Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,16.0,3.85,7.5,34.0,141.77,14.88
2016,1,1,8,0,373.0,32.0,3.8,8.0,68.0,278.54,217.35
2016,1,1,8,15,464.0,40.0,3.75,8.0,108.5,344.88,286.06
2016,1,1,8,30,555.0,48.0,3.7,8.0,149.0,412.86,347.53
2016,1,1,8,45,609.5,54.0,3.65,8.5,189.5,457.09,386.45
2016,1,1,9,0,664.0,60.0,3.6,9.0,230.0,500.2,422.68
2016,1,1,9,15,701.5,64.0,3.5,9.0,268.5,528.76,446.34
2016,1,1,9,30,739.0,68.0,3.4,9.0,307.0,551.84,464.72
2016,1,1,9,45,573.0,100.0,3.35,9.5,297.0,485.34,407.99
2016,1,1,10,0,407.0,132.0,3.3,10.0,287.0,408.78,342.98
2016,1,1,10,15,581.5,104.0,3.15,10.0,343.5,481.04,402.36
2016,1,1,10,30,756.0,76.0,3.0,10.0,400.0,541.01,449.54
2016,1,1,10,45,739.0,84.5,2.9,10.0,414.5,526.23,435.32
2016,1,1,11,0,722.0,93.0,2.8,10.0,429.0,510.05,420.28
2016,1,1,11,15,621.0,125.0,2.65,10.0,420.5,469.92,385.55
2016,1,1,11,30,520.0,157.0,2.5,10.0,412.0,426.31,348.43
2016,1,1,11,45,406.0,184.0,2.4,10.5,384.5,378.21,307.53
2016,1,1,12,0,292.0,211.0,2.3,11.0,357.0,329.9,267.01
2016,1,1,12,15,339.0,202.0,2.15,11.0,371.5,326.89,262.73
2016,1,1,12,30,386.0,193.0,2.0,11.0,386.0,320.12,254.55
2016,1,1,12,45,422.5,181.5,1.85,11.0,389.5,305.27,239.39
2016,1,1,13,0,459.0,170.0,1.7,11.0,393.0,284.27,218.66
2016,1,1,13,15,539.5,144.5,1.6,11.0,398.5,259.39,192.85
2016,1,1,13,30,620.0,119.0,1.5,11.0,404.0,228.42,161.29
2016,1,1,13,45,557.5,126.5,1.45,11.0,373.0,191.67,131.58
2016,1,1,14,0,495.0,134.0,1.4,11.0,342.0,157.62,106.67
2016,1,1,14,15,510.5,120.5,1.35,11.0,322.5,119.85,79.58
2016,1,1,14,30,526.0,107.0,1.3,11.0,303.0,80.44,66.8
2016,1,1,14,45,499.5,102.5,1.3,11.0,274.5,73.28,60.55
2016,1,1,15,0,473.0,98.0,1.3,11.0,246.0,70.92,58.47
2016,1,1,15,15,448.0,87.5,1.3,10.5,213.5,64.19,52.52
2016,1,1,15,30,423.0,77.0,1.3,10.0,181.0,57.3,46.3
2016,1,1,15,45,381.0,66.5,1.3,10.0,147.0,50.15,39.62
2016,1,1,16,0,339.0,56.0,1.3,10.0,113.0,42.83,32.64
2016,1,1,16,15,277.5,42.5,1.3,10.0,80.0,32.92,23.16
2016,1,1,16,30,216.0,29.0,1.3,10.0,47.0,22.74,11.95
2016,1,1,16,45,108.0,14.5,1.35,10.0,23.5,11.44,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,17.0,4.55,10.5,20.0,39.07,0.0
2016,1,2,8,0,60.0,34.0,4.6,11.0,40.0,83.25,60.92
2016,1,2,8,15,83.5,51.5,4.7,11.0,64.0,117.94,94.42
2016,1,2,8,30,107.0,69.0,4.8,11.0,88.0,151.71,125.02
2016,1,2,8,45,121.5,86.0,4.95,11.5,113.0,178.85,149.09
2016,1,2,9,0,136.0,103.0,5.1,12.0,138.0,205.39,172.1
2016,1,2,9,15,144.0,119.0,5.2,12.0,161.0,225.95,189.77
2016,1,2,9,30,152.0,135.0,5.3,12.0,184.0,245.76,206.45
2016,1,2,9,45,161.5,148.0,5.4,12.5,205.0,261.99,219.49
2016,1,2,10,0,171.0,161.0,5.5,13.0,226.0,277.47,231.64
2016,1,2,10,15,104.0,166.5,5.6,13.0,207.0,237.64,197.03
2016,1,2,10,30,37.0,172.0,5.7,13.0,188.0,190.27,156.15
2016,1,2,10,45,158.5,183.0,5.85,13.5,256.5,276.19,228.51
2016,1,2,11,0,280.0,194.0,6.0,14.0,325.0,356.25,293.86
2016,1,2,11,15,178.0,203.0,6.1,14.0,287.5,293.27,240.67
2016,1,2,11,30,76.0,212.0,6.2,14.0,250.0,236.15,192.6
2016,1,2,11,45,42.5,195.0,6.3,14.0,216.5,199.17,161.73
2016,1,2,12,0,9.0,178.0,6.4,14.0,183.0,162.21,130.95
2016,1,2,12,15,192.5,187.0,6.45,14.0,283.5,250.38,202.49
2016,1,2,12,30,376.0,196.0,6.5,14.0,384.0,319.95,255.61
2016,1,2,12,45,199.5,191.5,6.55,14.0,291.5,236.06,188.1
2016,1,2,13,0,23.0,187.0,6.6,14.0,199.0,168.38,135.6
2016,1,2,13,15,134.0,192.0,6.55,14.0,254.5,196.02,154.82
2016,1,2,13,30,245.0,197.0,6.5,14.0,310.0,211.88,162.81
2016,1,2,13,45,231.5,188.0,6.5,14.0,291.0,186.57,141.53
2016,1,2,14,0,218.0,179.0,6.5,14.0,272.0,165.53,124.89
2016,1,2,14,15,109.0,140.5,6.4,14.0,187.0,117.32,90.39
2016,1,2,14,30,0.0,102.0,6.3,14.0,102.0,87.36,68.99
2016,1,2,14,45,0.0,92.5,6.25,14.0,92.5,79.44,65.35
2016,1,2,15,0,0.0,83.0,6.2,14.0,83.0,71.54,58.37
2016,1,2,15,15,0.0,72.0,6.05,13.5,72.0,62.39,50.3
2016,1,2,15,30,0.0,61.0,5.9,13.0,61.0,53.16,42.03
2016,1,2,15,45,0.0,49.5,5.8,13.0,49.5,43.44,33.14
2016,1,2,16,0,0.0,38.0,5.7,13.0,38.0,33.53,24.01
2016,1,2,16,15,0.0,27.0,5.65,13.0,27.0,23.79,14.96
2016,1,2,16,30,0.0,16.0,5.6,13.0,16.0,14.07,5.29
2016,1,2,16,45,0.0,8.0,5.6,13.0,8.0,7.03,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,13.0,15.5,13.66,0.0
2016,1,3,8,0,0.0,31.0,6.7,13.0,31.0,30.81,18.55
2016,1,3,8,15,8.5,48.0,6.65,13.0,49.5,53.83,39.42
2016,1,3,8,30,17.0,65.0,6.6,13.0,68.0,82.88,64.91
2016,1,3,8,45,24.0,81.5,6.55,13.5,87.0,103.9,83.34
2016,1,3,9,0,31.0,98.0,6.5,14.0,106.0,124.56,101.19
2016,1,3,9,15,36.5,113.0,6.5,14.0,124.0,142.01,116.2
2016,1,3,9,30,42.0,128.0,6.5,14.0,142.0,159.21,130.8
2016,1,3,9,45,45.5,141.5,6.5,14.0,158.0,173.05,142.34
2016,1,3,10,0,49.0,155.0,6.5,14.0,174.0,186.59,153.51
2016,1,3,10,15,56.5,167.5,6.4,14.0,191.0,201.04,165.38
2016,1,3,10,30,64.0,180.0,6.3,14.0,208.0,214.98,176.71
2016,1,3,10,45,124.0,192.5,6.2,14.5,249.5,266.74,219.48
2016,1,3,11,0,184.0,205.0,6.1,15.0,291.0,306.82,251.76
2016,1,3,11,15,280.0,198.0,6.05,15.0,333.5,350.41,287.01
2016,1,3,11,30,376.0,191.0,6.0,15.0,376.0,381.24,311.04
2016,1,3,11,45,343.0,200.5,5.95,15.0,371.0,359.72,292.0
2016,1,3,12,0,310.0,210.0,5.9,15.0,366.0,338.67,273.53
2016,1,3,12,15,373.0,197.0,5.75,15.0,384.5,338.43,271.23
2016,1,3,12,30,436.0,184.0,5.6,15.0,403.0,336.19,266.42
2016,1,3,12,45,282.5,201.5,5.45,15.5,342.5,274.69,216.5
2016,1,3,13,0,129.0,219.0,5.3,16.0,282.0,225.86,178.62
2016,1,3,13,15,74.0,197.0,5.05,16.0,233.0,185.48,146.65
2016,1,3,13,30,19.0,175.0,4.8,16.0,184.0,153.04,121.79
2016,1,3,13,45,17.5,167.0,4.6,16.0,175.0,144.03,114.49
2016,1,3,14,0,16.0,159.0,4.4,16.0,166.0,135.14,107.31
2016,1,3,14,15,20.5,152.0,4.2,15.5,160.0,127.44,101.23
2016,1,3,14,30,25.0,145.0,4.0,15.0,154.0,119.07,95.01
2016,1,3,14,45,20.5,132.0,3.8,15.0,139.0,108.21,90.34
2016,1,3,15,0,16.0,119.0,3.6,15.0,124.0,97.91,81.35
2016,1,3,15,15,10.5,104.0,3.55,14.5,107.5,86.08,71.05
2016,1,3,15,30,5.0,89.0,3.5,14.0,91.0,74.1,60.45
2016,1,3,15,45,2.5,72.0,3.45,14.0,73.0,60.56,48.18
2016,1,3,16,0,0.0,55.0,3.4,14.0,55.0,46.83,35.64
2016,1,3,16,15,0.0,39.0,3.4,14.0,39.0,33.68,23.48
2016,1,3,16,30,0.0,23.0,3.4,14.0,23.0,20.28,10.33
2016,1,3,16,45,0.0,11.5,3.4,14.0,11.5,10.12,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,5.65,13.5,6.5,5.7,0.0
2016,1,4,8,0,0.0,13.0,5.7,14.0,13.0,11.42,3.29
2016,1,4,8,15,0.0,21.0,5.75,14.0,21.0,18.47,9.74
2016,1,4,8,30,0.0,29.0,5.8,14.0,29.0,25.54,16.0
2016,1,4,8,45,0.0,37.0,5.9,14.0,37.0,32.61,22.22
2016,1,4,9,0,0.0,45.0,6.0,14.0,45.0,39.7,28.41
2016,1,4,9,15,0.0,53.0,6.05,14.0,53.0,46.79,34.54
2016,1,4,9,30,0.0,61.0,6.1,14.0,61.0,53.89,40.62
2016,1,4,9,45,0.0,67.5,6.2,14.5,67.5,59.67,45.42
2016,1,4,10,0,0.0,74.0,6.3,15.0,74.0,65.5,50.22
2016,1,4,10,15,0.0,79.5,6.4,15.0,79.5,70.5,54.38
2016,1,4,10,30,0.0,85.0,6.5,15.0,85.0,75.48,58.5
2016,1,4,10,45,6.5,128.0,6.6,15.0,131.5,119.46,95.51
2016,1,4,11,0,13.0,171.0,6.7,15.0,178.0,163.32,132.01
2016,1,4,11,15,52.5,194.0,6.75,15.0,220.5,210.98,171.67
2016,1,4,11,30,92.0,217.0,6.8,15.0,263.0,249.64,203.32
2016,1,4,11,45,62.5,209.5,6.85,15.0,241.0,222.77,180.68
2016,1,4,12,0,33.0,202.0,6.9,15.0,219.0,198.0,160.02
2016,1,4,12,15,160.5,208.0,6.95,15.0,289.5,256.65,207.21
2016,1,4,12,30,288.0,214.0,7.0,15.0,360.0,303.83,243.09
2016,1,4,12,45,322.5,204.5,7.05,15.0,365.5,291.91,230.94
2016,1,4,13,0,357.0,195.0,7.1,15.0,371.0,276.87,215.75
2016,1,4,13,15,328.0,193.5,7.05,15.0,351.0,248.24,190.93
2016,1,4,13,30,299.0,192.0,7.0,15.0,331.0,221.41,168.09
2016,1,4,13,45,272.5,185.5,7.0,15.0,307.5,193.29,144.87
2016,1,4,14,0,246.0,179.0,7.0,15.0,284.0,167.32,124.59
2016,1,4,14,15,222.0,168.5,6.85,15.0,258.5,141.06,105.71
2016,1,4,14,30,198.0,158.0,6.7,15.0,233.0,121.7,95.2
2016,1,4,14,45,186.0,145.0,6.55,15.0,210.5,108.69,90.88
2016,1,4,15,0,174.0,132.0,6.4,15.0,188.0,99.76,83.08
2016,1,4,15,15,162.0,116.5,6.4,14.5,163.5,89.06,73.75
2016,1,4,15,30,150.0,101.0,6.4,14.0,139.0,78.07,64.01
2016,1,4,15,45,134.5,83.5,6.4,14.0,113.0,65.51,52.59
2016,1,4,16,0,119.0,66.0,6.4,14.0,87.0,52.62,40.73
2016,1,4,16,15,87.0,49.0,6.4,14.0,62.5,39.71,28.72
2016,1,4,16,30,55.0,32.0,6.4,14.0,38.0,26.51,15.49
2016,1,4,16,45,27.5,16.0,6.45,14.0,19.0,13.72,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,5.55,13.0,10.5,9.23,0.0
2016,1,5,8,0,0.0,21.0,5.7,13.0,21.0,18.5,8.88
2016,1,5,8,15,0.0,34.5,5.7,13.0,34.5,30.82,20.11
2016,1,5,8,30,0.0,48.0,5.7,13.0,48.0,44.21,31.91
2016,1,5,8,45,0.0,61.0,5.7,13.0,61.0,56.69,42.89
2016,1,5,9,0,0.0,74.0,5.7,13.0,74.0,68.98,53.61
2016,1,5,9,15,0.0,86.5,5.75,13.0,86.5,80.6,63.63
2016,1,5,9,30,0.0,99.0,5.8,13.0,99.0,92.12,73.46
2016,1,5,9,45,0.0,109.5,5.85,13.0,109.5,101.46,81.34
2016,1,5,10,0,0.0,120.0,5.9,13.0,120.0,110.78,89.14
2016,1,5,10,15,0.0,106.5,6.0,13.0,106.5,96.31,76.74
2016,1,5,10,30,0.0,93.0,6.1,13.0,93.0,82.96,65.31
2016,1,5,10,45,0.0,66.0,6.25,13.0,66.0,58.34,44.29
2016,1,5,11,0,0.0,39.0,6.4,13.0,39.0,34.41,23.83
2016,1,5,11,15,0.0,84.5,6.5,13.0,84.5,74.81,58.19
2016,1,5,11,30,0.0,130.0,6.6,13.0,130.0,116.04,92.95
2016,1,5,11,45,0.0,108.0,6.75,13.0,108.0,95.86,75.87
2016,1,5,12,0,0.0,86.0,6.9,13.0,86.0,76.15,59.2
2016,1,5,12,15,3.5,130.5,6.9,13.0,132.5,116.92,93.58
2016,1,5,12,30,7.0,175.0,6.9,13.0,179.0,156.46,126.64
2016,1,5,12,45,41.5,194.5,6.9,13.0,215.5,184.07,149.0
2016,1,5,13,0,76.0,214.0,6.9,13.0,252.0,206.31,166.37
2016,1,5,13,15,143.5,209.0,6.75,13.0,277.5,213.18,169.42
2016,1,5,13,30,211.0,204.0,6.6,13.0,303.0,213.54,166.28
2016,1,5,13,45,120.0,186.5,6.5,13.0,242.0,170.99,133.98
2016,1,5,14,0,29.0,169.0,6.4,13.0,181.0,140.56,112.64
2016,1,5,14,15,102.5,165.0,6.35,13.0,204.5,134.58,105.28
2016,1,5,14,30,176.0,161.0,6.3,13.0,228.0,123.78,97.58
2016,1,5,14,45,168.5,148.0,6.25,13.0,207.5,110.45,93.12
2016,1,5,15,0,161.0,135.0,6.2,13.0,187.0,101.58,85.33
2016,1,5,15,15,151.0,119.0,6.05,13.0,163.0,90.63,75.58
2016,1,5,15,30,141.0,103.0,5.9,13.0,139.0,79.38,65.43
2016,1,5,15,45,125.5,85.5,5.8,13.0,113.5,66.86,54.01
2016,1,5,16,0,110.0,68.0,5.7,13.0,88.0,54.01,42.16
2016,1,5,16,15,81.5,50.5,5.45,13.0,63.5,40.8,29.86
2016,1,5,16,30,53.0,33.0,5.2,13.0,39.0,27.29,16.47
2016,1,5,16,45,26.5,16.5,5.0,13.0,19.5,14.14,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,7.15,14.0,13.0,11.44,0.0
2016,1,6,8,0,0.0,26.0,7.0,14.0,26.0,23.4,12.66
2016,1,6,8,15,0.0,44.0,6.95,13.5,44.0,43.21,30.38
2016,1,6,8,30,0.0,62.0,6.9,13.0,62.0,61.87,46.85
2016,1,6,8,45,4.0,78.5,6.85,13.0,79.5,80.28,63.06
2016,1,6,9,0,8.0,95.0,6.8,13.0,97.0,98.44,78.91
2016,1,6,9,15,13.5,111.0,6.85,13.0,115.0,116.73,94.73
2016,1,6,9,30,19.0,127.0,6.9,13.0,133.0,134.85,110.22
2016,1,6,9,45,27.0,139.5,6.95,13.5,149.0,159.4,130.81
2016,1,6,10,0,35.0,152.0,7.0,14.0,165.0,174.78,143.42
2016,1,6,10,15,53.0,167.5,7.05,14.0,189.5,199.25,163.95
2016,1,6,10,30,71.0,183.0,7.1,14.0,214.0,222.85,183.53
2016,1,6,10,45,70.0,196.5,7.2,14.0,228.5,232.16,190.82
2016,1,6,11,0,69.0,210.0,7.3,14.0,243.0,240.95,197.66
2016,1,6,11,15,237.5,198.5,7.25,14.0,315.5,330.09,272.12
2016,1,6,11,30,406.0,187.0,7.2,14.0,388.0,402.45,330.66
2016,1,6,11,45,221.0,196.5,7.15,14.0,306.0,299.01,244.43
2016,1,6,12,0,36.0,206.0,7.1,14.0,224.0,203.32,164.96
2016,1,6,12,15,20.0,188.0,7.1,14.0,198.0,174.64,141.18
2016,1,6,12,30,4.0,170.0,7.1,14.0,172.0,151.01,121.62
2016,1,6,12,45,76.5,196.0,7.1,14.0,234.0,197.81,159.24
2016,1,6,13,0,149.0,222.0,7.1,14.0,296.0,235.97,188.45
2016,1,6,13,15,202.0,211.0,7.15,13.5,308.0,230.91,181.98
2016,1,6,13,30,255.0,200.0,7.2,13.0,320.0,219.69,169.82
2016,1,6,13,45,127.5,162.0,7.25,13.0,222.0,154.98,120.33
2016,1,6,14,0,0.0,124.0,7.3,13.0,124.0,106.6,85.33
2016,1,6,14,15,3.5,131.0,7.2,13.0,132.5,111.16,89.21
2016,1,6,14,30,7.0,138.0,7.1,13.0,141.0,114.4,92.09
2016,1,6,14,45,3.5,125.5,7.0,13.0,127.0,103.9,87.33
2016,1,6,15,0,0.0,113.0,6.9,13.0,113.0,93.93,78.54
2016,1,6,15,15,0.0,98.0,6.8,12.5,98.0,82.07,68.1
2016,1,6,15,30,0.0,83.0,6.7,12.0,83.0,70.04,57.37
2016,1,6,15,45,0.0,67.5,6.6,12.0,67.5,57.5,45.91
2016,1,6,16,0,0.0,52.0,6.5,12.0,52.0,44.79,34.21
2016,1,6,16,15,0.0,37.0,6.35,11.5,37.0,32.31,22.68
2016,1,6,16,30,0.0,22.0,6.2,11.0,22.0,19.38,10.34
2016,1,6,16,45,0.0,11.0,6.1,11.0,11.0,9.67,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,7.0,17.0,4.15,11.5,17.5,21.07,0.0
2016,1,7,8,0,14.0,34.0,4.2,12.0,35.0,48.67,32.94
2016,1,7,8,15,34.5,51.5,4.2,12.0,57.0,80.61,62.39
2016,1,7,8,30,55.0,69.0,4.2,12.0,79.0,111.71,90.16
2016,1,7,8,45,71.0,86.5,4.2,12.0,103.0,149.78,123.45
2016,1,7,9,0,87.0,104.0,4.2,12.0,127.0,177.61,147.72
2016,1,7,9,15,95.0,120.5,4.1,12.0,149.0,198.62,165.68
2016,1,7,9,30,103.0,137.0,4.0,12.0,171.0,219.03,182.78
2016,1,7,9,45,119.0,150.5,3.95,12.5,193.5,240.05,199.91
2016,1,7,10,0,135.0,164.0,3.9,13.0,216.0,260.42,216.17
2016,1,7,10,15,313.5,152.0,3.85,13.0,284.5,360.33,299.96
2016,1,7,10,30,492.0,140.0,3.8,13.0,353.0,457.4,378.49
2016,1,7,10,45,455.5,156.0,3.75,13.0,361.5,441.45,363.55
2016,1,7,11,0,419.0,172.0,3.7,13.0,370.0,424.36,348.21
2016,1,7,11,15,640.0,123.5,3.65,13.0,436.0,487.49,398.31
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,533.13,432.35
2016,1,7,11,45,863.5,75.5,3.6,13.0,509.5,507.55,409.14
2016,1,7,12,0,866.0,76.0,3.6,13.0,517.0,480.87,384.87
2016,1,7,12,15,866.0,76.0,3.65,13.0,516.5,450.07,356.85
2016,1,7,12,30,866.0,76.0,3.7,13.0,516.0,416.97,326.34
2016,1,7,12,45,863.5,75.0,3.8,13.0,509.0,379.92,292.06
2016,1,7,13,0,861.0,74.0,3.9,13.0,502.0,341.08,255.66
2016,1,7,13,15,854.0,73.5,3.95,13.0,487.0,296.73,214.44
2016,1,7,13,30,847.0,73.0,4.0,13.0,472.0,253.78,174.43
2016,1,7,13,45,835.5,71.5,4.05,13.0,450.0,208.32,133.59
2016,1,7,14,0,824.0,70.0,4.1,13.0,428.0,162.68,95.39
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.0,116.25,62.52
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,70.59,40.97
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,49.18,38.58
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,47.55,37.16
2016,1,7,15,15,711.0,56.5,3.75,12.5,267.0,45.46,35.36
2016,1,7,15,30,676.0,53.0,3.6,12.0,229.0,43.4,33.52
2016,1,7,15,45,624.5,48.0,3.45,12.0,188.5,39.97,30.29
2016,1,7,16,0,573.0,43.0,3.3,12.0,148.0,36.55,26.96
2016,1,7,16,15,486.0,36.0,3.15,12.0,108.5,28.52,19.39
2016,1,7,16,30,399.0,29.0,3.0,12.0,69.0,23.51,13.88
2016,1,7,16,45,199.5,14.5,2.95,12.0,34.5,11.44,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,38.0,17.0,0.45,11.5,21.0,43.6,0.0
2016,1,8,8,0,76.0,34.0,0.4,12.0,42.0,103.36,76.53
2016,1,8,8,15,101.5,51.5,0.55,12.0,67.0,128.93,102.92
2016,1,8,8,30,127.0,69.0,0.7,12.0,92.0,164.38,134.5
2016,1,8,8,45,144.0,85.5,0.85,12.0,118.0,192.74,159.43
2016,1,8,9,0,161.0,102.0,1.0,12.0,144.0,220.61,183.4
2016,1,8,9,15,169.0,118.5,1.1,12.0,168.0,242.22,201.5
2016,1,8,9,30,177.0,135.0,1.2,12.0,192.0,262.95,218.48
2016,1,8,9,45,178.0,149.0,1.35,12.0,212.0,275.3,228.32
2016,1,8,10,0,179.0,163.0,1.5,12.0,232.0,286.8,237.33
2016,1,8,10,15,102.5,166.0,1.6,12.0,206.5,237.59,195.61
2016,1,8,10,30,26.0,169.0,1.7,12.0,181.0,172.95,140.98
2016,1,8,10,45,42.5,184.0,1.8,12.5,204.0,203.17,165.83
2016,1,8,11,0,59.0,199.0,1.9,13.0,227.0,224.29,182.62
2016,1,8,11,15,192.0,201.5,1.95,13.0,296.5,302.27,246.52
2016,1,8,11,30,325.0,204.0,2.0,13.0,366.0,372.26,301.66
2016,1,8,11,45,356.5,201.5,2.05,13.0,381.5,372.08,299.99
2016,1,8,12,0,388.0,199.0,2.1,13.0,397.0,369.19,296.17
2016,1,8,12,15,375.5,201.5,2.2,13.0,393.5,348.9,278.52
2016,1,8,12,30,363.0,204.0,2.3,13.0,390.0,328.32,260.54
2016,1,8,12,45,283.0,213.0,2.4,13.0,356.5,289.04,228.58
2016,1,8,13,0,203.0,222.0,2.5,13.0,323.0,254.18,200.82
2016,1,8,13,15,198.5,217.0,2.55,13.0,313.5,236.06,185.12
2016,1,8,13,30,194.0,212.0,2.6,13.0,304.0,217.93,169.43
2016,1,8,13,45,404.5,162.5,2.65,13.0,342.5,201.62,146.33
2016,1,8,14,0,615.0,113.0,2.7,13.0,381.0,168.25,109.04
2016,1,8,14,15,307.5,105.0,2.65,13.0,239.0,102.0,69.3
2016,1,8,14,30,0.0,97.0,2.6,13.0,97.0,83.87,66.18
2016,1,8,14,45,0.0,88.0,2.6,13.0,88.0,76.25,62.69
2016,1,8,15,0,0.0,79.0,2.6,13.0,79.0,68.71,56.05
2016,1,8,15,15,0.0,69.0,2.45,13.0,69.0,60.31,48.56
2016,1,8,15,30,0.0,59.0,2.3,13.0,59.0,51.83,40.93
2016,1,8,15,45,0.0,48.5,2.2,13.0,48.5,42.82,32.73
2016,1,8,16,0,0.0,38.0,2.1,13.0,38.0,33.52,24.19
2016,1,8,16,15,0.0,27.5,2.15,12.5,27.5,24.23,15.64
2016,1,8,16,30,0.0,17.0,2.2,12.0,17.0,14.95,6.88
2016,1,8,16,45,0.0,8.5,2.25,12.0,8.5,7.46,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,17.0,6.45,13.0,17.5,21.3,0.0
2016,1,9,8,0,15.0,34.0,6.5,13.0,35.0,49.08,33.23
2016,1,9,8,15,34.0,51.0,6.4,13.0,56.5,79.37,61.17
2016,1,9,8,30,53.0,68.0,6.3,13.0,78.0,108.93,87.58
2016,1,9,8,45,63.0,85.5,6.25,13.0,100.5,133.45,109.34
2016,1,9,9,0,73.0,103.0,6.2,13.0,123.0,157.48,130.35
2016,1,9,9,15,80.0,119.5,6.05,13.0,144.0,177.84,147.83
2016,1,9,9,30,87.0,136.0,5.9,13.0,165.0,197.74,164.63
2016,1,9,9,45,84.5,149.0,5.8,13.0,180.0,206.88,171.98
2016,1,9,10,0,82.0,162.0,5.7,13.0,195.0,215.74,178.97
2016,1,9,10,15,161.0,173.0,5.45,13.0,242.0,281.63,234.54
2016,1,9,10,30,240.0,184.0,5.2,13.0,289.0,344.88,286.62
2016,1,9,10,45,174.5,196.5,5.0,13.5,275.0,302.62,249.67
2016,1,9,11,0,109.0,209.0,4.8,14.0,261.0,263.26,215.55
2016,1,9,11,15,63.0,198.0,4.45,14.0,228.0,221.49,180.31
2016,1,9,11,30,17.0,187.0,4.1,14.0,195.0,177.62,143.46
2016,1,9,11,45,98.5,209.0,3.8,14.0,259.5,241.23,195.78
2016,1,9,12,0,180.0,231.0,3.5,14.0,324.0,298.18,240.93
2016,1,9,12,15,149.5,231.0,3.2,14.0,308.5,274.92,221.1
2016,1,9,12,30,119.0,231.0,2.9,14.0,293.0,253.34,203.09
2016,1,9,12,45,128.5,228.0,2.65,14.0,294.0,245.51,195.85
2016,1,9,13,0,138.0,225.0,2.4,14.0,295.0,236.64,187.56
2016,1,9,13,15,113.5,216.5,2.35,14.0,273.0,213.02,168.32
2016,1,9,13,30,89.0,208.0,2.3,14.0,251.0,193.0,152.35
2016,1,9,13,45,78.0,197.0,2.3,14.0,233.0,175.27,138.04
2016,1,9,14,0,67.0,186.0,2.3,14.0,215.0,158.63,124.9
2016,1,9,14,15,51.0,170.5,2.35,14.0,192.0,139.7,110.41
2016,1,9,14,30,35.0,155.0,2.4,14.0,169.0,122.64,97.67
2016,1,9,14,45,32.0,142.0,2.45,14.0,154.0,110.77,92.79
2016,1,9,15,0,29.0,129.0,2.5,14.0,139.0,101.34,84.61
2016,1,9,15,15,24.5,114.0,2.5,14.0,122.0,90.42,75.02
2016,1,9,15,30,20.0,99.0,2.5,14.0,105.0,81.83,67.35
2016,1,9,15,45,13.0,83.0,2.5,14.0,86.5,69.05,55.82
2016,1,9,16,0,6.0,67.0,2.5,14.0,68.0,56.13,44.02
2016,1,9,16,15,3.0,49.5,2.55,13.5,50.0,42.01,31.1
2016,1,9,16,30,0.0,32.0,2.6,13.0,32.0,27.69,17.61
2016,1,9,16,45,0.0,16.0,2.7,13.0,16.0,14.09,0.37
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,15.5,3.15,11.5,32.5,134.21,15.29
2016,1,10,8,0,341.0,31.0,3.3,12.0,65.0,263.38,203.21
2016,1,10,8,15,430.5,39.5,3.4,12.0,104.0,329.88,270.18
2016,1,10,8,30,520.0,48.0,3.5,12.0,143.0,398.46,331.3
2016,1,10,8,45,579.0,53.0,3.6,12.5,183.5,444.94,371.72
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,490.61,409.85
2016,1,10,9,15,674.5,62.0,3.7,13.0,262.0,519.53,433.71
2016,1,10,9,30,711.0,66.0,3.7,13.0,300.0,543.42,452.79
2016,1,10,9,45,548.0,102.5,3.75,13.0,294.5,482.23,401.49
2016,1,10,10,0,385.0,139.0,3.8,13.0,289.0,410.41,341.31
2016,1,10,10,15,205.5,154.5,3.75,13.0,235.5,298.82,247.91
2016,1,10,10,30,26.0,170.0,3.7,13.0,182.0,174.03,141.83
2016,1,10,10,45,67.5,190.0,3.65,13.5,222.0,224.45,183.79
2016,1,10,11,0,109.0,210.0,3.6,14.0,262.0,264.57,216.15
2016,1,10,11,15,78.0,209.5,3.5,14.0,247.5,241.41,196.33
2016,1,10,11,30,47.0,209.0,3.4,14.0,233.0,219.78,178.05
2016,1,10,11,45,47.0,212.0,3.35,14.0,236.0,218.65,176.86
2016,1,10,12,0,47.0,215.0,3.3,14.0,239.0,217.35,175.51
2016,1,10,12,15,23.5,150.5,3.25,14.0,162.5,145.37,116.33
2016,1,10,12,30,0.0,86.0,3.2,14.0,86.0,76.15,58.84
2016,1,10,12,45,0.0,85.0,3.2,14.0,85.0,75.26,58.17
2016,1,10,13,0,0.0,84.0,3.2,14.0,84.0,74.37,57.45
2016,1,10,13,15,0.0,74.0,3.2,14.0,74.0,65.47,49.99
2016,1,10,13,30,0.0,64.0,3.2,14.0,64.0,56.57,42.54
2016,1,10,13,45,0.0,86.0,3.2,14.0,86.0,75.97,59.0
2016,1,10,14,0,0.0,108.0,3.2,14.0,108.0,93.98,74.25
2016,1,10,14,15,0.0,83.5,3.2,14.0,83.5,73.54,57.09
2016,1,10,14,30,0.0,59.0,3.2,14.0,59.0,52.11,38.99
2016,1,10,14,45,0.0,53.5,3.25,14.0,53.5,47.23,36.67
2016,1,10,15,0,0.0,48.0,3.3,14.0,48.0,42.35,32.36
2016,1,10,15,15,0.0,42.5,3.3,13.5,42.5,37.47,28.07
2016,1,10,15,30,0.0,37.0,3.3,13.0,37.0,32.6,23.72
2016,1,10,15,45,0.0,30.5,3.35,13.0,30.5,26.86,18.47
2016,1,10,16,0,0.0,24.0,3.4,13.0,24.0,21.11,13.19
2016,1,10,16,15,0.0,17.5,3.45,13.0,17.5,15.38,7.88
2016,1,10,16,30,0.0,11.0,3.5,13.0,11.0,9.66,2.51
2016,1,10,16,45,0.0,6.5,3.6,13.0,6.5,5.7,0.0
2016,1,10,17,0,0.0,2.0,3.7,13.0,2.0,1.82,0.0
2016,1,10,17,15,0.0,1.0,3.8,13.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.5,4.1,13.5,15.5,13.66,0.0
2016,1,11,8,0,0.0,31.0,4.1,14.0,31.0,30.48,18.4
2016,1,11,8,15,6.5,48.5,4.1,14.0,49.5,53.09,38.72
2016,1,11,8,30,13.0,66.0,4.1,14.0,68.0,74.73,57.8
2016,1,11,8,45,21.0,82.5,4.1,14.0,87.5,103.37,82.68
2016,1,11,9,0,29.0,99.0,4.1,14.0,107.0,124.69,101.17
2016,1,11,9,15,34.5,114.5,4.05,14.0,125.0,142.84,116.69
2016,1,11,9,30,40.0,130.0,4.0,14.0,143.0,160.74,131.74
2016,1,11,9,45,42.5,143.5,3.95,14.5,159.0,174.01,142.4
2016,1,11,10,0,45.0,157.0,3.9,15.0,175.0,187.02,152.68
2016,1,11,10,15,65.5,173.0,3.8,15.0,201.0,213.63,174.64
2016,1,11,10,30,86.0,189.0,3.7,15.0,227.0,239.27,195.5
2016,1,11,10,45,76.5,196.5,3.65,15.0,232.0,236.84,192.83
2016,1,11,11,0,67.0,204.0,3.6,15.0,237.0,234.5,190.36
2016,1,11,11,15,162.0,211.0,3.45,15.0,292.0,296.83,241.28
2016,1,11,11,30,257.0,218.0,3.3,15.0,347.0,352.82,285.52
2016,1,11,11,45,188.0,225.5,3.15,15.0,320.5,307.78,248.07
2016,1,11,12,0,119.0,233.0,3.0,15.0,294.0,272.45,218.93
2016,1,11,12,15,159.0,232.5,2.9,15.0,315.0,281.52,225.45
2016,1,11,12,30,199.0,232.0,2.8,15.0,336.0,287.41,228.8
2016,1,11,12,45,270.0,218.5,2.75,15.5,357.0,291.84,229.59
2016,1,11,13,0,341.0,205.0,2.7,16.0,378.0,287.88,222.7
2016,1,11,13,15,256.0,209.5,2.65,16.0,337.0,248.26,191.3
