Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,30,171.0,214.0,2.6,16.0,296.0,216.31,167.15
2016,1,11,13,45,97.0,192.5,2.6,16.0,239.0,176.5,137.23
2016,1,11,14,0,23.0,171.0,2.6,16.0,182.0,146.53,115.99
2016,1,11,14,15,38.5,167.0,2.55,16.0,183.0,137.0,107.8
2016,1,11,14,30,54.0,163.0,2.5,16.0,184.0,129.18,101.78
2016,1,11,14,45,51.0,149.5,2.45,16.0,168.0,115.72,96.35
2016,1,11,15,0,48.0,136.0,2.4,16.0,152.0,106.03,88.03
2016,1,11,15,15,43.0,120.5,2.3,15.5,133.5,94.87,78.46
2016,1,11,15,30,38.0,105.0,2.2,15.0,115.0,83.44,68.51
2016,1,11,15,45,281.0,77.5,2.1,15.0,133.5,57.33,45.31
2016,1,11,16,0,524.0,50.0,2.0,15.0,152.0,38.86,28.74
2016,1,11,16,15,441.0,42.0,1.9,15.0,113.0,33.25,23.41
2016,1,11,16,30,358.0,34.0,1.8,15.0,74.0,27.57,17.61
2016,1,11,16,45,224.0,22.5,1.7,15.0,43.5,18.39,4.79
2016,1,11,17,0,90.0,11.0,1.6,15.0,13.0,10.01,0.0
2016,1,11,17,15,45.0,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,15.0,4.05,12.5,34.0,143.27,24.73
2016,1,12,8,0,374.0,30.0,3.8,13.0,68.0,282.14,218.24
2016,1,12,8,15,462.0,38.0,3.75,13.0,108.0,348.03,284.52
2016,1,12,8,30,550.0,46.0,3.7,13.0,148.0,415.97,344.86
2016,1,12,8,45,423.5,70.5,3.65,13.5,160.5,368.66,307.54
2016,1,12,9,0,297.0,95.0,3.6,14.0,173.0,308.22,257.6
2016,1,12,9,15,317.5,107.0,3.5,14.0,202.0,345.73,288.78
2016,1,12,9,30,338.0,119.0,3.4,14.0,231.0,369.76,308.15
2016,1,12,9,45,391.5,124.5,3.3,14.0,267.5,405.89,337.29
2016,1,12,10,0,445.0,130.0,3.2,14.0,304.0,440.27,364.3
2016,1,12,10,15,482.5,133.5,3.35,14.0,335.0,460.2,379.65
2016,1,12,10,30,520.0,137.0,3.5,14.0,366.0,477.66,392.81
2016,1,12,10,45,501.0,149.5,3.65,14.5,379.5,468.04,383.08
2016,1,12,11,0,482.0,162.0,3.8,15.0,393.0,456.74,372.11
2016,1,12,11,15,500.5,164.0,3.9,15.0,410.5,454.53,369.19
2016,1,12,11,30,519.0,166.0,4.0,15.0,428.0,449.78,364.0
2016,1,12,11,45,425.0,190.5,4.15,15.0,407.5,406.68,328.05
2016,1,12,12,0,331.0,215.0,4.3,15.0,387.0,361.73,290.99
2016,1,12,12,15,303.5,220.0,4.35,15.0,377.5,338.49,271.19
2016,1,12,12,30,276.0,225.0,4.4,15.0,368.0,316.04,251.99
2016,1,12,12,45,217.0,227.0,4.45,15.0,339.0,278.82,221.47
2016,1,12,13,0,158.0,229.0,4.5,15.0,310.0,248.14,196.7
2016,1,12,13,15,261.0,209.5,4.45,15.0,338.0,250.63,194.82
2016,1,12,13,30,364.0,190.0,4.4,15.0,366.0,243.58,183.77
2016,1,12,13,45,431.5,167.0,4.4,15.0,367.0,215.66,156.34
2016,1,12,14,0,499.0,144.0,4.4,15.0,368.0,182.23,124.99
2016,1,12,14,15,483.5,137.0,4.4,15.0,342.5,146.28,97.91
2016,1,12,14,30,468.0,130.0,4.4,15.0,317.0,111.49,77.09
2016,1,12,14,45,445.0,122.5,4.45,15.0,288.5,85.89,70.67
2016,1,12,15,0,422.0,115.0,4.5,15.0,260.0,81.71,67.09
2016,1,12,15,15,403.5,103.0,4.5,14.5,228.5,74.25,60.65
2016,1,12,15,30,385.0,91.0,4.5,14.0,197.0,66.6,53.92
2016,1,12,15,45,351.0,79.0,4.55,14.0,163.0,58.66,46.71
2016,1,12,16,0,317.0,67.0,4.6,14.0,129.0,50.5,39.16
2016,1,12,16,15,268.0,53.0,4.7,14.0,96.5,40.52,29.87
2016,1,12,16,30,219.0,39.0,4.8,14.0,64.0,30.23,20.03
2016,1,12,16,45,109.5,25.5,4.9,14.0,38.0,19.96,6.76
2016,1,12,17,0,0.0,12.0,5.0,14.0,12.0,10.91,0.0
2016,1,12,17,15,0.0,6.0,5.1,14.0,6.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,168.5,17.0,5.5,14.5,34.0,136.85,27.57
2016,1,13,8,0,337.0,34.0,5.6,15.0,68.0,265.75,205.21
2016,1,13,8,15,430.0,42.5,5.75,15.0,108.0,335.34,273.94
2016,1,13,8,30,523.0,51.0,5.9,15.0,148.0,406.8,337.68
2016,1,13,8,45,576.0,57.5,6.05,15.0,189.0,452.09,378.1
2016,1,13,9,0,629.0,64.0,6.2,15.0,230.0,496.41,416.28
2016,1,13,9,15,667.5,68.0,6.3,15.0,269.0,527.0,442.05
2016,1,13,9,30,706.0,72.0,6.4,15.0,308.0,555.44,465.25
2016,1,13,9,45,493.0,114.0,6.55,15.0,287.5,459.42,384.58
2016,1,13,10,0,280.0,156.0,6.7,15.0,267.0,355.1,295.95
2016,1,13,10,15,462.5,131.5,6.75,15.0,329.5,446.87,372.83
2016,1,13,10,30,645.0,107.0,6.8,15.0,392.0,529.2,439.93
2016,1,13,10,45,734.0,96.0,6.9,15.0,437.0,557.78,462.01
2016,1,13,11,0,823.0,85.0,7.0,15.0,482.0,580.31,478.84
2016,1,13,11,15,831.0,86.0,7.05,15.0,497.5,565.73,465.08
2016,1,13,11,30,839.0,87.0,7.1,15.0,513.0,548.1,448.67
2016,1,13,11,45,844.0,87.5,7.2,15.0,522.0,525.38,427.9
2016,1,13,12,0,849.0,88.0,7.3,15.0,531.0,499.86,404.4
2016,1,13,12,15,849.5,88.0,7.3,15.0,531.5,469.1,376.07
2016,1,13,12,30,850.0,88.0,7.3,15.0,532.0,436.03,345.29
2016,1,13,12,45,842.5,89.0,7.35,15.0,524.5,398.74,310.61
2016,1,13,13,0,835.0,90.0,7.4,15.0,517.0,360.01,274.21
2016,1,13,13,15,582.0,144.0,7.3,15.0,437.5,292.56,220.93
2016,1,13,13,30,329.0,198.0,7.2,15.0,358.0,242.57,185.15
2016,1,13,13,45,430.0,168.0,7.15,15.0,368.0,217.6,158.75
2016,1,13,14,0,531.0,138.0,7.1,15.0,378.0,184.04,125.46
2016,1,13,14,15,647.5,109.0,6.9,14.5,383.0,143.3,88.78
2016,1,13,14,30,764.0,80.0,6.7,14.0,388.0,94.68,54.79
2016,1,13,14,45,744.5,76.0,6.55,14.0,355.0,59.01,47.12
2016,1,13,15,0,725.0,72.0,6.4,14.0,322.0,51.8,40.76
2016,1,13,15,15,689.5,68.0,6.05,14.0,284.0,49.78,38.98
2016,1,13,15,30,654.0,64.0,5.7,14.0,246.0,47.79,37.18
2016,1,13,15,45,608.5,58.0,5.4,14.0,205.5,44.14,33.82
2016,1,13,16,0,563.0,52.0,5.1,14.0,165.0,40.47,30.32
2016,1,13,16,15,478.0,44.5,4.95,13.5,124.0,35.32,25.43
2016,1,13,16,30,393.0,37.0,4.8,13.0,83.0,30.15,20.16
2016,1,13,16,45,250.5,25.5,4.65,13.0,50.0,21.01,8.39
2016,1,13,17,0,108.0,14.0,4.5,13.0,17.0,12.73,0.0
2016,1,13,17,15,54.0,7.0,4.4,13.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,124.0,16.5,2.75,12.5,29.5,107.71,24.68
2016,1,14,8,0,248.0,33.0,2.9,13.0,59.0,213.0,164.91
2016,1,14,8,15,294.0,47.0,3.1,13.0,92.0,259.27,211.9
2016,1,14,8,30,340.0,61.0,3.3,13.0,125.0,306.2,254.42
2016,1,14,8,45,371.0,73.0,3.55,13.5,158.5,341.22,285.19
2016,1,14,9,0,402.0,85.0,3.8,14.0,192.0,375.55,314.22
2016,1,14,9,15,424.0,95.0,3.95,14.0,223.5,400.58,335.21
2016,1,14,9,30,446.0,105.0,4.1,14.0,255.0,424.14,354.38
2016,1,14,9,45,533.0,101.0,4.25,14.0,298.5,476.73,397.28
2016,1,14,10,0,620.0,97.0,4.4,14.0,342.0,522.6,434.0
2016,1,14,10,15,574.5,116.5,4.45,14.0,357.0,507.24,419.89
2016,1,14,10,30,529.0,136.0,4.5,14.0,372.0,485.09,400.64
2016,1,14,10,45,476.0,156.5,4.6,14.0,377.0,463.23,381.52
2016,1,14,11,0,423.0,177.0,4.7,14.0,382.0,440.31,361.52
2016,1,14,11,15,412.5,186.0,4.85,14.0,391.0,429.74,351.92
2016,1,14,11,30,402.0,195.0,5.0,14.0,400.0,417.89,341.17
2016,1,14,11,45,394.0,201.5,5.2,14.0,405.5,397.89,323.93
2016,1,14,12,0,386.0,208.0,5.4,14.0,411.0,383.9,311.27
2016,1,14,12,15,208.0,208.5,5.55,14.0,318.0,283.87,229.6
2016,1,14,12,30,30.0,209.0,5.7,14.0,225.0,197.54,159.47
2016,1,14,12,45,42.5,213.5,5.9,14.0,236.0,202.37,163.28
2016,1,14,13,0,55.0,218.0,6.1,14.0,247.0,205.75,165.61
2016,1,14,13,15,50.0,210.5,6.2,14.0,236.0,192.99,154.96
2016,1,14,13,30,45.0,203.0,6.3,14.0,225.0,180.69,144.77
2016,1,14,13,45,39.0,192.0,6.45,14.0,210.5,166.07,132.8
2016,1,14,14,0,33.0,181.0,6.6,14.0,196.0,152.15,121.54
2016,1,14,14,15,16.5,137.0,6.6,14.0,144.5,117.95,93.85
2016,1,14,14,30,0.0,93.0,6.6,14.0,93.0,81.04,63.52
2016,1,14,14,45,0.0,84.5,6.65,14.0,84.5,73.76,60.23
2016,1,14,15,0,0.0,76.0,6.7,14.0,76.0,66.6,53.94
2016,1,14,15,15,0.0,66.5,6.65,14.0,66.5,58.56,46.81
2016,1,14,15,30,0.0,57.0,6.6,14.0,57.0,50.35,39.46
2016,1,14,15,45,0.0,47.0,6.55,14.0,47.0,41.48,31.44
2016,1,14,16,0,0.0,37.0,6.5,14.0,37.0,32.62,23.37
2016,1,14,16,15,0.0,27.5,6.5,14.0,27.5,24.22,15.65
2016,1,14,16,30,0.0,18.0,6.5,14.0,18.0,15.83,7.91
2016,1,14,16,45,0.0,10.5,6.5,14.0,10.5,9.22,0.81
2016,1,14,17,0,0.0,3.0,6.5,14.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,6.45,14.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,144.5,18.0,0.25,13.5,33.0,122.36,33.08
2016,1,15,8,0,289.0,36.0,0.2,14.0,66.0,241.42,184.31
2016,1,15,8,15,380.0,45.5,0.45,14.0,105.0,310.74,248.82
2016,1,15,8,30,471.0,55.0,0.7,14.0,144.0,381.94,309.91
2016,1,15,8,45,531.0,61.5,0.95,14.0,184.5,431.44,352.3
2016,1,15,9,0,591.0,68.0,1.2,14.0,225.0,480.14,392.84
2016,1,15,9,15,630.0,73.0,1.45,14.0,264.0,512.35,419.43
2016,1,15,9,30,669.0,78.0,1.7,14.0,303.0,542.49,443.72
2016,1,15,9,45,670.0,88.0,1.95,14.0,333.5,551.6,450.87
2016,1,15,10,0,671.0,98.0,2.2,14.0,364.0,557.88,455.57
2016,1,15,10,15,590.0,120.0,2.3,14.0,366.5,522.28,426.28
2016,1,15,10,30,509.0,142.0,2.4,14.0,369.0,480.72,392.42
2016,1,15,10,45,519.5,148.0,2.55,14.5,390.0,482.13,392.2
2016,1,15,11,0,530.0,154.0,2.7,15.0,411.0,481.2,389.74
2016,1,15,11,15,646.5,131.5,2.75,15.0,455.5,513.94,414.46
2016,1,15,11,30,763.0,109.0,2.8,15.0,500.0,534.83,429.06
2016,1,15,11,45,563.0,160.5,2.85,15.0,452.0,453.49,363.2
2016,1,15,12,0,363.0,212.0,2.9,15.0,404.0,377.77,302.17
2016,1,15,12,15,461.5,187.5,2.8,15.0,431.5,387.82,308.24
2016,1,15,12,30,560.0,163.0,2.7,15.0,459.0,385.53,303.11
2016,1,15,12,45,686.0,127.5,2.65,15.0,485.5,378.24,292.45
2016,1,15,13,0,812.0,92.0,2.6,15.0,512.0,359.39,270.81
2016,1,15,13,15,803.5,91.0,2.45,15.0,497.0,318.25,233.02
2016,1,15,13,30,795.0,90.0,2.3,15.0,482.0,276.27,194.52
2016,1,15,13,45,790.5,85.5,2.2,15.0,461.5,231.46,154.12
2016,1,15,14,0,786.0,81.0,2.1,15.0,441.0,185.94,114.83
2016,1,15,14,15,768.5,79.0,1.95,15.0,413.0,140.61,80.21
2016,1,15,14,30,751.0,77.0,1.8,15.0,385.0,96.19,54.06
2016,1,15,14,45,729.0,73.5,1.7,15.0,352.0,56.58,44.76
2016,1,15,15,0,707.0,70.0,1.6,15.0,319.0,54.77,43.25
2016,1,15,15,15,672.0,66.5,1.55,15.0,281.0,48.28,37.52
2016,1,15,15,30,637.0,63.0,1.5,15.0,243.0,46.66,36.07
2016,1,15,15,45,585.0,57.5,1.45,15.0,203.0,43.38,33.07
2016,1,15,16,0,533.0,52.0,1.4,15.0,163.0,40.1,29.96
2016,1,15,16,15,453.5,44.5,1.4,15.0,123.0,34.99,25.09
2016,1,15,16,30,374.0,37.0,1.4,15.0,83.0,29.82,19.93
2016,1,15,16,45,241.5,26.0,1.4,15.0,50.5,21.21,9.83
2016,1,15,17,0,109.0,15.0,1.4,15.0,18.0,13.64,0.0
2016,1,15,17,15,54.5,7.5,1.45,15.0,9.0,6.82,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.5,3.8,14.5,4.5,3.94,0.0
2016,1,16,8,0,0.0,9.0,3.8,15.0,9.0,7.9,0.64
2016,1,16,8,15,0.0,15.0,3.8,15.0,15.0,13.18,5.35
2016,1,16,8,30,0.0,21.0,3.8,15.0,21.0,18.47,10.01
2016,1,16,8,45,0.0,27.0,3.8,15.0,27.0,23.76,14.65
2016,1,16,9,0,0.0,33.0,3.8,15.0,33.0,29.06,19.26
2016,1,16,9,15,0.0,39.0,3.7,15.0,39.0,34.37,23.83
2016,1,16,9,30,0.0,45.0,3.6,15.0,45.0,39.69,28.36
2016,1,16,9,45,0.0,68.0,3.55,15.0,68.0,60.11,45.69
2016,1,16,10,0,0.0,91.0,3.5,15.0,91.0,81.65,63.82
2016,1,16,10,15,0.0,84.0,3.4,15.0,84.0,74.63,57.77
2016,1,16,10,30,0.0,77.0,3.3,15.0,77.0,68.12,52.2
2016,1,16,10,45,0.0,102.0,3.2,15.5,102.0,91.06,71.24
2016,1,16,11,0,0.0,127.0,3.1,16.0,127.0,114.09,90.11
2016,1,16,11,15,0.0,145.0,3.0,16.0,145.0,130.38,103.43
2016,1,16,11,30,0.0,163.0,2.9,16.0,163.0,146.41,116.47
2016,1,16,11,45,20.0,190.5,2.85,16.0,201.0,181.15,144.88
2016,1,16,12,0,40.0,218.0,2.8,16.0,239.0,217.86,174.41
2016,1,16,12,15,54.5,225.0,2.8,16.0,254.0,226.77,181.24
2016,1,16,12,30,69.0,232.0,2.8,16.0,269.0,234.17,186.75
2016,1,16,12,45,39.0,207.5,2.8,16.0,228.0,196.45,156.36
2016,1,16,13,0,9.0,183.0,2.8,16.0,187.0,162.17,128.99
2016,1,16,13,15,5.0,172.5,2.75,16.0,175.0,150.79,119.88
2016,1,16,13,30,1.0,162.0,2.7,16.0,163.0,139.92,111.19
2016,1,16,13,45,0.5,99.5,2.65,16.0,100.0,87.58,68.03
2016,1,16,14,0,0.0,37.0,2.6,16.0,37.0,32.64,22.05
2016,1,16,14,15,0.0,28.0,2.5,16.0,28.0,24.68,15.35
2016,1,16,14,30,0.0,19.0,2.4,16.0,19.0,16.73,8.62
2016,1,16,14,45,0.0,53.0,2.3,16.0,53.0,46.79,35.97
2016,1,16,15,0,0.0,87.0,2.2,16.0,87.0,75.37,61.22
2016,1,16,15,15,0.0,76.5,2.1,15.5,76.5,66.61,53.64
2016,1,16,15,30,0.0,66.0,2.0,15.0,66.0,57.77,45.91
2016,1,16,15,45,0.0,55.0,1.95,15.0,55.0,48.44,37.56
2016,1,16,16,0,0.0,44.0,1.9,15.0,44.0,38.83,28.84
2016,1,16,16,15,0.0,33.0,1.9,15.0,33.0,29.09,19.95
2016,1,16,16,30,0.0,22.0,1.9,15.0,22.0,19.36,11.02
2016,1,16,16,45,0.0,13.5,1.9,15.0,13.5,11.87,3.29
2016,1,16,17,0,0.0,5.0,1.9,15.0,5.0,4.55,0.0
2016,1,16,17,15,0.0,2.5,1.95,15.0,2.5,2.27,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,5.7,15.0,2.5,2.19,0.0
2016,1,17,8,0,0.0,5.0,5.8,15.0,5.0,4.38,0.0
2016,1,17,8,15,0.0,7.5,5.8,15.0,7.5,6.58,0.0
2016,1,17,8,30,0.0,10.0,5.8,15.0,10.0,8.78,1.78
2016,1,17,8,45,0.0,13.0,5.8,15.0,13.0,11.42,4.1
2016,1,17,9,0,0.0,16.0,5.8,15.0,16.0,14.06,6.4
2016,1,17,9,15,0.0,19.0,5.8,15.0,19.0,16.71,8.68
2016,1,17,9,30,0.0,22.0,5.8,15.0,22.0,19.36,10.95
2016,1,17,9,45,0.0,33.5,5.8,15.0,33.5,29.52,19.62
2016,1,17,10,0,0.0,45.0,5.8,15.0,45.0,39.7,28.26
2016,1,17,10,15,0.0,57.5,5.8,15.0,57.5,50.79,37.62
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,61.9,46.95
2016,1,17,10,45,0.0,55.5,5.8,15.5,55.5,49.03,35.92
2016,1,17,11,0,0.0,41.0,5.8,16.0,41.0,36.19,24.97
2016,1,17,11,15,0.0,82.0,5.75,16.0,82.0,72.59,55.53
2016,1,17,11,30,0.0,123.0,5.7,16.0,123.0,109.66,86.38
2016,1,17,11,45,0.0,113.5,5.7,16.0,113.5,100.84,78.96
2016,1,17,12,0,0.0,104.0,5.7,16.0,104.0,92.2,71.75
2016,1,17,12,15,0.0,99.5,5.75,16.0,99.5,88.13,68.35
2016,1,17,12,30,0.0,95.0,5.8,16.0,95.0,84.11,65.0
2016,1,17,12,45,0.0,114.5,5.85,16.0,114.5,101.08,79.16
2016,1,17,13,0,0.0,134.0,5.9,16.0,134.0,117.64,92.95
2016,1,17,13,15,0.0,95.0,5.95,16.0,95.0,83.94,64.96
2016,1,17,13,30,0.0,56.0,6.0,16.0,56.0,49.48,36.14
2016,1,17,13,45,0.0,69.5,6.05,16.0,69.5,61.46,46.28
2016,1,17,14,0,0.0,83.0,6.1,16.0,83.0,73.43,56.41
2016,1,17,14,15,0.0,76.5,6.0,15.5,76.5,67.67,51.76
2016,1,17,14,30,0.0,70.0,5.9,15.0,70.0,61.89,47.05
2016,1,17,14,45,0.0,84.0,5.8,15.0,84.0,73.49,59.73
2016,1,17,15,0,0.0,98.0,5.7,15.0,98.0,83.88,68.99
2016,1,17,15,15,0.0,86.5,5.6,15.0,86.5,74.43,60.68
2016,1,17,15,30,0.0,75.0,5.5,15.0,75.0,64.88,52.21
2016,1,17,15,45,0.0,62.5,5.4,15.0,62.5,54.45,42.87
2016,1,17,16,0,0.0,50.0,5.3,15.0,50.0,43.91,33.32
2016,1,17,16,15,0.0,38.0,5.3,15.0,38.0,33.53,23.83
2016,1,17,16,30,0.0,26.0,5.3,15.0,26.0,22.91,14.08
2016,1,17,16,45,0.0,16.0,5.35,15.0,16.0,14.07,5.21
2016,1,17,17,0,0.0,6.0,5.4,15.0,6.0,5.26,0.0
2016,1,17,17,15,0.0,3.0,5.4,15.0,3.0,2.73,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,15.0,2.65,14.0,36.5,155.78,61.53
2016,1,18,8,0,405.0,30.0,2.8,14.0,73.0,304.5,238.48
2016,1,18,8,15,489.5,37.0,2.8,14.5,114.0,368.9,300.29
2016,1,18,8,30,574.0,44.0,2.8,15.0,155.0,430.28,353.88
2016,1,18,8,45,627.0,49.0,2.85,15.5,197.0,475.98,392.55
2016,1,18,9,0,680.0,54.0,2.9,16.0,239.0,520.49,428.55
2016,1,18,9,15,714.5,57.5,2.85,16.0,278.0,549.6,451.62
2016,1,18,9,30,749.0,61.0,2.8,16.0,317.0,576.39,472.02
2016,1,18,9,45,445.0,117.0,2.8,16.0,273.5,438.56,359.99
2016,1,18,10,0,141.0,173.0,2.8,16.0,230.0,278.12,227.06
2016,1,18,10,15,242.0,175.5,2.85,16.0,282.0,350.25,286.58
2016,1,18,10,30,343.0,178.0,2.9,16.0,334.0,409.17,333.59
2016,1,18,10,45,304.0,194.5,3.0,16.0,338.0,393.68,319.68
2016,1,18,11,0,265.0,211.0,3.1,16.0,342.0,377.7,305.74
2016,1,18,11,15,260.5,219.0,3.2,16.0,351.5,372.89,301.1
2016,1,18,11,30,256.0,227.0,3.3,16.0,361.0,367.16,295.66
2016,1,18,11,45,264.0,230.0,3.4,16.0,370.0,362.32,290.98
2016,1,18,12,0,272.0,233.0,3.5,16.0,379.0,356.13,285.08
2016,1,18,12,15,371.5,212.5,3.4,16.0,412.0,369.45,294.07
2016,1,18,12,30,471.0,192.0,3.3,16.0,445.0,379.17,298.97
2016,1,18,12,45,390.5,207.0,3.2,16.0,415.0,335.53,262.88
2016,1,18,13,0,310.0,222.0,3.1,16.0,385.0,299.72,233.68
2016,1,18,13,15,297.5,217.5,2.95,16.0,371.0,274.03,211.54
2016,1,18,13,30,285.0,213.0,2.8,16.0,357.0,248.89,189.9
2016,1,18,13,45,240.0,208.5,2.7,16.0,326.0,217.52,164.82
2016,1,18,14,0,195.0,204.0,2.6,16.0,295.0,192.91,146.1
2016,1,18,14,15,183.5,192.0,2.55,16.0,274.0,168.87,127.41
2016,1,18,14,30,172.0,180.0,2.5,16.0,253.0,145.93,111.14
2016,1,18,14,45,185.5,164.0,2.45,16.0,237.0,121.99,101.65
2016,1,18,15,0,199.0,148.0,2.4,16.0,221.0,110.92,92.21
2016,1,18,15,15,189.5,132.5,2.1,15.5,195.5,100.46,83.33
2016,1,18,15,30,180.0,117.0,1.8,15.0,170.0,89.7,74.05
2016,1,18,15,45,166.5,100.0,1.55,15.0,143.5,77.7,63.38
2016,1,18,16,0,153.0,83.0,1.3,15.0,117.0,63.25,50.4
2016,1,18,16,15,131.5,65.5,1.25,15.0,90.0,50.75,38.99
2016,1,18,16,30,110.0,48.0,1.2,15.0,63.0,37.87,27.07
2016,1,18,16,45,55.0,32.0,1.2,15.0,39.5,26.46,15.24
2016,1,18,17,0,0.0,16.0,1.2,15.0,16.0,14.0,0.0
2016,1,18,17,15,0.0,8.0,1.2,15.0,8.0,7.28,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,1.5,8.9,15.0,1.5,1.31,0.0
2016,1,19,8,30,0.0,2.0,8.9,15.0,2.0,1.75,0.0
2016,1,19,8,45,0.0,3.0,8.9,15.5,3.0,2.63,0.0
2016,1,19,9,0,0.0,4.0,8.9,16.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,4.5,8.8,16.0,4.5,3.95,0.0
2016,1,19,9,30,0.0,5.0,8.7,16.0,5.0,4.39,0.0
2016,1,19,9,45,0.0,23.5,8.6,16.0,23.5,20.69,11.99
2016,1,19,10,0,0.0,42.0,8.5,16.0,42.0,37.05,25.86
2016,1,19,10,15,213.0,102.5,8.4,16.0,200.0,250.66,209.28
2016,1,19,10,30,426.0,163.0,8.3,16.0,358.0,457.05,379.55
2016,1,19,10,45,224.0,176.5,8.2,16.0,279.5,326.3,269.16
2016,1,19,11,0,22.0,190.0,8.1,16.0,201.0,187.41,151.33
2016,1,19,11,15,18.0,190.5,7.95,16.0,200.0,183.63,148.01
2016,1,19,11,30,14.0,191.0,7.8,16.0,199.0,180.17,144.9
2016,1,19,11,45,15.0,195.0,7.65,16.0,203.5,182.84,146.94
2016,1,19,12,0,16.0,199.0,7.5,16.0,208.0,185.37,148.87
2016,1,19,12,15,61.5,222.0,7.3,16.0,255.5,228.05,183.69
2016,1,19,12,30,107.0,245.0,7.1,16.0,303.0,262.66,211.17
2016,1,19,12,45,67.0,226.5,6.9,16.0,262.5,224.09,179.56
2016,1,19,13,0,27.0,208.0,6.7,16.0,222.0,189.65,151.75
2016,1,19,13,15,405.5,156.0,6.55,16.0,361.5,258.21,198.14
2016,1,19,13,30,784.0,104.0,6.4,16.0,501.0,292.46,210.77
2016,1,19,13,45,773.5,102.5,6.3,16.0,480.0,248.58,170.53
2016,1,19,14,0,763.0,101.0,6.2,16.0,459.0,204.48,131.7
2016,1,19,14,15,506.5,138.0,6.2,16.0,370.0,161.1,107.54
2016,1,19,14,30,250.0,175.0,6.2,16.0,281.0,144.07,107.24
2016,1,19,14,45,171.0,163.5,6.2,16.0,233.5,122.43,102.32
2016,1,19,15,0,92.0,152.0,6.2,16.0,186.0,117.26,97.97
2016,1,19,15,15,81.5,137.0,6.1,15.5,164.5,106.49,88.81
2016,1,19,15,30,71.0,122.0,6.0,15.0,143.0,95.48,79.28
2016,1,19,15,45,62.0,104.0,5.9,15.0,120.5,82.38,67.6
2016,1,19,16,0,53.0,86.0,5.8,15.0,98.0,68.98,55.5
2016,1,19,16,15,39.0,67.5,5.55,14.5,75.0,54.96,42.78
2016,1,19,16,30,25.0,49.0,5.3,14.0,52.0,40.66,29.62
2016,1,19,16,45,12.5,31.5,5.1,14.0,33.0,26.75,15.86
2016,1,19,17,0,0.0,14.0,4.9,14.0,14.0,12.33,0.0
2016,1,19,17,15,0.0,7.0,4.7,14.0,7.0,6.37,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,1.35,13.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,1.5,13.0,10.0,9.1,0.0
2016,1,20,7,45,113.5,23.5,1.65,13.0,36.0,118.49,54.28
2016,1,20,8,0,227.0,37.0,1.8,13.0,62.0,209.58,164.81
2016,1,20,8,15,269.5,52.0,1.95,13.0,95.0,255.26,208.84
2016,1,20,8,30,312.0,67.0,2.1,13.0,128.0,301.51,250.1
2016,1,20,8,45,342.0,80.0,2.25,13.5,162.0,337.24,280.89
2016,1,20,9,0,372.0,93.0,2.4,14.0,196.0,372.32,310.01
2016,1,20,9,15,393.5,104.0,2.45,14.0,227.0,398.4,331.33
2016,1,20,9,30,415.0,115.0,2.5,14.0,258.0,423.06,350.91
2016,1,20,9,45,533.5,104.0,2.55,14.5,308.5,489.82,403.9
2016,1,20,10,0,652.0,93.0,2.6,15.0,359.0,549.96,450.09
2016,1,20,10,15,627.0,108.0,2.6,15.0,379.0,542.73,442.44
2016,1,20,10,30,602.0,123.0,2.6,15.0,399.0,532.8,433.07
2016,1,20,10,45,532.0,149.0,2.65,15.0,402.5,499.3,405.14
2016,1,20,11,0,462.0,175.0,2.7,15.0,406.0,470.34,380.69
2016,1,20,11,15,466.0,181.0,2.6,15.0,420.0,464.46,374.67
2016,1,20,11,30,470.0,187.0,2.5,15.0,434.0,456.61,366.87
2016,1,20,11,45,412.5,204.0,2.45,15.5,423.5,424.46,339.27
2016,1,20,12,0,355.0,221.0,2.4,16.0,413.0,388.5,309.07
2016,1,20,12,15,524.0,173.5,2.15,16.0,458.0,412.48,325.6
2016,1,20,12,30,693.0,126.0,1.9,16.0,503.0,421.92,328.61
2016,1,20,12,45,779.5,102.0,1.7,16.0,521.0,405.33,310.57
2016,1,20,13,0,866.0,78.0,1.5,16.0,539.0,381.21,285.38
2016,1,20,13,15,623.5,138.5,1.4,16.0,466.0,314.29,233.57
2016,1,20,13,30,381.0,199.0,1.3,16.0,393.0,265.62,198.89
2016,1,20,13,45,278.0,204.0,1.25,16.0,342.5,224.38,167.97
2016,1,20,14,0,175.0,209.0,1.2,16.0,292.0,194.76,147.72
2016,1,20,14,15,196.0,195.0,1.2,16.0,282.5,174.1,130.45
2016,1,20,14,30,217.0,181.0,1.2,16.0,273.0,151.36,113.3
2016,1,20,14,45,211.0,167.0,1.2,16.0,251.0,126.03,98.57
2016,1,20,15,0,205.0,153.0,1.2,16.0,229.0,114.16,94.82
2016,1,20,15,15,199.0,136.5,1.3,15.5,203.5,103.17,85.6
2016,1,20,15,30,193.0,120.0,1.4,15.0,178.0,88.46,72.94
2016,1,20,15,45,179.5,103.0,1.55,15.0,151.0,77.1,62.89
2016,1,20,16,0,166.0,86.0,1.7,15.0,124.0,65.4,52.36
2016,1,20,16,15,146.0,68.5,1.75,15.0,96.0,52.96,41.0
2016,1,20,16,30,126.0,51.0,1.8,15.0,68.0,40.13,29.15
2016,1,20,16,45,63.0,35.0,1.9,15.0,43.5,28.79,17.77
2016,1,20,17,0,0.0,19.0,2.0,15.0,19.0,16.46,0.0
2016,1,20,17,15,0.0,9.5,1.95,14.5,9.5,8.64,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,10.91,0.0
2016,1,21,7,45,182.0,23.0,4.5,14.0,43.5,156.69,78.82
2016,1,21,8,0,364.0,34.0,4.5,14.0,75.0,288.12,228.75
2016,1,21,8,15,448.0,42.0,4.45,14.0,115.5,353.85,291.18
2016,1,21,8,30,532.0,50.0,4.4,14.0,156.0,421.38,350.73
2016,1,21,8,45,588.5,55.0,4.35,14.5,197.5,468.42,390.88
2016,1,21,9,0,645.0,60.0,4.3,15.0,239.0,514.69,428.65
2016,1,21,9,15,680.0,64.0,4.2,15.0,278.0,544.29,452.33
2016,1,21,9,30,715.0,68.0,4.1,15.0,317.0,568.89,471.34
2016,1,21,9,45,675.5,83.0,4.05,15.5,338.0,561.21,462.77
2016,1,21,10,0,636.0,98.0,4.0,16.0,359.0,547.24,449.3
2016,1,21,10,15,655.0,101.5,4.05,16.0,387.5,555.77,455.07
2016,1,21,10,30,674.0,105.0,4.1,16.0,416.0,561.47,458.33
2016,1,21,10,45,582.0,137.5,4.2,16.5,416.0,525.17,426.72
2016,1,21,11,0,490.0,170.0,4.3,17.0,416.0,483.87,391.61
2016,1,21,11,15,421.5,192.5,4.4,16.5,409.0,451.39,365.12
2016,1,21,11,30,353.0,215.0,4.5,16.0,402.0,412.52,333.55
2016,1,21,11,45,347.5,221.0,4.6,16.0,407.5,401.17,323.48
2016,1,21,12,0,342.0,227.0,4.7,16.0,413.0,388.82,312.43
2016,1,21,12,15,338.0,228.0,4.7,16.0,412.0,371.74,297.42
2016,1,21,12,30,334.0,229.0,4.7,16.0,411.0,353.94,281.68
2016,1,21,12,45,298.0,232.0,4.75,16.0,393.5,324.49,256.89
2016,1,21,13,0,262.0,235.0,4.8,16.0,376.0,296.91,233.76
2016,1,21,13,15,149.5,221.5,4.9,16.0,302.0,234.69,184.81
2016,1,21,13,30,37.0,208.0,5.0,16.0,228.0,184.59,146.76
2016,1,21,13,45,82.0,210.0,5.15,16.0,250.0,191.09,150.37
2016,1,21,14,0,127.0,212.0,5.3,16.0,272.0,189.39,146.86
2016,1,21,14,15,162.5,198.0,5.45,16.0,271.0,172.9,131.95
2016,1,21,14,30,198.0,184.0,5.6,16.0,270.0,152.9,115.8
2016,1,21,14,45,132.5,168.5,5.75,16.0,224.0,126.44,99.7
2016,1,21,15,0,67.0,153.0,5.9,16.0,178.0,118.06,98.62
2016,1,21,15,15,61.5,137.5,6.0,15.5,158.5,107.05,89.27
2016,1,21,15,30,56.0,122.0,6.1,15.0,139.0,95.77,79.55
2016,1,21,15,45,48.5,104.5,6.2,15.0,117.5,82.99,68.18
2016,1,21,16,0,41.0,87.0,6.3,15.0,96.0,69.92,56.39
2016,1,21,16,15,29.5,68.5,6.35,15.0,74.5,55.91,43.61
2016,1,21,16,30,18.0,50.0,6.4,15.0,53.0,41.6,30.45
2016,1,21,16,45,9.0,33.0,6.45,15.0,34.5,28.33,17.61
2016,1,21,17,0,0.0,16.0,6.5,15.0,16.0,14.1,0.0
2016,1,21,17,15,0.0,8.0,6.45,15.0,8.0,7.28,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
