Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,7.4,15.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,7.2,15.0,5.0,4.55,0.0
2016,1,22,7,45,0.0,19.0,7.05,15.0,19.0,16.75,3.76
2016,1,22,8,0,0.0,33.0,6.9,15.0,33.0,31.39,19.76
2016,1,22,8,15,0.0,51.0,6.95,15.0,51.0,50.6,36.67
2016,1,22,8,30,0.0,69.0,7.0,15.0,69.0,68.8,52.57
2016,1,22,8,45,6.0,86.0,7.1,15.0,87.5,88.98,70.17
2016,1,22,9,0,12.0,103.0,7.2,15.0,106.0,108.99,87.46
2016,1,22,9,15,17.0,118.0,7.25,15.0,123.5,125.87,101.88
2016,1,22,9,30,22.0,133.0,7.3,15.0,141.0,142.69,116.08
2016,1,22,9,45,39.5,151.5,7.4,15.0,167.5,181.44,148.79
2016,1,22,10,0,57.0,170.0,7.5,15.0,194.0,210.12,172.77
2016,1,22,10,15,28.5,145.5,7.5,15.0,157.5,160.57,130.54
2016,1,22,10,30,0.0,121.0,7.5,15.0,121.0,109.34,86.81
2016,1,22,10,45,0.0,73.0,7.5,15.5,73.0,64.57,48.97
2016,1,22,11,0,0.0,25.0,7.5,16.0,25.0,22.05,12.99
2016,1,22,11,15,0.0,91.0,7.55,16.0,91.0,80.67,62.24
2016,1,22,11,30,0.0,157.0,7.6,16.0,157.0,140.82,112.19
2016,1,22,11,45,0.0,125.5,7.65,16.0,125.5,111.66,87.91
2016,1,22,12,0,0.0,94.0,7.7,16.0,94.0,83.3,64.27
2016,1,22,12,15,1.0,135.0,7.45,15.5,135.5,120.09,95.05
2016,1,22,12,30,2.0,176.0,7.2,15.0,177.0,156.08,125.04
2016,1,22,12,45,6.0,183.0,7.0,15.0,186.5,162.82,130.56
2016,1,22,13,0,10.0,190.0,6.8,15.0,196.0,168.96,135.56
2016,1,22,13,15,6.5,181.0,6.55,15.0,185.0,158.82,127.26
2016,1,22,13,30,3.0,172.0,6.3,15.0,174.0,149.1,119.38
2016,1,22,13,45,1.5,149.0,6.05,15.0,150.0,128.95,102.81
2016,1,22,14,0,0.0,126.0,5.8,15.0,126.0,109.21,86.54
2016,1,22,14,15,38.5,155.5,5.7,15.0,172.0,132.54,104.46
2016,1,22,14,30,77.0,185.0,5.6,15.0,218.0,150.03,118.08
2016,1,22,14,45,41.5,159.5,5.5,15.0,177.0,124.88,99.56
2016,1,22,15,0,6.0,134.0,5.4,15.0,136.0,110.63,92.44
2016,1,22,15,15,3.0,120.0,5.4,15.0,121.0,99.56,82.83
2016,1,22,15,30,0.0,106.0,5.4,15.0,106.0,88.35,72.98
2016,1,22,15,45,0.0,90.0,5.45,15.0,90.0,75.58,61.64
2016,1,22,16,0,0.0,74.0,5.5,15.0,74.0,62.66,50.01
2016,1,22,16,15,0.0,57.5,5.5,15.0,57.5,49.21,37.78
2016,1,22,16,30,0.0,41.0,5.5,15.0,41.0,35.6,25.32
2016,1,22,16,45,0.0,27.0,5.55,15.0,27.0,23.75,14.05
2016,1,22,17,0,0.0,13.0,5.6,15.0,13.0,11.44,0.0
2016,1,22,17,15,0.0,6.5,5.55,15.0,6.5,5.91,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,6.5,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,13.0,12.0,6.8,13.0,12.0,17.94,0.0
2016,1,23,7,45,98.0,30.5,6.9,13.5,41.0,114.46,63.33
2016,1,23,8,0,183.0,49.0,7.0,14.0,70.0,193.2,153.41
2016,1,23,8,15,270.5,62.0,7.05,14.0,109.0,271.63,224.44
2016,1,23,8,30,358.0,75.0,7.1,14.0,148.0,343.25,287.98
2016,1,23,8,45,391.0,89.5,7.15,14.0,186.0,383.43,323.57
2016,1,23,9,0,424.0,104.0,7.2,14.0,224.0,422.81,357.35
2016,1,23,9,15,292.5,125.5,7.15,14.0,213.5,348.95,294.45
2016,1,23,9,30,161.0,147.0,7.1,14.0,203.0,272.59,228.34
2016,1,23,9,45,130.5,162.5,7.1,14.0,211.0,265.91,221.77
2016,1,23,10,0,100.0,178.0,7.1,14.0,219.0,247.83,205.61
2016,1,23,10,15,208.5,183.5,7.05,14.0,278.0,330.27,275.38
2016,1,23,10,30,317.0,189.0,7.0,14.0,337.0,409.98,341.3
2016,1,23,10,45,255.0,208.0,7.0,14.0,331.0,382.27,316.55
2016,1,23,11,0,193.0,227.0,7.0,14.0,325.0,345.89,285.15
2016,1,23,11,15,487.0,169.0,7.0,14.0,427.0,470.04,388.61
2016,1,23,11,30,781.0,111.0,7.0,14.0,529.0,567.55,467.01
2016,1,23,11,45,788.5,111.0,7.0,14.0,539.0,546.56,447.6
2016,1,23,12,0,796.0,111.0,7.0,14.0,549.0,523.41,426.36
2016,1,23,12,15,644.0,153.0,7.0,14.0,508.0,459.95,372.5
2016,1,23,12,30,492.0,195.0,7.0,14.0,467.0,399.7,321.83
2016,1,23,12,45,650.5,149.5,7.0,14.0,505.5,402.52,319.93
2016,1,23,13,0,809.0,104.0,7.0,14.0,544.0,391.04,304.12
2016,1,23,13,15,802.5,103.0,7.05,14.0,530.0,350.13,265.8
2016,1,23,13,30,796.0,102.0,7.1,14.0,516.0,308.19,226.34
2016,1,23,13,45,788.0,99.5,7.2,14.0,495.5,263.77,185.07
2016,1,23,14,0,780.0,97.0,7.3,14.0,475.0,218.91,144.57
2016,1,23,14,15,763.5,95.0,7.35,14.0,447.0,168.16,102.43
2016,1,23,14,30,747.0,93.0,7.4,14.0,419.0,122.6,70.53
2016,1,23,14,45,373.5,84.5,7.5,14.0,247.5,66.26,45.54
2016,1,23,15,0,0.0,76.0,7.6,14.0,76.0,66.96,54.19
2016,1,23,15,15,0.0,67.5,7.6,13.5,67.5,59.67,47.86
2016,1,23,15,30,0.0,59.0,7.6,13.0,59.0,52.12,41.23
2016,1,23,15,45,265.0,63.0,7.65,13.0,125.5,45.67,35.42
2016,1,23,16,0,530.0,67.0,7.7,13.0,192.0,51.68,40.65
2016,1,23,16,15,454.5,59.0,7.65,13.0,150.0,46.58,35.79
2016,1,23,16,30,379.0,51.0,7.6,13.0,108.0,41.45,30.71
2016,1,23,16,45,254.5,38.5,7.55,13.0,71.0,30.02,19.61
2016,1,23,17,0,130.0,26.0,7.5,13.0,34.0,20.49,3.11
2016,1,23,17,15,65.0,13.0,7.4,13.0,17.0,11.82,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,4.9,12.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,4.8,12.0,9.0,8.19,0.0
2016,1,24,7,45,29.0,25.5,4.75,12.0,29.0,55.14,29.26
2016,1,24,8,0,58.0,42.0,4.7,12.0,49.0,94.73,73.11
2016,1,24,8,15,80.0,61.0,4.65,12.0,75.0,131.03,106.33
2016,1,24,8,30,102.0,80.0,4.6,12.0,101.0,166.59,138.11
2016,1,24,8,45,115.5,98.5,4.6,12.5,127.5,195.5,163.29
2016,1,24,9,0,129.0,117.0,4.6,13.0,154.0,223.84,187.35
2016,1,24,9,15,143.0,132.5,4.55,13.0,179.0,247.91,207.67
2016,1,24,9,30,157.0,148.0,4.5,13.0,204.0,271.5,227.19
2016,1,24,9,45,147.5,164.0,4.5,13.0,221.0,279.31,232.9
2016,1,24,10,0,138.0,180.0,4.5,13.0,238.0,286.3,237.84
2016,1,24,10,15,164.0,193.0,4.3,13.0,266.5,312.4,258.92
2016,1,24,10,30,190.0,206.0,4.1,13.0,295.0,337.25,278.57
2016,1,24,10,45,161.0,218.0,3.95,13.0,296.0,324.67,266.91
2016,1,24,11,0,132.0,230.0,3.8,13.0,297.0,312.14,255.53
2016,1,24,11,15,170.0,236.5,3.65,13.0,326.0,334.17,273.09
2016,1,24,11,30,208.0,243.0,3.5,13.0,355.0,353.84,288.3
2016,1,24,11,45,209.0,249.0,3.4,13.0,363.5,350.16,284.32
2016,1,24,12,0,210.0,255.0,3.3,13.0,372.0,345.58,279.64
2016,1,24,12,15,517.0,177.5,3.35,13.0,465.5,420.41,338.3
2016,1,24,12,30,824.0,100.0,3.4,13.0,559.0,467.1,370.78
2016,1,24,12,45,842.5,93.0,3.45,13.5,557.5,433.41,339.08
2016,1,24,13,0,861.0,86.0,3.5,14.0,556.0,396.46,304.28
2016,1,24,13,15,855.0,85.0,3.75,14.0,542.0,353.75,265.26
2016,1,24,13,30,849.0,84.0,4.0,14.0,528.0,309.85,224.65
2016,1,24,13,45,839.5,82.5,4.25,14.0,507.0,263.69,182.29
2016,1,24,14,0,830.0,81.0,4.5,14.0,486.0,217.08,140.48
2016,1,24,14,15,815.0,79.5,4.7,14.0,458.0,169.51,100.87
2016,1,24,14,30,800.0,78.0,4.9,14.0,430.0,122.48,67.7
2016,1,24,14,45,773.5,76.5,5.1,14.0,395.5,75.89,46.41
2016,1,24,15,0,747.0,75.0,5.3,14.0,361.0,57.88,46.1
2016,1,24,15,15,716.5,71.5,5.1,13.5,322.5,56.13,44.71
2016,1,24,15,30,686.0,68.0,4.9,13.0,284.0,49.64,39.02
2016,1,24,15,45,640.5,63.0,4.75,13.0,242.0,46.89,36.53
2016,1,24,16,0,595.0,58.0,4.6,13.0,200.0,44.14,33.95
2016,1,24,16,15,525.0,51.0,4.35,12.5,157.5,39.6,29.72
2016,1,24,16,30,455.0,44.0,4.1,12.0,115.0,35.03,25.28
2016,1,24,16,45,344.0,33.5,3.95,12.0,76.5,27.11,17.42
2016,1,24,17,0,233.0,23.0,3.8,12.0,38.0,18.96,4.25
2016,1,24,17,15,116.5,11.5,3.65,12.0,19.0,10.46,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,76.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,152.0,12.0,0.6,12.0,16.0,93.73,0.0
2016,1,25,7,45,291.0,22.5,0.55,12.5,50.5,225.91,141.12
2016,1,25,8,0,430.0,33.0,0.5,13.0,85.0,330.19,260.55
2016,1,25,8,15,510.0,40.5,0.5,13.0,127.5,395.06,318.5
2016,1,25,8,30,590.0,48.0,0.5,13.0,170.0,461.6,373.84
2016,1,25,8,45,638.5,53.0,0.5,13.0,212.5,500.71,405.94
2016,1,25,9,0,687.0,58.0,0.5,13.0,255.0,543.82,439.48
2016,1,25,9,15,720.5,61.5,0.55,13.0,295.0,573.39,462.05
2016,1,25,9,30,754.0,65.0,0.6,13.0,335.0,600.58,482.19
2016,1,25,9,45,757.0,72.5,0.65,13.5,368.0,609.32,487.01
2016,1,25,10,0,760.0,80.0,0.7,14.0,401.0,615.01,489.5
2016,1,25,10,15,777.5,82.5,0.75,14.0,431.0,621.66,493.64
2016,1,25,10,30,795.0,85.0,0.8,14.0,461.0,625.12,495.25
2016,1,25,10,45,805.0,87.0,0.85,14.5,484.5,619.94,489.52
2016,1,25,11,0,815.0,89.0,0.9,15.0,508.0,611.58,481.39
2016,1,25,11,15,822.5,90.5,0.95,15.0,525.0,598.0,470.16
2016,1,25,11,30,830.0,92.0,1.0,15.0,542.0,581.32,456.41
2016,1,25,11,45,833.0,93.0,1.1,15.0,551.0,558.6,438.23
2016,1,25,12,0,836.0,94.0,1.2,15.0,560.0,533.13,417.47
2016,1,25,12,15,836.5,94.0,1.2,15.0,561.5,502.81,391.89
2016,1,25,12,30,837.0,94.0,1.2,15.0,563.0,470.15,363.92
2016,1,25,12,45,839.0,92.0,1.2,15.5,557.5,434.01,331.95
2016,1,25,13,0,841.0,90.0,1.2,16.0,552.0,395.75,297.63
2016,1,25,13,15,835.0,89.0,1.2,16.0,538.5,353.78,260.41
2016,1,25,13,30,829.0,88.0,1.2,16.0,525.0,310.65,221.66
2016,1,25,13,45,756.0,99.5,1.25,16.0,486.5,261.61,180.55
2016,1,25,14,0,683.0,111.0,1.3,16.0,448.0,213.06,141.18
2016,1,25,14,15,643.0,114.5,1.3,15.5,417.0,172.36,109.35
2016,1,25,14,30,603.0,118.0,1.3,15.0,386.0,134.95,84.4
2016,1,25,14,45,493.0,128.0,1.35,15.0,336.0,102.65,72.15
2016,1,25,15,0,383.0,138.0,1.4,15.0,286.0,95.6,79.02
2016,1,25,15,15,534.5,102.5,1.4,15.0,286.0,74.24,60.4
2016,1,25,15,30,686.0,67.0,1.4,15.0,286.0,48.73,37.91
2016,1,25,15,45,640.5,62.5,1.4,15.0,244.0,46.35,35.79
2016,1,25,16,0,595.0,58.0,1.4,15.0,202.0,43.99,33.59
2016,1,25,16,15,527.5,51.0,1.45,14.5,159.5,39.47,29.42
2016,1,25,16,30,460.0,44.0,1.5,14.0,117.0,34.89,25.02
2016,1,25,16,45,348.0,34.0,1.55,14.0,78.5,27.43,17.69
2016,1,25,17,0,236.0,24.0,1.6,14.0,40.0,19.78,6.03
2016,1,25,17,15,118.0,12.0,1.65,14.0,20.0,10.91,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,70.5,6.5,2.4,11.0,8.5,0.0,0.0
2016,1,26,7,30,141.0,13.0,2.5,11.0,17.0,89.0,0.0
2016,1,26,7,45,281.0,24.5,2.6,11.5,52.5,224.37,147.11
2016,1,26,8,0,421.0,36.0,2.7,12.0,88.0,329.6,265.98
2016,1,26,8,15,502.0,44.0,2.75,12.0,131.0,396.08,327.47
2016,1,26,8,30,583.0,52.0,2.8,12.0,174.0,464.09,386.67
2016,1,26,8,45,636.5,57.0,2.85,12.5,217.5,510.95,425.99
2016,1,26,9,0,690.0,62.0,2.9,13.0,261.0,552.62,459.63
2016,1,26,9,15,724.0,65.5,2.9,13.0,302.5,582.8,483.47
2016,1,26,9,30,758.0,69.0,2.9,13.0,344.0,610.5,504.58
2016,1,26,9,45,630.0,100.5,2.95,13.5,344.5,561.86,463.13
2016,1,26,10,0,502.0,132.0,3.0,14.0,345.0,500.11,411.68
2016,1,26,10,15,639.5,107.0,2.95,14.0,398.5,562.86,461.56
2016,1,26,10,30,777.0,82.0,2.9,14.0,452.0,612.83,499.85
2016,1,26,10,45,814.0,84.0,2.85,14.5,489.0,625.26,506.41
2016,1,26,11,0,851.0,86.0,2.8,15.0,526.0,633.64,509.85
2016,1,26,11,15,760.5,109.5,2.65,15.0,512.5,584.45,469.16
2016,1,26,11,30,670.0,133.0,2.5,15.0,499.0,534.14,427.97
2016,1,26,11,45,689.0,130.0,2.45,15.0,512.0,519.37,414.91
2016,1,26,12,0,708.0,127.0,2.4,15.0,525.0,501.45,398.85
2016,1,26,12,15,707.0,128.0,2.25,15.0,526.0,474.4,375.03
2016,1,26,12,30,706.0,129.0,2.1,15.0,527.0,445.4,349.34
2016,1,26,12,45,681.5,135.0,2.0,15.5,516.0,409.37,317.47
2016,1,26,13,0,657.0,141.0,1.9,16.0,505.0,373.36,285.41
2016,1,26,13,15,646.5,140.0,1.85,16.0,491.0,336.29,252.66
2016,1,26,13,30,636.0,139.0,1.8,16.0,477.0,298.87,219.3
2016,1,26,13,45,636.5,132.5,1.8,16.0,459.5,259.33,183.91
2016,1,26,14,0,637.0,126.0,1.8,16.0,442.0,218.92,148.31
2016,1,26,14,15,586.0,131.0,1.75,16.0,409.0,179.94,117.92
2016,1,26,14,30,535.0,136.0,1.7,16.0,376.0,143.99,93.8
2016,1,26,14,45,527.5,125.5,1.7,16.0,347.0,103.79,71.26
2016,1,26,15,0,520.0,115.0,1.7,16.0,318.0,80.48,65.52
2016,1,26,15,15,488.5,109.5,1.7,15.5,285.0,77.65,63.3
2016,1,26,15,30,457.0,104.0,1.7,15.0,252.0,74.8,60.97
2016,1,26,15,45,425.0,93.0,1.75,15.0,215.5,67.91,54.87
2016,1,26,16,0,393.0,82.0,1.8,15.0,179.0,60.82,48.48
2016,1,26,16,15,349.5,68.5,1.85,14.5,142.0,51.59,40.13
2016,1,26,16,30,306.0,55.0,1.9,14.0,105.0,42.07,31.33
2016,1,26,16,45,229.0,40.5,2.0,14.0,71.0,31.38,21.16
2016,1,26,17,0,152.0,26.0,2.1,14.0,37.0,20.39,7.54
2016,1,26,17,15,76.0,13.0,2.2,14.0,18.5,11.82,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,14.55,0.0
2016,1,27,7,45,152.0,29.0,3.8,12.5,48.0,156.72,104.43
2016,1,27,8,0,304.0,42.0,3.8,13.0,80.0,266.27,215.28
2016,1,27,8,15,371.0,54.0,3.6,13.0,119.0,325.4,269.71
2016,1,27,8,30,438.0,66.0,3.4,13.0,158.0,388.94,325.02
2016,1,27,8,45,483.0,75.0,3.25,13.0,198.0,433.7,363.2
2016,1,27,9,0,528.0,84.0,3.1,13.0,238.0,477.4,399.07
2016,1,27,9,15,578.0,84.5,2.85,13.5,276.0,513.61,426.94
2016,1,27,9,30,628.0,85.0,2.6,14.0,314.0,547.64,451.95
2016,1,27,9,45,690.5,80.0,2.4,14.5,355.5,581.16,475.99
2016,1,27,10,0,753.0,75.0,2.2,15.0,397.0,609.88,495.51
2016,1,27,10,15,707.0,94.0,1.95,15.0,413.5,595.5,480.97
2016,1,27,10,30,661.0,113.0,1.7,15.0,430.0,575.84,462.79
2016,1,27,10,45,756.0,98.5,1.5,15.0,478.5,606.55,484.31
2016,1,27,11,0,851.0,84.0,1.3,15.0,527.0,634.54,502.31
2016,1,27,11,15,858.5,85.0,1.15,15.0,544.0,619.85,488.11
2016,1,27,11,30,866.0,86.0,1.0,15.0,561.0,601.98,471.75
2016,1,27,11,45,871.0,86.0,0.85,15.5,571.0,578.52,450.23
2016,1,27,12,0,876.0,86.0,0.7,16.0,581.0,551.14,425.62
2016,1,27,12,15,728.5,128.0,0.6,16.0,541.0,487.56,375.25
2016,1,27,12,30,581.0,170.0,0.5,16.0,501.0,425.37,326.49
2016,1,27,12,45,492.0,194.5,0.4,16.0,472.5,382.58,292.24
2016,1,27,13,0,403.0,219.0,0.3,16.0,444.0,342.96,260.63
2016,1,27,13,15,499.0,186.0,0.25,16.0,457.5,326.13,243.55
2016,1,27,13,30,595.0,153.0,0.2,16.0,471.0,301.18,218.54
2016,1,27,13,45,514.5,167.5,0.2,16.0,435.0,259.0,185.11
2016,1,27,14,0,434.0,182.0,0.2,16.0,399.0,224.64,159.12
2016,1,27,14,15,473.0,162.5,0.25,16.0,386.5,188.66,128.47
2016,1,27,14,30,512.0,143.0,0.3,16.0,374.0,148.81,97.52
2016,1,27,14,45,630.0,105.5,0.35,16.0,369.0,94.7,60.32
2016,1,27,15,0,748.0,68.0,0.4,16.0,364.0,51.85,40.36
2016,1,27,15,15,704.5,70.5,0.45,16.0,326.5,54.75,43.07
2016,1,27,15,30,661.0,73.0,0.5,16.0,289.0,52.92,41.49
2016,1,27,15,45,627.0,66.0,0.55,16.0,248.5,48.77,37.82
2016,1,27,16,0,593.0,59.0,0.6,16.0,208.0,44.51,33.97
2016,1,27,16,15,531.0,52.5,0.65,15.5,165.5,40.46,30.25
2016,1,27,16,30,469.0,46.0,0.7,15.0,123.0,36.38,26.33
2016,1,27,16,45,375.5,35.5,0.8,15.0,84.5,28.56,18.81
2016,1,27,17,0,282.0,25.0,0.9,15.0,46.0,20.5,8.49
2016,1,27,17,15,141.0,12.5,1.05,15.0,23.0,11.37,0.0
2016,1,27,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,72.0,7.0,2.15,13.0,9.5,6.37,0.0
2016,1,28,7,30,144.0,14.0,2.0,13.0,19.0,92.3,0.0
2016,1,28,7,45,273.5,25.5,1.85,13.5,53.5,225.1,155.08
2016,1,28,8,0,403.0,37.0,1.7,14.0,88.0,322.48,258.52
2016,1,28,8,15,479.5,45.0,1.4,14.0,130.0,386.38,315.27
2016,1,28,8,30,556.0,53.0,1.1,14.0,172.0,451.7,369.21
2016,1,28,8,45,291.5,82.5,0.8,14.0,146.0,315.11,258.94
2016,1,28,9,0,27.0,112.0,0.5,14.0,120.0,138.11,111.08
2016,1,28,9,15,31.5,128.0,0.75,14.0,139.0,156.25,127.09
2016,1,28,9,30,36.0,144.0,1.0,14.0,158.0,174.16,141.88
2016,1,28,9,45,30.0,154.5,1.25,14.5,166.5,178.1,144.51
2016,1,28,10,0,24.0,165.0,1.5,15.0,175.0,172.34,139.19
2016,1,28,10,15,204.0,174.5,1.85,15.0,272.0,320.27,262.56
2016,1,28,10,30,384.0,184.0,2.2,15.0,369.0,454.18,369.61
2016,1,28,10,45,322.5,206.0,2.6,15.0,366.5,428.27,347.41
2016,1,28,11,0,261.0,228.0,3.0,15.0,364.0,402.13,325.72
2016,1,28,11,15,546.0,158.5,3.05,15.0,456.0,504.44,408.5
2016,1,28,11,30,831.0,89.0,3.1,15.0,548.0,587.83,472.96
2016,1,28,11,45,838.5,88.0,3.2,15.0,558.0,565.64,453.47
2016,1,28,12,0,846.0,87.0,3.3,15.0,568.0,540.49,431.85
2016,1,28,12,15,423.0,107.0,2.9,15.0,347.5,318.92,255.9
2016,1,28,12,30,0.0,127.0,2.5,15.0,127.0,112.35,88.08
2016,1,28,12,45,0.0,129.5,2.15,15.5,129.5,114.3,89.81
2016,1,28,13,0,0.0,132.0,1.8,16.0,132.0,116.19,91.19
2016,1,28,13,15,0.0,115.0,1.6,16.0,115.0,101.32,78.99
2016,1,28,13,30,0.0,98.0,1.4,16.0,98.0,86.57,66.89
2016,1,28,13,45,0.0,125.0,1.25,16.0,125.0,109.2,85.68
2016,1,28,14,0,0.0,152.0,1.1,16.0,152.0,130.58,103.28
2016,1,28,14,15,81.5,176.0,1.0,16.0,213.5,155.34,119.94
2016,1,28,14,30,163.0,200.0,0.9,16.0,275.0,166.49,126.11
2016,1,28,14,45,153.5,185.0,0.85,16.0,251.0,142.63,109.85
2016,1,28,15,0,144.0,170.0,0.8,16.0,227.0,124.63,103.53
2016,1,28,15,15,139.5,153.0,0.7,16.0,204.0,113.63,94.24
2016,1,28,15,30,135.0,136.0,0.6,16.0,181.0,102.31,84.55
2016,1,28,15,45,127.0,118.0,0.55,16.0,155.5,90.02,73.89
2016,1,28,16,0,119.0,100.0,0.5,16.0,130.0,77.38,62.76
2016,1,28,16,15,105.5,81.0,0.4,16.0,104.0,63.72,50.54
2016,1,28,16,30,92.0,62.0,0.3,16.0,78.0,49.68,37.81
2016,1,28,16,45,62.5,44.5,0.25,16.0,54.0,36.27,25.4
2016,1,28,17,0,33.0,27.0,0.2,16.0,30.0,22.56,10.67
2016,1,28,17,15,16.5,13.5,0.3,16.0,15.0,12.28,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,1.95,15.0,3.0,2.73,0.0
2016,1,29,7,30,0.0,6.0,2.0,15.0,6.0,5.46,0.0
2016,1,29,7,45,0.0,16.0,2.15,15.0,16.0,14.08,4.56
2016,1,29,8,0,0.0,26.0,2.3,15.0,26.0,22.91,13.27
2016,1,29,8,15,0.0,39.0,2.35,15.0,39.0,34.41,23.38
2016,1,29,8,30,0.0,52.0,2.4,15.0,52.0,46.82,34.2
2016,1,29,8,45,0.0,64.5,2.45,15.5,64.5,58.71,44.39
2016,1,29,9,0,0.0,77.0,2.5,16.0,77.0,70.47,54.32
2016,1,29,9,15,0.0,89.5,2.5,16.0,89.5,82.14,64.13
2016,1,29,9,30,0.0,102.0,2.5,16.0,102.0,93.73,73.76
2016,1,29,9,45,0.0,107.5,2.55,16.0,107.5,98.13,77.3
2016,1,29,10,0,0.0,113.0,2.6,16.0,113.0,102.67,80.93
2016,1,29,10,15,36.0,161.0,2.65,16.0,178.5,182.35,147.44
2016,1,29,10,30,72.0,209.0,2.7,16.0,244.0,254.88,206.43
2016,1,29,10,45,36.0,164.5,2.8,16.0,182.0,180.59,145.1
2016,1,29,11,0,0.0,120.0,2.9,16.0,120.0,107.36,84.16
2016,1,29,11,15,0.0,123.5,2.95,16.0,123.5,110.31,86.59
2016,1,29,11,30,0.0,127.0,3.0,16.0,127.0,113.25,88.92
2016,1,29,11,45,0.0,122.0,3.1,16.0,122.0,108.5,84.94
2016,1,29,12,0,0.0,117.0,3.2,16.0,117.0,103.84,81.07
2016,1,29,12,15,5.5,160.5,3.25,16.0,163.5,145.05,114.94
2016,1,29,12,30,11.0,204.0,3.3,16.0,210.0,184.96,147.33
2016,1,29,12,45,11.0,202.0,3.35,16.0,208.5,181.72,144.61
2016,1,29,13,0,11.0,200.0,3.4,16.0,207.0,178.45,141.97
2016,1,29,13,15,5.5,147.5,3.45,16.0,151.0,130.94,103.31
2016,1,29,13,30,0.0,95.0,3.5,16.0,95.0,84.01,64.8
2016,1,29,13,45,0.0,91.5,3.55,16.0,91.5,80.93,62.35
2016,1,29,14,0,0.0,88.0,3.6,16.0,88.0,77.86,59.89
2016,1,29,14,15,0.0,57.5,3.65,16.0,57.5,50.81,37.31
2016,1,29,14,30,0.0,27.0,3.7,16.0,27.0,23.8,14.56
2016,1,29,14,45,0.0,29.0,3.75,16.0,29.0,25.56,16.1
2016,1,29,15,0,0.0,31.0,3.8,16.0,31.0,27.32,18.66
2016,1,29,15,15,0.0,28.0,3.85,15.5,28.0,24.66,16.37
2016,1,29,15,30,0.0,25.0,3.9,15.0,25.0,22.0,14.07
2016,1,29,15,45,0.0,21.5,3.95,15.0,21.5,18.91,11.3
2016,1,29,16,0,0.0,18.0,4.0,15.0,18.0,15.82,8.51
2016,1,29,16,15,0.0,14.5,4.05,15.0,14.5,12.74,5.69
2016,1,29,16,30,0.0,11.0,4.1,15.0,11.0,9.65,2.85
2016,1,29,16,45,0.0,7.5,4.2,15.0,7.5,6.58,0.01
2016,1,29,17,0,0.0,4.0,4.3,15.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,4.4,15.0,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,7.5,5.9,12.0,11.0,53.68,0.0
2016,1,30,7,30,176.0,15.0,5.9,12.0,22.0,111.88,0.0
2016,1,30,7,45,311.5,25.0,5.95,12.0,58.5,250.08,183.02
2016,1,30,8,0,447.0,35.0,6.0,12.0,95.0,349.41,287.64
2016,1,30,8,15,523.0,42.0,5.95,12.0,138.0,412.97,347.1
2016,1,30,8,30,599.0,49.0,5.9,12.0,181.0,477.99,404.93
2016,1,30,8,45,648.5,53.5,5.9,12.0,224.5,518.56,440.81
2016,1,30,9,0,698.0,58.0,5.9,12.0,268.0,562.79,478.06
2016,1,30,9,15,730.5,61.0,5.85,12.0,309.0,591.85,501.65
2016,1,30,9,30,763.0,64.0,5.8,12.0,350.0,618.52,522.38
2016,1,30,9,45,628.0,102.0,5.8,12.5,352.5,571.33,480.29
2016,1,30,10,0,493.0,140.0,5.8,13.0,355.0,510.18,427.07
2016,1,30,10,15,434.5,164.5,5.8,13.0,364.5,490.0,408.7
2016,1,30,10,30,376.0,189.0,5.8,13.0,374.0,457.04,380.11
2016,1,30,10,45,302.5,212.5,5.8,13.0,366.0,424.44,351.47
2016,1,30,11,0,229.0,236.0,5.8,13.0,358.0,382.68,315.61
2016,1,30,11,15,129.0,229.0,5.8,13.0,298.0,305.0,250.39
2016,1,30,11,30,29.0,222.0,5.8,13.0,238.0,224.75,182.79
2016,1,30,11,45,16.0,203.0,5.8,13.5,212.0,191.25,154.63
2016,1,30,12,0,3.0,184.0,5.8,14.0,186.0,165.58,132.97
2016,1,30,12,15,81.0,226.5,5.75,14.0,273.5,244.74,198.27
2016,1,30,12,30,159.0,269.0,5.7,14.0,361.0,315.75,255.12
2016,1,30,12,45,238.0,256.5,5.7,14.0,393.0,328.18,263.68
2016,1,30,13,0,317.0,244.0,5.7,14.0,425.0,335.11,266.85
2016,1,30,13,15,317.5,238.0,5.65,14.0,415.5,311.36,245.63
2016,1,30,13,30,318.0,232.0,5.6,14.0,406.0,287.07,223.82
2016,1,30,13,45,175.0,218.0,5.55,14.0,313.5,222.53,174.04
2016,1,30,14,0,32.0,204.0,5.5,14.0,221.0,173.6,138.79
2016,1,30,14,15,26.5,190.0,5.55,14.0,203.5,162.66,130.15
2016,1,30,14,30,21.0,176.0,5.6,14.0,186.0,148.12,118.61
2016,1,30,14,45,17.0,162.5,5.7,14.0,170.0,134.69,108.05
2016,1,30,15,0,13.0,149.0,5.8,14.0,154.0,122.29,102.9
2016,1,30,15,15,9.5,135.0,5.7,13.5,138.5,111.27,93.56
2016,1,30,15,30,6.0,121.0,5.6,13.0,123.0,100.1,83.97
2016,1,30,15,45,3.0,105.0,5.5,13.0,106.0,87.39,72.7
2016,1,30,16,0,0.0,89.0,5.4,13.0,89.0,74.54,61.16
2016,1,30,16,15,0.0,71.5,5.3,12.5,71.5,60.47,48.47
2016,1,30,16,30,0.0,54.0,5.2,12.0,54.0,46.22,35.44
2016,1,30,16,45,0.0,37.5,5.15,12.0,37.5,32.55,22.71
2016,1,30,17,0,0.0,21.0,5.1,12.0,21.0,18.51,8.8
2016,1,30,17,15,0.0,10.5,5.0,12.0,10.5,9.55,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,3.75,10.0,5.0,4.55,0.0
2016,1,31,7,30,0.0,10.0,3.8,10.0,10.0,8.79,0.0
2016,1,31,7,45,0.0,26.0,3.9,10.5,26.0,24.51,13.09
2016,1,31,8,0,0.0,42.0,4.0,11.0,42.0,41.41,29.11
2016,1,31,8,15,2.0,60.5,4.3,11.0,61.0,61.9,47.3
2016,1,31,8,30,4.0,79.0,4.6,11.0,80.0,81.63,64.74
2016,1,31,8,45,11.0,96.5,4.9,11.0,99.5,103.0,83.55
2016,1,31,9,0,18.0,114.0,5.2,11.0,119.0,124.27,102.05
2016,1,31,9,15,22.5,129.5,5.5,11.0,137.5,141.39,116.73
2016,1,31,9,30,27.0,145.0,5.8,11.0,156.0,168.72,139.89
2016,1,31,9,45,91.0,168.5,6.15,11.5,208.0,236.41,198.02
2016,1,31,10,0,155.0,192.0,6.5,12.0,260.0,314.24,263.29
2016,1,31,10,15,90.0,191.5,6.85,12.0,232.0,252.65,210.18
2016,1,31,10,30,25.0,191.0,7.2,12.0,204.0,194.72,159.96
2016,1,31,10,45,452.5,137.0,7.6,12.0,378.5,455.44,383.72
2016,1,31,11,0,880.0,83.0,8.0,12.0,553.0,664.57,556.31
2016,1,31,11,15,888.5,84.0,8.3,12.0,571.5,646.99,540.24
2016,1,31,11,30,897.0,85.0,8.6,12.0,590.0,629.76,524.62
2016,1,31,11,45,904.5,84.5,8.9,12.0,601.5,607.14,504.3
2016,1,31,12,0,912.0,84.0,9.2,12.0,613.0,581.38,480.94
2016,1,31,12,15,913.5,84.0,9.4,12.0,615.5,549.95,452.31
2016,1,31,12,30,915.0,84.0,9.6,12.0,618.0,515.88,420.86
2016,1,31,12,45,911.5,84.5,9.85,12.0,612.0,477.58,385.3
2016,1,31,13,0,908.0,85.0,10.1,12.0,606.0,437.28,347.3
2016,1,31,13,15,746.0,124.0,10.3,12.0,545.5,368.58,288.25
2016,1,31,13,30,584.0,163.0,10.5,12.0,485.0,312.87,241.39
2016,1,31,13,45,721.5,125.5,10.7,12.0,508.0,286.22,210.58
2016,1,31,14,0,859.0,88.0,10.9,12.0,531.0,248.59,169.22
2016,1,31,14,15,844.5,86.0,11.0,11.5,502.0,198.44,125.11
2016,1,31,14,30,830.0,84.0,11.1,11.0,473.0,148.75,86.18
2016,1,31,14,45,587.5,119.5,11.25,11.0,385.0,111.6,73.68
2016,1,31,15,0,345.0,155.0,11.4,11.0,297.0,111.28,94.42
2016,1,31,15,15,321.0,145.5,11.45,11.0,267.5,105.4,89.34
2016,1,31,15,30,297.0,136.0,11.5,11.0,238.0,99.36,84.04
2016,1,31,15,45,270.0,120.5,11.55,11.0,204.0,89.21,74.96
2016,1,31,16,0,243.0,105.0,11.6,11.0,170.0,78.75,65.47
2016,1,31,16,15,213.5,87.5,11.7,11.0,136.5,66.61,54.29
2016,1,31,16,30,184.0,70.0,11.8,11.0,103.0,54.1,42.62
2016,1,31,16,45,131.0,52.0,12.0,11.0,72.0,40.81,30.08
2016,1,31,17,0,78.0,34.0,12.2,11.0,41.0,27.17,16.08
2016,1,31,17,15,39.0,17.0,12.3,11.0,20.5,14.41,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
