Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,135.5,8.5,9.45,10.0,14.5,80.6,0.0
2016,2,1,7,30,271.0,17.0,9.4,10.0,29.0,195.37,0.0
2016,2,1,7,45,408.5,26.0,9.35,10.5,69.5,302.37,231.88
2016,2,1,8,0,546.0,35.0,9.3,11.0,110.0,406.42,339.41
2016,2,1,8,15,618.5,41.0,9.2,11.0,156.5,470.65,400.49
2016,2,1,8,30,691.0,47.0,9.1,11.0,203.0,535.23,458.93
2016,2,1,8,45,737.5,50.5,9.0,11.5,249.0,579.1,497.01
2016,2,1,9,0,784.0,54.0,8.9,12.0,295.0,621.38,531.48
2016,2,1,9,15,814.0,57.0,8.7,12.0,338.0,649.62,554.06
2016,2,1,9,30,844.0,60.0,8.5,12.0,381.0,675.22,573.81
2016,2,1,9,45,852.0,66.0,8.35,12.0,417.5,686.27,581.43
2016,2,1,10,0,860.0,72.0,8.2,12.0,454.0,693.97,586.23
2016,2,1,10,15,875.0,74.0,8.05,12.0,486.0,698.36,588.34
2016,2,1,10,30,890.0,76.0,7.9,12.0,518.0,694.71,583.67
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.0,687.9,576.23
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,677.7,565.96
2016,2,1,11,15,912.0,81.0,7.55,12.0,585.5,661.78,550.91
2016,2,1,11,30,918.0,82.0,7.4,12.0,603.0,642.59,533.05
2016,2,1,11,45,911.5,86.0,7.3,12.5,611.0,616.03,508.09
2016,2,1,12,0,905.0,90.0,7.2,13.0,619.0,586.85,480.83
2016,2,1,12,15,905.0,90.5,7.05,13.0,620.5,555.22,452.12
2016,2,1,12,30,905.0,91.0,6.9,13.0,622.0,521.04,420.83
2016,2,1,12,45,900.5,91.0,6.8,13.0,615.5,482.04,385.13
2016,2,1,13,0,896.0,91.0,6.7,13.0,609.0,439.38,345.81
2016,2,1,13,15,890.0,90.5,6.7,13.0,594.5,395.08,304.53
2016,2,1,13,30,884.0,90.0,6.7,13.0,580.0,349.46,261.54
2016,2,1,13,45,875.0,88.0,6.75,13.0,558.5,300.66,215.81
2016,2,1,14,0,866.0,86.0,6.8,13.0,537.0,251.29,170.13
2016,2,1,14,15,852.0,84.5,6.8,13.0,508.0,201.21,126.05
2016,2,1,14,30,838.0,83.0,6.8,13.0,479.0,151.5,86.95
2016,2,1,14,45,828.0,77.5,6.85,13.0,445.5,99.45,54.89
2016,2,1,15,0,818.0,72.0,6.9,13.0,412.0,54.82,43.46
2016,2,1,15,15,791.0,69.0,6.75,12.5,371.5,53.39,42.37
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,52.0,41.27
2016,2,1,15,45,728.0,61.5,6.5,12.0,287.0,49.33,38.9
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,46.66,36.45
2016,2,1,16,15,633.0,51.5,6.25,11.5,197.5,42.99,33.07
2016,2,1,16,30,574.0,46.0,6.1,11.0,152.0,35.99,26.55
2016,2,1,16,45,475.5,37.5,6.0,11.0,108.0,29.89,20.62
2016,2,1,17,0,377.0,29.0,5.9,11.0,64.0,23.68,13.66
2016,2,1,17,15,188.5,14.5,5.85,11.0,32.0,11.61,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,3.18,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,6.14,0.0
2016,2,2,7,45,0.0,17.5,3.5,10.5,17.5,15.4,6.46
2016,2,2,8,0,0.0,28.0,3.5,11.0,28.0,24.67,15.17
2016,2,2,8,15,0.0,41.0,3.5,11.0,41.0,36.18,25.4
2016,2,2,8,30,0.0,54.0,3.5,11.0,54.0,48.52,36.3
2016,2,2,8,45,0.0,67.0,3.55,11.0,67.0,60.93,47.16
2016,2,2,9,0,0.0,80.0,3.6,11.0,80.0,73.2,57.77
2016,2,2,9,15,0.0,92.0,3.55,11.0,92.0,84.33,67.27
2016,2,2,9,30,0.0,104.0,3.5,11.0,104.0,95.4,76.61
2016,2,2,9,45,8.0,135.0,3.45,11.0,139.0,131.55,107.38
2016,2,2,10,0,16.0,166.0,3.4,11.0,174.0,167.45,137.5
2016,2,2,10,15,119.5,192.5,3.4,11.0,252.5,285.37,237.33
2016,2,2,10,30,223.0,219.0,3.4,11.0,331.0,379.12,314.41
2016,2,2,10,45,514.5,159.5,3.4,11.5,434.0,524.11,432.71
2016,2,2,11,0,806.0,100.0,3.4,12.0,537.0,641.63,524.47
2016,2,2,11,15,814.5,101.5,3.45,12.0,555.0,628.92,512.3
2016,2,2,11,30,823.0,103.0,3.5,12.0,573.0,613.04,498.3
2016,2,2,11,45,832.5,102.0,3.55,12.0,584.5,592.07,480.15
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,568.01,459.22
2016,2,2,12,15,844.0,101.0,3.7,12.0,598.5,538.02,433.25
2016,2,2,12,30,846.0,101.0,3.8,12.0,601.0,505.51,404.68
2016,2,2,12,45,857.5,96.0,3.95,12.0,598.5,470.12,373.13
2016,2,2,13,0,869.0,91.0,4.1,12.0,596.0,431.87,338.35
2016,2,2,13,15,864.5,90.0,4.1,12.0,583.0,388.77,298.75
2016,2,2,13,30,860.0,89.0,4.1,12.0,570.0,344.28,257.31
2016,2,2,13,45,858.5,85.5,4.2,12.0,550.5,297.23,213.38
2016,2,2,14,0,857.0,82.0,4.3,12.0,531.0,248.98,168.66
2016,2,2,14,15,844.5,80.5,4.2,12.0,503.0,199.56,125.06
2016,2,2,14,30,832.0,79.0,4.1,12.0,475.0,150.36,85.99
2016,2,2,14,45,821.5,74.5,4.1,12.5,442.0,99.38,53.99
2016,2,2,15,0,811.0,70.0,4.1,13.0,409.0,53.08,41.9
2016,2,2,15,15,785.0,67.0,4.0,12.5,369.5,51.62,40.79
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,50.19,39.66
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,47.49,37.26
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,44.77,34.78
2016,2,2,16,15,634.5,50.0,3.7,12.0,198.5,41.49,31.7
2016,2,2,16,30,577.0,45.0,3.6,12.0,153.0,35.02,25.63
2016,2,2,16,45,486.0,37.0,3.55,12.0,110.0,29.34,20.13
2016,2,2,17,0,395.0,29.0,3.5,12.0,67.0,23.58,13.8
2016,2,2,17,15,197.5,14.5,3.45,11.5,33.5,11.54,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,99.0,9.5,2.7,10.0,14.5,62.43,0.0
2016,2,3,7,30,198.0,19.0,2.7,10.0,29.0,159.79,0.0
2016,2,3,7,45,316.0,30.5,2.75,10.5,66.5,263.0,203.84
2016,2,3,8,0,434.0,42.0,2.8,11.0,104.0,355.72,293.21
2016,2,3,8,15,508.0,49.5,2.85,11.0,148.0,420.02,351.2
2016,2,3,8,30,582.0,57.0,2.9,11.0,192.0,485.38,407.59
2016,2,3,8,45,421.5,89.5,3.0,11.5,198.5,417.72,351.66
2016,2,3,9,0,261.0,122.0,3.1,12.0,205.0,335.11,281.83
2016,2,3,9,15,279.0,136.0,3.15,12.0,235.0,361.98,304.2
2016,2,3,9,30,297.0,150.0,3.2,12.0,265.0,387.89,324.87
2016,2,3,9,45,394.5,148.0,3.3,12.5,316.5,462.89,385.27
2016,2,3,10,0,492.0,146.0,3.4,13.0,368.0,523.65,432.92
2016,2,3,10,15,648.5,118.5,3.4,13.0,432.5,601.0,494.05
2016,2,3,10,30,805.0,91.0,3.4,13.0,497.0,665.01,543.47
2016,2,3,10,45,817.0,93.0,3.4,13.0,522.0,661.37,538.71
2016,2,3,11,0,829.0,95.0,3.4,13.0,547.0,654.41,531.73
2016,2,3,11,15,837.0,96.0,3.4,13.0,565.0,640.49,519.33
2016,2,3,11,30,845.0,97.0,3.4,13.0,583.0,623.38,504.32
2016,2,3,11,45,611.5,169.5,3.4,13.5,524.5,533.39,429.98
2016,2,3,12,0,378.0,242.0,3.4,14.0,466.0,439.57,353.18
2016,2,3,12,15,250.0,259.0,3.4,14.0,407.5,371.21,297.97
2016,2,3,12,30,122.0,276.0,3.4,14.0,349.0,306.74,245.89
2016,2,3,12,45,175.5,271.5,3.4,14.0,375.0,317.07,253.47
2016,2,3,13,0,229.0,267.0,3.4,14.0,401.0,322.82,256.46
2016,2,3,13,15,314.0,244.5,3.4,14.0,424.0,320.35,251.66
2016,2,3,13,30,399.0,222.0,3.4,14.0,447.0,309.53,238.88
2016,2,3,13,45,234.0,225.5,3.4,14.0,356.5,244.46,189.21
2016,2,3,14,0,69.0,229.0,3.4,14.0,266.0,200.9,159.07
2016,2,3,14,15,198.0,211.0,3.35,13.5,308.5,198.1,151.43
2016,2,3,14,30,327.0,193.0,3.3,13.0,351.0,180.41,132.02
2016,2,3,14,45,190.5,183.5,3.3,13.0,274.0,148.93,114.33
2016,2,3,15,0,54.0,174.0,3.3,13.0,197.0,132.9,112.27
2016,2,3,15,15,48.5,158.0,3.25,13.0,177.0,121.79,102.76
2016,2,3,15,30,43.0,142.0,3.2,13.0,157.0,110.4,92.91
2016,2,3,15,45,37.0,124.0,3.15,13.0,136.0,97.51,81.61
2016,2,3,16,0,31.0,106.0,3.1,13.0,115.0,84.33,69.88
2016,2,3,16,15,22.0,87.5,3.1,12.5,93.0,70.51,57.52
2016,2,3,16,30,13.0,69.0,3.1,12.0,71.0,57.72,45.83
2016,2,3,16,45,6.5,50.0,3.15,12.0,51.0,42.37,31.6
2016,2,3,17,0,0.0,31.0,3.2,12.0,31.0,26.83,16.73
2016,2,3,17,15,0.0,15.5,3.2,12.0,15.5,13.66,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,99.5,10.0,2.85,11.0,15.0,63.45,0.0
2016,2,4,7,30,199.0,20.0,2.9,11.0,30.0,163.3,8.89
2016,2,4,7,45,322.5,31.0,2.95,11.5,68.5,268.56,209.6
2016,2,4,8,0,446.0,42.0,3.0,12.0,107.0,364.83,300.35
2016,2,4,8,15,519.5,49.0,2.9,12.0,151.5,428.67,357.42
2016,2,4,8,30,593.0,56.0,2.8,12.0,196.0,493.54,412.75
2016,2,4,8,45,637.5,62.0,2.7,12.5,240.0,537.65,448.36
2016,2,4,9,0,682.0,68.0,2.6,13.0,284.0,580.57,481.36
2016,2,4,9,15,654.0,80.5,2.5,13.0,311.0,579.05,478.73
2016,2,4,9,30,626.0,93.0,2.4,13.0,338.0,574.14,473.28
2016,2,4,9,45,711.0,86.5,2.35,13.5,390.0,623.75,510.32
2016,2,4,10,0,796.0,80.0,2.3,14.0,442.0,668.17,541.73
2016,2,4,10,15,812.5,82.0,2.25,14.0,473.5,674.12,544.5
2016,2,4,10,30,829.0,84.0,2.2,14.0,505.0,676.78,544.69
2016,2,4,10,45,839.5,86.0,2.15,14.0,530.0,671.97,539.21
2016,2,4,11,0,850.0,88.0,2.1,14.0,555.0,663.81,531.2
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.0,649.29,518.07
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,631.54,502.4
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,607.73,481.12
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,581.01,457.44
2016,2,4,12,15,872.5,91.0,1.5,15.0,613.0,548.86,429.68
2016,2,4,12,30,873.0,91.0,1.3,15.0,615.0,515.54,400.52
2016,2,4,12,45,871.5,90.5,1.15,15.0,609.5,478.51,368.26
2016,2,4,13,0,870.0,90.0,1.0,15.0,604.0,437.65,332.43
2016,2,4,13,15,864.5,89.5,0.9,15.0,590.0,394.49,294.39
2016,2,4,13,30,859.0,89.0,0.8,15.0,576.0,350.01,254.62
2016,2,4,13,45,846.0,89.0,0.7,15.0,554.0,302.81,212.5
2016,2,4,14,0,833.0,89.0,0.6,15.0,532.0,255.4,170.46
2016,2,4,14,15,768.0,96.0,0.5,15.0,488.0,205.07,129.73
2016,2,4,14,30,703.0,103.0,0.4,15.0,444.0,154.72,92.53
2016,2,4,14,45,619.0,114.5,0.35,15.5,399.0,117.16,72.28
2016,2,4,15,0,535.0,126.0,0.3,16.0,354.0,87.53,71.28
2016,2,4,15,15,490.0,120.0,0.4,15.5,314.0,83.59,68.27
2016,2,4,15,30,445.0,114.0,0.5,15.0,274.0,80.51,65.86
2016,2,4,15,45,412.5,104.5,0.6,15.0,238.0,74.97,61.08
2016,2,4,16,0,380.0,95.0,0.7,15.0,202.0,69.28,56.06
2016,2,4,16,15,446.0,74.0,0.75,14.5,177.5,55.3,43.66
2016,2,4,16,30,512.0,53.0,0.8,14.0,153.0,41.36,31.12
2016,2,4,16,45,425.5,43.0,0.9,14.0,111.0,34.21,24.35
2016,2,4,17,0,339.0,33.0,1.0,14.0,69.0,26.87,16.86
2016,2,4,17,15,169.5,16.5,1.05,14.0,34.5,13.13,0.0
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,101.5,10.5,3.5,10.0,16.5,65.3,0.0
2016,2,5,7,30,203.0,21.0,3.5,10.0,33.0,168.65,34.39
2016,2,5,7,45,327.0,32.5,3.5,10.5,72.5,274.04,216.81
2016,2,5,8,0,451.0,44.0,3.5,11.0,112.0,371.89,308.24
2016,2,5,8,15,525.5,52.0,3.35,11.0,158.0,438.16,367.45
2016,2,5,8,30,600.0,60.0,3.2,11.0,204.0,505.42,424.86
2016,2,5,8,45,650.5,65.0,3.1,11.5,249.5,552.74,463.24
2016,2,5,9,0,701.0,70.0,3.0,12.0,295.0,598.9,498.97
2016,2,5,9,15,734.0,74.0,2.9,12.5,338.0,625.88,518.08
2016,2,5,9,30,767.0,78.0,2.8,13.0,381.0,654.97,538.1
2016,2,5,9,45,796.0,79.5,2.7,13.5,420.0,675.5,551.04
2016,2,5,10,0,825.0,81.0,2.6,14.0,459.0,692.89,561.36
2016,2,5,10,15,841.0,83.0,2.35,14.0,491.5,698.36,562.84
2016,2,5,10,30,857.0,85.0,2.1,14.0,524.0,700.44,561.54
2016,2,5,10,45,867.0,87.0,1.85,14.5,549.5,694.93,553.08
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,685.99,541.96
2016,2,5,11,15,883.5,90.0,1.3,15.0,593.0,670.27,526.27
2016,2,5,11,30,890.0,91.0,1.0,15.0,611.0,651.28,507.85
2016,2,5,11,45,890.5,93.0,0.7,15.0,620.5,626.54,484.79
2016,2,5,12,0,891.0,95.0,0.4,15.0,630.0,598.92,459.23
2016,2,5,12,15,891.0,95.5,0.45,15.0,631.5,566.8,434.21
2016,2,5,12,30,891.0,96.0,0.5,15.0,633.0,532.14,406.63
2016,2,5,12,45,885.5,96.5,0.55,15.5,626.5,492.61,373.93
2016,2,5,13,0,880.0,97.0,0.6,16.0,620.0,451.29,339.02
2016,2,5,13,15,874.0,96.0,0.85,16.0,605.5,406.86,302.44
2016,2,5,13,30,868.0,95.0,1.1,16.0,591.0,361.15,263.24
2016,2,5,13,45,860.5,93.0,1.4,16.0,569.5,313.1,221.14
2016,2,5,14,0,853.0,91.0,1.7,16.0,548.0,264.36,177.99
2016,2,5,14,15,839.5,89.0,1.85,16.0,519.5,214.12,134.72
2016,2,5,14,30,826.0,87.0,2.0,16.0,491.0,164.24,95.19
2016,2,5,14,45,728.5,95.5,2.2,16.0,434.0,112.01,63.93
2016,2,5,15,0,631.0,104.0,2.4,16.0,377.0,74.15,59.83
2016,2,5,15,15,693.5,87.0,2.2,15.5,360.5,60.54,48.13
2016,2,5,15,30,756.0,70.0,2.0,15.0,344.0,54.66,43.13
2016,2,5,15,45,722.5,65.5,1.8,15.0,300.5,52.12,40.92
2016,2,5,16,0,689.0,61.0,1.6,15.0,257.0,49.57,38.66
2016,2,5,16,15,634.0,55.5,1.5,14.5,211.0,42.08,31.97
2016,2,5,16,30,579.0,50.0,1.4,14.0,165.0,38.86,28.93
2016,2,5,16,45,482.5,42.0,1.3,14.0,120.5,33.32,23.61
2016,2,5,17,0,386.0,34.0,1.2,14.0,76.0,27.73,17.75
2016,2,5,17,15,193.0,17.0,1.3,14.0,38.0,13.51,0.02
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,3.45,11.0,18.0,80.8,0.0
2016,2,6,7,30,258.0,21.0,3.5,11.0,36.0,202.87,66.41
2016,2,6,7,45,372.5,31.0,3.55,11.5,76.0,301.24,239.36
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,392.86,324.93
2016,2,6,8,15,556.5,48.0,3.5,12.0,161.5,455.36,380.88
2016,2,6,8,30,626.0,55.0,3.4,12.0,207.0,518.78,435.0
2016,2,6,8,45,671.0,59.5,3.35,12.5,252.0,557.78,466.79
2016,2,6,9,0,716.0,64.0,3.3,13.0,297.0,600.6,499.5
2016,2,6,9,15,746.5,67.5,3.15,13.0,339.0,630.01,521.18
2016,2,6,9,30,777.0,71.0,3.0,13.0,381.0,656.9,540.29
2016,2,6,9,45,797.5,74.0,2.9,13.5,418.0,673.23,550.09
2016,2,6,10,0,818.0,77.0,2.8,14.0,455.0,686.48,557.41
2016,2,6,10,15,833.0,79.0,2.55,14.0,486.5,691.41,558.66
2016,2,6,10,30,848.0,81.0,2.3,14.0,518.0,693.0,557.39
2016,2,6,10,45,861.0,81.0,2.1,14.5,543.5,687.51,549.61
2016,2,6,11,0,874.0,81.0,1.9,15.0,569.0,674.8,536.47
2016,2,6,11,15,880.5,82.0,1.8,15.0,586.5,659.93,523.15
2016,2,6,11,30,887.0,83.0,1.7,15.0,604.0,641.84,507.29
2016,2,6,11,45,891.5,83.0,1.6,15.5,614.0,618.35,486.37
2016,2,6,12,0,896.0,83.0,1.5,16.0,624.0,591.87,463.01
2016,2,6,12,15,896.5,83.0,1.6,16.0,626.0,560.36,437.57
2016,2,6,12,30,897.0,83.0,1.7,16.0,628.0,526.29,409.46
2016,2,6,12,45,663.5,157.5,1.8,16.5,559.0,449.06,347.95
2016,2,6,13,0,430.0,232.0,1.9,17.0,490.0,381.74,295.15
2016,2,6,13,15,526.0,195.5,1.95,17.0,503.5,362.47,276.79
2016,2,6,13,30,622.0,159.0,2.0,17.0,517.0,335.98,250.84
2016,2,6,13,45,746.0,117.5,2.1,17.0,532.0,301.4,216.04
2016,2,6,14,0,870.0,76.0,2.2,17.0,547.0,263.5,176.79
2016,2,6,14,15,751.0,100.5,2.25,17.0,492.0,210.92,135.71
2016,2,6,14,30,632.0,125.0,2.3,17.0,437.0,167.69,105.86
2016,2,6,14,45,645.0,112.0,2.4,17.0,411.0,120.98,73.23
2016,2,6,15,0,658.0,99.0,2.5,17.0,385.0,72.81,58.4
2016,2,6,15,15,538.5,110.5,2.45,16.5,330.5,77.21,62.55
2016,2,6,15,30,419.0,122.0,2.4,16.0,276.0,85.62,70.16
2016,2,6,15,45,399.0,109.0,2.4,16.0,241.0,77.81,63.38
2016,2,6,16,0,379.0,96.0,2.4,16.0,206.0,69.74,56.28
2016,2,6,16,15,482.0,71.0,2.45,15.5,185.5,54.27,42.6
2016,2,6,16,30,585.0,46.0,2.5,15.0,165.0,35.39,25.74
2016,2,6,16,45,498.5,38.5,2.55,15.0,121.5,30.19,20.79
2016,2,6,17,0,412.0,31.0,2.6,15.0,78.0,24.9,15.4
2016,2,6,17,15,206.0,15.5,2.65,15.0,39.0,12.14,0.59
2016,2,6,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,10.0,2.9,13.0,19.5,93.8,0.0
2016,2,7,7,30,305.0,20.0,2.9,13.0,39.0,231.62,97.94
2016,2,7,7,45,424.5,29.0,2.95,13.5,81.0,331.67,262.8
2016,2,7,8,0,544.0,38.0,3.0,14.0,123.0,420.65,344.97
2016,2,7,8,15,611.0,43.5,3.0,14.0,169.5,482.27,399.51
2016,2,7,8,30,678.0,49.0,3.0,14.0,216.0,544.09,451.56
2016,2,7,8,45,723.0,52.5,3.0,14.5,262.0,587.86,485.82
2016,2,7,9,0,768.0,56.0,3.0,15.0,308.0,630.09,517.42
2016,2,7,9,15,796.5,59.0,2.9,15.0,351.0,657.96,537.52
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,683.21,555.09
2016,2,7,9,45,848.0,63.0,2.7,15.5,432.5,693.32,559.87
2016,2,7,10,0,871.0,64.0,2.6,16.0,471.0,706.37,566.8
2016,2,7,10,15,885.5,65.5,2.5,16.0,503.5,710.71,568.23
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,711.64,567.27
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.0,705.38,560.39
2016,2,7,11,0,915.0,72.0,2.3,17.0,586.0,695.65,550.55
2016,2,7,11,15,921.5,72.5,2.25,17.0,604.0,679.63,536.75
2016,2,7,11,30,928.0,73.0,2.2,17.0,622.0,660.28,520.35
2016,2,7,11,45,929.5,74.5,2.2,17.5,632.0,635.67,499.12
2016,2,7,12,0,931.0,76.0,2.2,18.0,642.0,608.04,475.38
2016,2,7,12,15,932.0,76.0,2.2,18.0,644.5,575.76,448.66
2016,2,7,12,30,933.0,76.0,2.2,18.0,647.0,540.79,419.31
2016,2,7,12,45,933.5,75.0,2.2,18.5,641.5,502.09,385.65
2016,2,7,13,0,934.0,74.0,2.2,19.0,636.0,461.05,349.46
2016,2,7,13,15,929.5,73.0,2.2,19.0,622.5,415.97,310.01
2016,2,7,13,30,925.0,72.0,2.2,19.0,609.0,369.32,268.44
2016,2,7,13,45,916.0,72.0,2.25,19.0,587.5,320.88,224.98
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,271.67,180.85
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,220.24,136.18
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,168.78,94.93
2016,2,7,14,45,866.0,67.5,2.3,19.0,473.5,117.03,61.08
2016,2,7,15,0,848.0,66.0,2.3,19.0,438.0,66.36,42.49
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.0,48.58,37.08
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,47.45,36.26
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,45.87,34.92
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,44.34,33.58
2016,2,7,16,15,678.5,50.0,2.25,17.5,222.0,41.05,30.66
2016,2,7,16,30,627.0,45.0,2.3,17.0,175.0,37.74,27.62
2016,2,7,16,45,539.5,38.5,2.35,17.0,129.5,32.93,23.02
2016,2,7,17,0,452.0,32.0,2.4,17.0,84.0,25.76,16.08
2016,2,7,17,15,295.5,21.0,2.45,16.5,48.5,17.05,4.34
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,9.1,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,12.0,5.35,13.0,20.0,79.35,0.0
2016,2,8,7,30,245.0,24.0,5.4,13.0,40.0,203.05,101.5
2016,2,8,7,45,364.0,34.5,5.45,13.5,81.5,302.69,242.84
2016,2,8,8,0,483.0,45.0,5.5,14.0,123.0,398.74,330.62
2016,2,8,8,15,555.0,52.0,5.35,14.0,169.5,463.62,388.57
2016,2,8,8,30,627.0,59.0,5.2,14.0,216.0,529.34,444.75
2016,2,8,8,45,672.5,64.0,5.1,14.5,261.5,574.14,481.08
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,613.44,510.98
2016,2,8,9,15,749.5,72.5,4.7,15.5,350.0,643.91,532.11
2016,2,8,9,30,781.0,76.0,4.4,16.0,393.0,671.79,550.35
2016,2,8,9,45,828.0,71.5,4.1,16.5,436.0,698.47,567.18
2016,2,8,10,0,875.0,67.0,3.8,17.0,479.0,716.27,577.16
2016,2,8,10,15,889.0,68.5,3.6,17.0,511.5,720.2,578.08
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,720.72,576.58
2016,2,8,10,45,912.5,71.0,3.25,17.5,569.5,714.04,568.97
2016,2,8,11,0,922.0,72.0,3.1,18.0,595.0,703.89,558.58
2016,2,8,11,15,928.0,73.0,2.95,18.0,613.0,687.95,544.36
2016,2,8,11,30,934.0,74.0,2.8,18.0,631.0,668.65,527.51
2016,2,8,11,45,936.5,75.0,2.7,18.5,641.0,643.92,505.68
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,616.11,481.35
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.0,583.26,453.84
2016,2,8,12,30,940.0,76.0,2.4,19.0,655.0,547.74,423.76
2016,2,8,12,45,938.0,75.5,2.35,19.0,649.0,508.04,390.05
2016,2,8,13,0,936.0,75.0,2.3,19.0,643.0,466.17,353.85
2016,2,8,13,15,931.5,74.5,2.3,19.0,629.0,421.36,314.62
2016,2,8,13,30,927.0,74.0,2.3,19.0,615.0,374.95,273.25
2016,2,8,13,45,918.0,73.5,2.3,19.5,593.5,325.87,228.79
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,276.03,183.8
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,224.38,138.99
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,172.7,97.43
2016,2,8,14,45,868.5,68.5,2.2,20.0,479.5,120.75,63.0
2016,2,8,15,0,851.0,67.0,2.2,20.0,444.0,69.81,43.25
2016,2,8,15,15,828.0,64.5,2.1,19.5,403.5,49.25,37.5
2016,2,8,15,30,805.0,62.0,2.0,19.0,363.0,48.15,36.71
2016,2,8,15,45,771.5,58.5,1.95,19.0,318.5,46.2,35.06
2016,2,8,16,0,738.0,55.0,1.9,19.0,274.0,44.26,33.37
2016,2,8,16,15,687.0,50.5,1.85,19.0,227.0,41.4,30.79
2016,2,8,16,30,636.0,46.0,1.8,19.0,180.0,38.56,28.12
2016,2,8,16,45,553.0,39.0,1.8,19.0,134.0,33.32,23.19
2016,2,8,17,0,470.0,32.0,1.8,19.0,88.0,28.02,17.93
2016,2,8,17,15,314.5,21.5,1.8,18.5,51.5,17.43,5.47
2016,2,8,17,30,159.0,11.0,1.8,18.0,15.0,10.01,0.0
2016,2,8,17,45,79.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,148.5,11.5,1.95,14.5,22.0,93.91,0.0
2016,2,9,7,30,297.0,23.0,2.0,15.0,44.0,235.6,131.41
2016,2,9,7,45,411.0,33.0,2.15,15.5,86.5,331.43,262.55
2016,2,9,8,0,525.0,43.0,2.3,16.0,129.0,425.22,345.54
2016,2,9,8,15,594.0,49.5,2.4,16.0,176.5,488.46,400.31
2016,2,9,8,30,663.0,56.0,2.5,16.0,224.0,547.32,449.48
2016,2,9,8,45,501.0,88.0,2.6,16.0,229.0,484.86,399.54
2016,2,9,9,0,339.0,120.0,2.7,16.0,234.0,406.62,335.65
2016,2,9,9,15,552.0,94.0,2.6,16.0,308.0,534.46,439.42
2016,2,9,9,30,765.0,68.0,2.5,16.0,382.0,653.71,530.08
2016,2,9,9,45,649.5,107.0,2.4,16.5,391.0,617.19,498.2
2016,2,9,10,0,534.0,146.0,2.3,17.0,400.0,565.6,454.92
2016,2,9,10,15,583.5,141.5,2.15,17.0,436.0,594.6,475.86
2016,2,9,10,30,633.0,137.0,2.0,17.0,472.0,615.32,489.71
2016,2,9,10,45,628.5,146.5,1.85,17.5,492.0,609.46,481.89
2016,2,9,11,0,624.0,156.0,1.7,18.0,512.0,601.04,472.38
2016,2,9,11,15,630.5,160.0,1.65,18.0,529.0,591.95,464.05
2016,2,9,11,30,637.0,164.0,1.6,18.0,546.0,580.19,453.67
2016,2,9,11,45,779.5,126.0,1.6,18.0,601.5,606.83,472.94
2016,2,9,12,0,922.0,88.0,1.6,18.0,657.0,621.85,482.42
2016,2,9,12,15,922.5,88.0,1.6,18.0,659.0,589.27,455.64
2016,2,9,12,30,923.0,88.0,1.6,18.0,661.0,554.04,426.66
2016,2,9,12,45,921.0,87.5,1.65,18.0,655.0,514.69,394.11
2016,2,9,13,0,919.0,87.0,1.7,18.0,649.0,473.21,358.98
2016,2,9,13,15,914.0,86.5,1.75,18.0,635.0,428.62,320.5
2016,2,9,13,30,909.0,86.0,1.8,18.0,621.0,382.5,279.84
2016,2,9,13,45,701.0,140.0,1.9,18.0,544.0,314.86,227.44
2016,2,9,14,0,493.0,194.0,2.0,18.0,467.0,267.97,193.71
2016,2,9,14,15,456.5,191.0,2.0,17.5,433.5,228.41,161.9
2016,2,9,14,30,420.0,188.0,2.0,17.0,400.0,192.1,134.33
2016,2,9,14,45,349.5,185.5,2.0,17.0,354.0,161.96,115.81
2016,2,9,15,0,279.0,183.0,2.0,17.0,308.0,134.12,102.55
2016,2,9,15,15,210.5,171.0,1.9,16.5,260.5,126.16,104.86
2016,2,9,15,30,142.0,159.0,1.8,16.0,213.0,117.59,97.86
2016,2,9,15,45,132.0,141.5,1.7,16.0,187.0,105.94,87.87
2016,2,9,16,0,122.0,124.0,1.6,16.0,161.0,93.94,77.45
2016,2,9,16,15,110.0,104.0,1.5,15.5,133.5,80.04,65.31
2016,2,9,16,30,98.0,84.0,1.4,15.0,106.0,65.73,52.56
2016,2,9,16,45,80.0,64.0,1.35,15.0,79.0,51.01,39.11
2016,2,9,17,0,62.0,44.0,1.3,15.0,52.0,35.88,25.09
2016,2,9,17,15,31.0,26.5,1.3,15.0,30.5,22.11,9.66
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.0,12.5,3.35,14.0,22.5,87.69,0.0
2016,2,10,7,30,270.0,25.0,3.3,14.0,45.0,224.4,137.17
2016,2,10,7,45,381.0,36.0,3.25,14.5,87.5,317.77,254.9
2016,2,10,8,0,492.0,47.0,3.2,15.0,130.0,410.68,337.2
2016,2,10,8,15,560.0,54.0,3.05,15.0,176.5,473.74,391.85
2016,2,10,8,30,628.0,61.0,2.9,15.0,223.0,537.41,444.47
2016,2,10,8,45,671.0,66.5,2.75,15.0,269.0,581.52,479.3
2016,2,10,9,0,714.0,72.0,2.6,15.0,315.0,624.24,511.27
2016,2,10,9,15,745.0,76.0,2.4,15.0,358.5,650.71,529.48
2016,2,10,9,30,776.0,80.0,2.2,15.0,402.0,679.04,548.49
2016,2,10,9,45,800.0,82.5,2.05,15.5,440.5,697.65,558.94
2016,2,10,10,0,824.0,85.0,1.9,16.0,479.0,713.09,566.82
2016,2,10,10,15,839.5,87.0,1.9,16.0,511.5,718.47,569.46
2016,2,10,10,30,855.0,89.0,1.9,16.0,544.0,720.43,569.78
2016,2,10,10,45,866.0,90.5,1.9,16.5,570.0,715.16,563.82
2016,2,10,11,0,877.0,92.0,1.9,17.0,596.0,706.43,554.86
2016,2,10,11,15,884.0,93.0,1.9,17.0,614.0,691.01,542.03
2016,2,10,11,30,891.0,94.0,1.9,17.0,632.0,669.28,524.56
2016,2,10,11,45,897.5,93.0,1.9,17.5,643.0,645.63,504.45
2016,2,10,12,0,904.0,92.0,1.9,18.0,654.0,618.88,481.77
2016,2,10,12,15,905.0,92.5,1.9,18.0,656.5,587.51,456.13
2016,2,10,12,30,906.0,93.0,1.9,18.0,659.0,553.5,427.93
2016,2,10,12,45,904.5,92.0,1.9,18.5,653.0,514.43,394.52
2016,2,10,13,0,903.0,91.0,1.9,19.0,647.0,473.25,358.78
2016,2,10,13,15,898.0,90.5,1.85,19.0,633.0,429.2,320.57
2016,2,10,13,30,893.0,90.0,1.8,19.0,619.0,383.66,280.37
2016,2,10,13,45,881.0,90.0,1.8,19.0,597.0,331.22,234.43
2016,2,10,14,0,869.0,90.0,1.8,19.0,575.0,281.7,190.53
2016,2,10,14,15,786.5,100.0,1.8,19.0,522.5,227.02,146.27
2016,2,10,14,30,704.0,110.0,1.8,19.0,470.0,173.95,106.29
2016,2,10,14,45,550.5,137.5,1.85,19.0,407.5,140.77,89.97
2016,2,10,15,0,397.0,165.0,1.9,19.0,345.0,120.85,88.58
2016,2,10,15,15,456.0,138.5,1.85,18.5,327.0,94.9,77.2
2016,2,10,15,30,515.0,112.0,1.8,18.0,309.0,78.67,63.46
2016,2,10,15,45,476.0,106.0,1.75,18.0,271.0,75.57,60.88
2016,2,10,16,0,437.0,100.0,1.7,18.0,233.0,72.42,58.17
2016,2,10,16,15,400.5,87.0,1.65,18.0,193.5,64.08,50.8
2016,2,10,16,30,364.0,74.0,1.6,18.0,154.0,55.44,43.02
2016,2,10,16,45,312.5,58.5,1.6,18.0,115.5,44.54,33.09
2016,2,10,17,0,261.0,43.0,1.6,18.0,77.0,33.26,22.63
2016,2,10,17,15,130.5,28.5,1.55,17.5,45.5,22.26,10.38
2016,2,10,17,30,0.0,14.0,1.5,17.0,14.0,12.73,0.0
2016,2,10,17,45,0.0,7.0,1.5,17.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.25,14.0,22.5,84.91,0.0
2016,2,11,7,30,257.0,26.0,1.2,14.0,45.0,220.53,142.85
2016,2,11,7,45,352.0,38.0,1.2,14.5,85.5,303.28,241.98
2016,2,11,8,0,447.0,50.0,1.2,15.0,126.0,386.71,314.41
2016,2,11,8,15,509.5,58.0,1.15,15.0,171.0,446.78,365.05
2016,2,11,8,30,572.0,66.0,1.1,15.0,216.0,507.32,413.71
2016,2,11,8,45,625.0,67.0,1.05,15.5,259.0,552.23,447.69
2016,2,11,9,0,678.0,68.0,1.0,16.0,302.0,595.95,478.59
2016,2,11,9,15,662.5,82.0,1.05,16.0,334.5,604.97,484.55
2016,2,11,9,30,647.0,96.0,1.1,16.0,367.0,610.48,487.77
2016,2,11,9,45,554.5,131.5,1.15,16.5,378.5,573.77,457.25
2016,2,11,10,0,462.0,167.0,1.2,17.0,390.0,540.62,429.41
2016,2,11,10,15,432.5,187.0,1.3,17.0,406.5,533.46,423.11
2016,2,11,10,30,403.0,207.0,1.4,17.0,423.0,512.67,406.61
2016,2,11,10,45,317.5,235.0,1.5,17.0,410.0,472.34,374.21
2016,2,11,11,0,232.0,263.0,1.6,17.0,397.0,422.26,334.44
2016,2,11,11,15,350.0,245.0,1.6,17.0,455.0,481.75,380.79
2016,2,11,11,30,468.0,227.0,1.6,17.0,513.0,534.17,419.83
2016,2,11,11,45,456.0,238.5,1.6,17.0,520.5,519.13,406.66
2016,2,11,12,0,444.0,250.0,1.6,17.0,528.0,502.78,392.97
2016,2,11,12,15,298.0,274.0,1.55,17.0,460.5,418.92,327.66
2016,2,11,12,30,152.0,298.0,1.5,17.0,393.0,345.39,270.32
2016,2,11,12,45,205.0,290.5,1.45,17.0,418.0,352.93,275.67
2016,2,11,13,0,258.0,283.0,1.4,17.0,443.0,356.91,277.15
2016,2,11,13,15,243.5,278.5,1.4,17.0,427.0,330.39,255.53
2016,2,11,13,30,229.0,274.0,1.4,17.0,411.0,305.59,235.31
2016,2,11,13,45,170.0,265.0,1.4,17.0,365.0,265.34,204.26
2016,2,11,14,0,111.0,256.0,1.4,17.0,319.0,234.19,181.02
2016,2,11,14,15,126.0,243.5,1.45,16.5,311.5,213.7,164.25
