Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,30,141.0,231.0,1.5,16.0,304.0,195.19,149.18
2016,2,11,14,45,235.0,205.5,1.55,16.0,317.0,167.9,124.71
2016,2,11,15,0,329.0,180.0,1.6,16.0,330.0,135.95,102.38
2016,2,11,15,15,198.0,169.5,1.65,16.0,257.5,125.39,104.3
2016,2,11,15,30,67.0,159.0,1.7,16.0,185.0,122.38,101.95
2016,2,11,15,45,58.0,141.5,1.8,16.0,162.0,109.93,91.33
2016,2,11,16,0,49.0,124.0,1.9,16.0,139.0,97.2,80.32
2016,2,11,16,15,39.5,104.0,1.95,15.5,115.0,82.62,67.62
2016,2,11,16,30,30.0,84.0,2.0,15.0,91.0,67.71,54.38
2016,2,11,16,45,16.5,64.0,2.05,15.0,68.0,52.47,40.49
2016,2,11,17,0,3.0,44.0,2.1,15.0,45.0,37.43,26.6
2016,2,11,17,15,1.5,26.0,2.2,15.0,26.5,22.57,11.36
2016,2,11,17,30,0.0,8.0,2.3,15.0,8.0,7.28,0.0
2016,2,11,17,45,0.0,4.0,2.4,15.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,47.5,14.5,2.2,13.0,18.5,40.37,0.0
2016,2,12,7,30,95.0,29.0,2.2,13.0,37.0,114.93,76.48
2016,2,12,7,45,145.0,47.0,2.25,13.5,68.0,171.52,137.56
2016,2,12,8,0,195.0,65.0,2.3,14.0,99.0,227.4,187.49
2016,2,12,8,15,223.5,83.5,2.25,14.0,134.0,270.64,225.38
2016,2,12,8,30,252.0,102.0,2.2,14.0,169.0,313.75,261.96
2016,2,12,8,45,280.5,115.5,2.2,14.5,203.0,349.73,291.29
2016,2,12,9,0,309.0,129.0,2.2,15.0,237.0,385.55,319.54
2016,2,12,9,15,197.5,154.0,2.15,15.0,226.0,319.27,263.41
2016,2,12,9,30,86.0,179.0,2.1,15.0,215.0,250.71,204.9
2016,2,12,9,45,270.5,174.5,2.1,15.0,303.5,401.91,329.61
2016,2,12,10,0,455.0,170.0,2.1,15.0,392.0,540.65,438.32
2016,2,12,10,15,485.0,175.5,2.15,15.0,426.0,561.17,452.33
2016,2,12,10,30,515.0,181.0,2.2,15.0,460.0,579.19,465.12
2016,2,12,10,45,514.0,190.5,2.25,15.5,479.5,576.71,461.07
2016,2,12,11,0,513.0,200.0,2.3,16.0,499.0,572.0,455.48
2016,2,12,11,15,487.0,215.5,2.4,16.0,507.0,554.32,440.8
2016,2,12,11,30,461.0,231.0,2.5,16.0,515.0,535.38,425.19
2016,2,12,11,45,538.0,207.0,2.65,16.5,543.0,541.77,429.52
2016,2,12,12,0,615.0,183.0,2.8,17.0,571.0,546.09,431.48
2016,2,12,12,15,599.0,189.5,2.9,17.0,568.5,517.31,407.84
2016,2,12,12,30,583.0,196.0,3.0,17.0,566.0,484.97,381.34
2016,2,12,12,45,544.0,208.5,3.2,17.0,551.5,449.31,352.04
2016,2,12,13,0,505.0,221.0,3.4,17.0,537.0,414.78,323.31
2016,2,12,13,15,582.5,189.0,3.55,17.0,545.5,390.62,301.07
2016,2,12,13,30,660.0,157.0,3.7,17.0,554.0,360.32,272.38
2016,2,12,13,45,596.5,171.0,3.85,17.0,520.5,316.74,235.29
2016,2,12,14,0,533.0,185.0,4.0,17.0,487.0,276.04,201.19
2016,2,12,14,15,521.0,178.5,4.1,16.5,461.5,236.33,167.33
2016,2,12,14,30,509.0,172.0,4.2,16.0,436.0,197.38,135.62
2016,2,12,14,45,441.0,173.0,4.3,16.0,391.0,159.68,110.36
2016,2,12,15,0,373.0,174.0,4.4,16.0,346.0,134.85,100.43
2016,2,12,15,15,407.5,151.5,4.4,16.0,324.0,102.96,85.07
2016,2,12,15,30,442.0,129.0,4.4,16.0,302.0,89.57,73.56
2016,2,12,15,45,406.5,120.0,4.45,16.0,264.5,84.7,69.42
2016,2,12,16,0,371.0,111.0,4.5,16.0,227.0,79.7,65.08
2016,2,12,16,15,337.0,96.0,4.5,15.5,188.5,70.14,56.72
2016,2,12,16,30,303.0,81.0,4.5,15.0,150.0,60.24,47.84
2016,2,12,16,45,250.5,65.0,4.5,15.0,113.0,49.14,37.62
2016,2,12,17,0,198.0,49.0,4.5,15.0,76.0,37.66,26.86
2016,2,12,17,15,99.0,32.5,4.45,15.0,46.0,26.06,14.54
2016,2,12,17,30,0.0,16.0,4.4,15.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,4.4,15.0,8.0,7.28,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,0.0,13.5,5.95,13.0,13.5,12.28,0.0
2016,2,13,7,30,0.0,27.0,5.9,13.0,27.0,27.15,14.19
2016,2,13,7,45,13.5,46.0,5.85,13.0,48.5,63.36,47.29
2016,2,13,8,0,27.0,65.0,5.8,13.0,70.0,93.3,74.06
2016,2,13,8,15,36.0,84.5,5.6,13.0,93.5,120.45,98.11
2016,2,13,8,30,45.0,104.0,5.4,13.0,117.0,147.18,121.43
2016,2,13,8,45,52.0,123.0,5.2,13.5,140.0,171.47,141.96
2016,2,13,9,0,59.0,142.0,5.0,14.0,163.0,195.46,161.77
2016,2,13,9,15,33.5,147.0,4.8,14.0,159.0,177.69,145.82
2016,2,13,9,30,8.0,152.0,4.6,14.0,155.0,150.25,121.76
2016,2,13,9,45,36.0,180.5,4.45,14.5,197.5,210.46,171.93
2016,2,13,10,0,64.0,209.0,4.3,15.0,240.0,259.41,211.71
2016,2,13,10,15,50.0,215.0,4.1,15.0,240.5,251.12,203.86
2016,2,13,10,30,36.0,221.0,3.9,15.0,241.0,243.23,196.55
2016,2,13,10,45,485.0,148.0,3.7,15.5,432.5,513.46,419.34
2016,2,13,11,0,934.0,75.0,3.5,16.0,624.0,733.46,587.39
2016,2,13,11,15,939.5,76.0,3.35,16.0,642.5,716.87,571.61
2016,2,13,11,30,945.0,77.0,3.2,16.0,661.0,696.87,554.25
2016,2,13,11,45,948.0,77.5,3.1,16.0,671.5,671.45,532.86
2016,2,13,12,0,951.0,78.0,3.0,16.0,682.0,642.88,508.83
2016,2,13,12,15,951.5,78.0,3.15,16.0,684.0,609.4,481.55
2016,2,13,12,30,952.0,78.0,3.3,16.0,686.0,573.18,451.44
2016,2,13,12,45,939.0,82.5,3.5,16.5,677.5,532.07,416.04
2016,2,13,13,0,926.0,87.0,3.7,17.0,669.0,489.41,378.63
2016,2,13,13,15,921.5,86.0,3.95,17.0,655.0,444.0,338.87
2016,2,13,13,30,917.0,85.0,4.2,17.0,641.0,397.02,296.81
2016,2,13,13,45,910.0,84.0,4.45,17.0,619.5,347.92,252.31
2016,2,13,14,0,903.0,83.0,4.7,17.0,598.0,297.9,206.62
2016,2,13,14,15,891.0,81.0,5.2,16.5,568.5,245.38,160.11
2016,2,13,14,30,879.0,79.0,5.7,16.0,539.0,192.91,115.95
2016,2,13,14,45,861.0,77.5,6.25,16.0,503.0,133.9,72.26
2016,2,13,15,0,843.0,76.0,6.8,16.0,467.0,82.27,46.4
2016,2,13,15,15,819.5,73.0,6.8,16.0,426.0,55.03,43.07
2016,2,13,15,30,796.0,70.0,6.8,16.0,385.0,53.75,42.05
2016,2,13,15,45,762.5,66.5,6.8,16.0,339.5,52.02,40.6
2016,2,13,16,0,729.0,63.0,6.8,16.0,294.0,50.32,39.14
2016,2,13,16,15,679.0,58.0,6.7,15.5,246.0,47.27,36.47
2016,2,13,16,30,629.0,53.0,6.6,15.0,198.0,40.45,30.34
2016,2,13,16,45,546.5,46.0,6.55,14.5,150.5,35.86,26.04
2016,2,13,17,0,464.0,39.0,6.5,14.0,103.0,31.24,21.49
2016,2,13,17,15,323.0,28.0,6.5,14.0,63.5,22.79,12.45
2016,2,13,17,30,182.0,17.0,6.5,14.0,24.0,14.06,0.0
2016,2,13,17,45,91.0,8.5,6.5,14.0,12.0,7.73,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,165.0,14.0,6.15,13.0,28.5,108.35,0.0
2016,2,14,7,30,330.0,28.0,6.1,13.0,57.0,274.65,203.16
2016,2,14,7,45,435.5,36.5,6.1,13.5,100.5,359.05,295.51
2016,2,14,8,0,541.0,45.0,6.1,14.0,144.0,448.43,375.46
2016,2,14,8,15,602.0,50.5,6.1,14.0,190.5,506.61,427.37
2016,2,14,8,30,663.0,56.0,6.1,14.0,237.0,560.83,473.31
2016,2,14,8,45,666.0,64.5,6.1,14.5,274.5,585.87,492.91
2016,2,14,9,0,669.0,73.0,6.1,15.0,312.0,603.96,506.01
2016,2,14,9,15,710.5,74.0,6.05,15.0,355.5,635.02,529.73
2016,2,14,9,30,752.0,75.0,6.0,15.0,399.0,667.91,554.36
2016,2,14,9,45,783.5,78.5,6.0,15.5,442.5,693.63,572.09
2016,2,14,10,0,815.0,82.0,6.0,16.0,486.0,716.24,587.2
2016,2,14,10,15,829.0,84.0,5.9,16.0,518.0,720.8,589.08
2016,2,14,10,30,843.0,86.0,5.8,16.0,550.0,722.01,588.55
2016,2,14,10,45,853.5,87.0,5.7,16.5,575.0,716.13,581.61
2016,2,14,11,0,864.0,88.0,5.6,17.0,600.0,702.62,569.01
2016,2,14,11,15,675.5,157.5,5.55,17.0,565.0,632.5,510.19
2016,2,14,11,30,487.0,227.0,5.5,17.0,530.0,552.17,443.91
2016,2,14,11,45,565.0,202.0,5.5,17.0,559.5,558.03,448.45
2016,2,14,12,0,643.0,177.0,5.5,17.0,589.0,561.87,450.5
2016,2,14,12,15,617.5,187.0,5.45,17.0,583.5,529.93,423.37
2016,2,14,12,30,592.0,197.0,5.4,17.0,578.0,494.93,393.79
2016,2,14,12,45,584.5,197.5,5.35,17.0,570.5,463.31,366.62
2016,2,14,13,0,577.0,198.0,5.3,17.0,563.0,430.78,338.29
2016,2,14,13,15,730.5,141.0,5.25,17.0,593.5,414.33,320.43
2016,2,14,13,30,884.0,84.0,5.2,17.0,624.0,387.72,291.91
2016,2,14,13,45,875.5,84.0,5.2,17.0,603.5,340.53,248.47
2016,2,14,14,0,867.0,84.0,5.2,17.0,583.0,292.59,204.26
2016,2,14,14,15,856.5,82.5,5.25,17.0,555.0,242.5,159.13
2016,2,14,14,30,846.0,81.0,5.3,17.0,527.0,186.2,111.37
2016,2,14,14,45,706.5,107.5,5.4,17.0,463.5,139.53,82.27
2016,2,14,15,0,567.0,134.0,5.5,17.0,400.0,111.81,75.53
2016,2,14,15,15,664.0,104.0,5.65,17.0,388.5,70.91,56.79
2016,2,14,15,30,761.0,74.0,5.8,17.0,377.0,56.52,44.31
2016,2,14,15,45,720.5,71.5,5.95,17.0,332.0,55.71,43.68
2016,2,14,16,0,680.0,69.0,6.1,17.0,287.0,50.16,38.84
2016,2,14,16,15,630.0,63.5,6.2,16.5,240.5,47.21,36.28
2016,2,14,16,30,580.0,58.0,6.3,16.0,194.0,44.23,33.58
2016,2,14,16,45,490.5,51.0,6.4,16.0,147.5,39.84,29.39
2016,2,14,17,0,401.0,44.0,6.5,16.0,101.0,35.47,25.0
2016,2,14,17,15,200.5,34.5,6.45,15.5,63.0,26.94,16.0
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,20.6,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,11.37,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,3.15,15.0,33.0,160.04,0.0
2016,2,15,7,30,432.0,26.0,3.1,15.0,66.0,327.6,244.77
2016,2,15,7,45,531.0,33.0,3.1,15.5,112.0,411.1,333.08
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,497.95,408.24
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,555.81,456.6
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,613.45,502.28
2016,2,15,8,45,781.0,53.0,2.85,16.5,303.5,653.21,531.46
2016,2,15,9,0,818.0,56.0,2.8,17.0,351.0,684.57,553.1
2016,2,15,9,15,843.0,58.5,2.8,17.0,395.5,710.61,571.33
2016,2,15,9,30,868.0,61.0,2.8,17.0,440.0,733.98,587.21
2016,2,15,9,45,886.0,63.0,2.85,17.5,479.0,748.45,595.51
2016,2,15,10,0,904.0,65.0,2.9,18.0,518.0,759.66,601.43
2016,2,15,10,15,916.5,66.5,2.95,18.0,550.5,762.73,602.62
2016,2,15,10,30,929.0,68.0,3.0,18.0,583.0,762.27,601.4
2016,2,15,10,45,937.0,69.5,3.1,18.5,609.0,754.94,594.49
2016,2,15,11,0,945.0,71.0,3.2,19.0,635.0,744.03,585.15
2016,2,15,11,15,950.5,71.5,3.25,19.0,653.5,726.75,572.15
2016,2,15,11,30,956.0,72.0,3.3,19.0,672.0,706.04,555.39
2016,2,15,11,45,957.5,73.0,3.35,19.0,682.0,679.95,534.36
2016,2,15,12,0,959.0,74.0,3.4,19.0,692.0,650.75,510.66
2016,2,15,12,15,959.5,74.0,3.45,19.0,694.0,617.0,483.09
2016,2,15,12,30,960.0,74.0,3.5,19.0,696.0,580.48,452.8
2016,2,15,12,45,955.0,75.0,3.55,19.0,689.5,539.6,418.44
2016,2,15,13,0,950.0,76.0,3.6,19.0,683.0,496.67,381.61
2016,2,15,13,15,945.5,75.5,3.65,19.0,668.5,450.73,341.51
2016,2,15,13,30,941.0,75.0,3.7,19.0,654.0,403.16,299.13
2016,2,15,13,45,932.0,75.0,3.75,19.0,632.0,353.2,254.13
2016,2,15,14,0,923.0,75.0,3.8,19.0,610.0,302.44,208.1
2016,2,15,14,15,912.0,73.5,3.75,19.0,581.0,249.47,160.92
2016,2,15,14,30,901.0,72.0,3.7,19.0,552.0,196.42,116.06
2016,2,15,14,45,883.0,71.0,3.7,19.0,515.5,143.19,76.98
2016,2,15,15,0,865.0,70.0,3.7,19.0,479.0,91.02,49.9
2016,2,15,15,15,843.0,67.5,3.65,18.5,438.0,50.8,38.92
2016,2,15,15,30,821.0,65.0,3.6,18.0,397.0,49.77,38.21
2016,2,15,15,45,787.5,62.5,3.55,18.0,351.0,48.7,37.35
2016,2,15,16,0,754.0,60.0,3.5,18.0,305.0,47.68,36.5
2016,2,15,16,15,707.5,55.5,3.4,17.5,256.5,44.97,34.18
2016,2,15,16,30,661.0,51.0,3.3,17.0,208.0,42.26,31.74
2016,2,15,16,45,588.0,44.5,3.2,17.0,160.5,37.64,27.41
2016,2,15,17,0,515.0,38.0,3.1,17.0,113.0,30.21,20.46
2016,2,15,17,15,383.5,28.0,3.0,16.5,71.5,22.63,12.75
2016,2,15,17,30,252.0,18.0,2.9,16.0,30.0,14.83,0.0
2016,2,15,17,45,126.0,9.0,2.8,16.0,15.0,8.19,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,205.0,14.0,2.0,15.0,33.5,160.52,0.0
2016,2,16,7,30,410.0,28.0,2.0,15.0,67.0,326.53,247.05
2016,2,16,7,45,505.0,36.0,2.0,15.5,113.0,406.56,328.1
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,485.0,395.56
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,544.06,443.74
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,602.86,488.85
2016,2,16,8,45,752.0,59.0,1.6,16.5,304.0,643.01,517.08
2016,2,16,9,0,788.0,63.0,1.5,17.0,351.0,681.24,542.59
2016,2,16,9,15,813.5,66.0,1.45,17.0,394.5,708.08,560.28
2016,2,16,9,30,839.0,69.0,1.4,17.0,438.0,732.14,575.6
2016,2,16,9,45,864.0,69.0,1.35,17.5,478.0,742.86,580.08
2016,2,16,10,0,889.0,69.0,1.3,18.0,518.0,756.87,586.94
2016,2,16,10,15,901.5,70.5,1.3,18.0,550.5,759.96,587.75
2016,2,16,10,30,914.0,72.0,1.3,18.0,583.0,759.57,586.35
2016,2,16,10,45,921.0,73.5,1.3,18.5,608.5,751.63,578.74
2016,2,16,11,0,928.0,75.0,1.3,19.0,634.0,740.2,568.95
2016,2,16,11,15,934.0,76.0,1.3,19.5,652.0,724.04,556.01
2016,2,16,11,30,940.0,77.0,1.3,20.0,670.0,704.45,539.55
2016,2,16,11,45,942.0,77.5,1.35,20.5,680.0,678.44,518.85
2016,2,16,12,0,944.0,78.0,1.4,21.0,690.0,649.36,495.64
2016,2,16,12,15,944.5,78.0,1.35,21.0,692.5,615.97,469.1
2016,2,16,12,30,945.0,78.0,1.3,21.0,695.0,579.85,440.05
2016,2,16,12,45,944.5,77.0,1.3,21.0,689.0,539.73,407.72
2016,2,16,13,0,944.0,76.0,1.3,21.0,683.0,497.3,372.77
2016,2,16,13,15,940.0,75.5,1.25,21.0,669.0,451.76,334.3
2016,2,16,13,30,936.0,75.0,1.2,21.0,655.0,404.55,293.58
2016,2,16,13,45,928.5,74.0,1.15,21.5,633.0,354.36,249.33
2016,2,16,14,0,921.0,73.0,1.1,22.0,611.0,303.27,204.04
2016,2,16,14,15,910.5,72.0,1.05,22.0,582.0,250.87,158.68
2016,2,16,14,30,900.0,71.0,1.0,22.0,553.0,198.31,115.24
2016,2,16,14,45,887.5,68.5,0.95,22.0,518.0,144.47,76.0
2016,2,16,15,0,875.0,66.0,0.9,22.0,483.0,91.19,47.8
2016,2,16,15,15,854.0,63.5,0.9,21.5,442.0,55.26,42.23
2016,2,16,15,30,833.0,61.0,0.9,21.0,401.0,53.4,40.88
2016,2,16,15,45,805.5,58.0,0.9,21.0,355.5,45.16,33.82
2016,2,16,16,0,778.0,55.0,0.9,21.0,310.0,43.62,32.54
2016,2,16,16,15,734.5,51.0,0.95,20.5,262.0,41.18,30.47
2016,2,16,16,30,691.0,47.0,1.0,20.0,214.0,38.74,28.31
2016,2,16,16,45,622.0,41.0,1.05,20.0,166.0,34.43,24.32
2016,2,16,17,0,553.0,35.0,1.1,20.0,118.0,30.08,20.14
2016,2,16,17,15,276.5,34.0,1.15,19.5,75.5,27.85,17.01
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,26.2,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,15.01,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,49.0,17.5,7.05,16.0,22.5,61.87,0.0
2016,2,17,7,30,98.0,35.0,7.2,16.0,45.0,126.85,95.26
2016,2,17,7,45,132.0,54.5,7.35,16.0,75.5,174.72,141.44
2016,2,17,8,0,166.0,74.0,7.5,16.0,106.0,222.6,184.43
2016,2,17,8,15,190.5,93.0,7.45,16.0,140.0,263.4,220.4
2016,2,17,8,30,215.0,112.0,7.4,16.0,174.0,304.04,255.3
2016,2,17,8,45,232.0,129.5,7.35,16.0,206.5,336.79,282.71
2016,2,17,9,0,249.0,147.0,7.3,16.0,239.0,368.83,308.9
2016,2,17,9,15,320.5,155.0,7.35,16.0,288.0,429.11,359.02
2016,2,17,9,30,392.0,163.0,7.4,16.0,337.0,503.75,419.5
2016,2,17,9,45,346.5,188.0,7.45,16.0,351.5,479.9,398.12
2016,2,17,10,0,301.0,213.0,7.5,16.0,366.0,468.18,386.47
2016,2,17,10,15,459.0,184.5,7.45,16.0,435.0,561.34,463.03
2016,2,17,10,30,617.0,156.0,7.4,16.0,504.0,644.2,529.66
2016,2,17,10,45,511.0,200.0,7.4,16.0,497.0,594.79,487.01
2016,2,17,11,0,405.0,244.0,7.4,16.0,490.0,540.04,440.61
2016,2,17,11,15,327.0,269.5,7.4,16.0,471.5,498.56,405.3
2016,2,17,11,30,249.0,295.0,7.4,16.0,453.0,450.06,364.6
2016,2,17,11,45,175.5,300.5,7.4,16.0,413.0,396.75,320.37
2016,2,17,12,0,102.0,306.0,7.4,16.0,373.0,341.39,274.59
2016,2,17,12,15,161.0,308.5,7.45,16.0,414.5,374.14,301.0
2016,2,17,12,30,220.0,311.0,7.5,16.0,456.0,396.55,318.47
2016,2,17,12,45,273.0,298.5,7.55,16.0,477.0,400.17,320.46
2016,2,17,13,0,326.0,286.0,7.6,16.0,498.0,395.97,315.57
2016,2,17,13,15,167.0,246.5,7.65,16.0,355.0,279.41,222.18
2016,2,17,13,30,8.0,207.0,7.7,16.0,212.0,181.91,144.8
2016,2,17,13,45,12.5,211.5,7.8,16.0,219.5,185.31,147.66
2016,2,17,14,0,17.0,216.0,7.9,16.0,227.0,187.85,149.7
2016,2,17,14,15,8.5,127.0,7.95,16.0,132.5,112.61,88.17
2016,2,17,14,30,0.0,38.0,8.0,16.0,38.0,33.55,22.62
2016,2,17,14,45,0.0,37.5,8.1,16.0,37.5,33.1,22.31
2016,2,17,15,0,0.0,37.0,8.2,16.0,37.0,32.64,21.99
2016,2,17,15,15,0.0,45.5,8.25,16.0,45.5,40.16,29.91
2016,2,17,15,30,0.0,54.0,8.3,16.0,54.0,47.68,36.64
2016,2,17,15,45,0.0,47.5,8.4,16.0,47.5,41.91,31.61
2016,2,17,16,0,0.0,41.0,8.5,16.0,41.0,36.15,26.54
2016,2,17,16,15,0.0,34.0,8.65,15.5,34.0,29.95,21.08
2016,2,17,16,30,0.0,27.0,8.8,15.0,27.0,23.76,15.55
2016,2,17,16,45,0.0,20.5,9.0,15.0,20.5,18.02,10.32
2016,2,17,17,0,0.0,14.0,9.2,15.0,14.0,12.3,5.08
2016,2,17,17,15,0.0,9.0,9.15,15.0,9.0,7.9,0.92
2016,2,17,17,30,0.0,4.0,9.1,15.0,4.0,3.5,0.0
2016,2,17,17,45,0.0,2.0,9.05,15.0,2.0,1.82,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.5,6.0,13.0,30.0,89.13,8.29
2016,2,18,7,30,153.0,45.0,6.0,13.0,60.0,181.35,141.39
2016,2,18,7,45,252.5,60.0,6.0,13.5,103.0,275.06,227.4
2016,2,18,8,0,352.0,75.0,6.0,14.0,146.0,363.93,305.53
2016,2,18,8,15,421.0,85.5,5.9,14.0,192.5,429.28,362.53
2016,2,18,8,30,490.0,96.0,5.8,14.0,239.0,496.2,418.97
2016,2,18,8,45,546.0,101.5,5.7,14.0,286.0,552.23,464.77
2016,2,18,9,0,602.0,107.0,5.6,14.0,333.0,605.18,506.85
2016,2,18,9,15,636.0,112.5,5.5,14.0,376.0,639.76,533.14
2016,2,18,9,30,670.0,118.0,5.4,14.0,419.0,671.94,557.0
2016,2,18,9,45,698.5,120.5,5.35,14.0,458.0,693.92,572.64
2016,2,18,10,0,727.0,123.0,5.3,14.0,497.0,712.91,585.79
2016,2,18,10,15,744.0,126.0,5.25,14.0,529.5,720.58,590.16
2016,2,18,10,30,761.0,129.0,5.2,14.0,562.0,725.01,591.9
2016,2,18,10,45,777.5,129.5,5.2,14.5,588.5,723.0,587.86
2016,2,18,11,0,794.0,130.0,5.2,15.0,615.0,717.59,581.21
2016,2,18,11,15,801.5,131.0,5.15,15.0,633.0,700.98,566.88
2016,2,18,11,30,809.0,132.0,5.1,15.0,651.0,683.81,551.98
2016,2,18,11,45,815.5,132.0,5.1,15.0,662.0,661.9,533.46
2016,2,18,12,0,822.0,132.0,5.1,15.0,673.0,636.99,512.37
2016,2,18,12,15,822.5,132.0,5.05,15.0,675.0,605.7,485.83
2016,2,18,12,30,823.0,132.0,5.0,15.0,677.0,572.02,456.97
2016,2,18,12,45,842.5,122.0,4.95,15.0,675.5,536.43,426.13
2016,2,18,13,0,862.0,112.0,4.9,15.0,674.0,497.4,391.71
2016,2,18,13,15,856.5,111.0,4.85,15.0,659.5,452.7,352.0
2016,2,18,13,30,851.0,110.0,4.8,15.0,645.0,406.7,310.42
2016,2,18,13,45,842.5,108.5,4.75,15.0,623.0,358.25,266.22
2016,2,18,14,0,834.0,107.0,4.7,15.0,601.0,309.23,221.2
2016,2,18,14,15,821.0,105.0,4.6,15.0,572.0,258.5,175.35
2016,2,18,14,30,808.0,103.0,4.5,15.0,543.0,208.14,131.76
2016,2,18,14,45,792.5,99.5,4.45,15.0,508.0,156.94,92.21
2016,2,18,15,0,777.0,96.0,4.4,15.0,473.0,106.87,62.85
2016,2,18,15,15,752.5,92.5,4.3,15.0,432.0,62.37,49.65
2016,2,18,15,30,728.0,89.0,4.2,15.0,391.0,61.4,48.94
2016,2,18,15,45,702.0,82.5,4.1,15.0,347.5,58.2,46.22
2016,2,18,16,0,676.0,76.0,4.0,15.0,304.0,54.89,43.36
2016,2,18,16,15,626.5,70.5,3.8,14.5,256.5,52.15,41.02
2016,2,18,16,30,577.0,65.0,3.6,14.0,209.0,49.41,38.56
2016,2,18,16,45,507.5,56.0,3.45,14.0,162.5,43.57,33.11
2016,2,18,17,0,438.0,47.0,3.3,14.0,116.0,37.58,27.33
2016,2,18,17,15,313.0,35.0,3.2,13.5,75.0,28.51,18.42
2016,2,18,17,30,188.0,23.0,3.1,13.0,34.0,18.17,1.07
2016,2,18,17,45,94.0,11.5,3.05,13.0,17.0,10.46,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,19.5,19.0,5.45,13.0,21.0,32.14,4.88
2016,2,19,7,30,39.0,38.0,5.6,13.0,42.0,82.01,61.35
2016,2,19,7,45,60.0,58.0,5.75,13.5,68.5,120.37,96.63
2016,2,19,8,0,81.0,78.0,5.9,14.0,95.0,158.05,130.12
2016,2,19,8,15,94.0,99.0,6.0,14.0,123.5,191.47,159.46
2016,2,19,8,30,107.0,120.0,6.1,14.0,152.0,224.36,187.75
2016,2,19,8,45,116.5,139.0,6.2,14.5,179.0,251.4,210.13
2016,2,19,9,0,126.0,158.0,6.3,15.0,206.0,277.98,231.62
2016,2,19,9,15,180.5,174.5,6.3,15.0,252.0,335.01,279.35
2016,2,19,9,30,235.0,191.0,6.3,15.0,298.0,405.68,337.11
2016,2,19,9,45,344.5,188.0,6.35,15.0,359.0,480.84,399.2
2016,2,19,10,0,454.0,185.0,6.4,15.0,420.0,569.32,470.28
2016,2,19,10,15,640.5,141.5,6.35,15.0,496.0,662.2,545.34
2016,2,19,10,30,827.0,98.0,6.3,15.0,572.0,740.46,605.99
2016,2,19,10,45,715.0,139.0,6.3,15.0,562.0,690.54,564.71
2016,2,19,11,0,603.0,180.0,6.3,15.0,552.0,635.25,518.34
2016,2,19,11,15,722.0,145.5,6.2,15.0,603.0,665.98,542.74
2016,2,19,11,30,841.0,111.0,6.1,15.0,654.0,687.32,558.95
2016,2,19,11,45,571.5,205.0,6.0,15.0,576.5,575.94,466.54
2016,2,19,12,0,302.0,299.0,5.9,15.0,499.0,469.21,377.91
2016,2,19,12,15,178.5,296.0,5.75,15.0,414.5,374.26,300.96
2016,2,19,12,30,55.0,293.0,5.6,15.0,330.0,290.24,232.42
2016,2,19,12,45,63.0,295.0,5.45,15.0,337.0,290.15,232.21
2016,2,19,13,0,71.0,297.0,5.3,15.0,344.0,289.03,230.95
2016,2,19,13,15,210.0,284.0,5.1,15.0,418.0,328.57,260.89
2016,2,19,13,30,349.0,271.0,4.9,15.0,492.0,353.06,276.54
2016,2,19,13,45,373.5,255.0,4.75,15.0,484.5,325.83,251.77
2016,2,19,14,0,398.0,239.0,4.6,15.0,477.0,296.09,224.6
2016,2,19,14,15,339.5,238.0,4.35,14.5,434.5,256.49,192.84
2016,2,19,14,30,281.0,237.0,4.1,14.0,392.0,222.31,166.77
2016,2,19,14,45,145.0,204.5,3.9,14.0,284.5,171.17,131.46
2016,2,19,15,0,9.0,172.0,3.7,14.0,177.0,142.96,114.47
2016,2,19,15,15,20.5,168.0,3.65,14.0,177.0,137.4,115.55
2016,2,19,15,30,32.0,164.0,3.6,14.0,177.0,126.65,106.46
2016,2,19,15,45,27.5,146.5,3.55,14.0,157.0,114.29,95.88
2016,2,19,16,0,23.0,129.0,3.5,14.0,137.0,105.85,88.61
2016,2,19,16,15,16.5,110.5,3.6,13.5,115.5,91.22,75.9
2016,2,19,16,30,10.0,92.0,3.7,13.0,94.0,76.43,62.78
2016,2,19,16,45,5.0,72.0,3.85,13.0,73.0,60.44,48.23
2016,2,19,17,0,0.0,52.0,4.0,13.0,52.0,44.26,33.35
2016,2,19,17,15,0.0,33.5,4.1,13.0,33.5,29.01,19.03
2016,2,19,17,30,0.0,15.0,4.2,13.0,15.0,13.2,0.64
2016,2,19,17,45,0.0,7.5,4.35,13.0,7.5,6.82,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,54.5,20.5,3.9,11.0,26.5,72.33,27.69
2016,2,20,7,30,109.0,41.0,3.8,11.0,53.0,143.38,113.4
2016,2,20,7,45,144.5,61.0,3.75,11.5,85.5,193.1,159.72
2016,2,20,8,0,180.0,81.0,3.7,12.0,118.0,243.1,204.06
2016,2,20,8,15,202.0,100.5,3.5,12.0,152.5,283.16,238.95
2016,2,20,8,30,224.0,120.0,3.3,12.0,187.0,322.92,272.47
2016,2,20,8,45,245.5,135.5,3.1,12.0,220.0,356.49,299.99
2016,2,20,9,0,267.0,151.0,2.9,12.0,253.0,389.65,326.39
2016,2,20,9,15,391.0,146.5,2.65,12.0,315.5,491.2,408.5
2016,2,20,9,30,515.0,142.0,2.4,12.0,378.0,579.14,476.84
2016,2,20,9,45,532.5,151.0,2.2,12.5,413.0,599.39,488.82
2016,2,20,10,0,550.0,160.0,2.0,13.0,448.0,617.29,499.08
2016,2,20,10,15,483.0,192.0,1.75,13.0,456.0,593.23,476.51
2016,2,20,10,30,416.0,224.0,1.5,13.0,464.0,566.56,452.45
2016,2,20,10,45,521.5,199.0,1.3,13.5,513.5,607.66,481.95
2016,2,20,11,0,627.0,174.0,1.1,14.0,563.0,649.04,509.56
2016,2,20,11,15,573.5,200.0,1.05,14.0,563.5,614.82,481.56
2016,2,20,11,30,520.0,226.0,1.0,14.0,564.0,584.93,457.41
2016,2,20,11,45,455.5,252.5,1.0,14.5,552.0,548.0,427.58
2016,2,20,12,0,391.0,279.0,1.0,15.0,540.0,506.48,394.57
2016,2,20,12,15,540.0,226.0,1.2,15.0,588.0,531.16,414.67
2016,2,20,12,30,689.0,173.0,1.4,15.0,636.0,541.76,422.52
2016,2,20,12,45,796.0,136.5,1.6,15.0,666.5,531.99,413.69
2016,2,20,13,0,903.0,100.0,1.8,15.0,697.0,512.85,396.3
2016,2,20,13,15,899.0,99.0,2.05,15.0,683.0,467.89,358.42
2016,2,20,13,30,895.0,98.0,2.3,15.0,669.0,421.37,318.06
2016,2,20,13,45,890.0,95.5,2.55,15.0,647.5,371.94,274.17
2016,2,20,14,0,885.0,93.0,2.8,15.0,626.0,321.48,228.57
2016,2,20,14,15,874.5,91.5,2.9,15.0,597.0,264.32,177.65
2016,2,20,14,30,864.0,90.0,3.0,15.0,568.0,211.92,132.11
2016,2,20,14,45,854.0,86.0,3.2,15.0,533.5,157.86,89.57
2016,2,20,15,0,844.0,82.0,3.4,15.0,499.0,104.27,56.72
2016,2,20,15,15,791.5,79.0,3.5,14.5,444.0,58.31,46.13
2016,2,20,15,30,739.0,76.0,3.6,14.0,389.0,56.98,45.2
2016,2,20,15,45,741.0,72.0,3.75,14.0,356.5,55.31,43.82
2016,2,20,16,0,743.0,68.0,3.9,14.0,324.0,53.58,42.36
2016,2,20,16,15,698.0,63.0,3.9,13.5,275.0,50.69,39.89
2016,2,20,16,30,653.0,58.0,3.9,13.0,226.0,43.68,33.62
2016,2,20,16,45,579.0,51.5,3.9,13.0,177.0,39.67,29.83
2016,2,20,17,0,505.0,45.0,3.9,13.0,128.0,35.65,25.85
2016,2,20,17,15,386.0,34.0,3.85,12.5,84.5,27.42,17.85
2016,2,20,17,30,267.0,23.0,3.8,12.0,41.0,18.94,4.97
2016,2,20,17,45,133.5,11.5,3.8,12.0,20.5,10.46,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,42.0,181.07,94.97
2016,2,21,7,30,426.0,34.0,4.4,12.0,84.0,351.83,284.88
2016,2,21,7,45,518.0,42.0,4.4,12.5,132.0,433.08,360.6
2016,2,21,8,0,610.0,50.0,4.4,13.0,180.0,517.86,433.81
2016,2,21,8,15,665.0,56.0,4.35,13.0,230.5,570.64,478.12
2016,2,21,8,30,720.0,62.0,4.3,13.0,281.0,629.26,525.0
2016,2,21,8,45,759.5,65.5,4.3,13.0,329.5,672.28,558.13
2016,2,21,9,0,799.0,69.0,4.3,13.0,378.0,713.36,588.78
2016,2,21,9,15,824.0,72.0,4.3,13.0,423.0,740.34,607.94
2016,2,21,9,30,849.0,75.0,4.3,13.0,468.0,764.45,624.66
2016,2,21,9,45,868.5,77.0,4.35,13.5,507.5,779.94,633.83
2016,2,21,10,0,888.0,79.0,4.4,14.0,547.0,785.81,635.81
2016,2,21,10,15,901.0,80.5,4.4,14.0,580.5,789.18,636.98
2016,2,21,10,30,914.0,82.0,4.4,14.0,614.0,789.03,635.67
2016,2,21,10,45,923.5,83.0,4.4,14.5,640.5,782.11,628.28
2016,2,21,11,0,933.0,84.0,4.4,15.0,667.0,771.6,618.45
2016,2,21,11,15,938.5,85.0,4.4,15.0,685.5,754.67,605.2
2016,2,21,11,30,944.0,86.0,4.4,15.0,704.0,734.31,588.85
2016,2,21,11,45,947.0,86.5,4.45,15.0,714.5,708.42,567.73
2016,2,21,12,0,950.0,87.0,4.5,15.0,725.0,679.37,543.87
2016,2,21,12,15,950.5,87.0,4.55,15.0,727.0,645.31,515.73
2016,2,21,12,30,951.0,87.0,4.6,15.0,729.0,608.5,484.85
2016,2,21,12,45,950.5,86.0,4.7,15.0,723.0,567.66,450.25
2016,2,21,13,0,950.0,85.0,4.8,15.0,717.0,524.49,412.88
2016,2,21,13,15,945.5,84.5,4.95,15.0,702.5,477.91,371.88
2016,2,21,13,30,941.0,84.0,5.1,15.0,688.0,429.7,328.45
2016,2,21,13,45,931.0,84.0,5.25,15.0,665.5,378.68,281.89
2016,2,21,14,0,921.0,84.0,5.4,15.0,643.0,326.95,234.14
2016,2,21,14,15,910.0,82.5,5.5,15.0,613.0,273.35,185.08
2016,2,21,14,30,899.0,81.0,5.6,15.0,583.0,219.67,137.69
2016,2,21,14,45,880.0,80.5,5.75,15.0,546.0,165.94,95.18
2016,2,21,15,0,861.0,80.0,5.9,15.0,509.0,106.19,56.94
2016,2,21,15,15,839.5,77.0,5.95,14.5,466.5,57.05,45.01
2016,2,21,15,30,818.0,74.0,6.0,14.0,424.0,55.89,44.21
2016,2,21,15,45,784.0,71.5,6.05,14.0,377.0,55.06,43.58
2016,2,21,16,0,750.0,69.0,6.1,14.0,330.0,54.31,43.0
2016,2,21,16,15,704.5,64.0,6.05,13.5,280.5,51.44,40.55
2016,2,21,16,30,659.0,59.0,6.0,13.0,231.0,44.38,34.24
2016,2,21,16,45,588.5,52.0,6.0,13.0,181.5,39.99,30.12
2016,2,21,17,0,518.0,45.0,6.0,13.0,132.0,35.55,25.77
2016,2,21,17,15,399.0,34.5,5.95,13.0,88.0,27.77,18.18
2016,2,21,17,30,280.0,24.0,5.9,13.0,44.0,19.76,6.64
2016,2,21,17,45,140.0,12.0,5.85,13.0,22.0,10.91,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
