Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,4.3,12.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,4.2,13.0,14.0,12.73,0.0
2016,2,22,7,15,222.0,24.5,4.15,13.0,51.5,199.52,118.67
2016,2,22,7,30,444.0,35.0,4.1,13.0,89.0,366.33,296.66
2016,2,22,7,45,528.5,43.0,4.05,13.0,137.0,443.52,368.36
2016,2,22,8,0,613.0,51.0,4.0,13.0,185.0,523.76,437.84
2016,2,22,8,15,667.0,56.5,3.9,13.0,234.5,575.53,480.85
2016,2,22,8,30,721.0,62.0,3.8,13.0,284.0,633.06,526.36
2016,2,22,8,45,689.5,73.5,3.7,13.5,313.5,637.01,527.48
2016,2,22,9,0,658.0,85.0,3.6,14.0,343.0,632.68,521.89
2016,2,22,9,15,585.5,116.0,3.6,14.0,364.5,615.58,507.05
2016,2,22,9,30,513.0,147.0,3.6,14.0,386.0,587.56,482.61
2016,2,22,9,45,696.5,113.5,3.6,14.5,467.5,696.04,565.99
2016,2,22,10,0,880.0,80.0,3.6,15.0,549.0,784.33,628.93
2016,2,22,10,15,892.5,82.0,3.45,15.0,582.0,787.94,628.94
2016,2,22,10,30,905.0,84.0,3.3,15.0,615.0,788.05,627.07
2016,2,22,10,45,914.0,85.0,3.2,15.5,641.5,780.83,619.1
2016,2,22,11,0,923.0,86.0,3.1,16.0,668.0,770.07,608.79
2016,2,22,11,15,733.0,153.5,3.1,16.0,623.5,690.26,546.95
2016,2,22,11,30,543.0,221.0,3.1,16.0,579.0,599.75,475.59
2016,2,22,11,45,742.5,155.0,3.1,16.5,652.5,650.07,514.22
2016,2,22,12,0,942.0,89.0,3.1,17.0,726.0,679.8,535.36
2016,2,22,12,15,943.0,89.0,3.15,17.0,728.5,646.2,507.92
2016,2,22,12,30,944.0,89.0,3.2,17.0,731.0,609.85,478.18
2016,2,22,12,45,939.0,90.0,3.3,17.0,724.5,568.71,444.21
2016,2,22,13,0,934.0,91.0,3.4,17.0,718.0,525.55,407.77
2016,2,22,13,15,930.5,90.5,3.45,17.0,703.5,479.9,368.29
2016,2,22,13,30,927.0,90.0,3.5,17.0,689.0,432.56,326.42
2016,2,22,13,45,920.5,88.5,3.55,17.0,667.0,381.91,281.04
2016,2,22,14,0,914.0,87.0,3.6,17.0,645.0,330.29,234.2
2016,2,22,14,15,904.0,85.5,3.6,17.0,616.0,277.13,186.26
2016,2,22,14,30,894.0,84.0,3.6,17.0,587.0,223.79,139.72
2016,2,22,14,45,775.0,102.0,3.65,17.0,518.0,166.05,98.49
2016,2,22,15,0,656.0,120.0,3.7,17.0,449.0,119.57,73.11
2016,2,22,15,15,668.5,105.5,3.6,17.0,417.0,70.01,55.84
2016,2,22,15,30,681.0,91.0,3.5,17.0,385.0,61.69,48.74
2016,2,22,15,45,641.5,90.5,3.45,17.0,343.5,63.0,50.03
2016,2,22,16,0,602.0,90.0,3.4,17.0,302.0,64.61,51.54
2016,2,22,16,15,569.5,80.5,3.35,16.5,258.0,59.18,46.89
2016,2,22,16,30,537.0,71.0,3.3,16.0,214.0,53.51,41.92
2016,2,22,16,45,474.0,62.0,3.3,15.5,169.0,47.93,36.85
2016,2,22,17,0,411.0,53.0,3.3,15.0,124.0,42.21,31.44
2016,2,22,17,15,321.5,39.5,3.3,15.0,83.5,32.04,21.78
2016,2,22,17,30,232.0,26.0,3.3,15.0,43.0,21.45,8.66
2016,2,22,17,45,116.0,13.0,3.3,15.0,21.5,11.82,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,11.82,0.0
2016,2,23,7,15,165.5,27.0,0.95,15.0,48.0,169.77,107.86
2016,2,23,7,30,331.0,41.0,1.0,15.0,83.0,301.34,240.43
2016,2,23,7,45,406.5,52.5,1.1,15.0,127.0,374.53,305.12
2016,2,23,8,0,482.0,64.0,1.2,15.0,171.0,450.35,368.81
2016,2,23,8,15,530.0,72.5,1.3,15.0,216.5,504.58,413.22
2016,2,23,8,30,578.0,81.0,1.4,15.0,262.0,558.5,455.69
2016,2,23,8,45,630.0,81.0,1.5,15.5,306.5,604.36,489.36
2016,2,23,9,0,682.0,81.0,1.6,16.0,351.0,648.79,520.98
2016,2,23,9,15,709.0,85.0,1.6,16.0,393.5,677.22,540.34
2016,2,23,9,30,736.0,89.0,1.6,16.0,436.0,699.8,555.24
2016,2,23,9,45,822.5,84.5,1.6,16.5,502.5,760.03,595.99
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,810.42,628.42
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,813.86,628.42
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,813.67,626.53
2016,2,23,10,45,942.0,85.5,1.45,17.5,663.5,805.84,618.37
2016,2,23,11,0,950.0,87.0,1.4,18.0,690.0,794.38,607.96
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.0,776.97,594.22
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,756.05,577.93
2016,2,23,11,45,961.0,90.5,1.1,18.5,737.5,728.57,554.9
2016,2,23,12,0,961.0,92.0,1.0,19.0,747.0,698.0,529.6
2016,2,23,12,15,961.5,92.0,0.85,19.0,749.0,663.34,501.61
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,625.9,471.21
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.0,584.28,437.81
2016,2,23,13,0,957.0,92.0,0.5,19.0,737.0,540.42,402.08
2016,2,23,13,15,952.0,91.0,0.55,19.0,722.0,492.58,363.91
2016,2,23,13,30,947.0,90.0,0.6,19.0,707.0,443.16,323.25
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.0,391.61,279.99
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,339.23,234.94
2016,2,23,14,15,918.5,87.5,1.0,19.0,630.0,284.76,188.13
2016,2,23,14,30,907.0,86.0,1.2,19.0,599.0,230.25,142.11
2016,2,23,14,45,891.0,83.5,1.45,19.0,562.0,174.65,99.01
2016,2,23,15,0,875.0,81.0,1.7,19.0,525.0,112.73,58.99
2016,2,23,15,15,853.5,78.5,1.85,18.5,482.0,58.87,45.81
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,57.25,44.66
2016,2,23,15,45,797.5,73.0,2.15,17.5,390.5,56.06,43.83
2016,2,23,16,0,763.0,70.0,2.3,17.0,342.0,54.92,43.01
2016,2,23,16,15,718.5,65.0,2.4,16.5,292.0,52.08,40.64
2016,2,23,16,30,674.0,60.0,2.5,16.0,242.0,44.98,34.39
2016,2,23,16,45,595.5,54.5,2.6,16.0,190.5,41.83,31.43
2016,2,23,17,0,517.0,49.0,2.7,16.0,139.0,38.76,28.35
2016,2,23,17,15,403.0,37.5,2.8,15.5,94.0,30.21,20.26
2016,2,23,17,30,289.0,26.0,2.9,15.0,49.0,21.38,9.45
2016,2,23,17,45,144.5,13.0,3.05,15.0,24.5,11.82,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,13.64,0.0
2016,2,24,7,15,186.5,27.5,1.6,12.0,51.5,185.74,127.52
2016,2,24,7,30,373.0,40.0,1.7,12.0,88.0,329.44,267.96
2016,2,24,7,45,462.0,49.0,1.8,12.5,135.5,410.22,339.26
2016,2,24,8,0,551.0,58.0,1.9,13.0,183.0,494.15,409.62
2016,2,24,8,15,605.5,64.5,1.85,13.5,232.0,552.02,455.3
2016,2,24,8,30,660.0,71.0,1.8,14.0,281.0,609.8,498.55
2016,2,24,8,45,699.5,75.5,1.8,14.5,329.0,652.9,529.18
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,690.17,554.52
2016,2,24,9,15,633.5,113.5,1.65,15.0,388.0,655.33,525.97
2016,2,24,9,30,528.0,147.0,1.5,15.0,399.0,603.48,483.74
2016,2,24,9,45,678.5,120.0,1.35,15.5,470.5,695.08,549.94
2016,2,24,10,0,829.0,93.0,1.2,16.0,542.0,773.04,600.57
2016,2,24,10,15,842.5,95.0,1.05,16.0,575.0,777.24,599.41
2016,2,24,10,30,856.0,97.0,0.9,16.0,608.0,777.97,596.68
2016,2,24,10,45,865.0,98.5,0.75,16.5,633.5,771.2,587.73
2016,2,24,11,0,874.0,100.0,0.6,17.0,659.0,760.95,576.58
2016,2,24,11,15,880.0,101.0,0.6,17.0,677.0,740.22,561.91
2016,2,24,11,30,886.0,102.0,0.6,17.0,695.0,721.17,547.83
2016,2,24,11,45,888.5,103.0,0.65,17.5,705.0,696.56,529.0
2016,2,24,12,0,891.0,104.0,0.7,18.0,715.0,668.98,507.81
2016,2,24,12,15,891.0,104.0,0.85,18.0,717.0,636.09,484.47
2016,2,24,12,30,891.0,104.0,1.0,18.0,719.0,600.66,458.36
2016,2,24,12,45,898.5,99.5,1.15,18.0,715.0,562.68,429.34
2016,2,24,13,0,906.0,95.0,1.3,18.0,711.0,521.98,397.02
2016,2,24,13,15,901.5,94.0,1.4,18.0,696.5,476.5,359.61
2016,2,24,13,30,897.0,93.0,1.5,18.0,682.0,429.5,319.78
2016,2,24,13,45,890.0,91.5,1.65,18.0,660.0,379.93,276.94
2016,2,24,14,0,883.0,90.0,1.8,18.0,638.0,329.5,232.43
2016,2,24,14,15,872.0,88.5,1.85,17.5,608.0,277.5,186.75
2016,2,24,14,30,861.0,87.0,1.9,17.0,578.0,219.21,137.01
2016,2,24,14,45,844.0,85.0,2.0,17.0,542.0,165.71,94.54
2016,2,24,15,0,827.0,83.0,2.1,17.0,506.0,113.42,60.89
2016,2,24,15,15,805.5,80.5,2.15,17.0,464.5,62.12,48.91
2016,2,24,15,30,784.0,78.0,2.2,17.0,423.0,58.26,45.72
2016,2,24,15,45,751.5,74.5,2.25,17.0,376.5,56.77,44.54
2016,2,24,16,0,719.0,71.0,2.3,17.0,330.0,55.31,43.35
2016,2,24,16,15,676.0,66.0,2.3,16.5,281.5,47.96,36.99
2016,2,24,16,30,633.0,61.0,2.3,16.0,233.0,45.44,34.81
2016,2,24,16,45,565.0,54.0,2.35,15.5,184.5,41.15,30.92
2016,2,24,17,0,497.0,47.0,2.4,15.0,136.0,36.79,26.79
2016,2,24,17,15,390.5,36.5,2.45,14.5,92.0,29.13,19.51
2016,2,24,17,30,284.0,26.0,2.5,14.0,48.0,21.24,10.05
2016,2,24,17,45,142.0,13.0,2.65,14.0,24.0,11.82,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.0,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,84.0,13.0,0.5,14.0,16.0,61.4,0.0
2016,2,25,7,15,208.5,28.5,0.55,14.0,52.5,203.45,144.24
2016,2,25,7,30,333.0,44.0,0.6,14.0,89.0,308.85,247.87
2016,2,25,7,45,412.5,55.0,0.65,14.0,134.5,385.14,313.72
2016,2,25,8,0,492.0,66.0,0.7,14.0,180.0,464.07,378.68
2016,2,25,8,15,547.5,73.5,0.7,14.0,228.0,523.2,425.35
2016,2,25,8,30,603.0,81.0,0.7,14.0,276.0,582.24,469.57
2016,2,25,8,45,642.5,86.5,0.75,14.5,322.5,626.0,500.36
2016,2,25,9,0,682.0,92.0,0.8,15.0,369.0,668.18,529.19
2016,2,25,9,15,595.5,122.5,0.75,15.5,384.0,638.19,503.86
2016,2,25,9,30,509.0,153.0,0.7,16.0,399.0,597.54,470.36
2016,2,25,9,45,407.0,192.0,0.7,16.5,398.5,556.73,436.66
2016,2,25,10,0,305.0,231.0,0.7,17.0,398.0,500.09,391.48
2016,2,25,10,15,476.5,194.5,0.65,17.0,473.0,600.58,467.02
2016,2,25,10,30,648.0,158.0,0.6,17.0,548.0,690.4,530.38
2016,2,25,10,45,572.5,194.5,0.6,17.0,549.5,651.79,499.35
2016,2,25,11,0,497.0,231.0,0.6,17.0,551.0,617.89,473.1
2016,2,25,11,15,575.0,209.0,0.6,17.0,589.5,635.86,486.44
2016,2,25,11,30,653.0,187.0,0.6,17.0,628.0,653.22,498.24
2016,2,25,11,45,656.0,189.0,0.65,17.5,637.5,633.45,482.45
2016,2,25,12,0,659.0,191.0,0.7,18.0,647.0,611.25,465.17
2016,2,25,12,15,757.5,152.5,0.8,18.0,677.5,606.47,462.39
2016,2,25,12,30,856.0,114.0,0.9,18.0,708.0,593.9,452.88
2016,2,25,12,45,862.0,110.0,1.0,18.5,704.0,555.76,422.61
2016,2,25,13,0,868.0,106.0,1.1,19.0,700.0,516.35,390.61
2016,2,25,13,15,863.5,105.5,1.15,19.0,686.0,470.58,353.31
2016,2,25,13,30,859.0,105.0,1.2,19.0,672.0,424.64,314.71
2016,2,25,13,45,849.5,104.5,1.3,19.0,650.0,375.78,273.03
2016,2,25,14,0,840.0,104.0,1.4,19.0,628.0,326.42,230.02
2016,2,25,14,15,829.0,102.0,1.55,18.5,599.0,275.22,185.73
2016,2,25,14,30,818.0,100.0,1.7,18.0,570.0,224.18,142.24
2016,2,25,14,45,798.5,98.5,1.85,18.0,534.0,172.84,101.67
2016,2,25,15,0,779.0,97.0,2.0,18.0,498.0,123.05,69.46
2016,2,25,15,15,756.5,93.5,2.15,17.5,457.0,73.47,58.64
2016,2,25,15,30,734.0,90.0,2.3,17.0,416.0,60.82,47.93
2016,2,25,15,45,705.5,85.0,2.5,17.0,371.5,58.8,46.3
2016,2,25,16,0,677.0,80.0,2.7,17.0,327.0,56.73,44.59
2016,2,25,16,15,633.0,74.0,2.7,16.5,279.0,53.76,42.11
2016,2,25,16,30,589.0,68.0,2.7,16.0,231.0,50.72,39.49
2016,2,25,16,45,529.5,59.5,2.7,15.5,183.5,45.46,34.75
2016,2,25,17,0,470.0,51.0,2.7,15.0,136.0,40.05,29.68
2016,2,25,17,15,365.0,39.5,2.6,15.0,93.0,31.64,21.69
2016,2,25,17,30,260.0,28.0,2.5,15.0,50.0,22.94,11.8
2016,2,25,17,45,130.0,14.0,2.4,15.0,25.0,12.73,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.75,14.0,6.0,5.46,0.0
2016,2,26,7,0,0.0,12.0,0.8,14.0,12.0,10.91,0.0
2016,2,26,7,15,33.5,31.0,0.9,14.0,36.0,70.39,48.26
2016,2,26,7,30,67.0,50.0,1.0,14.0,60.0,115.9,91.77
2016,2,26,7,45,87.0,71.5,1.1,14.5,89.0,156.43,127.4
2016,2,26,8,0,107.0,93.0,1.2,15.0,118.0,196.35,161.62
2016,2,26,8,15,120.5,114.5,1.3,15.0,149.0,231.22,190.99
2016,2,26,8,30,134.0,136.0,1.4,15.0,180.0,265.59,219.22
2016,2,26,8,45,145.5,155.0,1.55,15.5,209.5,294.52,242.07
2016,2,26,9,0,157.0,174.0,1.7,16.0,239.0,322.98,264.03
2016,2,26,9,15,252.5,182.5,1.7,16.0,299.5,418.69,340.49
2016,2,26,9,30,348.0,191.0,1.7,16.0,360.0,500.43,403.66
2016,2,26,9,45,481.5,170.5,1.7,16.0,424.5,593.81,474.76
2016,2,26,10,0,615.0,150.0,1.7,16.0,489.0,677.69,536.68
2016,2,26,10,15,623.5,158.0,1.65,16.0,519.0,684.74,539.21
2016,2,26,10,30,632.0,166.0,1.6,16.0,549.0,688.88,540.34
2016,2,26,10,45,367.0,234.0,1.55,16.0,458.5,526.5,415.18
2016,2,26,11,0,102.0,302.0,1.5,16.0,368.0,367.12,289.05
2016,2,26,11,15,198.0,305.5,1.5,16.0,438.5,442.65,348.86
2016,2,26,11,30,294.0,309.0,1.5,16.0,509.0,511.11,400.28
2016,2,26,11,45,311.5,310.0,1.5,16.0,524.5,509.05,397.62
2016,2,26,12,0,329.0,311.0,1.5,16.0,540.0,504.93,393.86
2016,2,26,12,15,367.5,301.5,1.55,16.0,558.0,501.83,391.24
2016,2,26,12,30,406.0,292.0,1.6,16.0,576.0,495.32,385.71
2016,2,26,12,45,436.0,278.5,1.7,16.5,581.0,479.43,372.19
2016,2,26,13,0,466.0,265.0,1.8,17.0,586.0,457.26,353.47
2016,2,26,13,15,470.5,257.5,1.9,16.5,576.0,425.55,328.23
2016,2,26,13,30,475.0,250.0,2.0,16.0,566.0,392.69,301.35
2016,2,26,13,45,430.5,254.0,2.1,16.0,533.5,350.92,267.24
2016,2,26,14,0,386.0,258.0,2.2,16.0,501.0,315.79,238.42
2016,2,26,14,15,383.0,245.5,2.25,16.0,477.0,280.1,208.13
2016,2,26,14,30,380.0,233.0,2.3,16.0,453.0,244.59,178.38
2016,2,26,14,45,369.0,219.0,2.4,16.0,422.0,207.28,148.98
2016,2,26,15,0,358.0,205.0,2.5,16.0,391.0,171.21,123.72
2016,2,26,15,15,236.5,199.0,2.6,16.0,318.0,139.33,108.86
2016,2,26,15,30,115.0,193.0,2.7,16.0,245.0,138.96,115.96
2016,2,26,15,45,109.5,173.5,2.85,16.0,218.5,126.72,105.7
2016,2,26,16,0,104.0,154.0,3.0,16.0,192.0,114.07,94.97
2016,2,26,16,15,95.5,133.0,3.0,15.5,164.0,100.09,83.06
2016,2,26,16,30,87.0,112.0,3.0,15.0,136.0,85.67,70.52
2016,2,26,16,45,74.0,90.5,3.05,15.0,108.5,70.46,56.9
2016,2,26,17,0,61.0,69.0,3.1,15.0,81.0,54.81,42.65
2016,2,26,17,15,33.5,49.0,2.85,14.5,55.5,40.69,29.62
2016,2,26,17,30,6.0,29.0,2.6,14.0,30.0,24.98,13.9
2016,2,26,17,45,3.0,14.5,2.35,14.0,15.0,13.19,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,2.55,13.0,9.5,8.64,0.0
2016,2,27,7,0,0.0,19.0,2.5,13.0,19.0,20.2,0.0
2016,2,27,7,15,119.0,34.0,2.5,13.0,51.0,141.87,106.1
2016,2,27,7,30,238.0,49.0,2.5,13.0,83.0,254.16,208.48
2016,2,27,7,45,286.0,65.5,2.55,13.5,123.0,311.95,259.78
2016,2,27,8,0,334.0,82.0,2.6,14.0,163.0,371.26,310.33
2016,2,27,8,15,361.5,97.5,2.6,14.0,203.0,414.94,346.71
2016,2,27,8,30,389.0,113.0,2.6,14.0,243.0,458.18,381.43
2016,2,27,8,45,410.5,126.5,2.65,14.5,281.5,493.48,408.19
2016,2,27,9,0,432.0,140.0,2.7,15.0,320.0,527.51,433.21
2016,2,27,9,15,426.0,159.0,2.7,15.0,352.5,544.47,444.57
2016,2,27,9,30,420.0,178.0,2.7,15.0,385.0,558.98,453.95
2016,2,27,9,45,638.0,131.0,2.7,15.5,473.0,683.49,550.0
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,793.94,627.82
2016,2,27,10,15,868.5,85.5,2.65,16.0,593.5,790.52,622.8
2016,2,27,10,30,881.0,87.0,2.6,16.0,626.0,790.29,621.19
2016,2,27,10,45,888.0,89.5,2.55,16.0,651.5,783.41,614.93
2016,2,27,11,0,895.0,92.0,2.5,16.0,677.0,773.05,606.38
2016,2,27,11,15,900.5,92.5,2.5,16.0,695.0,756.04,593.55
2016,2,27,11,30,906.0,93.0,2.5,16.0,713.0,735.73,578.49
2016,2,27,11,45,909.0,94.0,2.5,16.0,723.0,710.97,558.91
2016,2,27,12,0,912.0,95.0,2.5,16.0,733.0,683.13,536.71
2016,2,27,12,15,913.0,95.0,2.6,16.0,735.5,650.15,510.8
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,614.5,482.24
2016,2,27,12,45,906.0,97.5,2.8,16.0,730.5,573.79,449.07
2016,2,27,13,0,898.0,100.0,2.9,16.0,723.0,531.33,413.67
2016,2,27,13,15,701.5,169.5,2.95,16.0,650.0,457.25,354.03
2016,2,27,13,30,505.0,239.0,3.0,16.0,577.0,397.24,306.23
2016,2,27,13,45,694.0,166.5,3.15,16.0,615.0,374.7,282.23
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,340.68,245.62
2016,2,27,14,15,872.5,92.5,3.3,16.0,623.5,288.47,198.36
2016,2,27,14,30,862.0,91.0,3.3,16.0,594.0,229.96,147.11
2016,2,27,14,45,670.0,135.5,3.35,16.0,512.0,182.41,115.93
2016,2,27,15,0,478.0,180.0,3.4,16.0,430.0,158.1,108.58
2016,2,27,15,15,472.0,165.0,3.45,16.0,395.5,115.88,86.86
2016,2,27,15,30,466.0,150.0,3.5,16.0,361.0,101.02,83.2
2016,2,27,15,45,606.0,110.5,3.55,16.0,354.5,76.88,62.33
2016,2,27,16,0,746.0,71.0,3.6,16.0,348.0,55.04,43.25
2016,2,27,16,15,704.5,66.0,3.65,15.5,299.0,52.26,40.95
2016,2,27,16,30,663.0,61.0,3.7,15.0,250.0,45.19,34.74
2016,2,27,16,45,604.0,54.0,3.8,15.0,200.5,40.92,30.82
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,36.54,26.65
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,30.19,20.6
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,23.71,13.26
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,11.74,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,10.01,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,25.07,0.0
2016,2,28,7,15,118.5,38.0,3.7,13.0,55.5,149.06,113.68
2016,2,28,7,30,237.0,54.0,3.7,13.0,89.0,261.54,215.51
2016,2,28,7,45,287.0,70.5,3.7,13.5,129.5,320.5,267.94
2016,2,28,8,0,337.0,87.0,3.7,14.0,170.0,381.22,319.85
2016,2,28,8,15,389.5,95.5,3.6,14.0,211.5,434.54,364.67
2016,2,28,8,30,442.0,104.0,3.5,14.0,253.0,488.76,408.68
2016,2,28,8,45,569.0,93.5,3.45,14.5,314.5,585.35,484.81
2016,2,28,9,0,696.0,83.0,3.4,15.0,376.0,676.36,552.3
2016,2,28,9,15,453.0,149.5,3.3,15.0,348.0,556.71,455.55
2016,2,28,9,30,210.0,216.0,3.2,15.0,320.0,407.22,332.29
2016,2,28,9,45,261.0,226.5,3.15,15.0,366.5,469.26,381.47
2016,2,28,10,0,312.0,237.0,3.1,15.0,413.0,515.54,416.84
2016,2,28,10,15,232.0,262.0,3.0,15.0,397.0,458.76,369.68
2016,2,28,10,30,152.0,287.0,2.9,15.0,381.0,415.54,333.19
2016,2,28,10,45,254.0,284.5,2.85,15.5,449.0,495.28,395.54
2016,2,28,11,0,356.0,282.0,2.8,16.0,517.0,558.6,443.24
2016,2,28,11,15,308.5,301.5,2.8,16.0,509.0,529.96,419.27
2016,2,28,11,30,261.0,321.0,2.8,16.0,501.0,501.52,396.07
2016,2,28,11,45,276.0,323.0,2.85,16.0,515.5,499.48,394.24
2016,2,28,12,0,291.0,325.0,2.9,16.0,530.0,495.58,390.76
2016,2,28,12,15,312.0,321.0,2.95,16.0,541.5,487.98,384.49
2016,2,28,12,30,333.0,317.0,3.0,16.0,553.0,478.15,376.28
2016,2,28,12,45,380.5,301.5,3.05,16.0,569.0,470.26,369.43
2016,2,28,13,0,428.0,286.0,3.1,16.0,585.0,458.96,359.29
2016,2,28,13,15,277.5,303.0,3.15,16.0,495.5,379.68,297.14
2016,2,28,13,30,127.0,320.0,3.2,16.0,406.0,315.33,247.48
2016,2,28,13,45,301.0,278.0,3.25,16.0,472.5,329.15,254.62
2016,2,28,14,0,475.0,236.0,3.3,16.0,539.0,324.81,244.44
2016,2,28,14,15,422.0,238.0,3.3,16.0,498.0,282.37,209.45
2016,2,28,14,30,369.0,240.0,3.3,16.0,457.0,249.71,183.49
2016,2,28,14,45,552.5,178.0,3.35,16.0,480.5,199.86,135.1
2016,2,28,15,0,736.0,116.0,3.4,16.0,504.0,133.78,78.69
2016,2,28,15,15,511.0,150.5,3.45,16.0,410.0,108.5,79.38
2016,2,28,15,30,286.0,185.0,3.5,16.0,316.0,128.69,107.17
2016,2,28,15,45,386.5,149.0,3.6,16.0,306.0,101.63,83.93
2016,2,28,16,0,487.0,113.0,3.7,16.0,296.0,79.42,64.69
2016,2,28,16,15,435.5,106.5,3.8,15.5,253.5,76.1,62.01
2016,2,28,16,30,384.0,100.0,3.9,15.0,211.0,72.72,59.15
2016,2,28,16,45,337.5,85.0,4.05,15.0,168.5,62.95,50.33
2016,2,28,17,0,291.0,70.0,4.2,15.0,126.0,52.8,40.97
2016,2,28,17,15,218.5,52.5,4.25,15.0,87.5,40.24,29.3
2016,2,28,17,30,146.0,35.0,4.3,15.0,49.0,27.24,16.33
2016,2,28,17,45,73.0,17.5,4.4,15.0,24.5,14.35,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,9.5,2.8,12.5,15.0,67.47,0.0
2016,2,29,7,0,204.0,19.0,2.8,13.0,30.0,176.65,45.14
2016,2,29,7,15,333.0,30.5,2.8,13.0,71.5,291.83,231.57
2016,2,29,7,30,462.0,42.0,2.8,13.0,113.0,401.8,331.77
2016,2,29,7,45,542.5,49.0,2.8,13.5,162.5,478.52,397.98
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,557.8,462.16
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,606.88,500.69
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,660.84,541.39
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,701.88,569.83
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,740.92,595.9
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.0,766.23,611.38
2016,2,29,9,30,836.0,78.0,2.2,15.0,497.0,788.66,624.4
2016,2,29,9,45,850.0,81.5,2.05,15.5,535.5,801.86,629.73
2016,2,29,10,0,864.0,85.0,1.9,16.0,574.0,804.94,627.86
2016,2,29,10,15,876.0,86.5,1.75,16.0,607.0,807.67,627.05
2016,2,29,10,30,888.0,88.0,1.6,16.0,640.0,806.95,623.85
2016,2,29,10,45,895.5,89.5,1.45,16.5,665.5,799.17,614.67
2016,2,29,11,0,903.0,91.0,1.3,17.0,691.0,787.91,603.29
2016,2,29,11,15,909.0,92.0,1.15,17.5,709.0,771.54,588.54
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,751.78,571.65
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.0,725.81,549.94
2016,2,29,12,0,923.0,92.0,0.7,19.0,747.0,696.74,525.38
2016,2,29,12,15,923.5,92.0,0.75,19.0,749.0,662.97,500.78
2016,2,29,12,30,924.0,92.0,0.8,19.0,751.0,626.53,473.65
2016,2,29,12,45,926.0,90.0,0.9,19.0,745.5,586.54,443.64
2016,2,29,13,0,928.0,88.0,1.0,19.0,740.0,544.13,410.69
2016,2,29,13,15,924.0,87.5,1.1,19.0,725.0,498.03,373.75
2016,2,29,13,30,920.0,87.0,1.2,19.0,710.0,450.31,334.23
2016,2,29,13,45,758.5,139.0,1.35,19.5,642.5,381.16,279.59
2016,2,29,14,0,597.0,191.0,1.5,20.0,575.0,330.82,240.23
2016,2,29,14,15,612.0,176.0,1.5,20.0,553.5,286.35,201.65
2016,2,29,14,30,627.0,161.0,1.5,20.0,532.0,239.99,161.68
2016,2,29,14,45,729.5,123.5,1.5,20.0,530.0,187.23,114.59
2016,2,29,15,0,832.0,86.0,1.5,20.0,528.0,129.63,69.29
2016,2,29,15,15,811.0,83.5,1.55,19.5,486.0,77.44,46.3
2016,2,29,15,30,790.0,81.0,1.6,19.0,444.0,59.66,46.45
2016,2,29,15,45,752.0,79.5,1.65,19.0,396.5,59.79,46.73
2016,2,29,16,0,714.0,78.0,1.7,19.0,349.0,54.67,42.38
2016,2,29,16,15,672.0,72.5,1.7,18.5,300.0,52.03,40.24
2016,2,29,16,30,630.0,67.0,1.7,18.0,251.0,49.33,37.97
2016,2,29,16,45,563.5,60.5,1.7,18.0,201.5,45.66,34.64
2016,2,29,17,0,497.0,54.0,1.7,18.0,152.0,41.96,31.13
2016,2,29,17,15,397.5,43.0,1.7,18.0,106.5,34.11,23.81
2016,2,29,17,30,298.0,32.0,1.7,18.0,61.0,26.01,15.62
2016,2,29,17,45,149.0,16.0,1.7,18.0,30.5,12.83,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,118.5,10.0,1.9,14.5,17.0,77.89,0.0
2016,3,1,7,0,237.0,20.0,2.1,15.0,34.0,201.13,82.24
2016,3,1,7,15,365.5,31.5,2.25,15.0,77.5,315.46,249.96
2016,3,1,7,30,494.0,43.0,2.4,15.0,121.0,426.79,349.22
2016,3,1,7,45,567.0,50.5,2.55,15.0,171.0,500.14,412.44
2016,3,1,8,0,640.0,58.0,2.7,15.0,221.0,575.57,474.0
2016,3,1,8,15,386.0,100.0,2.6,15.0,204.5,442.04,366.72
2016,3,1,8,30,132.0,142.0,2.5,15.0,188.0,271.73,224.52
2016,3,1,8,45,202.0,157.5,2.45,15.5,239.5,342.7,283.29
2016,3,1,9,0,272.0,173.0,2.4,16.0,291.0,429.86,351.9
2016,3,1,9,15,558.0,127.0,2.4,16.0,399.5,628.04,508.56
2016,3,1,9,30,844.0,81.0,2.4,16.0,508.0,802.19,634.37
2016,3,1,9,45,867.0,80.5,2.4,16.5,548.5,810.83,636.21
2016,3,1,10,0,890.0,80.0,2.4,17.0,589.0,823.51,642.52
2016,3,1,10,15,901.5,81.5,2.4,17.0,622.0,825.79,642.7
2016,3,1,10,30,913.0,83.0,2.4,17.0,655.0,824.51,640.62
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.0,816.7,634.12
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,805.31,625.3
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.0,788.09,612.16
2016,3,1,11,30,941.0,87.0,2.3,17.0,743.0,767.42,596.73
2016,3,1,11,45,945.5,86.5,2.25,17.0,754.0,741.14,577.14
2016,3,1,12,0,950.0,86.0,2.2,17.0,765.0,711.64,553.87
2016,3,1,12,15,951.0,86.0,2.15,17.0,767.0,677.32,526.71
2016,3,1,12,30,952.0,86.0,2.1,17.0,769.0,640.21,497.01
2016,3,1,12,45,952.0,85.5,2.1,17.0,763.0,599.45,464.2
2016,3,1,13,0,952.0,85.0,2.1,17.0,757.0,556.3,428.71
2016,3,1,13,15,948.5,84.0,2.1,17.0,742.5,508.91,389.04
2016,3,1,13,30,945.0,83.0,2.1,17.0,728.0,459.81,346.92
2016,3,1,13,45,937.0,83.0,2.1,17.0,705.5,408.45,301.96
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,356.21,255.36
2016,3,1,14,15,919.0,81.5,2.15,17.0,652.5,301.63,206.59
2016,3,1,14,30,909.0,80.0,2.2,17.0,622.0,246.9,158.3
2016,3,1,14,45,895.0,78.5,2.3,17.0,585.0,191.65,112.56
2016,3,1,15,0,881.0,77.0,2.4,17.0,548.0,137.13,74.02
2016,3,1,15,15,861.5,74.5,2.4,16.5,505.5,82.66,49.11
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,53.26,41.4
2016,3,1,15,45,816.0,69.0,2.45,16.0,416.0,52.03,40.47
2016,3,1,16,0,790.0,66.0,2.5,16.0,369.0,50.81,39.5
2016,3,1,16,15,751.0,61.5,2.4,15.5,318.5,48.3,37.43
2016,3,1,16,30,712.0,57.0,2.3,15.0,268.0,45.75,35.26
2016,3,1,16,45,653.0,51.5,2.25,15.0,216.5,42.21,32.03
2016,3,1,17,0,594.0,46.0,2.2,15.0,165.0,38.65,28.64
2016,3,1,17,15,495.0,38.0,2.1,14.5,117.5,29.86,20.52
2016,3,1,17,30,396.0,30.0,2.0,14.0,70.0,24.22,14.63
2016,3,1,17,45,198.0,15.0,1.95,14.0,35.0,11.9,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.5,2.25,13.5,10.5,9.55,0.0
2016,3,2,7,0,0.0,21.0,2.4,14.0,21.0,19.78,5.07
2016,3,2,7,15,29.5,40.0,2.45,14.0,45.0,67.53,50.24
2016,3,2,7,30,59.0,59.0,2.5,14.0,69.0,121.12,97.47
2016,3,2,7,45,71.5,80.5,2.55,14.5,96.5,156.12,128.06
2016,3,2,8,0,84.0,102.0,2.6,15.0,124.0,190.44,157.34
2016,3,2,8,15,93.5,123.0,2.5,15.0,152.0,221.32,183.19
2016,3,2,8,30,103.0,144.0,2.4,15.0,180.0,251.72,208.01
2016,3,2,8,45,172.0,162.0,2.3,15.5,232.5,324.99,268.1
2016,3,2,9,0,241.0,180.0,2.2,16.0,285.0,414.34,338.49
2016,3,2,9,15,350.0,179.0,2.15,16.0,349.0,498.36,404.59
2016,3,2,9,30,459.0,178.0,2.1,16.0,413.0,599.27,480.92
2016,3,2,9,45,452.0,196.0,2.1,16.0,442.0,609.35,485.88
2016,3,2,10,0,445.0,214.0,2.1,16.0,471.0,616.95,489.71
2016,3,2,10,15,408.5,238.0,2.1,16.0,484.0,604.51,478.15
2016,3,2,10,30,372.0,262.0,2.1,16.0,497.0,578.33,456.91
2016,3,2,10,45,343.0,281.5,2.15,16.5,504.5,565.08,444.78
2016,3,2,11,0,314.0,301.0,2.2,17.0,512.0,550.69,431.81
2016,3,2,11,15,340.0,303.0,2.25,17.0,537.0,558.94,437.8
2016,3,2,11,30,366.0,305.0,2.3,17.0,562.0,564.75,441.74
2016,3,2,11,45,299.5,324.5,2.4,17.0,537.0,520.66,407.16
2016,3,2,12,0,233.0,344.0,2.5,17.0,512.0,472.78,369.94
2016,3,2,12,15,261.0,339.5,2.5,17.0,528.0,476.75,372.78
2016,3,2,12,30,289.0,335.0,2.5,17.0,544.0,472.3,368.83
2016,3,2,12,45,309.0,327.5,2.55,17.0,548.5,458.17,357.41
2016,3,2,13,0,329.0,320.0,2.6,17.0,553.0,441.89,344.03
2016,3,2,13,15,319.5,319.0,2.55,17.0,542.0,415.09,322.08
2016,3,2,13,30,310.0,318.0,2.5,17.0,531.0,388.44,300.07
2016,3,2,13,45,177.5,296.5,2.5,17.0,418.0,305.85,236.93
2016,3,2,14,0,45.0,275.0,2.5,17.0,305.0,239.01,187.06
2016,3,2,14,15,111.0,276.0,2.45,16.5,344.5,244.67,189.78
2016,3,2,14,30,177.0,277.0,2.4,16.0,384.0,246.72,188.63
2016,3,2,14,45,118.0,253.0,2.4,16.0,322.5,206.72,159.09
2016,3,2,15,0,59.0,229.0,2.4,16.0,261.0,181.22,141.9
2016,3,2,15,15,55.0,210.5,2.4,16.0,238.5,161.19,127.34
2016,3,2,15,30,51.0,192.0,2.4,16.0,216.0,145.7,121.46
2016,3,2,15,45,149.0,173.0,2.45,16.0,233.0,127.31,105.99
2016,3,2,16,0,247.0,154.0,2.5,16.0,250.0,110.15,91.41
2016,3,2,16,15,223.0,137.5,2.5,15.5,215.5,99.84,82.78
2016,3,2,16,30,199.0,121.0,2.5,15.0,181.0,89.14,73.6
2016,3,2,16,45,179.0,100.0,2.55,15.0,146.0,75.07,61.09
2016,3,2,17,0,159.0,79.0,2.6,15.0,111.0,60.47,47.87
2016,3,2,17,15,121.0,58.5,2.55,14.5,79.0,45.63,34.31
2016,3,2,17,30,83.0,38.0,2.5,14.0,47.0,30.3,19.87
2016,3,2,17,45,41.5,19.0,2.45,14.0,23.5,16.19,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
