Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.5,14.5,6.0,5.46,0.0
2016,3,3,7,0,0.0,12.0,1.4,15.0,12.0,10.55,0.86
2016,3,3,7,15,0.0,25.0,1.55,15.0,25.0,22.02,12.45
2016,3,3,7,30,0.0,38.0,1.7,15.0,38.0,33.53,22.64
2016,3,3,7,45,0.0,54.0,1.85,15.0,54.0,48.99,36.08
2016,3,3,8,0,0.0,70.0,2.0,15.0,70.0,64.61,49.53
2016,3,3,8,15,0.0,86.0,2.0,15.0,86.0,79.99,62.59
2016,3,3,8,30,0.0,102.0,2.0,15.0,102.0,95.2,75.31
2016,3,3,8,45,30.5,142.0,2.05,15.5,155.5,172.5,140.27
2016,3,3,9,0,61.0,182.0,2.1,16.0,209.0,241.83,196.77
2016,3,3,9,15,63.0,201.0,2.05,16.0,231.0,261.43,211.67
2016,3,3,9,30,65.0,220.0,2.0,16.0,253.0,280.55,226.17
2016,3,3,9,45,157.5,239.5,2.0,16.5,328.5,388.4,312.13
2016,3,3,10,0,250.0,259.0,2.0,17.0,404.0,494.55,393.05
2016,3,3,10,15,183.5,277.5,2.05,17.0,387.5,439.63,348.4
2016,3,3,10,30,117.0,296.0,2.1,17.0,371.0,398.86,315.06
2016,3,3,10,45,126.0,309.5,2.2,17.0,392.5,412.88,325.7
2016,3,3,11,0,135.0,323.0,2.3,17.0,414.0,425.72,335.13
2016,3,3,11,15,179.0,330.5,2.4,17.0,455.0,457.42,359.67
2016,3,3,11,30,223.0,338.0,2.5,17.0,496.0,486.23,381.61
2016,3,3,11,45,228.0,338.0,2.65,17.0,501.5,477.61,374.76
2016,3,3,12,0,233.0,338.0,2.8,17.0,507.0,468.02,367.3
2016,3,3,12,15,252.5,339.5,2.75,16.5,523.0,472.22,370.54
2016,3,3,12,30,272.0,341.0,2.7,16.0,539.0,468.38,367.51
2016,3,3,12,45,277.0,337.0,2.65,16.0,537.0,449.59,352.23
2016,3,3,13,0,282.0,333.0,2.6,16.0,535.0,429.82,336.06
2016,3,3,13,15,288.0,321.5,2.4,16.0,524.5,403.56,314.43
2016,3,3,13,30,294.0,310.0,2.2,16.0,514.0,376.58,291.91
2016,3,3,13,45,239.5,309.5,2.05,16.0,472.0,338.58,261.6
2016,3,3,14,0,185.0,309.0,1.9,16.0,430.0,302.98,233.73
2016,3,3,14,15,172.5,294.5,1.75,16.0,403.5,273.73,210.16
2016,3,3,14,30,160.0,280.0,1.6,16.0,377.0,245.91,187.93
2016,3,3,14,45,83.5,231.5,1.5,16.0,282.0,194.92,150.65
2016,3,3,15,0,7.0,183.0,1.4,16.0,187.0,153.52,121.17
2016,3,3,15,15,60.0,194.0,1.4,16.0,222.5,151.82,119.27
2016,3,3,15,30,113.0,205.0,1.4,16.0,258.0,146.35,121.74
2016,3,3,15,45,56.5,162.0,1.4,16.0,188.5,126.27,104.88
2016,3,3,16,0,0.0,119.0,1.4,16.0,119.0,100.45,82.85
2016,3,3,16,15,0.0,102.5,1.4,16.0,102.5,87.11,71.43
2016,3,3,16,30,0.0,86.0,1.4,16.0,86.0,73.63,59.68
2016,3,3,16,45,0.0,69.5,1.4,16.0,69.5,60.0,47.62
2016,3,3,17,0,0.0,53.0,1.4,16.0,53.0,46.24,35.24
2016,3,3,17,15,0.0,37.5,1.4,15.5,37.5,33.09,23.33
2016,3,3,17,30,0.0,22.0,1.4,15.0,22.0,19.37,10.74
2016,3,3,17,45,0.0,11.0,1.45,15.0,11.0,9.67,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.45,14.5,11.0,10.01,0.0
2016,3,4,7,0,0.0,22.0,1.6,15.0,22.0,20.02,7.83
2016,3,4,7,15,14.5,42.0,1.75,15.0,44.5,58.98,43.25
2016,3,4,7,30,29.0,62.0,1.9,15.0,67.0,92.09,72.51
2016,3,4,7,45,41.0,83.0,2.05,15.0,93.0,124.36,100.71
2016,3,4,8,0,53.0,104.0,2.2,15.0,119.0,156.25,128.13
2016,3,4,8,15,61.5,125.0,2.3,15.0,145.5,185.24,152.51
2016,3,4,8,30,70.0,146.0,2.4,15.0,172.0,213.93,176.16
2016,3,4,8,45,35.0,144.5,2.55,15.5,157.5,178.87,145.5
2016,3,4,9,0,0.0,143.0,2.7,16.0,143.0,134.58,107.17
2016,3,4,9,15,0.0,107.0,2.8,16.0,107.0,96.45,75.4
2016,3,4,9,30,0.0,71.0,2.9,16.0,71.0,62.81,47.23
2016,3,4,9,45,0.0,75.5,3.05,16.0,75.5,66.83,50.47
2016,3,4,10,0,0.0,80.0,3.2,16.0,80.0,70.86,53.69
2016,3,4,10,15,5.0,147.0,3.2,16.0,150.5,136.94,108.16
2016,3,4,10,30,10.0,214.0,3.2,16.0,221.0,204.51,162.69
2016,3,4,10,45,5.0,184.5,3.2,16.0,188.0,171.11,135.25
2016,3,4,11,0,0.0,155.0,3.2,16.0,155.0,139.1,109.04
2016,3,4,11,15,2.5,178.0,3.25,16.0,180.0,161.75,127.39
2016,3,4,11,30,5.0,201.0,3.3,16.0,205.0,184.03,145.23
2016,3,4,11,45,2.5,170.5,3.35,16.0,172.5,153.89,120.78
2016,3,4,12,0,0.0,140.0,3.4,16.0,140.0,124.49,96.9
2016,3,4,12,15,1.5,162.5,3.4,16.0,164.0,145.22,113.76
2016,3,4,12,30,3.0,185.0,3.4,16.0,188.0,165.52,130.12
2016,3,4,12,45,1.5,134.0,3.4,16.0,135.5,119.47,92.83
2016,3,4,13,0,0.0,83.0,3.4,16.0,83.0,73.65,55.41
2016,3,4,13,15,0.0,81.5,3.25,16.0,81.5,72.3,54.38
2016,3,4,13,30,0.0,80.0,3.1,16.0,80.0,70.95,53.32
2016,3,4,13,45,0.0,62.0,3.0,16.0,62.0,54.92,40.13
2016,3,4,14,0,0.0,44.0,2.9,16.0,44.0,38.93,26.91
2016,3,4,14,15,0.0,49.0,2.9,16.0,49.0,43.35,30.65
2016,3,4,14,30,0.0,54.0,2.9,16.0,54.0,47.77,34.41
2016,3,4,14,45,0.0,80.5,2.9,16.0,80.5,71.3,54.1
2016,3,4,15,0,0.0,107.0,2.9,16.0,107.0,93.79,72.91
2016,3,4,15,15,0.0,105.0,3.0,16.0,105.0,91.76,71.39
2016,3,4,15,30,0.0,103.0,3.1,16.0,103.0,89.69,73.2
2016,3,4,15,45,0.0,73.5,3.25,16.0,73.5,65.0,51.81
2016,3,4,16,0,0.0,44.0,3.4,16.0,44.0,38.81,28.85
2016,3,4,16,15,0.0,38.0,3.55,15.5,38.0,33.49,24.26
2016,3,4,16,30,0.0,32.0,3.7,15.0,32.0,28.18,19.59
2016,3,4,16,45,0.0,25.5,3.85,15.0,25.5,22.44,14.43
2016,3,4,17,0,0.0,19.0,4.0,15.0,19.0,16.7,9.22
2016,3,4,17,15,0.0,13.5,4.1,15.0,13.5,11.85,4.77
2016,3,4,17,30,0.0,8.0,4.2,15.0,8.0,7.02,0.3
2016,3,4,17,45,0.0,4.0,4.3,15.0,4.0,3.5,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,12.5,5.45,15.5,12.5,11.37,0.0
2016,3,5,7,0,0.0,25.0,5.8,16.0,25.0,24.21,11.52
2016,3,5,7,15,29.0,45.5,6.05,16.0,50.5,73.87,55.8
2016,3,5,7,30,58.0,66.0,6.3,16.0,76.0,129.8,104.64
2016,3,5,7,45,74.5,87.5,6.55,16.0,105.0,167.37,137.65
2016,3,5,8,0,91.0,109.0,6.8,16.0,134.0,204.64,169.87
2016,3,5,8,15,102.0,130.0,6.7,16.0,163.5,236.75,196.94
2016,3,5,8,30,113.0,151.0,6.6,16.0,193.0,268.45,223.12
2016,3,5,8,45,56.5,127.0,6.5,16.0,148.0,174.87,143.53
2016,3,5,9,0,0.0,103.0,6.4,16.0,103.0,93.12,72.92
2016,3,5,9,15,11.5,151.5,6.45,16.0,158.0,150.74,121.14
2016,3,5,9,30,23.0,200.0,6.5,16.0,213.0,209.03,169.1
2016,3,5,9,45,11.5,152.5,6.55,16.0,159.0,149.09,119.05
2016,3,5,10,0,0.0,105.0,6.6,16.0,105.0,93.59,72.54
2016,3,5,10,15,0.0,118.0,6.75,16.0,118.0,105.54,82.3
2016,3,5,10,30,0.0,131.0,6.9,16.0,131.0,117.43,91.93
2016,3,5,10,45,0.0,105.0,7.1,16.5,105.0,93.39,71.84
2016,3,5,11,0,0.0,79.0,7.3,17.0,79.0,70.05,52.41
2016,3,5,11,15,0.0,92.5,7.45,17.0,92.5,82.1,62.27
2016,3,5,11,30,0.0,106.0,7.6,17.0,106.0,94.22,72.16
2016,3,5,11,45,12.0,194.5,7.75,17.0,203.5,182.23,144.08
2016,3,5,12,0,24.0,283.0,7.9,17.0,301.0,268.81,213.7
2016,3,5,12,15,30.5,295.0,8.2,16.5,318.0,284.72,226.8
2016,3,5,12,30,37.0,307.0,8.5,16.0,335.0,294.7,235.24
2016,3,5,12,45,22.0,259.0,8.85,16.0,275.5,239.56,190.81
2016,3,5,13,0,7.0,211.0,9.2,16.0,216.0,188.64,149.58
2016,3,5,13,15,6.5,207.0,9.7,16.0,212.0,183.86,145.83
2016,3,5,13,30,6.0,203.0,10.2,16.0,208.0,179.13,142.1
2016,3,5,13,45,3.0,110.0,10.7,16.0,112.5,98.36,76.0
2016,3,5,14,0,0.0,17.0,11.2,16.0,17.0,15.02,6.9
2016,3,5,14,15,0.0,18.0,11.5,16.0,18.0,15.9,7.66
2016,3,5,14,30,0.0,19.0,11.8,16.0,19.0,16.78,8.42
2016,3,5,14,45,0.0,29.0,12.15,16.0,29.0,25.61,15.86
2016,3,5,15,0,0.0,39.0,12.5,16.0,39.0,34.44,23.34
2016,3,5,15,15,0.0,36.5,12.7,16.0,36.5,32.22,21.54
2016,3,5,15,30,0.0,34.0,12.9,16.0,34.0,29.99,20.84
2016,3,5,15,45,0.0,23.0,13.1,16.0,23.0,20.26,12.3
2016,3,5,16,0,0.0,12.0,13.3,16.0,12.0,10.56,3.72
2016,3,5,16,15,0.0,10.5,13.3,16.0,10.5,9.23,2.56
2016,3,5,16,30,0.0,9.0,13.3,16.0,9.0,7.91,1.39
2016,3,5,16,45,0.0,7.0,13.3,16.0,7.0,6.14,0.0
2016,3,5,17,0,0.0,5.0,13.3,16.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,13.1,15.5,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,17.5,6.2,13.5,22.5,54.04,0.0
2016,3,6,7,0,127.0,35.0,6.1,14.0,45.0,153.47,110.29
2016,3,6,7,15,239.5,51.0,6.05,14.0,88.5,262.04,214.9
2016,3,6,7,30,352.0,67.0,6.0,14.0,132.0,365.29,306.54
2016,3,6,7,45,423.5,79.0,5.95,14.0,180.5,439.01,371.17
2016,3,6,8,0,495.0,91.0,5.9,14.0,229.0,515.43,435.83
2016,3,6,8,15,547.0,98.5,5.9,14.0,279.0,577.64,486.8
2016,3,6,8,30,599.0,106.0,5.9,14.0,329.0,636.5,533.09
2016,3,6,8,45,633.5,113.0,5.95,14.5,376.5,679.56,564.84
2016,3,6,9,0,668.0,120.0,6.0,15.0,424.0,720.71,594.42
2016,3,6,9,15,694.5,124.5,5.9,15.0,467.5,750.1,615.03
2016,3,6,9,30,721.0,129.0,5.8,15.0,511.0,776.81,633.37
2016,3,6,9,45,744.5,130.5,5.75,15.0,550.5,794.65,645.06
2016,3,6,10,0,768.0,132.0,5.7,15.0,590.0,809.35,654.42
2016,3,6,10,15,782.0,134.5,5.5,15.0,622.5,813.99,655.59
2016,3,6,10,30,796.0,137.0,5.3,15.0,655.0,811.28,651.4
2016,3,6,10,45,812.0,136.0,5.15,15.0,681.5,807.58,646.9
2016,3,6,11,0,828.0,135.0,5.0,15.0,708.0,800.28,639.88
2016,3,6,11,15,834.0,136.0,4.95,15.0,726.0,783.78,626.72
2016,3,6,11,30,840.0,137.0,4.9,15.0,744.0,764.04,610.9
2016,3,6,11,45,843.0,138.0,4.9,15.0,753.5,739.0,590.68
2016,3,6,12,0,846.0,139.0,4.9,15.0,763.0,711.03,568.03
2016,3,6,12,15,846.0,139.0,5.0,15.0,764.0,677.4,541.16
2016,3,6,12,30,846.0,139.0,5.1,15.0,765.0,641.34,511.89
2016,3,6,12,45,861.0,130.0,5.25,15.0,762.0,603.29,480.71
2016,3,6,13,0,876.0,121.0,5.4,15.0,759.0,562.11,446.11
2016,3,6,13,15,871.0,120.0,5.55,15.0,743.5,515.48,406.13
2016,3,6,13,30,866.0,119.0,5.7,15.0,728.0,467.51,364.02
2016,3,6,13,45,754.0,153.0,5.9,15.0,671.5,403.62,309.93
2016,3,6,14,0,642.0,187.0,6.1,15.0,615.0,351.48,265.75
2016,3,6,14,15,621.5,183.0,6.25,15.0,582.5,303.98,223.65
2016,3,6,14,30,601.0,179.0,6.4,15.0,550.0,258.16,183.43
2016,3,6,14,45,395.5,214.5,6.55,15.0,453.0,212.86,153.49
2016,3,6,15,0,190.0,250.0,6.7,15.0,356.0,201.46,154.25
2016,3,6,15,15,111.0,219.5,6.8,14.5,280.5,162.79,128.25
2016,3,6,15,30,32.0,189.0,6.9,14.0,205.0,144.39,121.66
2016,3,6,15,45,66.0,178.5,7.0,14.0,207.0,136.81,115.4
2016,3,6,16,0,100.0,168.0,7.1,14.0,209.0,128.9,108.78
2016,3,6,16,15,86.0,148.5,7.15,14.0,180.0,115.0,96.78
2016,3,6,16,30,72.0,129.0,7.2,14.0,151.0,100.8,84.33
2016,3,6,16,45,54.5,106.5,7.3,14.0,121.5,84.42,69.74
2016,3,6,17,0,37.0,84.0,7.4,14.0,92.0,67.68,54.58
2016,3,6,17,15,20.0,61.5,7.5,14.0,66.0,50.58,38.89
2016,3,6,17,30,3.0,39.0,7.6,14.0,40.0,33.44,23.0
2016,3,6,17,45,1.5,19.5,7.7,14.0,20.0,17.19,5.18
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.0,6.1,12.0,5.0,4.38,0.0
2016,3,7,7,0,0.0,10.0,6.2,12.0,10.0,8.78,1.11
2016,3,7,7,15,0.0,19.5,6.45,12.0,19.5,17.15,8.77
2016,3,7,7,30,0.0,29.0,6.7,12.0,29.0,25.53,16.22
2016,3,7,7,45,0.0,39.5,6.95,12.0,39.5,34.82,24.41
2016,3,7,8,0,0.0,50.0,7.2,12.0,50.0,44.13,32.52
2016,3,7,8,15,0.0,60.5,7.3,12.0,60.5,53.44,40.55
2016,3,7,8,30,0.0,71.0,7.4,12.0,71.0,62.78,48.49
2016,3,7,8,45,0.0,72.0,7.5,12.0,72.0,63.67,49.12
2016,3,7,9,0,0.0,73.0,7.6,12.0,73.0,64.57,49.74
2016,3,7,9,15,258.0,124.0,7.55,12.0,262.0,379.04,321.85
2016,3,7,9,30,516.0,175.0,7.5,12.0,451.0,652.45,546.53
2016,3,7,9,45,633.0,156.0,7.5,12.0,519.5,732.19,609.77
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,802.84,663.59
2016,3,7,10,15,379.5,175.0,7.55,12.0,403.5,520.82,434.17
2016,3,7,10,30,9.0,213.0,7.6,12.0,219.0,202.53,163.93
2016,3,7,10,45,324.5,207.5,7.65,12.0,433.5,492.09,408.8
2016,3,7,11,0,640.0,202.0,7.7,12.0,648.0,727.14,598.91
2016,3,7,11,15,602.0,222.5,7.85,12.0,650.5,698.18,573.64
2016,3,7,11,30,564.0,243.0,8.0,12.0,653.0,665.36,546.14
2016,3,7,11,45,729.0,177.5,8.15,12.0,714.5,701.02,576.47
2016,3,7,12,0,894.0,112.0,8.3,12.0,776.0,717.33,590.74
2016,3,7,12,15,707.0,190.0,8.5,12.0,716.0,638.64,523.85
2016,3,7,12,30,520.0,268.0,8.7,12.0,656.0,560.46,457.71
2016,3,7,12,45,568.0,248.0,8.9,12.0,668.0,542.37,442.23
2016,3,7,13,0,616.0,228.0,9.1,12.0,680.0,520.66,422.87
2016,3,7,13,15,730.5,178.0,9.25,12.0,703.5,498.65,402.23
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,468.64,373.05
2016,3,7,13,45,620.5,203.0,9.6,12.5,635.5,396.17,311.5
2016,3,7,14,0,396.0,278.0,9.8,13.0,544.0,346.42,271.21
2016,3,7,14,15,279.5,284.0,9.9,13.0,467.5,292.16,227.91
2016,3,7,14,30,163.0,290.0,10.0,13.0,391.0,255.65,200.98
2016,3,7,14,45,89.0,245.5,10.1,13.0,300.5,206.86,163.79
2016,3,7,15,0,15.0,201.0,10.2,13.0,210.0,168.22,135.47
2016,3,7,15,15,268.0,176.5,10.2,13.0,308.0,135.37,102.12
2016,3,7,15,30,521.0,152.0,10.2,13.0,406.0,100.71,83.84
2016,3,7,15,45,265.5,148.0,10.2,13.0,277.0,105.6,88.42
2016,3,7,16,0,10.0,144.0,10.2,13.0,148.0,118.92,100.47
2016,3,7,16,15,5.0,126.0,10.2,13.0,128.0,104.64,88.02
2016,3,7,16,30,0.0,108.0,10.2,13.0,108.0,90.22,75.28
2016,3,7,16,45,0.0,88.0,10.2,13.0,88.0,74.22,60.95
2016,3,7,17,0,0.0,68.0,10.2,13.0,68.0,58.03,46.24
2016,3,7,17,15,0.0,49.0,10.25,13.0,49.0,42.39,31.88
2016,3,7,17,30,0.0,30.0,10.3,13.0,30.0,26.46,17.18
2016,3,7,17,45,0.0,17.0,10.4,13.0,17.0,14.97,4.47
2016,3,7,18,0,0.0,4.0,10.5,13.0,4.0,3.64,0.0
2016,3,7,18,15,0.0,2.0,10.45,12.5,2.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,16.5,5.1,11.5,29.0,124.01,0.0
2016,3,8,7,0,271.0,33.0,5.1,12.0,58.0,255.27,197.93
2016,3,8,7,15,381.0,44.0,5.0,12.0,104.0,351.48,292.66
2016,3,8,7,30,491.0,55.0,4.9,12.0,150.0,454.04,383.34
2016,3,8,7,45,553.5,63.5,4.8,12.5,200.5,523.35,442.01
2016,3,8,8,0,616.0,72.0,4.7,13.0,251.0,593.87,498.53
2016,3,8,8,15,659.5,77.5,4.6,13.0,301.5,646.2,539.21
2016,3,8,8,30,703.0,83.0,4.5,13.0,352.0,697.69,577.81
2016,3,8,8,45,730.5,88.5,4.4,13.5,399.5,734.76,603.03
2016,3,8,9,0,758.0,94.0,4.3,14.0,447.0,769.65,625.91
2016,3,8,9,15,779.0,97.5,4.1,14.0,490.5,789.93,638.17
2016,3,8,9,30,800.0,101.0,3.9,14.0,534.0,811.9,651.8
2016,3,8,9,45,623.5,164.5,3.75,14.0,516.5,735.65,592.43
2016,3,8,10,0,447.0,228.0,3.6,14.0,499.0,643.62,517.58
2016,3,8,10,15,541.0,206.5,3.5,14.0,551.5,690.49,553.98
2016,3,8,10,30,635.0,185.0,3.4,14.0,604.0,739.84,590.48
2016,3,8,10,45,750.5,148.5,3.35,14.0,662.0,780.51,620.16
2016,3,8,11,0,866.0,112.0,3.3,14.0,720.0,811.88,641.66
2016,3,8,11,15,870.0,113.0,3.15,14.0,736.5,788.15,622.71
2016,3,8,11,30,874.0,114.0,3.0,14.0,753.0,767.09,606.27
2016,3,8,11,45,627.0,219.5,2.9,14.0,681.0,670.5,529.61
2016,3,8,12,0,380.0,325.0,2.8,14.0,609.0,564.84,445.48
2016,3,8,12,15,203.0,309.0,2.75,14.0,461.0,412.72,327.51
2016,3,8,12,30,26.0,293.0,2.7,14.0,313.0,274.09,217.04
2016,3,8,12,45,454.0,201.5,2.7,14.0,537.0,439.57,350.83
2016,3,8,13,0,882.0,110.0,2.7,14.0,761.0,561.59,441.74
2016,3,8,13,15,535.5,226.5,2.9,14.0,619.5,447.78,351.17
2016,3,8,13,30,189.0,343.0,3.1,14.0,478.0,363.86,286.23
2016,3,8,13,45,240.5,324.0,3.35,14.0,490.0,353.53,276.93
2016,3,8,14,0,292.0,305.0,3.6,14.0,502.0,333.4,258.63
2016,3,8,14,15,196.5,295.5,3.6,14.0,426.0,284.14,220.64
2016,3,8,14,30,101.0,286.0,3.6,14.0,350.0,246.71,193.48
2016,3,8,14,45,73.0,259.5,3.6,14.0,304.0,213.89,168.27
2016,3,8,15,0,45.0,233.0,3.6,14.0,258.0,184.82,146.4
2016,3,8,15,15,72.5,223.0,3.4,13.5,260.5,172.23,136.72
2016,3,8,15,30,100.0,213.0,3.2,13.0,263.0,159.21,134.46
2016,3,8,15,45,50.0,138.5,3.05,13.0,163.5,111.55,93.32
2016,3,8,16,0,0.0,64.0,2.9,13.0,64.0,56.56,45.0
2016,3,8,16,15,0.0,55.5,2.7,13.0,55.5,49.0,38.41
2016,3,8,16,30,0.0,47.0,2.5,13.0,47.0,41.46,31.72
2016,3,8,16,45,0.0,38.5,2.4,13.0,38.5,33.93,24.94
2016,3,8,17,0,0.0,30.0,2.3,13.0,30.0,26.41,18.08
2016,3,8,17,15,0.0,22.0,1.85,12.5,22.0,19.35,11.61
2016,3,8,17,30,0.0,14.0,1.4,12.0,14.0,12.3,5.08
2016,3,8,17,45,0.0,8.0,0.95,12.0,8.0,7.02,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,11.0,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,22.04,11.87
2016,3,9,7,15,0.0,45.0,3.9,14.0,45.0,43.64,30.95
2016,3,9,7,30,0.0,65.0,3.8,14.0,65.0,64.41,49.11
2016,3,9,7,45,4.5,85.5,3.7,14.0,87.0,88.34,69.95
2016,3,9,8,0,9.0,106.0,3.6,14.0,109.0,111.96,90.24
2016,3,9,8,15,15.0,125.0,3.4,14.0,131.0,134.78,109.58
2016,3,9,8,30,21.0,144.0,3.2,14.0,153.0,157.62,128.61
2016,3,9,8,45,67.5,174.0,3.05,14.5,205.5,240.65,197.96
2016,3,9,9,0,114.0,204.0,2.9,15.0,258.0,326.59,267.3
2016,3,9,9,15,72.0,209.0,2.8,15.0,244.5,277.21,225.34
2016,3,9,9,30,30.0,214.0,2.7,15.0,231.0,243.03,195.84
2016,3,9,9,45,155.0,242.0,2.65,15.0,336.0,390.85,316.5
2016,3,9,10,0,280.0,270.0,2.6,15.0,441.0,536.41,429.53
2016,3,9,10,15,205.5,292.0,2.6,15.0,421.0,476.3,380.07
2016,3,9,10,30,131.0,314.0,2.6,15.0,401.0,430.67,342.43
2016,3,9,10,45,157.0,327.0,2.6,15.5,435.5,457.56,362.48
2016,3,9,11,0,183.0,340.0,2.6,16.0,470.0,482.59,380.48
2016,3,9,11,15,181.0,349.0,2.65,16.0,480.0,480.03,377.76
2016,3,9,11,30,179.0,358.0,2.7,16.0,490.0,476.62,374.59
2016,3,9,11,45,217.0,358.5,2.75,16.0,520.5,492.93,387.19
2016,3,9,12,0,255.0,359.0,2.8,16.0,551.0,511.95,401.42
2016,3,9,12,15,167.5,356.0,2.85,16.0,482.0,432.13,339.25
2016,3,9,12,30,80.0,353.0,2.9,16.0,413.0,361.27,283.74
2016,3,9,12,45,52.0,319.0,2.95,16.5,358.5,308.82,242.56
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,260.74,204.54
2016,3,9,13,15,20.0,269.5,3.0,17.0,285.0,243.08,190.82
2016,3,9,13,30,16.0,254.0,3.0,17.0,266.0,226.02,177.47
2016,3,9,13,45,58.0,285.5,3.05,17.0,325.5,259.68,203.56
2016,3,9,14,0,100.0,317.0,3.1,17.0,385.0,289.54,225.74
2016,3,9,14,15,113.5,304.5,3.1,17.0,378.5,273.98,212.56
2016,3,9,14,30,127.0,292.0,3.1,17.0,372.0,250.28,192.9
2016,3,9,14,45,152.5,274.5,3.1,17.0,365.0,229.77,175.37
2016,3,9,15,0,178.0,257.0,3.1,17.0,358.0,206.62,156.51
2016,3,9,15,15,101.0,222.5,3.1,16.5,279.0,173.89,135.53
2016,3,9,15,30,24.0,188.0,3.1,16.0,200.0,152.77,127.37
2016,3,9,15,45,20.0,169.5,3.1,16.0,179.0,138.53,115.54
2016,3,9,16,0,16.0,151.0,3.1,16.0,158.0,124.11,103.42
2016,3,9,16,15,10.5,132.5,3.05,15.5,137.0,109.51,91.16
2016,3,9,16,30,5.0,114.0,3.0,15.0,116.0,94.76,78.55
2016,3,9,16,45,2.5,94.5,2.95,15.0,95.5,79.17,64.8
2016,3,9,17,0,0.0,75.0,2.9,15.0,75.0,63.41,50.67
2016,3,9,17,15,0.0,55.0,2.9,15.0,55.0,47.12,35.87
2016,3,9,17,30,0.0,35.0,2.9,15.0,35.0,30.6,20.74
2016,3,9,17,45,0.0,20.5,2.9,15.0,20.5,18.07,7.66
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,136.0,17.5,5.7,14.5,31.5,129.31,19.57
2016,3,10,7,0,272.0,35.0,5.8,15.0,63.0,260.57,205.84
2016,3,10,7,15,375.0,46.5,5.8,15.0,109.0,353.58,293.19
2016,3,10,7,30,478.0,58.0,5.8,15.0,155.0,452.46,379.9
2016,3,10,7,45,539.0,66.0,5.85,15.0,204.5,520.2,437.86
2016,3,10,8,0,600.0,74.0,5.9,15.0,254.0,589.04,494.22
2016,3,10,8,15,652.5,73.0,6.0,15.0,301.5,639.96,534.58
2016,3,10,8,30,705.0,72.0,6.1,15.0,349.0,686.39,570.33
2016,3,10,8,45,491.5,133.5,6.25,15.5,338.5,589.38,490.4
2016,3,10,9,0,278.0,195.0,6.4,16.0,328.0,468.84,387.39
2016,3,10,9,15,307.0,210.0,6.4,16.0,369.5,508.03,418.3
2016,3,10,9,30,336.0,225.0,6.4,16.0,411.0,546.04,447.51
2016,3,10,9,45,189.0,240.0,6.4,16.0,346.0,417.74,341.1
2016,3,10,10,0,42.0,255.0,6.4,16.0,281.0,290.38,233.93
2016,3,10,10,15,36.0,261.0,6.35,16.0,284.0,287.55,231.09
2016,3,10,10,30,30.0,267.0,6.3,16.0,287.0,284.86,228.24
2016,3,10,10,45,73.5,303.0,6.3,16.0,355.0,353.25,283.61
2016,3,10,11,0,117.0,339.0,6.3,16.0,423.0,429.69,344.18
2016,3,10,11,15,108.5,346.0,6.2,16.0,425.0,411.92,329.26
2016,3,10,11,30,100.0,353.0,6.1,16.0,427.0,405.0,323.04
2016,3,10,11,45,100.5,356.0,6.0,16.5,431.5,400.71,318.59
2016,3,10,12,0,101.0,359.0,5.9,17.0,436.0,396.03,313.88
2016,3,10,12,15,152.0,364.5,5.75,17.0,480.0,430.04,340.64
2016,3,10,12,30,203.0,370.0,5.6,17.0,524.0,453.92,358.94
2016,3,10,12,45,125.5,347.5,5.45,17.0,442.5,376.36,297.25
2016,3,10,13,0,48.0,325.0,5.3,17.0,361.0,305.8,241.19
2016,3,10,13,15,24.0,197.5,5.1,16.5,215.5,183.33,144.26
2016,3,10,13,30,0.0,70.0,4.9,16.0,70.0,62.08,45.86
2016,3,10,13,45,23.0,180.5,4.75,16.0,196.5,163.53,128.72
2016,3,10,14,0,46.0,291.0,4.6,16.0,323.0,253.18,200.02
2016,3,10,14,15,23.0,200.0,4.45,16.0,216.0,173.1,136.15
2016,3,10,14,30,0.0,109.0,4.3,16.0,109.0,96.08,74.27
2016,3,10,14,45,0.5,140.0,4.2,16.0,140.5,121.45,95.37
2016,3,10,15,0,1.0,171.0,4.1,16.0,172.0,144.85,114.75
2016,3,10,15,15,0.5,90.0,4.1,16.0,90.5,79.68,61.2
2016,3,10,15,30,0.0,9.0,4.1,16.0,9.0,7.93,1.35
2016,3,10,15,45,0.0,12.0,4.15,16.0,12.0,10.57,3.72
2016,3,10,16,0,0.0,15.0,4.2,16.0,15.0,13.2,6.09
2016,3,10,16,15,0.0,13.0,4.25,15.5,13.0,11.43,4.56
2016,3,10,16,30,0.0,11.0,4.3,15.0,11.0,9.67,3.01
2016,3,10,16,45,0.0,9.0,4.4,15.0,9.0,7.9,1.43
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,6.14,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.38,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.63,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.31,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,1.5,10.45,14.0,1.5,1.31,0.0
2016,3,11,7,30,0.0,2.0,10.2,14.0,2.0,1.75,0.0
2016,3,11,7,45,0.0,3.0,9.95,14.0,3.0,2.63,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.51,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.39,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.28,0.0
2016,3,11,8,45,4.5,86.5,9.45,14.5,88.5,80.82,63.3
2016,3,11,9,0,9.0,167.0,9.4,15.0,171.0,166.13,134.59
2016,3,11,9,15,4.5,142.0,9.3,15.0,144.0,134.42,107.59
2016,3,11,9,30,0.0,117.0,9.2,15.0,117.0,105.27,82.83
2016,3,11,9,45,227.0,175.5,9.1,15.0,316.5,392.59,326.62
2016,3,11,10,0,454.0,234.0,9.0,15.0,516.0,660.75,543.63
2016,3,11,10,15,242.0,251.5,9.15,15.0,403.0,478.04,392.24
2016,3,11,10,30,30.0,269.0,9.3,15.0,290.0,286.84,231.39
2016,3,11,10,45,113.5,307.5,9.45,15.0,388.5,402.58,326.87
2016,3,11,11,0,197.0,346.0,9.6,15.0,487.0,500.66,406.28
2016,3,11,11,15,383.0,298.5,9.15,15.0,581.0,597.25,485.94
2016,3,11,11,30,569.0,251.0,8.7,15.0,675.0,683.95,555.63
2016,3,11,11,45,459.5,297.0,8.3,15.0,642.0,624.97,505.26
2016,3,11,12,0,350.0,343.0,7.9,15.0,609.0,563.97,453.97
2016,3,11,12,15,193.0,330.0,7.95,15.0,476.5,426.6,343.17
2016,3,11,12,30,36.0,317.0,8.0,15.0,344.0,303.35,242.36
2016,3,11,12,45,173.0,332.0,8.1,15.0,462.0,390.9,313.78
2016,3,11,13,0,310.0,347.0,8.2,15.0,580.0,462.36,370.07
2016,3,11,13,15,347.5,329.5,8.2,14.5,585.5,445.09,355.55
2016,3,11,13,30,385.0,312.0,8.2,14.0,591.0,424.27,337.56
2016,3,11,13,45,638.0,205.0,8.25,14.0,650.5,410.74,321.21
2016,3,11,14,0,891.0,98.0,8.3,14.0,710.0,380.82,287.21
2016,3,11,14,15,454.0,164.5,8.4,14.0,476.0,251.64,188.83
2016,3,11,14,30,17.0,231.0,8.5,14.0,242.0,197.94,158.47
2016,3,11,14,45,241.5,219.0,8.6,14.0,358.0,201.81,152.06
2016,3,11,15,0,466.0,207.0,8.7,14.0,474.0,193.0,135.73
2016,3,11,15,15,270.5,211.0,8.95,13.5,363.0,160.36,121.36
2016,3,11,15,30,75.0,215.0,9.2,13.0,252.0,160.64,136.31
2016,3,11,15,45,37.5,163.0,9.45,13.0,181.5,127.72,107.8
2016,3,11,16,0,0.0,111.0,9.7,13.0,111.0,95.1,79.26
2016,3,11,16,15,0.0,96.5,9.8,13.0,96.5,83.17,68.86
2016,3,11,16,30,0.0,82.0,9.9,13.0,82.0,71.12,58.22
2016,3,11,16,45,0.0,67.0,10.05,13.0,67.0,58.56,46.98
2016,3,11,17,0,0.0,52.0,10.2,13.0,52.0,45.88,35.48
2016,3,11,17,15,0.0,38.0,10.2,12.5,38.0,33.51,24.2
2016,3,11,17,30,0.0,24.0,10.2,12.0,24.0,21.13,12.83
2016,3,11,17,45,0.0,13.5,10.25,12.0,13.5,11.86,3.65
2016,3,11,18,0,0.0,3.0,10.3,12.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,10.25,12.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,5.0,13.0,7.5,6.58,0.0
2016,3,12,7,0,0.0,15.0,5.2,13.0,15.0,13.18,5.16
2016,3,12,7,15,0.0,26.0,5.4,13.0,26.0,22.89,13.75
2016,3,12,7,30,0.0,37.0,5.6,13.0,37.0,32.61,22.32
2016,3,12,7,45,0.0,49.5,5.85,13.5,49.5,43.69,31.92
2016,3,12,8,0,0.0,62.0,6.1,14.0,62.0,54.78,41.38
2016,3,12,8,15,0.0,74.0,6.2,14.0,74.0,65.87,50.79
2016,3,12,8,30,0.0,86.0,6.3,14.0,86.0,77.12,60.22
2016,3,12,8,45,23.0,141.5,6.45,14.0,152.5,163.3,133.49
2016,3,12,9,0,46.0,197.0,6.6,14.0,219.0,244.97,201.52
2016,3,12,9,15,23.0,154.5,6.65,14.0,165.5,172.86,140.53
2016,3,12,9,30,0.0,112.0,6.7,14.0,112.0,100.45,79.01
2016,3,12,9,45,0.0,139.0,6.8,14.0,139.0,125.88,100.02
2016,3,12,10,0,0.0,166.0,6.9,14.0,166.0,151.27,120.79
2016,3,12,10,15,0.0,148.0,6.9,14.0,148.0,133.5,105.86
2016,3,12,10,30,0.0,130.0,6.9,14.0,130.0,116.41,91.56
2016,3,12,10,45,3.5,173.0,6.95,14.5,175.5,158.92,126.33
2016,3,12,11,0,7.0,216.0,7.0,15.0,221.0,201.19,160.42
2016,3,12,11,15,18.5,259.0,7.0,15.0,273.0,249.11,199.26
2016,3,12,11,30,30.0,302.0,7.0,15.0,325.0,303.76,243.06
2016,3,12,11,45,37.5,316.0,7.05,15.0,345.0,318.07,254.36
2016,3,12,12,0,45.0,330.0,7.1,15.0,365.0,331.28,264.81
2016,3,12,12,15,29.0,292.0,7.1,15.0,314.5,281.43,224.62
2016,3,12,12,30,13.0,254.0,7.1,15.0,264.0,232.33,184.93
2016,3,12,12,45,8.0,219.0,7.1,15.0,225.0,197.48,156.78
2016,3,12,13,0,3.0,184.0,7.1,15.0,186.0,163.53,129.25
2016,3,12,13,15,17.0,239.0,7.1,15.0,251.5,216.35,172.23
2016,3,12,13,30,31.0,294.0,7.1,15.0,317.0,261.66,208.62
2016,3,12,13,45,15.5,181.0,7.1,15.0,192.5,163.69,129.48
2016,3,12,14,0,0.0,68.0,7.1,15.0,68.0,60.27,44.67
2016,3,12,14,15,0.5,124.0,7.0,15.0,124.5,109.11,85.29
2016,3,12,14,30,1.0,180.0,6.9,15.0,181.0,154.65,122.94
2016,3,12,14,45,0.5,162.5,6.85,15.0,163.0,139.59,110.77
2016,3,12,15,0,0.0,145.0,6.8,15.0,145.0,124.72,98.77
2016,3,12,15,15,3.0,158.0,6.7,15.0,159.5,133.75,106.44
2016,3,12,15,30,6.0,171.0,6.6,15.0,174.0,141.26,118.29
2016,3,12,15,45,3.0,106.0,6.55,15.0,107.5,91.96,75.59
2016,3,12,16,0,0.0,41.0,6.5,15.0,41.0,36.17,26.54
2016,3,12,16,15,0.0,35.5,6.45,14.5,35.5,31.29,22.34
2016,3,12,16,30,0.0,30.0,6.4,14.0,30.0,26.42,18.07
2016,3,12,16,45,0.0,24.5,6.35,14.0,24.5,21.56,13.71
2016,3,12,17,0,0.0,19.0,6.3,14.0,19.0,16.7,9.31
2016,3,12,17,15,0.0,14.0,6.2,14.0,14.0,12.3,5.27
2016,3,12,17,30,0.0,9.0,6.1,14.0,9.0,7.9,1.22
2016,3,12,17,45,0.0,5.0,6.05,14.0,5.0,4.38,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.91,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.45,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,4.38,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,8.78,1.54
2016,3,13,7,15,0.0,16.5,5.25,15.0,16.5,14.5,6.58
2016,3,13,7,30,0.0,23.0,5.3,15.0,23.0,20.23,11.61
2016,3,13,7,45,0.0,30.0,5.4,15.0,30.0,26.41,16.98
2016,3,13,8,0,0.0,37.0,5.5,15.0,37.0,32.61,22.3
2016,3,13,8,15,0.0,44.5,5.55,15.0,44.5,39.25,27.93
2016,3,13,8,30,0.0,52.0,5.6,15.0,52.0,45.91,33.51
2016,3,13,8,45,1.0,105.5,5.65,15.0,106.0,96.58,76.21
2016,3,13,9,0,2.0,159.0,5.7,15.0,160.0,151.19,121.51
