Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,15,1.0,122.5,5.7,15.0,123.0,111.88,88.44
2016,3,13,9,30,0.0,86.0,5.7,15.0,86.0,76.18,58.44
2016,3,13,9,45,2.0,139.5,5.7,15.0,141.0,128.03,101.43
2016,3,13,10,0,4.0,193.0,5.7,15.0,196.0,180.95,144.65
2016,3,13,10,15,2.0,148.5,5.6,15.0,150.0,135.64,107.15
2016,3,13,10,30,0.0,104.0,5.5,15.0,104.0,92.51,71.41
2016,3,13,10,45,2.0,149.5,5.4,15.0,151.5,135.84,107.01
2016,3,13,11,0,4.0,195.0,5.3,15.0,199.0,179.16,142.16
2016,3,13,11,15,4.0,193.5,5.3,15.0,197.5,177.07,140.26
2016,3,13,11,30,4.0,192.0,5.3,15.0,196.0,175.04,138.49
2016,3,13,11,45,6.5,211.5,5.3,15.0,217.5,193.83,153.65
2016,3,13,12,0,9.0,231.0,5.3,15.0,239.0,212.14,168.35
2016,3,13,12,15,4.5,195.0,5.25,15.0,199.5,176.09,139.11
2016,3,13,12,30,0.0,159.0,5.2,15.0,160.0,140.91,110.51
2016,3,13,12,45,7.5,209.5,5.2,15.0,216.0,188.97,149.64
2016,3,13,13,0,15.0,260.0,5.2,15.0,272.0,235.12,186.74
2016,3,13,13,15,7.5,188.5,5.2,15.0,194.5,168.94,133.41
2016,3,13,13,30,0.0,117.0,5.2,15.0,117.0,103.47,80.15
2016,3,13,13,45,6.5,177.5,5.25,15.0,182.5,157.32,124.29
2016,3,13,14,0,13.0,238.0,5.3,15.0,248.0,207.78,165.16
2016,3,13,14,15,14.5,234.5,5.35,15.0,245.0,203.08,161.41
2016,3,13,14,30,16.0,231.0,5.4,15.0,242.0,198.03,157.46
2016,3,13,14,45,18.5,224.5,5.45,15.0,236.0,190.49,151.47
2016,3,13,15,0,21.0,218.0,5.5,15.0,230.0,182.45,145.17
2016,3,13,15,15,10.5,155.5,5.45,15.0,161.5,132.43,104.95
2016,3,13,15,30,0.0,93.0,5.4,15.0,93.0,81.94,66.56
2016,3,13,15,45,0.0,114.0,5.4,15.0,114.0,98.23,81.07
2016,3,13,16,0,0.0,135.0,5.4,15.0,135.0,113.12,94.34
2016,3,13,16,15,0.0,117.5,5.5,15.0,117.5,99.13,82.3
2016,3,13,16,30,0.0,100.0,5.6,15.0,100.0,84.99,69.99
2016,3,13,16,45,0.0,82.0,5.7,15.0,82.0,70.31,57.03
2016,3,13,17,0,0.0,64.0,5.8,15.0,64.0,55.47,43.73
2016,3,13,17,15,0.0,47.5,5.7,15.0,47.5,41.62,31.15
2016,3,13,17,30,0.0,31.0,5.6,15.0,31.0,27.33,18.11
2016,3,13,17,45,0.0,18.0,5.6,15.0,18.0,15.84,7.08
2016,3,13,18,0,0.0,5.0,5.6,15.0,5.0,4.38,0.0
2016,3,13,18,15,0.0,2.5,5.45,15.0,2.5,2.27,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,5.55,13.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,5.5,13.0,9.0,8.19,0.0
2016,3,14,6,45,71.5,28.0,5.5,13.0,37.0,102.65,63.74
2016,3,14,7,0,143.0,47.0,5.5,13.0,65.0,179.19,145.03
2016,3,14,7,15,202.5,66.0,5.45,13.0,104.5,247.01,206.75
2016,3,14,7,30,262.0,85.0,5.4,13.0,144.0,317.66,269.2
2016,3,14,7,45,288.5,105.0,5.35,13.0,185.0,366.87,311.58
2016,3,14,8,0,315.0,125.0,5.3,13.0,226.0,416.03,352.58
2016,3,14,8,15,364.5,132.5,5.2,13.0,268.5,483.64,407.75
2016,3,14,8,30,414.0,140.0,5.1,13.0,311.0,536.77,450.14
2016,3,14,8,45,502.5,136.5,5.05,13.5,368.5,609.44,507.22
2016,3,14,9,0,591.0,133.0,5.0,14.0,426.0,690.76,568.42
2016,3,14,9,15,536.0,166.0,4.9,14.0,450.0,674.71,552.74
2016,3,14,9,30,481.0,199.0,4.8,14.0,474.0,662.27,539.58
2016,3,14,9,45,443.0,226.0,4.75,14.0,492.5,654.21,530.57
2016,3,14,10,0,405.0,253.0,4.7,14.0,511.0,629.05,508.94
2016,3,14,10,15,452.0,250.0,4.65,14.0,551.0,671.7,540.89
2016,3,14,10,30,499.0,247.0,4.6,14.0,591.0,697.3,559.59
2016,3,14,10,45,420.0,286.0,4.55,14.5,582.5,657.71,525.08
2016,3,14,11,0,341.0,325.0,4.5,15.0,574.0,608.05,483.67
2016,3,14,11,15,325.0,337.5,4.55,15.0,579.5,593.54,471.75
2016,3,14,11,30,309.0,350.0,4.6,15.0,585.0,578.09,458.99
2016,3,14,11,45,437.0,307.0,4.65,15.0,643.5,621.73,494.13
2016,3,14,12,0,565.0,264.0,4.7,15.0,702.0,650.37,517.0
2016,3,14,12,15,538.5,274.0,4.7,15.0,691.5,614.99,488.39
2016,3,14,12,30,512.0,284.0,4.7,15.0,681.0,579.52,459.81
2016,3,14,12,45,491.5,289.5,4.75,15.0,668.0,544.03,431.19
2016,3,14,13,0,471.0,295.0,4.8,15.0,655.0,508.83,402.44
2016,3,14,13,15,500.0,276.5,4.9,15.0,651.5,479.31,377.95
2016,3,14,13,30,529.0,258.0,5.0,15.0,648.0,446.69,350.12
2016,3,14,13,45,585.0,228.5,5.15,15.0,647.5,413.03,320.16
2016,3,14,14,0,641.0,199.0,5.3,15.0,647.0,373.25,283.83
2016,3,14,14,15,668.5,188.0,5.4,15.0,637.5,333.39,246.65
2016,3,14,14,30,696.0,177.0,5.5,15.0,628.0,290.15,206.32
2016,3,14,14,45,692.0,166.5,5.65,15.0,593.5,238.38,161.27
2016,3,14,15,0,688.0,156.0,5.8,15.0,559.0,186.9,119.8
2016,3,14,15,15,681.0,135.0,5.9,14.5,509.5,128.01,79.83
2016,3,14,15,30,674.0,114.0,6.0,14.0,460.0,73.05,59.01
2016,3,14,15,45,637.5,119.5,6.1,14.0,422.0,79.41,64.82
2016,3,14,16,0,601.0,125.0,6.2,14.0,384.0,86.61,71.38
2016,3,14,16,15,557.5,117.0,6.15,14.0,334.0,82.14,67.61
2016,3,14,16,30,514.0,109.0,6.1,14.0,284.0,77.94,64.02
2016,3,14,16,45,464.5,96.5,6.1,14.0,235.0,70.29,57.25
2016,3,14,17,0,415.0,84.0,6.1,14.0,186.0,62.34,50.03
2016,3,14,17,15,328.0,70.0,6.1,13.5,138.5,52.79,41.27
2016,3,14,17,30,241.0,56.0,6.1,13.0,91.0,42.95,31.97
2016,3,14,17,45,120.5,37.0,6.1,13.0,54.5,29.52,18.52
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,15.56,0.0
2016,3,14,18,15,0.0,9.0,6.1,13.0,9.0,8.19,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,4.7,12.0,12.0,37.61,0.0
2016,3,15,6,45,184.5,27.0,4.75,12.5,48.0,188.59,130.75
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,309.61,254.32
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,398.23,334.36
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,491.25,414.7
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,562.15,473.39
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,634.15,530.71
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,684.35,568.84
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,733.51,605.09
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,768.1,628.44
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,805.71,653.63
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,829.46,669.35
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,850.18,682.84
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.0,863.59,689.65
2016,3,15,10,0,859.0,101.0,4.7,15.0,651.0,873.6,694.08
2016,3,15,10,15,869.5,102.5,4.7,15.0,683.0,866.77,687.72
2016,3,15,10,30,880.0,104.0,4.7,15.0,715.0,864.28,684.8
2016,3,15,10,45,888.5,105.0,4.75,15.0,740.0,856.07,678.18
2016,3,15,11,0,897.0,106.0,4.8,15.0,765.0,844.35,669.17
2016,3,15,11,15,901.5,106.5,4.85,15.0,782.0,825.46,655.05
2016,3,15,11,30,906.0,107.0,4.9,15.0,799.0,803.3,638.62
2016,3,15,11,45,909.0,107.0,4.95,15.5,808.0,776.33,617.51
2016,3,15,12,0,912.0,107.0,5.0,16.0,817.0,746.34,593.76
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.0,711.78,566.32
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,674.6,536.38
2016,3,15,12,45,913.5,105.0,5.2,16.0,812.0,633.2,502.77
2016,3,15,13,0,914.0,103.0,5.3,16.0,805.0,589.57,466.57
2016,3,15,13,15,910.0,102.5,5.35,16.0,789.5,542.91,426.89
2016,3,15,13,30,906.0,102.0,5.4,16.0,774.0,494.71,384.95
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.0,443.58,339.7
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,391.48,292.58
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,337.67,243.44
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,283.76,194.23
2016,3,15,14,45,864.5,92.5,5.95,16.0,630.0,228.7,145.69
2016,3,15,15,0,852.0,90.0,6.1,16.0,593.0,166.48,95.41
2016,3,15,15,15,834.5,87.5,6.2,16.0,550.0,112.22,60.7
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,60.6,47.64
2016,3,15,15,45,793.0,81.5,6.45,16.0,459.5,59.43,46.79
2016,3,15,16,0,769.0,78.0,6.6,16.0,412.0,58.24,45.89
2016,3,15,16,15,734.5,74.0,6.6,15.5,361.5,56.56,44.63
2016,3,15,16,30,700.0,70.0,6.6,15.0,311.0,50.03,39.02
2016,3,15,16,45,650.5,64.0,6.65,15.0,259.0,46.89,36.24
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,43.66,33.28
2016,3,15,17,15,520.5,50.0,6.7,14.5,157.0,38.56,28.56
2016,3,15,17,30,440.0,42.0,6.7,14.0,107.0,33.34,23.52
2016,3,15,17,45,306.0,29.5,6.7,13.5,66.0,23.78,13.99
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,13.84,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,7.73,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,13.0,2.0,12.0,15.0,63.17,0.0
2016,3,16,6,45,232.5,27.0,2.0,12.5,53.0,224.53,163.07
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,347.99,284.14
2016,3,16,7,15,470.0,50.0,2.05,13.0,140.5,435.17,360.85
2016,3,16,7,30,560.0,59.0,2.1,13.0,190.0,526.66,436.6
2016,3,16,7,45,618.0,65.5,2.15,13.5,243.0,593.51,488.84
2016,3,16,8,0,676.0,72.0,2.2,14.0,296.0,661.18,539.37
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.5,710.37,575.47
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,754.06,606.67
2016,3,16,8,45,781.0,84.5,2.5,14.5,448.0,790.75,630.98
2016,3,16,9,0,809.0,88.0,2.6,15.0,497.0,825.0,653.16
2016,3,16,9,15,829.0,90.5,2.6,15.0,541.5,848.36,667.78
2016,3,16,9,30,849.0,93.0,2.6,15.0,586.0,868.63,680.24
2016,3,16,9,45,863.5,95.5,2.6,15.5,625.0,880.8,685.75
2016,3,16,10,0,878.0,98.0,2.6,16.0,664.0,881.74,683.55
2016,3,16,10,15,888.5,99.5,2.65,16.0,696.5,882.61,683.25
2016,3,16,10,30,899.0,101.0,2.7,16.0,729.0,879.94,680.64
2016,3,16,10,45,906.5,102.0,2.8,16.5,754.0,870.63,672.67
2016,3,16,11,0,914.0,103.0,2.9,17.0,779.0,857.79,662.4
2016,3,16,11,15,918.5,104.0,2.95,17.0,796.5,839.04,649.01
2016,3,16,11,30,923.0,105.0,3.0,17.0,814.0,816.93,633.35
2016,3,16,11,45,926.0,105.0,3.1,17.0,823.0,789.46,614.19
2016,3,16,12,0,929.0,105.0,3.2,17.0,832.0,758.91,592.55
2016,3,16,12,15,929.0,105.0,3.25,17.0,832.5,723.4,565.32
2016,3,16,12,30,929.0,105.0,3.3,17.0,833.0,685.27,535.62
2016,3,16,12,45,931.5,102.0,3.35,17.5,827.0,643.49,501.65
2016,3,16,13,0,934.0,99.0,3.4,18.0,821.0,599.31,465.12
2016,3,16,13,15,930.0,98.5,3.45,18.0,804.5,551.75,425.94
2016,3,16,13,30,926.0,98.0,3.5,18.0,788.0,502.63,384.43
2016,3,16,13,45,920.0,96.5,3.55,18.0,764.5,450.54,339.48
2016,3,16,14,0,914.0,95.0,3.6,18.0,741.0,397.52,292.66
2016,3,16,14,15,904.0,93.5,3.65,18.0,709.5,342.62,243.6
2016,3,16,14,30,894.0,92.0,3.7,18.0,678.0,287.66,194.35
2016,3,16,14,45,880.5,90.0,3.75,18.0,640.0,231.85,145.87
2016,3,16,15,0,867.0,88.0,3.8,18.0,602.0,176.81,101.96
2016,3,16,15,15,849.0,85.5,3.85,17.5,558.5,113.73,60.32
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,60.41,47.26
2016,3,16,15,45,806.0,79.5,3.95,17.0,466.5,57.93,45.28
2016,3,16,16,0,781.0,76.0,4.0,17.0,418.0,56.67,44.32
2016,3,16,16,15,746.5,72.0,4.1,16.5,367.0,54.92,43.0
2016,3,16,16,30,712.0,68.0,4.2,16.0,316.0,53.15,41.62
2016,3,16,16,45,662.0,62.5,4.3,16.0,263.5,45.68,35.03
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,42.78,32.39
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,37.64,27.67
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,32.38,22.63
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,23.24,13.62
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,13.76,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,7.73,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,7.0,3.15,13.0,9.5,6.37,0.0
2016,3,17,6,30,150.0,14.0,3.2,13.0,19.0,103.93,0.0
2016,3,17,6,45,297.0,26.0,3.3,13.5,59.0,265.68,199.61
2016,3,17,7,0,444.0,38.0,3.4,14.0,99.0,389.71,319.52
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.0,474.41,393.68
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,563.17,466.52
2016,3,17,7,45,665.5,60.5,2.9,14.5,254.0,625.92,514.93
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,684.64,557.85
2016,3,17,8,15,754.0,70.5,2.45,15.0,359.5,733.39,591.03
2016,3,17,8,30,790.0,75.0,2.1,15.0,412.0,780.63,621.26
2016,3,17,8,45,815.0,78.0,1.8,15.5,461.0,814.66,639.59
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,846.13,654.97
2016,3,17,9,15,858.0,83.5,1.4,16.5,555.0,868.02,665.36
2016,3,17,9,30,876.0,86.0,1.3,17.0,600.0,878.68,668.01
2016,3,17,9,45,889.0,88.5,1.25,17.5,638.5,889.87,671.85
2016,3,17,10,0,902.0,91.0,1.2,18.0,677.0,897.57,673.41
2016,3,17,10,15,911.5,92.5,1.15,18.0,709.5,897.52,671.24
2016,3,17,10,30,921.0,94.0,1.1,18.0,742.0,893.86,666.93
2016,3,17,10,45,927.0,95.5,1.1,18.5,767.0,883.62,658.02
2016,3,17,11,0,933.0,97.0,1.1,19.0,792.0,869.79,647.01
2016,3,17,11,15,937.5,97.5,1.15,19.0,809.0,850.19,634.29
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,827.2,619.37
2016,3,17,11,45,943.5,98.5,1.25,19.5,834.5,798.65,599.56
2016,3,17,12,0,945.0,99.0,1.3,20.0,843.0,767.04,577.68
2016,3,17,12,15,945.0,99.0,1.35,20.0,843.5,731.03,552.08
2016,3,17,12,30,945.0,99.0,1.4,20.0,844.0,692.36,523.85
2016,3,17,12,45,943.0,98.5,1.5,20.0,836.0,649.57,492.28
2016,3,17,13,0,941.0,98.0,1.6,20.0,828.0,604.62,458.1
2016,3,17,13,15,937.0,97.5,1.65,19.5,812.0,556.72,421.1
2016,3,17,13,30,933.0,97.0,1.7,19.0,796.0,507.24,381.53
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.0,454.77,337.79
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,401.46,292.03
2016,3,17,14,15,909.0,93.5,1.95,19.0,716.5,346.26,243.73
2016,3,17,14,30,899.0,92.0,2.0,19.0,685.0,290.99,195.04
2016,3,17,14,45,885.5,90.0,2.05,19.0,646.5,234.86,146.89
2016,3,17,15,0,872.0,88.0,2.1,19.0,608.0,179.51,103.02
2016,3,17,15,15,854.0,85.5,2.15,19.0,564.5,116.07,60.95
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,62.43,48.58
2016,3,17,15,45,810.5,80.0,2.25,19.0,472.5,58.21,45.13
2016,3,17,16,0,785.0,77.0,2.3,19.0,424.0,57.34,44.53
2016,3,17,16,15,751.0,73.0,2.35,18.5,372.5,55.62,43.26
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,53.88,41.93
2016,3,17,16,45,665.5,63.5,2.45,17.5,268.0,46.35,35.42
2016,3,17,17,0,614.0,58.0,2.5,17.0,215.0,43.48,32.9
2016,3,17,17,15,536.0,50.0,2.55,16.5,164.0,38.38,28.24
2016,3,17,17,30,458.0,42.0,2.6,16.0,113.0,33.14,23.25
2016,3,17,17,45,229.0,35.0,2.65,16.0,70.5,27.23,17.02
2016,3,17,18,0,0.0,28.0,2.7,16.0,28.0,23.07,0.0
2016,3,17,18,15,0.0,14.0,2.85,15.5,14.0,12.73,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,12.0,10.5,9.55,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,24.02,0.0
2016,3,18,6,45,216.5,31.0,3.75,12.5,61.5,217.58,167.49
2016,3,18,7,0,433.0,41.0,3.8,13.0,102.0,387.64,320.45
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.0,471.12,393.94
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,558.43,466.56
2016,3,18,7,45,300.0,67.0,3.65,13.5,140.5,342.18,289.63
2016,3,18,8,0,0.0,77.0,3.6,14.0,77.0,69.31,53.54
2016,3,18,8,15,0.0,96.0,3.6,14.0,96.0,87.75,69.25
2016,3,18,8,30,0.0,115.0,3.6,14.0,115.0,106.06,84.45
2016,3,18,8,45,3.5,145.0,3.65,14.0,147.0,138.75,111.61
2016,3,18,9,0,7.0,175.0,3.7,14.0,179.0,171.35,138.3
2016,3,18,9,15,4.0,173.5,3.7,14.0,176.0,165.12,132.6
2016,3,18,9,30,1.0,172.0,3.7,14.0,173.0,159.49,127.5
2016,3,18,9,45,27.5,227.0,3.7,14.5,245.5,249.87,201.26
2016,3,18,10,0,54.0,282.0,3.7,15.0,318.0,329.15,263.98
2016,3,18,10,15,97.0,310.5,3.7,15.0,378.0,392.26,313.92
2016,3,18,10,30,140.0,339.0,3.7,15.0,438.0,466.52,371.41
2016,3,18,10,45,228.0,340.5,3.7,15.0,508.5,533.7,424.06
2016,3,18,11,0,316.0,342.0,3.7,15.0,579.0,608.29,480.96
2016,3,18,11,15,329.5,347.0,3.65,15.0,598.5,609.82,480.96
2016,3,18,11,30,343.0,352.0,3.6,15.0,618.0,609.3,479.84
2016,3,18,11,45,488.5,299.5,3.6,15.0,683.5,657.79,518.15
2016,3,18,12,0,634.0,247.0,3.6,15.0,749.0,691.63,544.44
2016,3,18,12,15,777.0,179.5,3.6,15.0,795.0,697.74,549.86
2016,3,18,12,30,920.0,112.0,3.6,15.0,841.0,690.65,544.79
2016,3,18,12,45,900.5,120.5,3.6,15.0,828.5,645.99,508.72
2016,3,18,13,0,881.0,129.0,3.6,15.0,816.0,600.0,471.17
2016,3,18,13,15,742.0,184.5,3.65,15.0,755.5,530.36,414.82
2016,3,18,13,30,603.0,240.0,3.7,15.0,695.0,471.25,366.64
2016,3,18,13,45,613.5,226.0,3.75,15.0,676.5,428.09,329.97
2016,3,18,14,0,624.0,212.0,3.8,15.0,658.0,383.34,290.97
2016,3,18,14,15,611.5,204.5,3.9,15.0,626.0,335.32,249.17
2016,3,18,14,30,599.0,197.0,4.0,15.0,594.0,288.28,208.04
2016,3,18,14,45,707.0,154.5,4.1,15.0,597.5,238.46,160.45
2016,3,18,15,0,815.0,112.0,4.2,15.0,601.0,184.14,111.17
2016,3,18,15,15,795.5,109.0,4.2,15.0,557.5,131.17,76.01
2016,3,18,15,30,776.0,106.0,4.2,15.0,514.0,80.35,65.05
2016,3,18,15,45,742.5,95.0,4.2,15.0,456.5,62.17,49.34
2016,3,18,16,0,709.0,84.0,4.2,15.0,399.0,61.99,49.36
2016,3,18,16,15,642.0,91.0,4.1,14.5,350.5,62.85,50.37
2016,3,18,16,30,575.0,98.0,4.0,14.0,302.0,70.56,57.44
2016,3,18,16,45,529.0,88.0,3.95,14.0,252.0,65.15,52.68
2016,3,18,17,0,483.0,78.0,3.9,14.0,202.0,59.5,47.57
2016,3,18,17,15,411.5,65.5,3.75,13.5,154.0,49.42,38.41
2016,3,18,17,30,340.0,53.0,3.6,13.0,106.0,40.65,30.19
2016,3,18,17,45,228.5,37.0,3.5,13.0,66.5,28.75,18.69
2016,3,18,18,0,117.0,21.0,3.4,13.0,27.0,16.51,0.0
2016,3,18,18,15,58.5,10.5,3.3,13.0,13.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,4.09,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,7.91,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,21.15,11.25
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,35.57,24.35
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,55.22,41.55
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,74.2,58.04
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,93.95,74.77
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,113.33,90.86
2016,3,19,8,15,38.0,149.5,1.95,14.0,166.0,191.76,157.29
2016,3,19,8,30,76.0,182.0,2.0,14.0,215.0,260.06,213.66
2016,3,19,8,45,211.5,194.0,2.05,14.5,300.5,402.56,330.01
2016,3,19,9,0,347.0,206.0,2.1,15.0,386.0,548.85,443.33
2016,3,19,9,15,576.0,152.5,2.1,15.0,482.0,711.24,566.86
2016,3,19,9,30,805.0,99.0,2.1,15.0,578.0,845.6,660.42
2016,3,19,9,45,820.5,100.5,2.1,15.0,615.5,857.38,665.76
2016,3,19,10,0,836.0,102.0,2.1,15.0,653.0,865.84,670.16
2016,3,19,10,15,846.0,103.5,2.15,15.0,684.5,858.46,664.15
2016,3,19,10,30,856.0,105.0,2.2,15.0,716.0,855.7,661.67
2016,3,19,10,45,866.5,105.0,2.25,15.5,740.5,848.33,654.85
2016,3,19,11,0,877.0,105.0,2.3,16.0,765.0,837.51,645.81
2016,3,19,11,15,723.0,186.0,2.25,16.0,738.5,781.93,605.08
2016,3,19,11,30,569.0,267.0,2.2,16.0,712.0,712.4,551.0
2016,3,19,11,45,541.5,280.0,2.15,16.0,707.5,680.52,526.8
2016,3,19,12,0,514.0,293.0,2.1,16.0,703.0,647.96,501.67
2016,3,19,12,15,501.0,298.5,2.05,16.0,698.0,618.28,478.8
2016,3,19,12,30,488.0,304.0,2.0,16.0,693.0,587.88,455.16
2016,3,19,12,45,439.5,322.5,2.0,16.0,670.0,546.65,423.14
2016,3,19,13,0,391.0,341.0,2.0,16.0,647.0,508.06,392.96
2016,3,19,13,15,643.0,220.5,2.05,16.0,712.5,512.02,395.66
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,496.89,380.58
2016,3,19,13,45,603.5,212.0,2.15,16.0,663.5,414.18,315.7
2016,3,19,14,0,312.0,324.0,2.2,16.0,549.0,362.53,277.51
2016,3,19,14,15,226.5,319.0,2.35,16.0,478.5,316.18,242.28
2016,3,19,14,30,141.0,314.0,2.5,16.0,408.0,273.03,210.46
2016,3,19,14,45,221.5,287.0,2.65,16.0,425.0,256.51,193.87
2016,3,19,15,0,302.0,260.0,2.8,16.0,442.0,222.87,163.79
2016,3,19,15,15,293.0,241.0,2.95,15.5,407.5,186.82,138.42
2016,3,19,15,30,284.0,222.0,3.1,15.0,373.0,152.17,126.99
2016,3,19,15,45,218.5,206.5,3.3,15.0,316.5,148.5,124.3
2016,3,19,16,0,153.0,191.0,3.5,15.0,260.0,138.2,115.81
2016,3,19,16,15,135.5,168.5,3.5,15.0,224.0,123.93,103.76
2016,3,19,16,30,118.0,146.0,3.5,15.0,188.0,109.17,91.11
2016,3,19,16,45,106.0,124.5,3.55,15.0,157.5,94.57,78.41
2016,3,19,17,0,94.0,103.0,3.6,15.0,127.0,79.53,65.07
2016,3,19,17,15,78.5,80.5,3.45,14.5,97.5,63.36,50.58
2016,3,19,17,30,63.0,58.0,3.3,14.0,68.0,46.72,35.41
2016,3,19,17,45,31.5,38.5,3.2,14.0,43.5,32.44,21.85
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,16.66,1.13
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,8.64,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,10.01,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,23.77,0.0
2016,3,20,6,45,116.5,37.0,4.2,14.5,54.5,146.61,113.8
2016,3,20,7,0,233.0,52.0,4.3,15.0,87.0,262.92,216.76
2016,3,20,7,15,276.0,69.5,4.35,15.0,127.5,321.95,269.27
2016,3,20,7,30,319.0,87.0,4.4,15.0,168.0,382.63,321.45
2016,3,20,7,45,346.5,103.0,4.45,15.5,209.0,430.25,360.43
2016,3,20,8,0,374.0,119.0,4.5,16.0,250.0,477.84,397.99
2016,3,20,8,15,224.0,151.5,4.55,16.0,233.5,380.36,315.47
2016,3,20,8,30,74.0,184.0,4.6,16.0,217.0,260.55,213.36
2016,3,20,8,45,136.5,207.5,4.65,16.0,276.0,354.69,290.86
2016,3,20,9,0,199.0,231.0,4.7,16.0,335.0,433.66,354.2
2016,3,20,9,15,254.5,243.5,4.75,16.0,388.5,509.51,413.58
2016,3,20,9,30,310.0,256.0,4.8,16.0,442.0,568.25,458.92
2016,3,20,9,45,370.5,258.5,4.85,16.5,494.5,618.81,496.81
2016,3,20,10,0,431.0,261.0,4.9,17.0,547.0,682.45,543.53
2016,3,20,10,15,259.0,297.0,4.9,17.0,471.5,547.62,436.05
2016,3,20,10,30,87.0,333.0,4.9,17.0,396.0,401.65,318.42
2016,3,20,10,45,76.0,338.5,4.9,17.0,395.0,391.98,310.42
2016,3,20,11,0,65.0,344.0,4.9,17.0,394.0,382.49,302.26
2016,3,20,11,15,108.5,365.5,4.9,17.0,450.5,432.63,341.76
2016,3,20,11,30,152.0,387.0,4.9,17.0,507.0,487.82,384.27
2016,3,20,11,45,115.0,381.5,4.9,17.0,473.5,444.12,349.41
2016,3,20,12,0,78.0,376.0,4.9,17.0,440.0,397.16,312.31
2016,3,20,12,15,40.5,275.5,4.85,17.0,308.5,274.8,216.49
2016,3,20,12,30,3.0,175.0,4.8,17.0,177.0,156.95,122.28
2016,3,20,12,45,1.5,146.0,4.8,17.0,147.0,130.17,100.84
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,103.7,79.45
2016,3,20,13,15,3.5,165.5,4.75,17.0,168.0,147.41,114.93
2016,3,20,13,30,7.0,214.0,4.7,17.0,219.0,189.52,148.76
2016,3,20,13,45,10.0,229.0,4.7,17.0,236.5,201.88,158.66
2016,3,20,14,0,13.0,244.0,4.7,17.0,254.0,213.29,167.83
2016,3,20,14,15,8.5,219.0,4.65,16.5,225.5,189.79,149.55
2016,3,20,14,30,4.0,194.0,4.6,16.0,197.0,167.05,131.84
2016,3,20,14,45,5.0,193.5,4.6,16.0,197.0,165.35,130.7
2016,3,20,15,0,6.0,193.0,4.6,16.0,197.0,163.24,129.24
2016,3,20,15,15,3.5,180.0,4.5,16.0,182.5,151.14,119.81
2016,3,20,15,30,1.0,167.0,4.4,16.0,168.0,139.36,110.6
2016,3,20,15,45,1.5,158.0,4.3,16.0,159.0,131.59,109.39
2016,3,20,16,0,2.0,149.0,4.2,16.0,150.0,123.9,103.07
2016,3,20,16,15,1.0,80.0,4.05,15.5,80.5,70.52,56.86
2016,3,20,16,30,0.0,11.0,3.9,15.0,11.0,9.67,3.0
2016,3,20,16,45,0.0,9.0,3.8,15.0,9.0,7.91,1.44
2016,3,20,17,0,0.0,7.0,3.7,15.0,7.0,6.14,0.0
2016,3,20,17,15,0.0,5.5,3.6,15.0,5.5,4.82,0.0
2016,3,20,17,30,0.0,4.0,3.5,15.0,4.0,3.51,0.0
2016,3,20,17,45,0.0,2.5,3.4,15.0,2.5,2.19,0.0
2016,3,20,18,0,0.0,1.0,3.3,15.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,3.25,15.0,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.0,10.0,3.55,14.0,10.0,10.27,0.0
2016,3,21,6,30,4.0,20.0,3.7,14.0,20.0,21.74,2.27
2016,3,21,6,45,58.0,40.5,3.85,14.5,49.0,101.2,77.38
2016,3,21,7,0,112.0,61.0,4.0,15.0,78.0,164.82,134.46
2016,3,21,7,15,146.0,82.0,4.15,15.0,114.0,216.68,180.35
2016,3,21,7,30,180.0,103.0,4.3,15.0,150.0,283.89,237.77
2016,3,21,7,45,214.5,120.0,4.5,15.0,188.0,333.01,279.38
2016,3,21,8,0,249.0,137.0,4.7,15.0,226.0,383.19,320.93
2016,3,21,8,15,396.0,132.5,4.8,15.0,298.5,518.61,432.32
2016,3,21,8,30,543.0,128.0,4.9,15.0,371.0,642.18,530.46
2016,3,21,8,45,422.5,173.5,5.05,15.0,375.0,596.03,490.07
2016,3,21,9,0,302.0,219.0,5.2,15.0,379.0,526.7,431.7
2016,3,21,9,15,461.0,191.5,5.35,15.0,459.0,650.12,531.05
2016,3,21,9,30,620.0,164.0,5.5,15.0,539.0,765.22,620.46
2016,3,21,9,45,535.0,210.5,5.65,15.0,548.5,729.18,589.64
2016,3,21,10,0,450.0,257.0,5.8,15.0,558.0,696.39,561.31
2016,3,21,10,15,285.0,300.5,5.85,15.0,494.5,574.74,462.97
2016,3,21,10,30,120.0,344.0,5.9,15.0,431.0,455.06,364.6
2016,3,21,10,45,69.0,308.5,6.0,15.5,359.0,355.4,284.34
2016,3,21,11,0,18.0,273.0,6.1,16.0,287.0,263.57,209.28
2016,3,21,11,15,69.5,329.0,6.05,16.0,384.0,365.67,291.41
2016,3,21,11,30,121.0,385.0,6.0,16.0,481.0,462.06,366.92
2016,3,21,11,45,134.0,391.5,6.0,16.0,498.5,467.8,370.97
2016,3,21,12,0,147.0,398.0,6.0,16.0,516.0,471.99,374.01
2016,3,21,12,15,149.0,396.5,5.95,16.0,516.5,460.02,364.31
2016,3,21,12,30,151.0,395.0,5.9,16.0,517.0,447.52,354.2
2016,3,21,12,45,75.5,216.0,5.9,16.0,277.0,237.76,188.76
2016,3,21,13,0,0.0,37.0,5.9,16.0,37.0,32.81,21.51
2016,3,21,13,15,0.0,36.5,5.9,16.0,36.5,32.35,21.2
2016,3,21,13,30,0.0,36.0,5.9,16.0,36.0,31.9,20.84
2016,3,21,13,45,0.0,78.5,5.9,16.0,78.5,69.67,52.11
2016,3,21,14,0,0.0,121.0,5.9,16.0,121.0,106.71,82.63
2016,3,21,14,15,0.0,116.5,5.85,16.0,116.5,102.72,79.47
2016,3,21,14,30,0.0,112.0,5.8,16.0,112.0,98.75,76.35
2016,3,21,14,45,0.0,96.5,5.8,16.0,96.5,85.48,65.57
2016,3,21,15,0,0.0,81.0,5.8,16.0,81.0,71.76,54.35
2016,3,21,15,15,0.0,63.5,5.75,15.5,63.5,56.18,41.59
2016,3,21,15,30,0.0,46.0,5.7,15.0,46.0,40.64,28.73
2016,3,21,15,45,0.0,31.0,5.7,15.0,31.0,27.35,18.6
2016,3,21,16,0,0.0,16.0,5.7,15.0,16.0,14.09,6.89
2016,3,21,16,15,0.0,14.0,5.65,15.0,14.0,12.32,5.34
2016,3,21,16,30,0.0,12.0,5.6,15.0,12.0,10.55,3.79
2016,3,21,16,45,0.0,10.0,5.6,15.0,10.0,8.79,2.22
2016,3,21,17,0,0.0,8.0,5.6,15.0,8.0,7.02,0.63
2016,3,21,17,15,0.0,6.0,5.45,14.5,6.0,5.26,0.0
2016,3,21,17,30,0.0,4.0,5.3,14.0,4.0,3.51,0.0
2016,3,21,17,45,0.0,2.5,5.2,14.0,2.5,2.19,0.0
2016,3,21,18,0,0.0,1.0,5.1,14.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,5.15,14.0,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,57.45,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,160.1,76.38
2016,3,22,6,45,292.0,37.0,5.15,12.5,76.5,280.4,227.4
2016,3,22,7,0,426.0,50.0,5.2,13.0,120.0,400.2,335.04
2016,3,22,7,15,505.5,58.5,5.25,13.0,171.0,483.03,408.0
2016,3,22,7,30,585.0,67.0,5.3,13.0,222.0,569.02,479.97
2016,3,22,7,45,642.5,72.0,5.35,13.5,276.0,635.44,532.59
2016,3,22,8,0,700.0,77.0,5.4,14.0,330.0,702.41,583.62
2016,3,22,8,15,533.5,121.5,5.4,14.0,331.0,621.94,518.6
2016,3,22,8,30,367.0,166.0,5.4,14.0,332.0,521.32,434.36
2016,3,22,8,45,599.0,127.5,5.4,14.0,433.0,705.23,581.61
2016,3,22,9,0,831.0,89.0,5.4,14.0,534.0,862.59,698.98
2016,3,22,9,15,849.0,91.5,5.4,14.0,578.5,884.33,712.39
2016,3,22,9,30,867.0,94.0,5.4,14.0,623.0,902.88,724.2
2016,3,22,9,45,885.5,93.5,5.45,14.0,662.5,906.77,725.6
2016,3,22,10,0,904.0,93.0,5.5,14.0,702.0,915.76,731.0
2016,3,22,10,15,913.0,94.5,5.55,14.0,734.5,915.03,729.39
2016,3,22,10,30,922.0,96.0,5.6,14.0,767.0,910.7,725.36
2016,3,22,10,45,932.0,95.5,5.65,14.0,792.0,901.43,717.88
2016,3,22,11,0,942.0,95.0,5.7,14.0,817.0,888.52,707.89
2016,3,22,11,15,946.0,96.0,5.75,14.0,834.0,868.62,692.89
2016,3,22,11,30,950.0,97.0,5.8,14.0,851.0,845.3,675.45
2016,3,22,11,45,952.5,97.0,5.85,14.5,859.5,816.53,652.77
2016,3,22,12,0,955.0,97.0,5.9,15.0,868.0,784.66,627.85
2016,3,22,12,15,954.5,97.0,6.0,15.0,868.0,747.74,599.55
2016,3,22,12,30,954.0,97.0,6.1,15.0,868.0,708.19,567.75
2016,3,22,12,45,949.0,98.0,6.2,15.0,859.0,664.35,531.91
2016,3,22,13,0,944.0,99.0,6.3,15.0,850.0,618.56,493.74
2016,3,22,13,15,940.0,98.5,6.4,15.0,833.5,570.3,452.67
2016,3,22,13,30,936.0,98.0,6.5,15.0,817.0,520.47,409.27
2016,3,22,13,45,928.0,97.5,6.65,15.0,792.5,467.64,362.44
2016,3,22,14,0,920.0,97.0,6.8,15.0,768.0,414.08,313.88
2016,3,22,14,15,910.5,95.5,6.85,14.5,736.0,358.77,263.53
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,303.38,212.71
2016,3,22,14,45,887.0,92.5,7.0,14.0,665.5,247.22,162.04
2016,3,22,15,0,873.0,91.0,7.1,14.0,627.0,191.91,115.51
2016,3,22,15,15,855.5,89.0,7.05,14.0,583.0,128.54,69.96
2016,3,22,15,30,838.0,87.0,7.0,14.0,539.0,75.0,47.32
2016,3,22,15,45,815.0,83.5,7.0,14.0,490.5,60.17,47.73
2016,3,22,16,0,792.0,80.0,7.0,14.0,442.0,59.05,46.9
2016,3,22,16,15,759.5,76.0,6.9,14.0,390.5,57.44,45.62
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,55.8,44.28
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,48.18,37.55
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,45.41,35.04
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,41.23,31.2
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,37.0,27.1
2016,3,22,17,45,360.5,35.5,6.45,13.0,84.5,28.5,18.87
2016,3,22,18,0,236.0,24.0,6.4,13.0,40.0,19.71,6.53
2016,3,22,18,15,118.0,12.0,6.35,13.0,20.0,10.91,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,36.0,11.5,4.7,12.0,14.0,31.8,0.0
2016,3,23,6,30,72.0,23.0,4.6,12.0,28.0,91.56,50.12
2016,3,23,6,45,135.5,42.0,4.5,12.5,61.0,166.26,133.85
2016,3,23,7,0,199.0,61.0,4.4,13.0,94.0,238.08,198.74
2016,3,23,7,15,233.5,80.5,4.25,13.0,133.0,292.27,246.81
2016,3,23,7,30,268.0,100.0,4.1,13.0,172.0,347.39,294.05
2016,3,23,7,45,298.0,116.0,3.95,13.5,212.0,394.69,332.77
2016,3,23,8,0,328.0,132.0,3.8,14.0,252.0,442.51,370.54
2016,3,23,8,15,355.0,148.5,3.65,14.0,296.0,488.5,406.29
2016,3,23,8,30,382.0,165.0,3.5,14.0,340.0,551.63,454.08
2016,3,23,8,45,411.5,179.0,3.4,14.5,385.5,595.49,485.51
2016,3,23,9,0,441.0,193.0,3.3,15.0,431.0,638.08,515.3
2016,3,23,9,15,572.5,166.0,3.25,15.0,501.0,730.62,585.57
2016,3,23,9,30,704.0,139.0,3.2,15.0,571.0,816.6,646.35
2016,3,23,9,45,797.0,120.5,3.15,15.0,638.0,869.54,681.9
2016,3,23,10,0,890.0,102.0,3.1,15.0,705.0,916.1,712.65
2016,3,23,10,15,899.5,103.5,3.1,15.0,737.0,915.69,710.66
2016,3,23,10,30,909.0,105.0,3.1,15.0,769.0,911.71,706.76
2016,3,23,10,45,918.0,105.0,3.1,15.5,794.5,902.1,697.8
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,888.9,686.57
2016,3,23,11,15,931.5,105.5,3.15,16.0,836.5,868.97,672.39
