Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,30,936.0,106.0,3.2,16.0,853.0,845.66,655.94
2016,3,23,11,45,939.0,105.5,3.3,16.0,862.0,816.97,635.97
2016,3,23,12,0,942.0,105.0,3.4,16.0,871.0,785.2,613.73
2016,3,23,12,15,942.0,105.5,3.6,16.0,871.0,749.32,587.73
2016,3,23,12,30,942.0,106.0,3.8,16.0,871.0,710.81,558.34
2016,3,23,12,45,777.5,181.5,4.05,16.0,809.0,635.72,499.12
2016,3,23,13,0,613.0,257.0,4.3,16.0,747.0,567.08,444.6
2016,3,23,13,15,764.5,183.5,4.45,16.0,782.5,549.5,430.19
2016,3,23,13,30,916.0,110.0,4.6,16.0,818.0,523.07,406.39
2016,3,23,13,45,905.0,111.0,4.85,16.0,792.5,470.93,361.44
2016,3,23,14,0,894.0,112.0,5.1,16.0,767.0,418.35,314.93
2016,3,23,14,15,884.0,110.5,5.25,16.0,735.5,364.0,265.92
2016,3,23,14,30,874.0,109.0,5.4,16.0,704.0,303.28,211.48
2016,3,23,14,45,765.0,132.5,5.55,16.0,632.5,241.71,161.1
2016,3,23,15,0,656.0,156.0,5.7,16.0,561.0,196.16,127.34
2016,3,23,15,15,727.5,129.5,5.75,16.0,549.0,141.98,84.79
2016,3,23,15,30,799.0,103.0,5.8,16.0,537.0,87.5,56.49
2016,3,23,15,45,770.5,100.0,5.85,16.0,487.5,71.95,57.63
2016,3,23,16,0,742.0,97.0,5.9,16.0,438.0,64.86,51.61
2016,3,23,16,15,712.0,83.5,5.9,15.5,380.5,57.14,45.07
2016,3,23,16,30,682.0,70.0,5.9,15.0,323.0,53.74,42.27
2016,3,23,16,45,600.5,74.0,5.9,15.0,271.5,53.37,42.01
2016,3,23,17,0,519.0,78.0,5.9,15.0,220.0,58.71,46.72
2016,3,23,17,15,447.5,67.0,5.9,14.5,170.5,51.79,40.46
2016,3,23,17,30,376.0,56.0,5.9,14.0,121.0,42.78,32.11
2016,3,23,17,45,265.5,41.0,5.9,13.5,79.0,31.74,21.69
2016,3,23,18,0,155.0,26.0,5.9,13.0,37.0,20.39,7.85
2016,3,23,18,15,77.5,13.0,5.85,13.0,18.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,58.64,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,167.39,107.05
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,269.77,220.94
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,379.64,319.14
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,459.93,390.08
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,543.18,460.11
2016,3,24,7,45,582.0,81.5,6.55,14.5,272.0,603.52,508.1
2016,3,24,8,0,629.0,89.0,6.5,15.0,323.0,663.98,554.4
2016,3,24,8,15,547.0,120.0,6.45,15.0,344.5,642.02,535.24
2016,3,24,8,30,465.0,151.0,6.4,15.0,366.0,608.09,505.38
2016,3,24,8,45,601.5,132.5,6.35,15.0,441.0,717.27,591.11
2016,3,24,9,0,738.0,114.0,6.3,15.0,516.0,820.06,667.89
2016,3,24,9,15,758.0,118.0,6.25,15.0,560.0,844.18,683.66
2016,3,24,9,30,778.0,122.0,6.2,15.0,604.0,860.59,693.95
2016,3,24,9,45,774.0,134.0,6.2,15.5,637.5,866.07,695.07
2016,3,24,10,0,770.0,146.0,6.2,16.0,671.0,873.48,697.81
2016,3,24,10,15,782.0,148.0,6.15,16.0,702.5,870.4,694.0
2016,3,24,10,30,794.0,150.0,6.1,16.0,734.0,869.38,691.94
2016,3,24,10,45,810.5,147.5,6.1,16.0,760.5,864.17,687.18
2016,3,24,11,0,827.0,145.0,6.1,16.0,787.0,855.37,679.93
2016,3,24,11,15,833.0,146.0,6.05,16.0,803.5,837.89,666.19
2016,3,24,11,30,839.0,147.0,6.0,16.0,820.0,817.18,650.22
2016,3,24,11,45,846.0,145.5,6.0,16.0,830.0,791.67,630.99
2016,3,24,12,0,853.0,144.0,6.0,16.0,840.0,763.1,608.64
2016,3,24,12,15,854.0,144.0,6.1,16.0,841.0,728.82,581.63
2016,3,24,12,30,855.0,144.0,6.2,16.0,842.0,692.08,552.25
2016,3,24,12,45,871.5,134.0,6.3,16.0,839.5,652.65,520.47
2016,3,24,13,0,888.0,124.0,6.4,16.0,837.0,612.5,487.2
2016,3,24,13,15,884.0,123.5,6.5,16.0,821.5,566.29,448.11
2016,3,24,13,30,880.0,123.0,6.6,16.0,806.0,518.66,406.91
2016,3,24,13,45,874.0,121.5,6.7,16.0,782.5,468.19,362.42
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,412.44,312.74
2016,3,24,14,15,858.0,118.0,6.85,16.0,727.5,358.11,263.33
2016,3,24,14,30,848.0,116.0,6.9,16.0,696.0,303.93,213.79
2016,3,24,14,45,834.5,113.5,6.95,16.0,658.5,249.05,164.7
2016,3,24,15,0,821.0,111.0,7.0,16.0,621.0,195.19,119.44
2016,3,24,15,15,802.5,108.0,7.0,15.5,577.5,141.75,81.58
2016,3,24,15,30,784.0,105.0,7.0,15.0,534.0,90.35,58.16
2016,3,24,15,45,746.0,105.0,7.0,15.0,484.0,67.97,54.37
2016,3,24,16,0,708.0,105.0,7.0,15.0,434.0,70.08,56.41
2016,3,24,16,15,672.5,99.5,7.0,15.0,382.5,68.37,55.08
2016,3,24,16,30,637.0,94.0,7.0,15.0,331.0,66.61,53.67
2016,3,24,16,45,592.0,85.0,7.0,15.0,279.5,61.91,49.59
2016,3,24,17,0,547.0,76.0,7.0,15.0,228.0,56.98,45.19
2016,3,24,17,15,473.5,66.0,6.95,14.5,177.5,50.84,39.63
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,44.5,33.65
2016,3,24,17,45,287.0,41.5,6.9,14.0,83.5,32.14,22.05
2016,3,24,18,0,174.0,27.0,6.9,14.0,40.0,21.17,9.07
2016,3,24,18,15,87.0,13.5,6.85,14.0,20.0,12.28,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,33.5,14.0,6.85,12.0,16.5,32.84,0.0
2016,3,25,6,30,67.0,28.0,6.9,12.0,33.0,100.48,66.85
2016,3,25,6,45,128.0,48.0,7.0,12.5,67.5,170.98,139.12
2016,3,25,7,0,189.0,68.0,7.1,13.0,102.0,242.21,203.41
2016,3,25,7,15,225.0,88.0,7.15,13.0,141.5,297.67,252.97
2016,3,25,7,30,261.0,108.0,7.2,13.0,181.0,354.26,302.16
2016,3,25,7,45,302.5,121.0,7.25,13.5,222.5,406.38,346.03
2016,3,25,8,0,344.0,134.0,7.3,14.0,264.0,459.98,389.86
2016,3,25,8,15,533.0,118.0,7.35,14.0,351.5,629.85,529.88
2016,3,25,8,30,722.0,102.0,7.4,14.0,439.0,782.29,648.95
2016,3,25,8,45,752.5,104.0,7.45,14.5,488.0,818.64,673.65
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,848.05,693.07
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.0,869.96,707.81
2016,3,25,9,30,819.0,112.0,7.5,15.0,623.0,888.76,720.23
2016,3,25,9,45,835.0,113.5,7.5,15.0,661.5,900.75,727.58
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,909.32,732.51
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.0,908.55,730.4
2016,3,25,10,30,870.0,118.0,7.4,15.0,762.0,896.33,719.92
2016,3,25,10,45,878.0,118.5,7.35,15.5,786.0,886.66,710.22
2016,3,25,11,0,886.0,119.0,7.3,16.0,810.0,873.56,698.15
2016,3,25,11,15,890.5,120.0,7.25,16.0,826.5,854.66,683.26
2016,3,25,11,30,895.0,121.0,7.2,16.0,843.0,832.52,666.07
2016,3,25,11,45,897.0,121.5,7.2,16.0,851.5,804.82,644.98
2016,3,25,12,0,899.0,122.0,7.2,16.0,860.0,774.22,621.73
2016,3,25,12,15,899.0,122.0,7.2,16.0,860.0,738.99,593.49
2016,3,25,12,30,899.0,122.0,7.2,16.0,860.0,701.29,562.67
2016,3,25,12,45,903.5,118.0,7.25,16.0,853.0,660.58,529.18
2016,3,25,13,0,908.0,114.0,7.3,16.0,846.0,617.43,493.03
2016,3,25,13,15,903.5,113.0,7.4,16.0,830.0,569.79,452.51
2016,3,25,13,30,899.0,112.0,7.5,16.0,814.0,520.75,409.88
2016,3,25,13,45,893.5,110.5,7.6,16.0,790.0,469.7,364.59
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,417.78,317.53
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,363.54,267.87
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,309.28,217.93
2016,3,25,14,45,856.5,102.5,7.9,16.0,665.0,247.0,162.5
2016,3,25,15,0,844.0,100.0,8.0,16.0,627.0,192.14,116.0
2016,3,25,15,15,826.5,97.5,8.05,15.5,583.5,137.91,77.1
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,85.55,52.63
2016,3,25,15,45,782.5,92.5,8.2,15.0,491.5,66.08,52.69
2016,3,25,16,0,756.0,90.0,8.3,15.0,443.0,66.0,52.8
2016,3,25,16,15,722.5,85.5,8.35,14.5,391.5,58.38,46.33
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,56.89,45.23
2016,3,25,16,45,632.0,76.5,8.45,14.0,286.5,55.23,43.83
2016,3,25,17,0,575.0,72.0,8.5,14.0,233.0,53.63,42.39
2016,3,25,17,15,500.5,63.0,8.5,13.5,182.0,48.2,37.45
2016,3,25,17,30,426.0,54.0,8.5,13.0,131.0,42.6,32.14
2016,3,25,17,45,299.5,41.5,8.5,13.0,86.5,32.13,22.2
2016,3,25,18,0,173.0,29.0,8.5,13.0,42.0,22.73,10.86
2016,3,25,18,15,86.5,14.5,8.45,13.0,21.0,13.19,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.0,13.0,5.05,13.0,24.0,95.76,0.0
2016,3,26,6,30,278.0,26.0,5.1,13.0,48.0,253.36,184.65
2016,3,26,6,45,390.0,36.0,5.2,13.5,93.5,350.62,289.21
2016,3,26,7,0,502.0,46.0,5.3,14.0,139.0,456.5,382.59
2016,3,26,7,15,569.0,53.0,5.3,14.0,190.0,530.93,446.42
2016,3,26,7,30,636.0,60.0,5.3,14.0,241.0,607.93,509.56
2016,3,26,7,45,679.5,65.0,5.3,14.5,293.0,660.24,549.7
2016,3,26,8,0,723.0,70.0,5.3,15.0,345.0,717.57,592.18
2016,3,26,8,15,753.5,73.5,5.3,15.0,396.0,761.06,623.85
2016,3,26,8,30,784.0,77.0,5.3,15.0,447.0,802.81,653.57
2016,3,26,8,45,806.5,79.5,5.3,15.5,494.5,834.12,673.67
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,862.83,691.61
2016,3,26,9,15,845.5,84.5,5.3,16.0,585.0,874.75,698.36
2016,3,26,9,30,862.0,87.0,5.3,16.0,628.0,892.22,709.38
2016,3,26,9,45,872.0,89.5,5.3,16.0,665.0,900.51,713.74
2016,3,26,10,0,882.0,92.0,5.3,16.0,702.0,905.38,715.8
2016,3,26,10,15,891.0,93.0,5.3,16.0,733.0,904.18,713.63
2016,3,26,10,30,900.0,94.0,5.3,16.0,764.0,899.47,709.13
2016,3,26,10,45,902.5,97.0,5.3,16.5,787.0,887.72,698.35
2016,3,26,11,0,905.0,100.0,5.3,17.0,810.0,872.53,685.3
2016,3,26,11,15,909.0,100.5,5.35,17.0,825.5,852.67,670.63
2016,3,26,11,30,913.0,101.0,5.4,17.0,841.0,829.56,653.67
2016,3,26,11,45,914.0,101.5,5.5,17.0,849.0,800.96,632.96
2016,3,26,12,0,915.0,102.0,5.6,17.0,857.0,769.47,610.06
2016,3,26,12,15,914.5,102.0,5.7,17.0,856.5,733.71,583.17
2016,3,26,12,30,914.0,102.0,5.8,17.0,856.0,695.45,552.82
2016,3,26,12,45,905.5,105.0,5.95,17.0,845.5,652.59,518.35
2016,3,26,13,0,897.0,108.0,6.1,17.0,835.0,608.13,481.84
2016,3,26,13,15,892.5,107.5,6.2,17.0,818.5,561.49,442.68
2016,3,26,13,30,888.0,107.0,6.3,17.0,802.0,513.47,401.41
2016,3,26,13,45,873.0,109.5,6.4,17.0,776.0,462.2,356.58
2016,3,26,14,0,858.0,112.0,6.5,17.0,750.0,410.91,310.78
2016,3,26,14,15,848.0,110.5,6.6,16.5,719.0,358.44,263.7
2016,3,26,14,30,838.0,109.0,6.7,16.0,688.0,299.59,211.04
2016,3,26,14,45,815.5,110.0,6.8,16.0,648.5,246.12,163.37
2016,3,26,15,0,793.0,111.0,6.9,16.0,609.0,194.62,120.14
2016,3,26,15,15,774.5,108.0,6.9,16.0,566.0,142.74,82.54
2016,3,26,15,30,756.0,105.0,6.9,16.0,523.0,92.91,58.41
2016,3,26,15,45,713.0,102.5,6.9,16.0,469.0,65.64,52.08
2016,3,26,16,0,670.0,100.0,6.9,16.0,415.0,65.86,52.46
2016,3,26,16,15,574.5,106.5,6.8,15.5,355.0,72.5,58.59
2016,3,26,16,30,479.0,113.0,6.7,15.0,295.0,79.12,64.72
2016,3,26,16,45,421.0,105.0,6.65,15.0,247.5,74.87,61.07
2016,3,26,17,0,363.0,97.0,6.6,15.0,200.0,70.48,57.18
2016,3,26,17,15,308.0,81.5,6.5,14.5,156.0,60.36,48.11
2016,3,26,17,30,253.0,66.0,6.4,14.0,112.0,49.82,38.41
2016,3,26,17,45,172.5,47.5,6.3,14.0,74.0,37.67,26.96
2016,3,26,18,0,92.0,29.0,6.2,14.0,36.0,23.41,11.86
2016,3,26,18,15,46.0,14.5,6.1,14.0,18.0,13.19,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.0,5.2,13.0,7.0,6.37,0.0
2016,3,27,6,30,0.0,14.0,5.2,13.0,14.0,12.31,3.76
2016,3,27,6,45,0.0,27.5,5.2,13.5,27.5,24.23,14.61
2016,3,27,7,0,0.0,41.0,5.2,14.0,41.0,36.17,25.11
2016,3,27,7,15,0.0,56.0,5.1,14.0,56.0,50.21,37.35
2016,3,27,7,30,0.0,71.0,5.0,14.0,71.0,64.66,49.82
2016,3,27,7,45,0.0,86.5,4.95,14.0,86.5,79.5,62.43
2016,3,27,8,0,0.0,102.0,4.9,14.0,102.0,94.22,74.75
2016,3,27,8,15,12.5,141.0,4.9,14.0,147.0,144.95,117.67
2016,3,27,8,30,25.0,180.0,4.9,14.0,192.0,196.14,160.22
2016,3,27,8,45,41.0,207.5,4.95,14.5,230.0,253.27,206.72
2016,3,27,9,0,57.0,235.0,5.0,15.0,268.0,295.68,240.44
2016,3,27,9,15,111.0,264.0,5.2,15.0,333.0,390.16,317.04
2016,3,27,9,30,165.0,293.0,5.4,15.0,398.0,467.29,378.49
2016,3,27,9,45,157.0,311.5,5.65,15.0,416.0,474.76,383.13
2016,3,27,10,0,149.0,330.0,5.9,15.0,434.0,481.22,387.23
2016,3,27,10,15,144.5,345.5,6.05,15.0,450.0,486.6,390.55
2016,3,27,10,30,140.0,361.0,6.2,15.0,466.0,491.07,393.23
2016,3,27,10,45,227.5,362.0,6.4,15.0,539.0,559.34,448.31
2016,3,27,11,0,315.0,363.0,6.6,15.0,612.0,634.92,507.82
2016,3,27,11,15,219.0,381.5,6.65,15.0,556.0,549.7,439.09
2016,3,27,11,30,123.0,400.0,6.7,15.0,500.0,478.88,381.28
2016,3,27,11,45,107.5,399.0,6.75,15.0,487.5,448.97,357.48
2016,3,27,12,0,92.0,398.0,6.8,15.0,475.0,428.12,340.6
2016,3,27,12,15,127.5,405.0,6.85,15.0,511.5,454.19,361.45
2016,3,27,12,30,163.0,412.0,6.9,15.0,548.0,471.61,375.22
2016,3,27,12,45,227.5,398.5,7.0,15.0,585.5,486.25,387.13
2016,3,27,13,0,292.0,385.0,7.1,15.0,623.0,494.1,393.16
2016,3,27,13,15,437.0,324.0,7.2,15.0,671.5,498.55,396.41
2016,3,27,13,30,582.0,263.0,7.3,15.0,720.0,491.14,388.48
2016,3,27,13,45,733.5,191.0,7.45,15.0,750.0,462.66,361.79
2016,3,27,14,0,885.0,119.0,7.6,15.0,780.0,428.12,327.29
2016,3,27,14,15,876.0,117.5,7.7,14.5,749.0,368.96,274.19
2016,3,27,14,30,867.0,116.0,7.8,14.0,718.0,314.41,224.21
2016,3,27,14,45,849.5,115.5,7.95,14.0,679.0,259.11,174.18
2016,3,27,15,0,832.0,115.0,8.1,14.0,640.0,205.24,128.16
2016,3,27,15,15,814.0,112.0,8.15,14.0,595.5,151.13,88.27
2016,3,27,15,30,796.0,109.0,8.2,14.0,551.0,99.02,62.24
2016,3,27,15,45,737.5,104.0,8.3,14.0,485.5,66.7,53.42
2016,3,27,16,0,679.0,99.0,8.4,14.0,420.0,65.07,52.17
2016,3,27,16,15,659.0,90.5,8.4,13.5,373.0,61.18,48.99
2016,3,27,16,30,639.0,82.0,8.4,13.0,326.0,57.01,45.51
2016,3,27,16,45,544.5,88.0,8.4,13.0,274.5,63.52,51.42
2016,3,27,17,0,450.0,94.0,8.4,13.0,223.0,68.65,56.01
2016,3,27,17,15,385.5,80.5,8.4,13.0,174.5,59.87,47.98
2016,3,27,17,30,321.0,67.0,8.4,13.0,126.0,50.74,39.41
2016,3,27,17,45,218.5,50.0,8.45,13.0,84.0,38.45,27.8
2016,3,27,18,0,116.0,33.0,8.5,13.0,42.0,26.44,14.69
2016,3,27,18,15,58.0,16.5,8.55,13.0,21.0,15.01,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.5,16.0,10.1,11.0,28.0,121.45,0.0
2016,3,28,6,30,265.0,32.0,10.1,11.0,56.0,253.03,197.4
2016,3,28,6,45,386.5,43.0,10.1,11.5,104.0,359.62,303.05
2016,3,28,7,0,508.0,54.0,10.1,12.0,152.0,474.73,406.18
2016,3,28,7,15,577.5,61.0,10.0,12.0,205.5,552.16,474.19
2016,3,28,7,30,647.0,68.0,9.9,12.0,259.0,631.92,541.52
2016,3,28,7,45,397.5,114.5,9.85,12.0,239.0,495.08,425.31
2016,3,28,8,0,148.0,161.0,9.8,12.0,219.0,316.59,268.72
2016,3,28,8,15,317.0,157.5,9.7,12.0,303.5,471.51,402.25
2016,3,28,8,30,486.0,154.0,9.6,12.0,388.0,635.87,539.13
2016,3,28,8,45,277.0,198.0,9.55,12.0,334.0,485.93,409.51
2016,3,28,9,0,68.0,242.0,9.5,12.0,280.0,313.67,259.84
2016,3,28,9,15,289.5,228.5,9.45,12.0,411.0,528.13,441.86
2016,3,28,9,30,511.0,215.0,9.4,12.0,542.0,728.5,605.91
2016,3,28,9,45,708.0,158.0,9.35,12.5,638.5,847.4,698.84
2016,3,28,10,0,905.0,101.0,9.3,13.0,735.0,941.17,768.05
2016,3,28,10,15,914.0,102.5,9.25,13.0,767.0,940.02,765.4
2016,3,28,10,30,923.0,104.0,9.2,13.0,799.0,935.26,760.46
2016,3,28,10,45,928.0,106.0,9.2,13.0,823.0,923.88,750.81
2016,3,28,11,0,933.0,108.0,9.2,13.0,847.0,908.94,738.63
2016,3,28,11,15,937.0,109.0,9.2,13.0,863.5,888.66,722.51
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,865.0,703.93
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,835.36,680.96
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,802.76,655.72
2016,3,28,12,15,718.0,215.0,9.3,13.0,813.0,707.01,576.11
2016,3,28,12,30,494.0,318.0,9.3,13.0,730.0,613.41,497.26
2016,3,28,12,45,373.5,357.0,9.3,13.0,667.0,542.39,438.39
2016,3,28,13,0,253.0,396.0,9.3,13.0,604.0,481.2,387.44
2016,3,28,13,15,322.0,370.0,9.3,13.0,628.5,477.17,383.74
2016,3,28,13,30,391.0,344.0,9.3,13.0,653.0,466.98,374.05
2016,3,28,13,45,499.0,289.0,9.35,13.0,671.0,440.96,350.41
2016,3,28,14,0,607.0,234.0,9.4,13.0,689.0,407.05,318.34
2016,3,28,14,15,737.0,175.5,9.4,13.0,705.0,365.92,277.54
2016,3,28,14,30,867.0,117.0,9.4,13.0,721.0,317.02,227.87
2016,3,28,14,45,756.0,141.5,9.45,13.0,648.0,254.63,175.35
2016,3,28,15,0,645.0,166.0,9.5,13.0,575.0,208.84,140.05
2016,3,28,15,15,570.0,177.0,9.4,13.0,519.5,170.04,113.94
2016,3,28,15,30,495.0,188.0,9.3,13.0,464.0,136.96,99.57
2016,3,28,15,45,428.0,183.5,9.25,13.0,407.5,118.4,99.18
2016,3,28,16,0,361.0,179.0,9.2,13.0,351.0,125.22,105.5
2016,3,28,16,15,374.5,155.0,9.05,12.5,316.0,104.64,87.81
2016,3,28,16,30,388.0,131.0,8.9,12.0,281.0,90.69,75.8
2016,3,28,16,45,345.0,119.0,8.8,12.0,238.0,84.12,70.08
2016,3,28,17,0,302.0,107.0,8.7,12.0,195.0,80.44,66.8
2016,3,28,17,15,362.0,83.0,8.55,12.0,167.0,61.54,49.68
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,46.61,35.94
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,35.5,25.42
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,25.82,14.71
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,15.01,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,112.0,18.0,4.35,12.0,28.5,114.25,0.0
2016,3,29,6,30,224.0,36.0,4.2,12.0,57.0,231.93,181.56
2016,3,29,6,45,341.5,48.0,4.05,12.0,104.0,332.88,277.19
2016,3,29,7,0,459.0,60.0,3.9,12.0,151.0,447.67,376.99
2016,3,29,7,15,528.5,68.0,3.7,12.0,203.5,525.43,442.22
2016,3,29,7,30,598.0,76.0,3.5,12.0,256.0,605.43,505.97
2016,3,29,7,45,656.0,79.5,3.3,12.5,311.0,671.92,555.33
2016,3,29,8,0,714.0,83.0,3.1,13.0,366.0,738.78,602.71
2016,3,29,8,15,746.0,87.0,2.95,13.0,418.0,778.7,629.55
2016,3,29,8,30,778.0,91.0,2.8,13.0,470.0,822.42,658.56
2016,3,29,8,45,807.5,92.0,2.65,13.5,520.0,858.14,679.73
2016,3,29,9,0,837.0,93.0,2.5,14.0,570.0,891.32,698.55
2016,3,29,9,15,854.0,95.5,2.35,14.0,614.0,912.07,709.55
2016,3,29,9,30,871.0,98.0,2.2,14.0,658.0,920.74,712.13
2016,3,29,9,45,887.0,98.5,2.05,14.0,697.0,931.86,716.52
2016,3,29,10,0,903.0,99.0,1.9,14.0,736.0,939.55,718.5
2016,3,29,10,15,912.5,100.5,1.7,14.0,768.0,938.89,714.2
2016,3,29,10,30,922.0,102.0,1.5,14.0,800.0,934.6,707.51
2016,3,29,10,45,929.5,102.5,1.3,14.5,824.5,923.85,695.21
2016,3,29,11,0,937.0,103.0,1.1,15.0,849.0,909.51,680.63
2016,3,29,11,15,941.0,103.5,1.2,15.0,865.5,888.71,667.99
2016,3,29,11,30,945.0,104.0,1.3,15.0,882.0,864.54,653.05
2016,3,29,11,45,947.5,104.5,1.4,15.0,890.5,835.94,634.95
2016,3,29,12,0,950.0,105.0,1.5,15.0,899.0,804.25,614.54
2016,3,29,12,15,950.0,104.5,1.75,15.0,898.5,766.93,591.03
2016,3,29,12,30,950.0,104.0,2.0,15.0,898.0,727.03,563.11
2016,3,29,12,45,948.0,103.5,2.3,15.0,889.0,683.45,531.55
2016,3,29,13,0,946.0,103.0,2.6,15.0,880.0,637.78,496.97
2016,3,29,13,15,942.0,102.5,2.85,15.0,863.0,589.16,458.5
2016,3,29,13,30,938.0,102.0,3.1,15.0,846.0,539.01,417.37
2016,3,29,13,45,931.0,101.0,3.35,15.0,821.0,485.86,372.45
2016,3,29,14,0,924.0,100.0,3.6,15.0,796.0,431.94,325.42
2016,3,29,14,15,914.5,98.5,3.75,15.0,763.5,376.26,275.71
2016,3,29,14,30,905.0,97.0,3.9,15.0,731.0,320.52,225.29
2016,3,29,14,45,891.0,96.0,4.1,15.0,692.0,264.34,175.13
2016,3,29,15,0,877.0,95.0,4.3,15.0,653.0,209.03,128.12
2016,3,29,15,15,860.0,92.5,4.4,14.5,608.5,144.89,80.1
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,90.63,52.12
2016,3,29,15,45,818.5,87.0,4.6,14.0,514.5,61.85,49.12
2016,3,29,16,0,794.0,84.0,4.7,14.0,465.0,61.21,48.74
2016,3,29,16,15,762.0,80.0,4.7,14.0,412.5,59.73,47.59
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,58.22,46.4
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,50.83,39.91
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,48.6,37.93
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,44.18,33.95
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,39.65,29.67
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,31.77,22.19
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,23.62,13.31
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,13.19,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,118.0,18.0,2.4,11.0,30.0,119.35,10.08
2016,3,30,6,30,236.0,36.0,2.4,11.0,60.0,239.52,190.15
2016,3,30,6,45,340.5,49.0,2.4,11.5,106.0,334.34,278.05
2016,3,30,7,0,445.0,62.0,2.4,12.0,152.0,441.36,369.57
2016,3,30,7,15,513.0,70.5,2.4,12.0,204.0,518.39,433.51
2016,3,30,7,30,581.0,79.0,2.4,12.0,256.0,597.6,496.05
2016,3,30,7,45,404.5,120.0,2.4,12.0,254.0,510.16,424.83
2016,3,30,8,0,228.0,161.0,2.4,12.0,252.0,400.78,333.4
2016,3,30,8,15,192.5,187.0,2.45,12.0,271.0,385.44,319.82
2016,3,30,8,30,157.0,213.0,2.5,12.0,290.0,383.79,316.31
2016,3,30,8,45,146.0,235.5,2.65,12.5,313.0,397.54,325.32
2016,3,30,9,0,135.0,258.0,2.8,13.0,336.0,410.0,333.14
2016,3,30,9,15,208.5,272.0,2.9,13.0,402.5,488.68,395.74
2016,3,30,9,30,282.0,286.0,3.0,13.0,469.0,583.76,468.76
2016,3,30,9,45,569.0,201.0,3.15,13.0,596.5,769.95,614.03
2016,3,30,10,0,856.0,116.0,3.3,13.0,724.0,926.73,726.33
2016,3,30,10,15,865.5,118.0,3.45,13.0,755.0,926.26,724.41
2016,3,30,10,30,875.0,120.0,3.6,13.0,786.0,914.07,715.65
2016,3,30,10,45,883.0,120.5,3.75,13.5,810.0,904.1,707.34
2016,3,30,11,0,891.0,121.0,3.9,14.0,834.0,890.68,696.65
2016,3,30,11,15,895.5,121.5,3.95,14.0,850.0,870.93,682.3
2016,3,30,11,30,900.0,122.0,4.0,14.0,866.0,847.95,665.73
2016,3,30,11,45,903.0,122.0,4.1,14.0,874.5,820.18,645.97
2016,3,30,12,0,906.0,122.0,4.2,14.0,883.0,789.47,624.0
2016,3,30,12,15,906.0,122.0,4.25,14.0,882.5,753.82,597.4
2016,3,30,12,30,906.0,122.0,4.3,14.0,882.0,715.69,567.66
2016,3,30,12,45,908.0,119.0,4.35,14.0,874.5,673.94,534.61
2016,3,30,13,0,910.0,116.0,4.4,14.0,867.0,629.96,499.02
2016,3,30,13,15,906.0,115.0,4.45,14.0,850.0,582.34,459.66
2016,3,30,13,30,902.0,114.0,4.5,14.0,833.0,533.31,418.09
2016,3,30,13,45,896.0,112.5,4.55,14.0,808.5,481.81,373.44
2016,3,30,14,0,890.0,111.0,4.6,14.0,784.0,429.5,326.95
2016,3,30,14,15,880.5,109.5,4.65,14.0,752.5,375.45,278.14
2016,3,30,14,30,871.0,108.0,4.7,14.0,721.0,321.39,228.77
2016,3,30,14,45,858.5,105.5,4.8,14.0,682.5,258.92,173.22
2016,3,30,15,0,846.0,103.0,4.9,14.0,644.0,203.87,125.92
2016,3,30,15,15,829.0,100.0,4.95,14.0,600.0,149.12,84.75
2016,3,30,15,30,812.0,97.0,5.0,14.0,556.0,96.21,56.53
2016,3,30,15,45,788.5,93.5,5.1,14.0,507.5,66.14,52.88
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,65.35,52.38
2016,3,30,16,15,732.5,86.0,5.25,13.5,407.5,58.15,46.27
2016,3,30,16,30,700.0,82.0,5.3,13.0,356.0,57.05,45.52
2016,3,30,16,45,654.5,76.0,5.35,13.0,303.0,54.32,43.19
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,51.5,40.68
2016,3,30,17,15,540.0,62.0,5.35,12.5,198.0,46.83,36.47
2016,3,30,17,30,471.0,54.0,5.3,12.0,146.0,42.02,31.93
2016,3,30,17,45,362.0,42.5,5.3,12.0,100.0,33.82,24.07
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,25.32,14.95
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,12.24,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.05,12.0,8.0,7.02,0.0
2016,3,31,6,30,0.0,16.0,2.0,12.0,16.0,14.07,5.85
2016,3,31,6,45,0.0,28.0,2.0,12.0,28.0,24.66,15.33
2016,3,31,7,0,0.0,40.0,2.0,12.0,40.0,35.28,24.73
2016,3,31,7,15,0.0,53.0,2.0,12.0,53.0,46.8,34.84
2016,3,31,7,30,0.0,66.0,2.0,12.0,66.0,58.69,45.11
2016,3,31,7,45,0.0,80.0,2.0,12.5,80.0,72.01,56.34
2016,3,31,8,0,0.0,94.0,2.0,13.0,94.0,85.26,67.3
2016,3,31,8,15,9.0,137.5,2.0,13.0,142.0,137.2,111.04
2016,3,31,8,30,18.0,181.0,2.0,13.0,190.0,189.95,154.45
2016,3,31,8,45,43.0,214.5,2.0,13.0,239.0,262.2,213.37
2016,3,31,9,0,68.0,248.0,2.0,13.0,288.0,320.03,259.37
2016,3,31,9,15,122.0,275.0,2.1,13.0,352.5,412.92,332.91
2016,3,31,9,30,176.0,302.0,2.2,13.0,417.0,488.18,391.03
2016,3,31,9,45,176.5,320.5,2.3,13.5,441.0,503.21,400.43
2016,3,31,10,0,177.0,339.0,2.4,14.0,465.0,517.09,409.3
2016,3,31,10,15,544.5,220.5,2.5,14.0,632.5,746.1,588.26
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,930.25,718.53
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,919.07,709.33
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,904.37,699.63
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.0,884.24,685.44
2016,3,31,11,30,935.0,104.0,3.0,14.0,880.0,860.76,668.97
2016,3,31,11,45,937.5,103.5,3.15,14.5,888.5,831.44,647.78
2016,3,31,12,0,940.0,103.0,3.3,15.0,897.0,799.1,624.37
2016,3,31,12,15,940.0,103.0,3.5,15.0,896.5,762.59,599.08
2016,3,31,12,30,940.0,103.0,3.7,15.0,896.0,723.49,569.55
2016,3,31,12,45,942.0,100.5,3.95,15.0,888.0,681.05,536.92
2016,3,31,13,0,944.0,98.0,4.2,15.0,880.0,636.28,501.5
2016,3,31,13,15,940.5,97.5,4.4,15.0,863.0,588.07,462.4
2016,3,31,13,30,937.0,97.0,4.6,15.0,846.0,538.31,420.75
2016,3,31,13,45,930.5,96.0,4.85,15.0,821.5,485.5,375.45
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,431.87,328.06
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.0,376.59,278.03
2016,3,31,14,30,907.0,92.0,5.3,15.0,733.0,321.15,227.26
2016,3,31,14,45,895.0,90.5,5.4,15.0,694.5,265.02,176.48
2016,3,31,15,0,883.0,89.0,5.5,15.0,656.0,209.55,128.61
2016,3,31,15,15,867.0,87.0,5.55,14.5,612.0,154.19,86.98
2016,3,31,15,30,851.0,85.0,5.6,14.0,568.0,91.25,50.53
2016,3,31,15,45,491.0,147.0,5.7,14.0,420.5,95.08,78.27
2016,3,31,16,0,131.0,209.0,5.8,14.0,273.0,149.01,125.65
2016,3,31,16,15,176.0,183.5,5.8,14.0,259.0,133.9,112.81
2016,3,31,16,30,221.0,158.0,5.8,14.0,245.0,112.41,94.27
2016,3,31,16,45,205.5,137.5,5.85,14.0,209.0,99.72,83.29
2016,3,31,17,0,190.0,117.0,5.9,14.0,173.0,86.47,71.61
2016,3,31,17,15,361.0,83.5,5.8,13.5,164.0,61.66,49.53
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,38.67,28.83
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,31.63,22.09
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,24.37,14.33
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,12.07,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,3.75,12.0,14.0,12.32,0.25
2016,4,1,6,30,0.0,28.0,3.7,12.0,28.0,24.69,14.66
2016,4,1,6,45,0.0,47.5,3.7,12.0,47.5,45.34,32.88
2016,4,1,7,0,0.0,67.0,3.7,12.0,67.0,65.29,50.43
2016,4,1,7,15,1.0,87.5,3.65,12.0,88.0,86.62,68.99
2016,4,1,7,30,2.0,108.0,3.6,12.0,109.0,107.53,86.91
2016,4,1,7,45,7.5,127.5,3.55,12.5,130.5,130.71,106.43
2016,4,1,8,0,13.0,147.0,3.5,13.0,152.0,153.97,125.64
2016,4,1,8,15,18.5,167.5,3.5,13.0,176.0,178.4,145.75
2016,4,1,8,30,24.0,188.0,3.5,13.0,200.0,202.79,165.57
2016,4,1,8,45,46.5,219.5,3.5,13.0,246.0,271.05,221.48
2016,4,1,9,0,69.0,251.0,3.5,13.0,292.0,324.24,264.12
2016,4,1,9,15,97.0,277.0,3.45,13.0,338.5,375.41,304.68
2016,4,1,9,30,125.0,303.0,3.4,13.0,385.0,442.33,356.65
2016,4,1,9,45,194.0,317.0,3.4,13.5,452.5,515.59,413.37
2016,4,1,10,0,263.0,331.0,3.4,14.0,520.0,602.88,478.86
2016,4,1,10,15,587.0,217.0,3.35,14.0,662.5,788.09,622.96
2016,4,1,10,30,911.0,103.0,3.3,14.0,805.0,932.62,724.95
2016,4,1,10,45,919.0,103.0,3.3,14.0,829.0,921.83,715.22
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,907.51,704.51
2016,4,1,11,15,930.5,104.0,3.25,14.0,868.5,886.9,689.19
2016,4,1,11,30,934.0,105.0,3.2,14.0,884.0,862.98,671.68
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.0,834.01,650.97
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,802.02,628.11
2016,4,1,12,15,939.5,104.0,3.25,14.0,899.5,765.1,601.89
2016,4,1,12,30,939.0,104.0,3.3,14.0,899.0,725.65,571.58
2016,4,1,12,45,938.0,103.0,3.35,14.5,890.0,682.65,536.98
2016,4,1,13,0,937.0,102.0,3.4,15.0,881.0,637.54,500.08
2016,4,1,13,15,933.5,101.5,3.5,15.0,864.0,589.58,461.15
2016,4,1,13,30,930.0,101.0,3.6,15.0,847.0,540.08,419.87
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.0,487.19,374.82
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,433.41,327.71
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,378.76,278.76
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,323.93,229.01
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,267.67,178.52
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,212.09,130.7
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,156.64,88.82
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,93.63,51.7
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,59.05,46.62
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,58.69,46.48
2016,4,1,16,15,771.5,77.5,5.1,13.5,420.0,57.53,45.7
2016,4,1,16,30,742.0,74.0,5.1,13.0,368.0,56.35,44.89
2016,4,1,16,45,698.0,69.0,5.2,13.0,314.5,53.83,42.74
2016,4,1,17,0,654.0,64.0,5.3,13.0,261.0,46.79,36.47
2016,4,1,17,15,590.5,57.0,5.2,13.0,208.5,42.73,32.74
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,38.54,28.75
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,31.95,22.42
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,25.18,15.2
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,12.45,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,138.27,76.14
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,267.85,217.58
2016,4,2,6,45,343.0,56.5,1.95,11.0,118.0,349.58,291.74
2016,4,2,7,0,420.0,72.0,1.9,11.0,164.0,436.47,366.26
2016,4,2,7,15,483.5,82.0,1.8,11.0,215.5,513.9,429.75
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,591.27,489.49
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,646.93,529.41
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,701.99,567.38
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,748.74,598.98
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,793.93,628.69
2016,4,2,8,45,709.0,129.0,1.45,12.5,517.5,827.85,648.58
2016,4,2,9,0,733.0,134.0,1.4,13.0,565.0,859.32,666.46
2016,4,2,9,15,751.5,138.0,1.4,13.0,607.5,881.84,679.83
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,901.36,691.27
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,907.74,693.3
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,916.98,697.56
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.0,916.94,698.24
2016,4,2,10,30,825.0,148.0,1.8,14.0,786.0,913.44,696.71
2016,4,2,10,45,838.5,145.5,1.95,14.5,811.0,904.92,690.52
2016,4,2,11,0,852.0,143.0,2.1,15.0,836.0,892.87,681.95
2016,4,2,11,15,856.0,144.0,2.3,15.0,851.0,872.81,669.58
2016,4,2,11,30,860.0,145.0,2.5,15.0,866.0,849.58,654.86
2016,4,2,11,45,865.5,143.0,2.75,15.0,874.0,821.57,636.88
2016,4,2,12,0,871.0,141.0,3.0,15.0,882.0,786.03,613.18
