Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,15,870.5,141.0,3.2,15.0,881.5,750.83,587.84
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,713.31,559.78
2016,4,2,12,45,876.0,136.0,3.65,15.0,874.0,673.6,529.59
2016,4,2,13,0,882.0,131.0,3.9,15.0,867.0,631.47,496.56
2016,4,2,13,15,877.0,130.0,4.0,15.0,849.5,584.33,458.21
2016,4,2,13,30,872.0,129.0,4.1,15.0,832.0,535.96,417.83
2016,4,2,13,45,856.0,132.0,4.25,15.0,805.5,481.58,371.96
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,429.83,326.94
2016,4,2,14,15,829.5,133.0,4.4,15.0,747.0,376.54,279.43
2016,4,2,14,30,819.0,131.0,4.4,15.0,715.0,323.55,231.62
2016,4,2,14,45,797.5,132.0,4.4,15.0,675.5,270.98,184.87
2016,4,2,15,0,776.0,133.0,4.4,15.0,636.0,220.38,141.8
2016,4,2,15,15,693.5,142.5,4.4,15.0,569.5,163.49,100.94
2016,4,2,15,30,611.0,152.0,4.4,15.0,503.0,123.07,81.16
2016,4,2,15,45,601.5,140.0,4.4,15.0,460.5,89.16,72.71
2016,4,2,16,0,592.0,128.0,4.4,15.0,418.0,83.94,68.41
2016,4,2,16,15,500.5,130.5,4.3,14.5,357.5,88.42,72.72
2016,4,2,16,30,409.0,133.0,4.2,14.0,297.0,91.53,75.82
2016,4,2,16,45,354.0,124.5,4.15,14.0,252.0,87.43,72.38
2016,4,2,17,0,299.0,116.0,4.1,14.0,207.0,86.41,71.53
2016,4,2,17,15,259.0,97.0,4.05,13.5,164.5,73.43,60.02
2016,4,2,17,30,219.0,78.0,4.0,13.0,122.0,59.99,47.82
2016,4,2,17,45,157.5,57.5,3.95,13.0,84.5,44.99,33.89
2016,4,2,18,0,96.0,37.0,3.9,13.0,47.0,29.54,19.01
2016,4,2,18,15,48.0,18.5,3.8,13.0,23.5,15.15,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,9.5,2.9,10.0,9.5,8.34,0.0
2016,4,3,6,30,0.0,19.0,2.9,10.0,19.0,16.71,8.36
2016,4,3,6,45,0.0,31.5,2.95,10.5,31.5,27.75,18.18
2016,4,3,7,0,0.0,44.0,3.0,11.0,44.0,38.82,27.95
2016,4,3,7,15,0.0,57.5,2.95,11.0,57.5,50.79,38.44
2016,4,3,7,30,0.0,71.0,2.9,11.0,71.0,63.54,49.46
2016,4,3,7,45,0.0,85.0,2.9,11.5,85.0,76.83,60.65
2016,4,3,8,0,0.0,99.0,2.9,12.0,99.0,90.05,71.58
2016,4,3,8,15,2.5,134.0,2.9,12.0,135.5,127.2,102.77
2016,4,3,8,30,5.0,169.0,2.9,12.0,172.0,164.52,133.57
2016,4,3,8,45,11.5,191.5,2.95,12.5,198.5,191.97,155.7
2016,4,3,9,0,18.0,214.0,3.0,13.0,225.0,219.29,177.42
2016,4,3,9,15,68.5,260.5,3.0,13.0,305.5,329.67,267.31
2016,4,3,9,30,119.0,307.0,3.0,13.0,386.0,441.28,354.99
2016,4,3,9,45,322.5,278.0,3.0,13.0,508.5,608.26,487.36
2016,4,3,10,0,526.0,249.0,3.0,13.0,631.0,773.57,611.98
2016,4,3,10,15,694.0,190.5,3.0,13.0,716.5,861.3,675.83
2016,4,3,10,30,862.0,132.0,3.0,13.0,802.0,931.81,723.9
2016,4,3,10,45,736.0,199.0,3.05,13.5,782.5,875.94,682.14
2016,4,3,11,0,610.0,266.0,3.1,14.0,763.0,811.25,631.92
2016,4,3,11,15,746.0,202.0,3.2,14.0,822.0,843.39,658.45
2016,4,3,11,30,882.0,138.0,3.3,14.0,881.0,856.04,667.45
2016,4,3,11,45,881.0,140.5,3.4,14.0,888.0,827.5,647.25
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,796.24,625.31
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,761.0,599.4
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,723.39,570.77
2016,4,3,12,45,875.5,144.0,4.0,14.0,884.5,683.11,539.51
2016,4,3,13,0,871.0,145.0,4.2,14.0,875.0,638.54,504.28
2016,4,3,13,15,866.5,143.5,4.4,14.0,858.0,590.4,465.57
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,541.08,424.67
2016,4,3,13,45,857.0,139.5,4.8,14.0,816.5,489.75,380.88
2016,4,3,14,0,852.0,137.0,5.0,14.0,792.0,437.72,335.21
2016,4,3,14,15,842.0,134.5,5.1,14.0,760.0,383.53,286.67
2016,4,3,14,30,832.0,132.0,5.2,14.0,728.0,329.61,237.71
2016,4,3,14,45,828.5,125.0,5.35,14.0,691.5,274.17,187.57
2016,4,3,15,0,825.0,118.0,5.5,14.0,655.0,218.78,139.24
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.0,164.68,97.45
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,112.54,67.3
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,73.15,58.99
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,70.08,56.5
2016,4,3,16,15,728.5,92.5,5.65,13.5,421.0,62.16,49.78
2016,4,3,16,30,697.0,88.0,5.6,13.0,369.0,60.91,48.93
2016,4,3,16,45,652.0,82.0,5.6,13.0,315.5,58.38,46.79
2016,4,3,17,0,607.0,76.0,5.6,13.0,262.0,55.76,44.5
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.0,51.31,40.52
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,46.74,36.23
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,38.73,28.56
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,28.86,18.69
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,14.55,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,7.2,13.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,7.3,13.0,11.0,10.01,0.0
2016,4,4,6,15,145.5,27.5,7.3,13.0,46.0,164.01,110.3
2016,4,4,6,30,291.0,44.0,7.3,13.0,81.0,289.93,238.84
2016,4,4,6,45,391.5,55.5,7.35,13.5,130.0,387.32,326.87
2016,4,4,7,0,492.0,67.0,7.4,14.0,179.0,490.69,416.58
2016,4,4,7,15,556.0,75.0,7.35,14.0,233.0,566.38,480.26
2016,4,4,7,30,620.0,83.0,7.3,14.0,287.0,643.87,543.07
2016,4,4,7,45,705.0,72.0,7.3,14.0,342.0,710.68,595.45
2016,4,4,8,0,790.0,61.0,7.3,14.0,397.0,784.21,651.71
2016,4,4,8,15,789.0,80.5,7.35,14.0,451.0,822.54,679.52
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,856.15,703.41
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,889.96,726.06
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,921.04,746.44
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,941.57,760.02
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,958.81,771.25
2016,4,4,9,45,671.0,192.0,7.8,15.0,655.0,862.89,697.7
2016,4,4,10,0,471.0,273.0,7.9,15.0,617.0,749.21,605.43
2016,4,4,10,15,692.0,196.0,7.85,15.0,725.0,866.82,699.1
2016,4,4,10,30,913.0,119.0,7.8,15.0,833.0,957.48,765.51
2016,4,4,10,45,919.0,120.5,7.75,15.0,856.5,945.98,755.47
2016,4,4,11,0,925.0,122.0,7.7,15.0,880.0,930.95,743.37
2016,4,4,11,15,929.0,122.5,7.7,15.0,896.0,909.77,727.04
2016,4,4,11,30,933.0,123.0,7.7,15.0,912.0,885.29,708.36
2016,4,4,11,45,934.0,124.0,7.7,15.0,919.5,855.7,685.92
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,823.19,661.31
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,785.93,632.61
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,746.19,600.25
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,702.87,564.74
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,657.45,526.9
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.0,608.35,485.24
2016,4,4,13,30,924.0,120.0,7.5,15.0,871.0,557.86,441.55
2016,4,4,13,45,916.5,119.0,7.45,15.0,845.5,504.87,394.86
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,451.21,346.6
2016,4,4,14,15,898.5,116.5,7.65,15.0,786.5,395.71,296.22
2016,4,4,14,30,888.0,115.0,7.9,15.0,753.0,340.31,245.31
2016,4,4,14,45,871.0,114.0,8.2,15.0,712.5,277.11,188.67
2016,4,4,15,0,854.0,113.0,8.5,15.0,672.0,221.66,140.35
2016,4,4,15,15,835.5,110.0,8.7,15.0,626.5,166.2,97.15
2016,4,4,15,30,817.0,107.0,8.9,15.0,581.0,112.79,65.81
2016,4,4,15,45,787.5,105.0,9.15,15.0,530.5,73.85,59.38
2016,4,4,16,0,758.0,103.0,9.4,15.0,480.0,67.27,53.8
2016,4,4,16,15,724.5,98.5,9.25,14.5,427.0,66.24,53.19
2016,4,4,16,30,691.0,94.0,9.1,14.0,374.0,65.17,52.51
2016,4,4,16,45,639.5,88.5,8.95,14.0,319.5,63.19,50.89
2016,4,4,17,0,588.0,83.0,8.8,14.0,265.0,61.2,49.16
2016,4,4,17,15,518.0,74.0,8.5,13.5,212.0,56.14,44.67
2016,4,4,17,30,448.0,65.0,8.2,13.0,159.0,50.92,39.81
2016,4,4,17,45,338.5,52.5,7.9,13.0,111.5,40.27,29.81
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,31.12,20.63
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,15.71,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.5,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,15.0,62.41,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.5,52.5,225.21,161.23
2016,4,5,6,30,389.0,39.0,3.6,13.0,90.0,353.15,289.84
2016,4,5,6,45,475.0,48.5,3.45,13.5,140.0,440.8,367.41
2016,4,5,7,0,561.0,58.0,3.3,14.0,190.0,533.59,443.9
2016,4,5,7,15,619.5,64.5,3.1,14.0,243.5,604.84,500.37
2016,4,5,7,30,678.0,71.0,2.9,14.0,297.0,677.67,555.27
2016,4,5,7,45,717.0,76.0,2.7,14.5,351.5,727.89,589.56
2016,4,5,8,0,756.0,81.0,2.5,15.0,406.0,783.04,625.94
2016,4,5,8,15,784.0,85.0,2.45,15.0,458.0,825.95,654.28
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,866.85,680.63
2016,4,5,8,45,836.0,90.5,2.4,15.5,559.0,898.65,699.28
2016,4,5,9,0,860.0,92.0,2.4,16.0,608.0,927.72,715.87
2016,4,5,9,15,875.0,94.5,2.55,16.0,652.0,937.48,721.84
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,953.23,732.24
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,961.73,736.31
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,966.7,738.13
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,964.29,736.41
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,958.25,732.37
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,945.91,722.72
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,930.03,710.75
2016,4,5,11,15,942.0,107.5,3.6,18.0,895.5,907.97,695.01
2016,4,5,11,30,945.0,108.0,3.6,18.0,911.0,882.63,677.1
2016,4,5,11,45,946.5,108.5,3.65,18.0,918.0,852.92,656.44
2016,4,5,12,0,948.0,109.0,3.7,18.0,925.0,820.22,633.63
2016,4,5,12,15,947.5,109.0,3.65,18.0,924.0,782.8,606.91
2016,4,5,12,30,947.0,109.0,3.6,18.0,923.0,742.86,576.58
2016,4,5,12,45,945.5,108.0,3.6,18.5,913.5,699.07,541.75
2016,4,5,13,0,944.0,107.0,3.6,19.0,904.0,653.22,504.77
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.0,604.55,465.78
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,554.4,424.61
2016,4,5,13,45,930.5,104.0,3.6,19.0,845.0,501.14,379.95
2016,4,5,14,0,925.0,102.0,3.6,19.0,820.0,447.01,333.37
2016,4,5,14,15,916.5,100.5,3.6,19.0,787.5,391.6,284.73
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,336.06,235.24
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,279.8,185.46
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,224.21,138.02
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.0,168.37,95.37
2016,4,5,15,30,852.0,91.0,3.9,19.0,587.0,105.05,56.51
2016,4,5,15,45,829.0,88.0,4.05,19.0,537.5,61.81,48.0
2016,4,5,16,0,806.0,85.0,4.2,19.0,488.0,61.22,47.69
2016,4,5,16,15,776.5,81.5,4.3,18.5,435.5,60.18,47.05
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,59.12,46.37
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,51.69,40.05
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,49.49,38.25
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,45.96,35.15
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,42.35,31.82
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,35.48,25.39
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,28.4,18.31
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,13.95,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,66.61,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,227.08,166.1
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,351.26,285.7
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,440.74,363.59
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,535.4,440.84
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.0,605.94,496.33
2016,4,6,7,30,671.0,74.0,3.2,17.0,301.0,677.93,550.46
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.0,732.73,588.46
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,781.69,620.78
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,824.44,648.8
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,865.17,674.73
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,894.8,691.08
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,921.58,705.23
2016,4,6,9,15,853.5,104.5,2.5,19.5,652.0,940.7,713.96
2016,4,6,9,30,869.0,107.0,2.4,20.0,695.0,956.54,720.47
2016,4,6,9,45,876.0,111.0,2.3,20.5,731.0,953.41,714.33
2016,4,6,10,0,883.0,115.0,2.2,21.0,767.0,956.2,712.49
2016,4,6,10,15,891.0,117.0,2.1,21.5,797.5,954.25,707.56
2016,4,6,10,30,899.0,119.0,2.0,22.0,828.0,948.76,700.51
2016,4,6,10,45,901.0,122.0,1.95,22.5,849.5,935.38,689.05
2016,4,6,11,0,903.0,125.0,1.9,23.0,871.0,918.61,675.64
2016,4,6,11,15,906.0,125.5,1.8,23.0,886.0,896.98,659.97
2016,4,6,11,30,909.0,126.0,1.7,23.0,901.0,872.19,642.36
2016,4,6,11,45,775.5,201.0,1.65,23.5,866.0,814.97,601.73
2016,4,6,12,0,642.0,276.0,1.6,24.0,831.0,749.33,552.6
2016,4,6,12,15,772.5,203.5,1.55,24.0,870.5,748.43,553.76
2016,4,6,12,30,903.0,131.0,1.5,24.0,910.0,733.82,544.35
2016,4,6,12,45,892.0,135.0,1.45,24.0,897.5,689.57,511.65
2016,4,6,13,0,881.0,139.0,1.4,24.0,885.0,644.02,477.66
2016,4,6,13,15,549.0,270.0,1.4,24.0,732.0,524.72,389.62
2016,4,6,13,30,217.0,401.0,1.4,24.0,579.0,435.41,323.58
2016,4,6,13,45,372.0,337.5,1.4,24.0,632.0,433.96,321.56
2016,4,6,14,0,527.0,274.0,1.4,24.0,685.0,416.84,305.28
2016,4,6,14,15,541.0,255.5,1.35,24.0,662.0,373.8,269.95
2016,4,6,14,30,555.0,237.0,1.3,24.0,639.0,329.3,232.92
2016,4,6,14,45,557.0,221.0,1.3,24.0,607.0,282.4,194.24
2016,4,6,15,0,559.0,205.0,1.3,24.0,575.0,235.45,156.27
2016,4,6,15,15,525.0,201.5,1.25,23.5,530.5,192.64,125.84
2016,4,6,15,30,491.0,198.0,1.2,23.0,486.0,153.68,103.61
2016,4,6,15,45,486.0,180.5,1.2,23.0,445.5,115.22,91.92
2016,4,6,16,0,481.0,163.0,1.2,23.0,405.0,106.71,85.19
2016,4,6,16,15,475.5,144.5,1.3,22.5,362.5,96.99,77.48
2016,4,6,16,30,470.0,126.0,1.4,22.0,320.0,86.69,69.14
2016,4,6,16,45,422.5,117.5,1.5,21.5,273.5,82.48,65.88
2016,4,6,17,0,375.0,109.0,1.6,21.0,227.0,78.09,62.33
2016,4,6,17,15,330.5,92.5,1.65,20.0,182.0,67.63,53.47
2016,4,6,17,30,286.0,76.0,1.7,19.0,137.0,56.68,43.9
2016,4,6,17,45,219.0,58.0,1.75,18.5,97.0,44.03,32.47
2016,4,6,18,0,152.0,40.0,1.8,18.0,57.0,31.97,21.16
2016,4,6,18,15,76.0,20.0,1.8,17.5,28.5,16.42,1.98
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,3.05,15.0,4.5,4.09,0.0
2016,4,7,6,0,0.0,9.0,3.1,15.0,9.0,7.91,0.0
2016,4,7,6,15,11.0,29.0,3.15,15.0,30.5,40.86,26.05
2016,4,7,6,30,22.0,49.0,3.2,15.0,52.0,73.09,55.7
2016,4,7,6,45,40.0,71.5,3.25,15.0,80.0,113.12,90.91
2016,4,7,7,0,58.0,94.0,3.3,15.0,108.0,152.79,125.5
2016,4,7,7,15,74.5,115.5,3.25,15.0,138.0,189.96,157.32
2016,4,7,7,30,91.0,137.0,3.2,15.0,168.0,242.38,200.91
2016,4,7,7,45,146.5,159.0,3.2,15.5,219.0,314.81,260.65
2016,4,7,8,0,202.0,181.0,3.2,16.0,270.0,389.07,320.08
2016,4,7,8,15,217.5,203.0,3.15,16.0,309.0,428.77,350.22
2016,4,7,8,30,233.0,225.0,3.1,16.0,348.0,467.83,379.44
2016,4,7,8,45,232.0,248.0,3.05,16.0,380.0,491.99,396.27
2016,4,7,9,0,231.0,271.0,3.0,16.0,412.0,514.74,411.9
2016,4,7,9,15,305.5,275.5,2.9,16.0,475.5,602.94,478.47
2016,4,7,9,30,380.0,280.0,2.8,16.0,539.0,672.99,529.79
2016,4,7,9,45,373.0,300.0,2.75,16.0,565.0,682.27,534.08
2016,4,7,10,0,366.0,320.0,2.7,16.0,591.0,689.44,537.34
2016,4,7,10,15,369.0,333.5,2.65,16.0,616.5,696.88,541.24
2016,4,7,10,30,372.0,347.0,2.6,16.0,642.0,702.32,543.74
2016,4,7,10,45,295.0,377.5,2.55,16.5,615.5,651.58,502.85
2016,4,7,11,0,218.0,408.0,2.5,17.0,589.0,590.2,454.79
2016,4,7,11,15,212.0,417.0,2.45,17.0,595.5,581.93,448.16
2016,4,7,11,30,206.0,426.0,2.4,17.0,602.0,572.85,440.66
2016,4,7,11,45,213.0,422.5,2.4,17.0,606.0,561.84,432.43
2016,4,7,12,0,220.0,419.0,2.4,17.0,610.0,549.86,423.48
2016,4,7,12,15,263.0,415.5,2.35,17.0,643.5,565.57,435.13
2016,4,7,12,30,306.0,412.0,2.3,17.0,677.0,572.94,440.25
2016,4,7,12,45,326.5,401.0,2.3,17.0,681.0,555.66,427.19
2016,4,7,13,0,347.0,390.0,2.3,17.0,685.0,536.36,412.47
2016,4,7,13,15,309.5,391.5,2.3,17.0,650.5,493.02,379.23
2016,4,7,13,30,272.0,393.0,2.3,17.0,616.0,452.59,348.1
2016,4,7,13,45,238.0,385.5,2.35,17.0,577.0,416.03,319.89
2016,4,7,14,0,204.0,378.0,2.4,17.0,538.0,378.06,290.57
2016,4,7,14,15,113.0,325.0,2.4,16.5,413.0,292.78,226.52
2016,4,7,14,30,22.0,272.0,2.4,16.0,288.0,234.54,183.76
2016,4,7,14,45,28.0,269.0,2.45,16.0,288.5,220.07,172.46
2016,4,7,15,0,34.0,266.0,2.5,16.0,289.0,213.35,167.14
2016,4,7,15,15,21.0,230.0,2.5,16.0,244.0,192.04,151.14
2016,4,7,15,30,8.0,194.0,2.5,16.0,199.0,161.56,127.66
2016,4,7,15,45,25.0,197.5,2.5,16.0,211.0,161.26,134.01
2016,4,7,16,0,42.0,201.0,2.5,16.0,223.0,152.37,126.86
2016,4,7,16,15,46.5,182.5,2.45,16.0,204.0,139.69,116.4
2016,4,7,16,30,51.0,164.0,2.4,16.0,185.0,126.67,105.55
2016,4,7,16,45,42.0,142.5,2.35,16.0,158.5,111.41,92.59
2016,4,7,17,0,33.0,121.0,2.3,16.0,132.0,95.8,79.12
2016,4,7,17,15,22.5,99.0,2.2,15.5,105.5,79.52,64.93
2016,4,7,17,30,12.0,77.0,2.1,15.0,79.0,64.5,51.53
2016,4,7,17,45,6.0,55.0,2.05,15.0,56.0,46.75,35.38
2016,4,7,18,0,0.0,33.0,2.0,15.0,33.0,28.74,18.82
2016,4,7,18,15,0.0,16.5,1.9,15.0,16.5,14.53,2.19
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,14.0,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,0.9,14.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,23.5,0.85,14.0,23.5,20.71,10.7
2016,4,8,6,30,0.0,40.0,0.8,14.0,40.0,37.19,25.58
2016,4,8,6,45,0.0,60.5,0.8,14.5,60.5,58.81,44.31
2016,4,8,7,0,0.0,81.0,0.8,15.0,81.0,79.57,62.07
2016,4,8,7,15,5.0,101.5,0.75,15.0,103.5,103.76,82.66
2016,4,8,7,30,10.0,122.0,0.7,15.0,126.0,127.88,102.78
2016,4,8,7,45,15.5,142.5,0.7,15.0,149.5,152.42,122.88
2016,4,8,8,0,21.0,163.0,0.7,15.0,173.0,176.97,142.63
2016,4,8,8,15,14.0,170.0,0.65,15.0,177.0,175.27,140.33
2016,4,8,8,30,7.0,177.0,0.6,15.0,181.0,173.85,138.36
2016,4,8,8,45,40.0,222.0,0.55,15.5,246.5,266.09,211.83
2016,4,8,9,0,73.0,267.0,0.5,16.0,312.0,345.13,271.63
2016,4,8,9,15,73.5,286.5,0.5,16.0,334.5,363.25,283.75
2016,4,8,9,30,74.0,306.0,0.5,16.0,357.0,380.8,295.89
2016,4,8,9,45,57.5,309.5,0.5,16.0,350.5,364.17,282.09
2016,4,8,10,0,41.0,313.0,0.5,16.0,344.0,347.87,268.87
2016,4,8,10,15,41.0,325.0,0.55,15.5,357.5,356.06,275.34
2016,4,8,10,30,41.0,337.0,0.6,15.0,371.0,363.89,281.39
2016,4,8,10,45,55.5,362.5,0.65,15.0,408.5,397.86,306.78
2016,4,8,11,0,70.0,388.0,0.7,15.0,446.0,430.27,330.55
2016,4,8,11,15,103.5,408.0,0.75,15.0,496.0,471.68,361.27
2016,4,8,11,30,137.0,428.0,0.8,15.0,546.0,518.32,395.15
2016,4,8,11,45,124.5,429.0,0.9,15.0,537.0,498.08,380.16
2016,4,8,12,0,112.0,430.0,1.0,15.0,528.0,473.49,362.55
2016,4,8,12,15,116.0,426.0,1.05,15.0,527.0,466.35,357.64
2016,4,8,12,30,120.0,422.0,1.1,15.0,526.0,454.02,348.77
2016,4,8,12,45,83.0,398.0,1.15,15.0,470.0,398.52,307.33
2016,4,8,13,0,46.0,374.0,1.2,15.0,414.0,348.29,269.64
2016,4,8,13,15,68.0,384.0,1.2,15.0,441.5,361.67,280.15
2016,4,8,13,30,90.0,394.0,1.2,15.0,469.0,372.12,287.8
2016,4,8,13,45,91.0,381.5,1.3,15.0,455.0,353.3,273.56
2016,4,8,14,0,92.0,369.0,1.4,15.0,441.0,334.49,259.3
2016,4,8,14,15,90.0,354.5,1.35,15.0,422.5,313.21,242.71
2016,4,8,14,30,88.0,340.0,1.3,15.0,404.0,292.26,226.32
2016,4,8,14,45,44.0,180.0,1.3,15.0,212.0,159.42,123.32
2016,4,8,15,0,0.0,20.0,1.3,15.0,20.0,17.68,9.19
2016,4,8,15,15,0.0,18.5,1.25,15.0,18.5,16.34,8.15
2016,4,8,15,30,0.0,17.0,1.2,15.0,17.0,15.0,7.06
2016,4,8,15,45,0.0,15.5,1.2,15.0,15.5,13.67,6.48
2016,4,8,16,0,0.0,14.0,1.2,15.0,14.0,12.34,5.33
2016,4,8,16,15,0.0,17.5,1.15,15.0,17.5,15.42,8.11
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,18.49,10.9
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,15.84,8.57
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,13.19,6.21
2016,4,8,17,15,0.0,12.0,0.95,15.0,12.0,10.54,3.82
2016,4,8,17,30,0.0,9.0,0.9,15.0,9.0,7.9,1.41
2016,4,8,17,45,0.0,6.5,0.85,15.0,6.5,5.7,0.0
2016,4,8,18,0,0.0,4.0,0.8,15.0,4.0,3.5,0.0
2016,4,8,18,15,0.0,2.0,0.75,15.0,2.0,1.75,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.9,14.0,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,0.9,14.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,17.5,0.85,14.0,17.5,15.39,6.67
2016,4,9,6,30,0.0,29.0,0.8,14.0,29.0,25.55,15.89
2016,4,9,6,45,0.0,44.0,0.8,14.5,44.0,38.83,27.48
2016,4,9,7,0,0.0,59.0,0.8,15.0,59.0,53.04,39.71
2016,4,9,7,15,0.0,74.5,0.75,15.0,74.5,68.01,52.46
2016,4,9,7,30,0.0,90.0,0.7,15.0,90.0,82.82,64.86
2016,4,9,7,45,2.5,120.5,0.7,15.0,121.5,115.94,92.39
2016,4,9,8,0,5.0,151.0,0.7,15.0,153.0,149.03,119.3
2016,4,9,8,15,2.5,135.5,0.7,15.0,136.5,127.85,101.36
2016,4,9,8,30,0.0,120.0,0.7,15.0,120.0,108.81,85.37
2016,4,9,8,45,0.5,147.5,0.7,15.5,148.0,135.73,106.96
2016,4,9,9,0,1.0,175.0,0.7,16.0,176.0,162.6,127.97
2016,4,9,9,15,4.0,190.5,0.7,16.0,193.5,179.69,141.25
2016,4,9,9,30,7.0,206.0,0.7,16.0,211.0,196.67,154.38
2016,4,9,9,45,30.5,267.0,0.75,16.0,290.5,292.69,229.49
2016,4,9,10,0,54.0,328.0,0.8,16.0,370.0,375.93,292.11
2016,4,9,10,15,85.0,357.5,0.85,16.0,425.0,430.84,332.79
2016,4,9,10,30,116.0,387.0,0.9,16.0,480.0,497.57,381.39
2016,4,9,10,45,130.5,401.0,1.0,16.0,508.0,516.46,394.83
2016,4,9,11,0,145.0,415.0,1.1,16.0,536.0,533.79,407.55
2016,4,9,11,15,195.0,419.5,1.15,16.0,585.5,570.42,434.77
2016,4,9,11,30,245.0,424.0,1.2,16.0,635.0,611.46,464.44
2016,4,9,11,45,270.0,421.5,1.25,16.0,656.5,612.87,465.48
2016,4,9,12,0,295.0,419.0,1.3,16.0,678.0,611.89,465.12
2016,4,9,12,15,297.0,418.0,1.25,16.0,678.0,593.06,450.86
2016,4,9,12,30,299.0,417.0,1.2,16.0,678.0,573.3,436.01
2016,4,9,12,45,416.0,368.0,1.2,16.0,727.0,586.47,446.73
2016,4,9,13,0,533.0,319.0,1.2,16.0,776.0,590.06,449.3
2016,4,9,13,15,438.5,348.0,1.15,16.0,719.0,528.28,402.07
2016,4,9,13,30,344.0,377.0,1.1,16.0,662.0,477.52,363.34
2016,4,9,13,45,370.0,356.5,1.1,16.0,655.0,449.29,341.31
2016,4,9,14,0,396.0,336.0,1.1,16.0,648.0,418.62,316.44
2016,4,9,14,15,339.0,336.0,1.15,16.0,595.0,371.18,279.85
2016,4,9,14,30,282.0,336.0,1.2,16.0,542.0,329.35,247.85
2016,4,9,14,45,305.5,311.5,1.25,16.0,524.5,296.25,220.24
2016,4,9,15,0,329.0,287.0,1.3,16.0,507.0,261.09,190.98
2016,4,9,15,15,238.0,278.0,1.35,16.0,431.5,229.52,170.7
2016,4,9,15,30,147.0,269.0,1.4,16.0,356.0,198.13,151.92
2016,4,9,15,45,111.5,242.5,1.45,16.0,305.5,168.36,139.5
2016,4,9,16,0,76.0,216.0,1.5,16.0,255.0,161.56,134.31
2016,4,9,16,15,40.5,179.0,1.5,15.5,199.5,137.75,114.68
2016,4,9,16,30,5.0,142.0,1.5,15.0,144.0,117.93,98.2
2016,4,9,16,45,2.5,122.5,1.55,15.0,123.5,102.44,85.03
2016,4,9,17,0,0.0,103.0,1.6,15.0,103.0,86.79,71.48
2016,4,9,17,15,0.0,83.5,1.55,15.0,83.5,71.0,57.56
2016,4,9,17,30,0.0,64.0,1.5,15.0,64.0,55.04,43.25
2016,4,9,17,45,0.0,46.0,1.45,15.0,46.0,40.05,29.61
2016,4,9,18,0,0.0,28.0,1.4,15.0,28.0,24.69,15.52
2016,4,9,18,15,0.0,14.0,1.35,15.0,14.0,12.31,2.26
2016,4,9,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,4.82,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,7.9,1.0
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,11.42,4.11
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,14.94,7.21
2016,4,10,7,15,0.0,22.0,3.7,14.0,22.0,19.35,11.03
2016,4,10,7,30,0.0,27.0,3.8,14.0,27.0,23.77,14.81
2016,4,10,7,45,0.0,28.0,3.9,14.0,28.0,24.67,15.53
2016,4,10,8,0,0.0,29.0,4.0,14.0,29.0,25.56,16.23
2016,4,10,8,15,0.0,31.5,4.05,14.0,31.5,27.79,18.05
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,30.01,19.87
2016,4,10,8,45,0.0,53.0,4.15,14.0,53.0,46.87,34.01
2016,4,10,9,0,0.0,72.0,4.2,14.0,72.0,63.77,48.07
2016,4,10,9,15,0.0,66.0,4.3,14.0,66.0,58.46,43.49
2016,4,10,9,30,0.0,60.0,4.4,14.0,60.0,53.16,38.95
2016,4,10,9,45,0.0,76.0,4.5,14.0,76.0,67.42,50.73
2016,4,10,10,0,0.0,92.0,4.6,14.0,92.0,81.71,62.45
2016,4,10,10,15,0.0,92.5,4.65,14.0,92.5,82.21,62.75
2016,4,10,10,30,0.0,93.0,4.7,14.0,93.0,82.71,63.07
2016,4,10,10,45,0.0,89.5,4.8,14.0,89.5,79.6,60.43
2016,4,10,11,0,0.0,86.0,4.9,14.0,86.0,76.49,57.81
2016,4,10,11,15,1.5,127.0,5.0,14.0,128.5,114.64,89.11
2016,4,10,11,30,3.0,168.0,5.1,14.0,171.0,152.63,120.0
2016,4,10,11,45,1.5,147.0,5.2,14.0,148.5,132.25,103.31
2016,4,10,12,0,0.0,126.0,5.3,14.0,126.0,112.16,86.88
2016,4,10,12,15,0.0,136.5,5.35,14.0,136.5,121.35,94.4
2016,4,10,12,30,0.0,147.0,5.4,14.0,147.0,130.45,101.83
2016,4,10,12,45,0.0,147.0,5.45,14.0,147.5,130.24,101.68
2016,4,10,13,0,0.0,147.0,5.5,14.0,148.0,130.02,101.56
2016,4,10,13,15,4.5,188.0,5.5,14.0,192.5,167.67,132.29
2016,4,10,13,30,9.0,229.0,5.5,14.0,237.0,203.91,161.63
2016,4,10,13,45,4.5,167.0,5.55,14.0,171.0,148.42,116.78
2016,4,10,14,0,0.0,105.0,5.6,14.0,105.0,93.02,71.6
2016,4,10,14,15,0.0,104.5,5.55,14.0,104.5,92.53,71.35
2016,4,10,14,30,0.0,104.0,5.5,14.0,104.0,92.05,71.09
2016,4,10,14,45,0.0,110.5,5.5,14.0,110.5,97.5,75.75
2016,4,10,15,0,0.0,117.0,5.5,14.0,117.0,102.79,80.32
2016,4,10,15,15,0.0,99.0,5.4,14.0,99.0,87.55,67.84
2016,4,10,15,30,0.0,81.0,5.3,14.0,81.0,71.75,54.84
2016,4,10,15,45,0.0,84.5,5.25,14.0,84.5,74.84,60.4
2016,4,10,16,0,0.0,88.0,5.2,14.0,88.0,77.86,63.25
2016,4,10,16,15,0.0,81.0,5.1,14.0,81.0,71.69,58.02
2016,4,10,16,30,0.0,74.0,5.0,14.0,74.0,65.45,52.69
2016,4,10,16,45,0.0,63.5,4.9,14.0,63.5,56.11,44.54
2016,4,10,17,0,0.0,53.0,4.8,14.0,53.0,46.78,36.31
2016,4,10,17,15,0.0,42.5,4.65,13.5,42.5,37.47,28.04
2016,4,10,17,30,0.0,32.0,4.5,13.0,32.0,28.18,19.64
2016,4,10,17,45,0.0,23.0,4.35,13.0,23.0,20.23,12.32
2016,4,10,18,0,0.0,14.0,4.2,13.0,14.0,12.3,4.99
2016,4,10,18,15,0.0,7.5,4.15,13.0,7.5,6.58,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.0,1.65,13.0,3.0,2.73,0.0
2016,4,11,6,0,0.0,6.0,1.5,13.0,6.0,5.26,0.0
2016,4,11,6,15,0.0,15.0,1.4,13.0,15.0,13.18,5.12
2016,4,11,6,30,0.0,24.0,1.3,13.0,24.0,21.12,12.28
2016,4,11,6,45,0.0,36.0,1.25,13.5,36.0,31.73,21.57
2016,4,11,7,0,0.0,48.0,1.2,14.0,48.0,42.36,30.77
2016,4,11,7,15,0.0,60.5,1.2,14.0,60.5,53.45,40.29
2016,4,11,7,30,0.0,73.0,1.2,14.0,73.0,64.83,49.9
2016,4,11,7,45,7.5,118.0,1.25,14.0,121.5,117.08,94.03
2016,4,11,8,0,15.0,163.0,1.3,14.0,170.0,170.78,138.27
2016,4,11,8,15,67.0,201.0,1.4,14.0,237.0,273.48,222.74
2016,4,11,8,30,119.0,239.0,1.5,14.0,304.0,380.67,307.54
2016,4,11,8,45,131.0,262.0,1.6,14.5,339.5,415.25,332.49
2016,4,11,9,0,143.0,285.0,1.7,15.0,375.0,449.06,356.94
2016,4,11,9,15,170.5,305.5,1.75,15.0,419.5,493.74,390.28
2016,4,11,9,30,198.0,326.0,1.8,15.0,464.0,537.45,422.37
2016,4,11,9,45,263.0,331.5,1.9,15.0,525.0,615.31,480.3
2016,4,11,10,0,328.0,337.0,2.0,15.0,586.0,674.44,523.62
2016,4,11,10,15,586.5,232.5,2.05,15.0,698.5,816.09,630.21
2016,4,11,10,30,845.0,128.0,2.1,15.0,811.0,917.44,699.94
2016,4,11,10,45,851.5,129.5,2.15,15.0,833.0,907.11,691.51
2016,4,11,11,0,858.0,131.0,2.2,15.0,855.0,893.5,682.13
2016,4,11,11,15,861.5,131.5,2.2,15.0,870.0,873.1,667.72
2016,4,11,11,30,865.0,132.0,2.2,15.0,885.0,849.69,651.36
2016,4,11,11,45,867.5,132.0,2.2,15.0,891.5,822.1,632.13
2016,4,11,12,0,870.0,132.0,2.2,15.0,898.0,791.77,611.0
2016,4,11,12,15,869.5,132.0,2.2,15.0,897.0,756.65,586.23
2016,4,11,12,30,869.0,132.0,2.2,15.0,896.0,719.27,558.18
2016,4,11,12,45,859.0,136.5,2.2,15.5,884.5,677.38,525.16
2016,4,11,13,0,849.0,141.0,2.2,16.0,873.0,634.19,490.66
2016,4,11,13,15,844.5,139.5,2.15,16.0,855.5,587.52,453.67
2016,4,11,13,30,840.0,138.0,2.1,16.0,838.0,539.39,414.67
2016,4,11,13,45,835.5,135.0,2.1,16.0,814.0,489.17,373.21
2016,4,11,14,0,831.0,132.0,2.1,16.0,790.0,438.27,330.05
2016,4,11,14,15,821.0,130.0,2.05,16.0,758.5,385.76,284.49
2016,4,11,14,30,811.0,128.0,2.0,16.0,727.0,333.54,238.41
2016,4,11,14,45,801.0,124.0,1.95,16.0,690.0,280.31,191.43
2016,4,11,15,0,791.0,120.0,1.9,16.0,653.0,227.84,146.19
2016,4,11,15,15,773.5,117.0,1.9,15.5,610.0,176.1,105.59
2016,4,11,15,30,756.0,114.0,1.9,15.0,567.0,126.33,73.93
2016,4,11,15,45,736.0,109.0,1.9,15.0,520.0,69.7,55.57
2016,4,11,16,0,716.0,104.0,1.9,15.0,473.0,66.52,53.05
2016,4,11,16,15,685.5,99.0,1.9,15.0,422.5,65.25,52.12
2016,4,11,16,30,655.0,94.0,1.9,15.0,372.0,63.89,51.1
2016,4,11,16,45,615.0,87.5,1.95,15.0,321.0,61.24,48.91
2016,4,11,17,0,575.0,81.0,2.0,15.0,270.0,58.45,46.53
2016,4,11,17,15,515.0,72.5,2.05,14.5,219.0,53.8,42.48
2016,4,11,17,30,455.0,64.0,2.1,14.0,168.0,48.96,38.08
2016,4,11,17,45,368.5,52.5,2.2,14.0,122.5,41.17,30.77
2016,4,11,18,0,282.0,41.0,2.3,14.0,77.0,31.72,21.76
2016,4,11,18,15,160.5,25.5,2.45,14.0,43.5,19.95,8.55
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,9.1,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,4.75,12.5,1.0,0.91,0.0
2016,4,12,6,0,0.0,2.0,4.9,13.0,2.0,1.75,0.0
2016,4,12,6,15,0.0,5.0,4.95,13.0,5.0,4.38,0.0
2016,4,12,6,30,0.0,8.0,5.0,13.0,8.0,7.02,0.3
2016,4,12,6,45,0.0,11.5,5.05,13.0,11.5,10.1,3.02
2016,4,12,7,0,0.0,15.0,5.1,13.0,15.0,13.18,5.73
2016,4,12,7,15,0.0,19.0,5.1,13.0,19.0,16.71,8.79
2016,4,12,7,30,0.0,23.0,5.1,13.0,23.0,20.25,11.82
2016,4,12,7,45,0.0,54.0,5.1,13.5,54.0,47.68,35.24
2016,4,12,8,0,0.0,85.0,5.1,14.0,85.0,75.46,58.58
2016,4,12,8,15,10.5,143.5,5.2,14.0,149.0,143.04,115.46
2016,4,12,8,30,21.0,202.0,5.3,14.0,213.0,212.82,173.03
2016,4,12,8,45,15.5,205.5,5.4,14.0,214.5,208.87,168.95
2016,4,12,9,0,10.0,209.0,5.5,14.0,216.0,205.26,165.29
2016,4,12,9,15,5.0,171.0,5.55,14.0,174.5,161.21,128.67
2016,4,12,9,30,0.0,133.0,5.6,14.0,133.0,119.61,94.0
2016,4,12,9,45,6.5,191.0,5.7,14.0,196.0,180.48,143.97
2016,4,12,10,0,13.0,249.0,5.8,14.0,259.0,241.69,193.41
2016,4,12,10,15,24.5,291.5,5.85,14.0,311.5,292.15,233.84
2016,4,12,10,30,36.0,334.0,5.9,14.0,364.0,355.89,284.27
2016,4,12,10,45,50.0,361.5,6.0,14.0,404.0,391.69,312.41
2016,4,12,11,0,64.0,389.0,6.1,14.0,444.0,425.89,339.16
2016,4,12,11,15,50.0,376.0,6.1,14.0,419.5,395.19,314.35
2016,4,12,11,30,36.0,363.0,6.1,14.0,395.0,365.7,290.63
2016,4,12,11,45,29.5,348.5,6.2,14.0,375.0,342.09,271.84
2016,4,12,12,0,23.0,334.0,6.3,14.0,355.0,315.14,250.38
2016,4,12,12,15,31.5,355.5,6.25,14.0,384.0,340.29,270.36
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,359.61,285.55
2016,4,12,12,45,34.5,360.5,6.2,14.0,391.5,336.17,266.95
2016,4,12,13,0,29.0,344.0,6.2,14.0,370.0,313.69,249.16
2016,4,12,13,15,73.5,376.0,6.2,14.0,438.5,358.95,285.33
2016,4,12,13,30,118.0,408.0,6.2,14.0,507.0,393.05,311.9
2016,4,12,13,45,72.0,356.5,6.25,14.5,416.5,326.83,259.02
2016,4,12,14,0,26.0,305.0,6.3,15.0,326.0,261.59,207.2
2016,4,12,14,15,62.5,325.5,6.35,15.0,372.5,284.18,224.71
2016,4,12,14,30,99.0,346.0,6.4,15.0,419.0,300.92,236.84
2016,4,12,14,45,83.5,322.0,6.5,15.0,381.5,270.17,212.5
2016,4,12,15,0,68.0,298.0,6.6,15.0,344.0,241.62,190.21
2016,4,12,15,15,137.0,283.5,6.6,14.5,368.5,221.99,172.04
2016,4,12,15,30,206.0,269.0,6.6,14.0,393.0,204.12,157.17
2016,4,12,15,45,334.0,221.5,6.6,14.0,403.0,150.14,125.89
2016,4,12,16,0,462.0,174.0,6.6,14.0,413.0,112.64,93.69
2016,4,12,16,15,414.0,163.0,6.5,14.0,360.5,107.85,89.81
2016,4,12,16,30,366.0,152.0,6.4,14.0,308.0,102.78,85.65
2016,4,12,16,45,314.5,143.0,6.35,14.0,264.5,103.72,86.72
2016,4,12,17,0,263.0,134.0,6.3,14.0,221.0,97.89,81.72
