Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,227.0,113.5,6.15,13.5,179.0,84.36,69.85
2016,4,12,17,30,191.0,93.0,6.0,13.0,137.0,70.31,57.24
2016,4,12,17,45,142.5,71.5,5.9,13.0,99.5,55.03,43.14
2016,4,12,18,0,94.0,50.0,5.8,13.0,62.0,40.34,29.34
2016,4,12,18,15,47.0,29.0,5.7,13.0,35.0,24.06,12.12
2016,4,12,18,30,0.0,8.0,5.6,13.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,5.6,13.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,32.03,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,94.53,51.18
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,193.07,155.47
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,306.03,254.67
2016,4,13,6,45,362.5,74.5,3.25,13.5,159.0,397.16,333.29
2016,4,13,7,0,458.0,85.0,3.3,14.0,209.0,494.79,414.27
2016,4,13,7,15,513.0,94.0,3.25,14.0,261.0,568.65,472.82
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,640.03,527.15
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,699.42,570.53
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,758.42,612.42
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.0,801.95,641.88
2016,4,13,8,30,719.0,123.0,3.0,14.0,519.0,843.71,669.6
2016,4,13,8,45,740.0,127.0,3.0,14.5,566.0,874.04,687.79
2016,4,13,9,0,761.0,131.0,3.0,15.0,613.0,901.81,704.05
2016,4,13,9,15,777.5,134.5,2.9,15.0,654.5,916.13,711.36
2016,4,13,9,30,794.0,138.0,2.8,15.0,696.0,933.49,720.91
2016,4,13,9,45,816.5,135.0,2.75,15.0,735.0,946.21,727.67
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,955.5,732.21
2016,4,13,10,15,847.5,134.0,2.65,15.0,803.5,953.56,729.19
2016,4,13,10,30,856.0,136.0,2.6,15.0,833.0,948.13,724.07
2016,4,13,10,45,860.0,138.5,2.6,15.5,855.0,935.65,713.42
2016,4,13,11,0,864.0,141.0,2.6,16.0,877.0,911.39,694.93
2016,4,13,11,15,868.0,142.0,2.55,16.0,891.5,891.49,680.54
2016,4,13,11,30,872.0,143.0,2.5,16.0,906.0,868.51,664.08
2016,4,13,11,45,875.5,142.0,2.5,16.0,913.0,840.36,644.49
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,809.44,622.99
2016,4,13,12,15,878.5,141.0,2.55,16.0,918.5,773.79,598.17
2016,4,13,12,30,878.0,141.0,2.6,16.0,917.0,735.9,570.08
2016,4,13,12,45,876.5,140.0,2.65,16.0,908.0,694.44,538.79
2016,4,13,13,0,875.0,139.0,2.7,16.0,899.0,651.16,505.39
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.5,604.56,468.98
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,556.75,430.48
2016,4,13,13,45,854.5,138.0,3.2,16.0,837.5,503.26,386.61
2016,4,13,14,0,843.0,139.0,3.4,16.0,811.0,451.7,342.82
2016,4,13,14,15,833.0,137.0,3.45,15.5,779.5,398.5,296.95
2016,4,13,14,30,823.0,135.0,3.5,15.0,748.0,345.6,250.32
2016,4,13,14,45,725.5,161.0,3.6,15.0,681.0,286.18,200.91
2016,4,13,15,0,628.0,187.0,3.7,15.0,614.0,242.35,166.11
2016,4,13,15,15,493.5,214.5,3.75,15.0,537.0,205.41,141.91
2016,4,13,15,30,359.0,242.0,3.8,15.0,460.0,189.61,138.67
2016,4,13,15,45,378.5,216.0,3.9,15.0,429.0,148.62,123.74
2016,4,13,16,0,398.0,190.0,4.0,15.0,398.0,122.2,101.43
2016,4,13,16,15,518.5,149.5,4.05,14.5,391.0,99.69,82.38
2016,4,13,16,30,639.0,109.0,4.1,14.0,384.0,74.61,60.75
2016,4,13,16,45,593.5,102.0,4.2,14.0,331.0,72.02,58.65
2016,4,13,17,0,548.0,95.0,4.3,14.0,278.0,69.33,56.38
2016,4,13,17,15,487.0,85.5,4.25,13.5,226.5,62.73,50.62
2016,4,13,17,30,426.0,76.0,4.2,13.0,175.0,56.75,45.2
2016,4,13,17,45,327.0,63.0,4.2,13.0,127.5,47.76,36.78
2016,4,13,18,0,228.0,50.0,4.2,13.0,80.0,38.51,27.84
2016,4,13,18,15,114.0,31.0,4.1,12.5,46.0,24.94,13.34
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,10.91,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.0,5.3,13.0,18.0,47.54,0.0
2016,4,14,6,0,119.0,28.0,5.4,13.0,36.0,145.23,90.4
2016,4,14,6,15,236.5,44.0,5.4,13.0,78.5,251.65,205.2
2016,4,14,6,30,354.0,60.0,5.4,13.0,121.0,362.35,304.29
2016,4,14,6,45,427.0,72.0,5.45,13.0,171.5,442.58,375.14
2016,4,14,7,0,500.0,84.0,5.5,13.0,222.0,531.75,450.53
2016,4,14,7,15,465.0,100.5,5.45,13.0,249.5,533.37,451.55
2016,4,14,7,30,430.0,117.0,5.4,13.0,277.0,535.42,451.76
2016,4,14,7,45,548.5,107.0,5.4,13.5,343.0,642.79,536.41
2016,4,14,8,0,667.0,97.0,5.4,14.0,409.0,746.54,614.2
2016,4,14,8,15,697.0,102.0,5.35,14.0,460.0,790.49,645.15
2016,4,14,8,30,727.0,107.0,5.3,14.0,511.0,832.8,674.63
2016,4,14,8,45,741.5,125.5,5.25,14.0,568.0,875.21,703.78
2016,4,14,9,0,756.0,144.0,5.2,14.0,625.0,914.06,729.95
2016,4,14,9,15,772.5,147.0,5.2,14.0,666.5,933.39,742.02
2016,4,14,9,30,789.0,150.0,5.2,14.0,708.0,943.19,747.36
2016,4,14,9,45,824.0,140.5,5.25,14.5,749.5,960.91,757.52
2016,4,14,10,0,859.0,131.0,5.3,15.0,791.0,974.91,765.02
2016,4,14,10,15,866.5,133.0,5.35,15.0,820.0,971.82,761.89
2016,4,14,10,30,874.0,135.0,5.4,15.0,849.0,955.8,749.75
2016,4,14,10,45,871.5,140.5,5.45,15.0,868.5,949.63,744.9
2016,4,14,11,0,869.0,146.0,5.5,15.0,888.0,930.76,730.98
2016,4,14,11,15,872.0,147.0,5.55,15.0,902.5,909.03,715.12
2016,4,14,11,30,875.0,148.0,5.6,15.0,917.0,876.94,691.78
2016,4,14,11,45,858.0,159.5,5.65,15.0,918.0,850.12,672.3
2016,4,14,12,0,841.0,171.0,5.7,15.0,919.0,813.98,645.85
2016,4,14,12,15,840.5,170.5,5.9,15.0,917.0,777.61,618.47
2016,4,14,12,30,840.0,170.0,6.1,15.0,915.0,739.09,588.86
2016,4,14,12,45,862.0,154.5,6.3,15.0,912.0,700.41,558.87
2016,4,14,13,0,884.0,139.0,6.5,15.0,909.0,658.06,525.14
2016,4,14,13,15,879.5,138.0,6.6,15.0,891.5,611.06,486.22
2016,4,14,13,30,875.0,137.0,6.7,15.0,874.0,562.84,445.37
2016,4,14,13,45,861.0,139.5,6.8,15.0,847.0,508.96,399.11
2016,4,14,14,0,847.0,142.0,6.9,15.0,820.0,457.21,353.45
2016,4,14,14,15,837.0,140.0,6.9,15.0,787.5,403.79,305.44
2016,4,14,14,30,827.0,138.0,6.9,15.0,755.0,350.68,257.03
2016,4,14,14,45,810.0,137.0,6.95,15.0,716.0,297.13,208.53
2016,4,14,15,0,793.0,136.0,7.0,15.0,677.0,245.09,162.57
2016,4,14,15,15,774.5,132.5,7.1,15.0,632.5,185.28,113.78
2016,4,14,15,30,756.0,129.0,7.2,15.0,588.0,134.35,79.37
2016,4,14,15,45,735.5,123.5,7.3,15.0,540.0,84.34,59.22
2016,4,14,16,0,715.0,118.0,7.4,15.0,492.0,75.57,60.96
2016,4,14,16,15,563.5,132.0,7.45,14.5,408.0,87.7,71.97
2016,4,14,16,30,412.0,146.0,7.5,14.0,324.0,98.79,82.13
2016,4,14,16,45,485.5,120.0,7.6,14.0,303.5,83.78,69.08
2016,4,14,17,0,559.0,94.0,7.7,14.0,283.0,68.39,55.55
2016,4,14,17,15,497.5,85.0,7.7,13.5,231.0,63.76,51.54
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,56.73,45.18
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,47.75,36.78
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,38.5,27.87
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,25.73,14.32
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.5,14.0,5.6,11.5,20.5,65.93,0.0
2016,4,15,6,0,181.0,28.0,5.5,12.0,41.0,186.07,126.28
2016,4,15,6,15,298.0,41.5,5.4,12.0,84.5,288.82,238.04
2016,4,15,6,30,415.0,55.0,5.3,12.0,128.0,402.25,339.44
2016,4,15,6,45,494.0,63.5,5.25,12.0,180.0,487.67,414.11
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,576.89,488.16
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,644.12,541.76
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,712.21,594.11
2016,4,15,7,45,707.5,91.5,5.05,12.5,394.0,763.81,630.89
2016,4,15,8,0,741.0,97.0,5.0,13.0,447.0,814.43,665.85
2016,4,15,8,15,767.5,101.5,4.95,13.0,499.0,850.65,690.42
2016,4,15,8,30,794.0,106.0,4.9,13.0,551.0,890.52,717.41
2016,4,15,8,45,811.0,110.5,4.85,13.5,598.0,919.0,734.26
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,944.58,748.88
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.5,962.84,759.19
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,977.83,767.23
2016,4,15,9,45,875.0,119.5,4.6,14.5,768.5,977.97,764.22
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,984.94,766.33
2016,4,15,10,15,900.0,120.0,4.6,15.0,837.0,981.49,762.68
2016,4,15,10,30,908.0,121.0,4.6,15.0,867.0,974.54,756.8
2016,4,15,10,45,916.5,120.5,4.6,15.0,890.0,963.01,747.89
2016,4,15,11,0,925.0,120.0,4.6,15.0,913.0,947.99,736.67
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.0,926.14,721.9
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,901.07,704.79
2016,4,15,11,45,934.5,120.5,5.05,15.5,949.5,871.16,682.77
2016,4,15,12,0,937.0,120.0,5.2,16.0,956.0,838.35,658.59
2016,4,15,12,15,936.5,120.0,5.4,16.0,954.0,801.01,632.43
2016,4,15,12,30,936.0,120.0,5.6,16.0,952.0,761.26,603.04
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.0,718.23,569.68
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,673.11,533.8
2016,4,15,13,15,932.5,115.0,6.2,16.0,915.5,624.04,493.84
2016,4,15,13,30,928.0,114.0,6.4,16.0,897.0,573.64,451.7
2016,4,15,13,45,923.5,111.5,6.6,16.0,872.0,520.95,406.55
2016,4,15,14,0,919.0,109.0,6.8,16.0,847.0,467.37,359.41
2016,4,15,14,15,910.0,107.5,6.85,16.0,813.5,412.24,309.8
2016,4,15,14,30,901.0,106.0,6.9,16.0,780.0,357.08,259.41
2016,4,15,14,45,888.5,104.0,6.95,16.0,740.5,300.89,208.22
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,245.48,158.94
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,181.62,106.53
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,127.6,69.85
2016,4,15,15,45,820.5,94.5,6.9,16.0,561.0,75.37,49.5
2016,4,15,16,0,797.0,92.0,6.9,16.0,511.0,65.09,51.56
2016,4,15,16,15,769.0,88.0,6.9,15.5,458.5,63.92,50.81
2016,4,15,16,30,741.0,84.0,6.9,15.0,406.0,62.68,50.0
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.0,55.01,43.36
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,53.02,41.68
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,49.69,38.81
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,46.27,35.71
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,39.63,29.49
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,32.75,22.82
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,22.24,11.9
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,12.73,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,6.37,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.5,77.83,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,45.0,214.7,151.52
2016,4,16,6,15,332.5,39.5,1.0,13.0,89.0,313.07,253.71
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,420.29,345.37
2016,4,16,6,45,515.5,60.5,1.0,13.5,184.5,501.56,411.02
2016,4,16,7,0,588.0,69.0,1.0,14.0,236.0,586.39,475.58
2016,4,16,7,15,636.0,75.5,1.0,14.0,290.0,651.36,523.06
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,717.06,569.22
2016,4,16,7,45,717.0,87.5,1.0,14.5,397.0,768.5,602.46
2016,4,16,8,0,750.0,93.0,1.0,15.0,450.0,813.76,630.45
2016,4,16,8,15,775.5,97.0,1.1,15.5,501.0,854.37,656.08
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,892.83,679.92
2016,4,16,8,45,816.5,105.5,1.3,16.5,598.5,919.98,695.92
2016,4,16,9,0,832.0,110.0,1.4,17.0,645.0,944.21,710.03
2016,4,16,9,15,846.5,113.0,1.4,17.0,687.5,962.61,720.14
2016,4,16,9,30,861.0,116.0,1.4,17.0,730.0,977.74,728.22
2016,4,16,9,45,869.0,119.5,1.45,17.5,766.0,973.8,723.44
2016,4,16,10,0,877.0,123.0,1.5,18.0,802.0,976.5,723.39
2016,4,16,10,15,885.0,124.5,1.55,18.0,832.0,973.61,721.11
2016,4,16,10,30,893.0,126.0,1.6,18.0,862.0,967.26,716.77
2016,4,16,10,45,897.0,128.5,1.65,18.5,884.0,954.76,707.22
2016,4,16,11,0,901.0,131.0,1.7,19.0,906.0,938.88,695.63
2016,4,16,11,15,904.5,131.5,1.75,19.0,920.0,917.35,681.72
2016,4,16,11,30,908.0,132.0,1.8,19.0,934.0,892.69,665.77
2016,4,16,11,45,918.0,127.0,1.9,19.5,943.0,865.25,647.23
2016,4,16,12,0,928.0,122.0,2.0,20.0,952.0,834.66,626.46
2016,4,16,12,15,927.5,121.5,2.05,20.0,950.0,797.17,601.58
2016,4,16,12,30,927.0,121.0,2.1,20.0,948.0,757.32,573.83
2016,4,16,12,45,930.0,117.0,2.2,20.0,939.5,714.64,543.08
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,669.72,509.78
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,621.59,472.79
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,572.09,433.66
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.0,519.62,391.27
2016,4,16,14,0,911.0,110.0,2.6,20.0,843.0,466.49,347.01
2016,4,16,14,15,902.0,108.5,2.65,19.5,810.5,411.81,300.79
2016,4,16,14,30,893.0,107.0,2.7,19.0,778.0,357.11,253.39
2016,4,16,14,45,882.0,104.5,2.8,19.0,739.0,301.39,204.39
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,246.32,156.76
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,182.83,105.77
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,129.14,69.69
2016,4,16,15,45,820.5,93.5,3.05,19.0,562.0,76.54,48.47
2016,4,16,16,0,801.0,90.0,3.1,19.0,513.0,63.57,49.59
2016,4,16,16,15,774.0,86.0,3.1,18.5,461.0,62.34,48.82
2016,4,16,16,30,747.0,82.0,3.1,18.0,409.0,61.05,47.96
2016,4,16,16,45,710.0,77.0,3.1,17.5,355.5,53.53,41.62
2016,4,16,17,0,673.0,72.0,3.1,17.0,302.0,51.48,40.0
2016,4,16,17,15,620.0,65.5,3.0,16.5,249.0,48.09,37.1
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,44.59,33.97
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,38.72,28.49
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,32.67,22.64
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,22.18,12.02
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,11.25,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,87.93,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,236.97,172.04
2016,4,17,6,15,361.0,39.0,1.25,15.0,93.0,332.76,268.77
2016,4,17,6,30,467.0,51.0,1.3,15.0,138.0,437.57,358.05
2016,4,17,6,45,531.5,59.5,1.4,15.5,189.0,513.7,419.62
2016,4,17,7,0,596.0,68.0,1.5,16.0,240.0,592.85,480.48
2016,4,17,7,15,642.5,74.5,1.45,16.0,293.5,656.87,527.16
2016,4,17,7,30,689.0,81.0,1.4,16.0,347.0,721.55,572.35
2016,4,17,7,45,720.0,86.5,1.4,16.5,399.5,771.38,604.64
2016,4,17,8,0,751.0,92.0,1.4,17.0,452.0,815.15,631.79
2016,4,17,8,15,775.5,96.0,1.3,17.0,503.0,854.83,655.39
2016,4,17,8,30,800.0,100.0,1.2,17.0,554.0,892.35,676.88
2016,4,17,8,45,817.5,103.5,1.2,17.5,600.5,920.18,691.73
2016,4,17,9,0,835.0,107.0,1.2,18.0,647.0,945.15,704.67
2016,4,17,9,15,849.0,109.5,1.15,18.0,689.0,962.51,713.08
2016,4,17,9,30,863.0,112.0,1.1,18.0,731.0,966.67,713.08
2016,4,17,9,45,877.0,112.0,1.1,18.5,768.0,974.81,715.52
2016,4,17,10,0,891.0,112.0,1.1,19.0,805.0,979.57,715.87
2016,4,17,10,15,898.5,113.5,1.1,19.5,834.5,976.3,711.28
2016,4,17,10,30,906.0,115.0,1.1,20.0,864.0,969.53,704.74
2016,4,17,10,45,912.0,115.5,1.15,20.5,886.5,956.86,695.52
2016,4,17,11,0,918.0,116.0,1.2,21.0,909.0,940.78,684.29
2016,4,17,11,15,921.5,117.0,1.15,21.0,923.5,919.64,669.63
2016,4,17,11,30,925.0,118.0,1.1,21.0,938.0,895.3,653.06
2016,4,17,11,45,928.0,117.0,1.1,21.5,945.0,865.6,632.65
2016,4,17,12,0,931.0,116.0,1.1,22.0,952.0,833.02,610.43
2016,4,17,12,15,931.0,116.0,1.1,22.0,950.5,796.36,586.65
2016,4,17,12,30,931.0,116.0,1.1,22.0,949.0,757.27,560.3
2016,4,17,12,45,931.5,114.0,1.1,22.0,940.0,714.57,529.99
2016,4,17,13,0,932.0,112.0,1.1,22.0,931.0,669.78,497.48
2016,4,17,13,15,928.5,111.0,1.15,22.0,913.5,621.63,462.08
2016,4,17,13,30,925.0,110.0,1.2,22.0,896.0,572.06,424.47
2016,4,17,13,45,921.5,108.0,1.25,22.0,871.5,520.51,384.1
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,467.96,341.54
2016,4,17,14,15,910.0,104.5,1.35,21.5,815.0,413.36,296.72
2016,4,17,14,30,902.0,103.0,1.4,21.0,783.0,358.64,250.47
2016,4,17,14,45,892.5,100.5,1.5,21.0,744.5,302.9,202.45
2016,4,17,15,0,883.0,98.0,1.6,21.0,706.0,247.64,155.42
2016,4,17,15,15,869.0,95.5,1.6,20.5,662.0,192.43,111.7
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,129.42,68.44
2016,4,17,15,45,836.5,89.5,1.6,20.0,569.5,76.06,46.29
2016,4,17,16,0,818.0,86.0,1.6,20.0,521.0,60.77,46.96
2016,4,17,16,15,792.5,82.5,1.55,19.5,469.0,59.8,46.41
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,58.78,45.78
2016,4,17,16,45,730.5,74.5,1.5,19.0,363.0,56.84,44.24
2016,4,17,17,0,694.0,70.0,1.5,19.0,309.0,50.01,38.38
2016,4,17,17,15,642.0,63.5,1.4,18.5,255.5,46.55,35.45
2016,4,17,17,30,590.0,57.0,1.3,18.0,202.0,42.95,32.27
2016,4,17,17,45,507.5,48.5,1.25,17.5,151.5,37.43,27.22
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,31.74,21.81
2016,4,17,18,15,212.5,30.5,1.1,17.0,61.0,23.8,13.47
2016,4,17,18,30,0.0,21.0,1.0,17.0,21.0,17.74,0.0
2016,4,17,18,45,0.0,10.5,0.95,17.0,10.5,9.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,116.71,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,241.64,178.22
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,338.11,271.05
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,443.38,359.22
2016,4,18,6,45,537.5,61.5,0.9,16.5,195.0,522.13,421.57
2016,4,18,7,0,605.0,70.0,1.0,17.0,247.0,604.03,483.27
2016,4,18,7,15,651.5,76.5,1.05,17.0,301.0,668.44,529.9
2016,4,18,7,30,698.0,83.0,1.1,17.0,355.0,733.43,575.33
2016,4,18,7,45,729.5,88.5,1.2,17.0,408.5,783.95,609.78
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,828.21,639.32
2016,4,18,8,15,785.0,97.5,1.35,17.0,513.0,867.03,664.07
2016,4,18,8,30,809.0,101.0,1.4,17.0,564.0,903.61,687.06
2016,4,18,8,45,828.5,104.0,1.5,17.5,611.5,932.82,704.33
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,959.18,719.69
2016,4,18,9,15,861.5,109.0,1.6,18.0,700.5,975.51,728.38
2016,4,18,9,30,875.0,111.0,1.6,18.0,742.0,978.63,728.64
2016,4,18,9,45,890.0,110.5,1.65,18.5,779.5,987.15,732.09
2016,4,18,10,0,905.0,110.0,1.7,19.0,817.0,992.26,733.38
2016,4,18,10,15,912.5,111.5,1.7,19.0,846.5,988.86,730.0
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,981.93,724.59
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.0,968.59,714.5
2016,4,18,11,0,931.0,114.0,1.8,20.0,920.0,951.81,702.34
2016,4,18,11,15,934.0,114.5,1.8,20.0,934.5,929.48,687.37
2016,4,18,11,30,937.0,115.0,1.8,20.0,949.0,903.95,670.4
2016,4,18,11,45,936.5,116.5,1.8,20.5,955.0,873.41,648.89
2016,4,18,12,0,936.0,118.0,1.8,21.0,961.0,840.09,625.58
2016,4,18,12,15,935.5,118.0,1.75,20.5,959.0,802.85,601.45
2016,4,18,12,30,935.0,118.0,1.7,20.0,957.0,763.21,574.74
2016,4,18,12,45,927.0,121.0,1.7,20.0,945.5,718.92,542.42
2016,4,18,13,0,919.0,124.0,1.7,20.0,934.0,673.12,508.31
2016,4,18,13,15,914.5,123.5,1.65,20.0,916.0,625.23,471.59
2016,4,18,13,30,910.0,123.0,1.6,20.0,898.0,576.06,432.96
2016,4,18,13,45,896.5,125.5,1.6,20.0,870.5,523.86,391.3
2016,4,18,14,0,883.0,128.0,1.6,20.0,843.0,471.59,348.4
2016,4,18,14,15,873.5,126.0,1.6,19.5,810.5,417.67,303.67
2016,4,18,14,30,864.0,124.0,1.6,19.0,778.0,357.71,253.25
2016,4,18,14,45,844.0,125.5,1.65,19.0,737.5,303.42,206.42
2016,4,18,15,0,824.0,127.0,1.7,19.0,697.0,250.9,161.73
2016,4,18,15,15,807.5,123.5,1.75,19.0,652.5,197.18,118.75
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,145.35,83.52
2016,4,18,15,45,733.5,117.5,1.85,19.0,541.5,87.15,55.69
2016,4,18,16,0,676.0,115.0,1.9,19.0,475.0,72.5,57.24
2016,4,18,16,15,521.0,137.0,2.0,18.5,398.0,90.93,73.46
2016,4,18,16,30,366.0,159.0,2.1,18.0,321.0,106.64,87.39
2016,4,18,16,45,328.0,147.0,2.25,18.0,278.5,106.22,87.28
2016,4,18,17,0,290.0,135.0,2.4,18.0,236.0,98.64,80.92
2016,4,18,17,15,263.0,114.5,2.6,17.5,194.5,85.22,69.47
2016,4,18,17,30,236.0,94.0,2.8,17.0,153.0,71.27,57.25
2016,4,18,17,45,191.0,74.0,3.05,16.5,114.0,57.07,44.52
2016,4,18,18,0,146.0,54.0,3.3,16.0,75.0,42.41,31.13
2016,4,18,18,15,73.0,35.0,3.35,15.5,45.5,28.84,17.84
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,14.04,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,27.0,113.19,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,54.0,238.81,179.71
2016,4,19,6,15,355.0,42.0,0.8,16.0,99.0,334.04,268.83
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,437.8,355.25
2016,4,19,6,45,528.5,62.5,0.8,16.5,196.0,517.81,417.79
2016,4,19,7,0,598.0,71.0,0.8,17.0,248.0,601.13,479.35
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.5,664.31,523.56
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,728.06,566.3
2016,4,19,7,45,713.0,91.0,0.7,17.0,406.5,774.18,595.91
2016,4,19,8,0,736.0,99.0,0.7,17.0,458.0,818.76,623.88
2016,4,19,8,15,761.0,103.5,0.8,17.0,508.5,853.53,646.44
2016,4,19,8,30,786.0,108.0,0.9,17.0,559.0,891.87,671.32
2016,4,19,8,45,795.5,115.0,1.05,17.5,603.5,915.91,686.1
2016,4,19,9,0,805.0,122.0,1.2,18.0,648.0,936.9,698.97
2016,4,19,9,15,744.0,153.5,1.3,18.0,664.0,920.61,687.84
2016,4,19,9,30,683.0,185.0,1.4,18.0,680.0,893.63,670.09
2016,4,19,9,45,763.0,162.0,1.55,18.5,740.0,939.02,699.99
2016,4,19,10,0,843.0,139.0,1.7,19.0,800.0,975.74,723.05
2016,4,19,10,15,851.0,141.0,1.75,19.0,829.5,973.03,720.42
2016,4,19,10,30,859.0,143.0,1.8,19.0,859.0,966.84,716.13
2016,4,19,10,45,679.5,238.5,1.85,19.0,813.5,885.24,661.37
2016,4,19,11,0,500.0,334.0,1.9,19.0,768.0,793.86,595.07
2016,4,19,11,15,468.5,351.0,1.95,19.0,763.5,762.5,573.27
2016,4,19,11,30,437.0,368.0,2.0,19.0,759.0,730.26,550.12
2016,4,19,11,45,451.5,366.0,2.05,19.0,772.0,718.06,541.9
2016,4,19,12,0,466.0,364.0,2.1,19.0,785.0,703.5,531.74
2016,4,19,12,15,499.0,354.5,2.1,19.0,804.5,693.94,524.98
2016,4,19,12,30,532.0,345.0,2.1,19.0,824.0,680.89,515.47
2016,4,19,12,45,396.0,388.0,2.15,19.0,742.5,596.47,452.76
2016,4,19,13,0,260.0,431.0,2.2,19.0,661.0,522.02,397.01
2016,4,19,13,15,188.0,424.5,2.2,19.0,589.5,459.62,350.54
2016,4,19,13,30,116.0,418.0,2.2,19.0,518.0,401.14,306.7
2016,4,19,13,45,78.5,380.5,2.2,19.0,447.5,349.33,267.95
2016,4,19,14,0,41.0,343.0,2.2,19.0,377.0,297.05,228.67
2016,4,19,14,15,31.0,311.5,2.2,18.5,336.5,264.01,204.12
2016,4,19,14,30,21.0,280.0,2.2,18.0,296.0,241.9,187.81
2016,4,19,14,45,148.0,295.5,2.2,18.0,399.0,262.31,199.68
2016,4,19,15,0,275.0,311.0,2.2,18.0,502.0,273.6,202.66
2016,4,19,15,15,257.0,292.5,2.2,18.0,462.0,237.64,175.04
2016,4,19,15,30,239.0,274.0,2.2,18.0,422.0,214.71,159.72
2016,4,19,15,45,413.5,208.0,2.25,18.0,439.5,140.62,103.42
2016,4,19,16,0,588.0,142.0,2.3,18.0,457.0,90.32,72.74
2016,4,19,16,15,632.5,124.5,2.35,17.5,433.0,81.72,65.77
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,72.43,58.05
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,66.87,53.38
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,60.9,48.27
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,56.75,44.75
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,52.42,40.92
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,44.35,33.51
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,35.9,25.56
2016,4,19,18,15,259.0,31.0,2.3,16.0,63.0,25.05,14.92
2016,4,19,18,30,129.0,17.0,2.2,16.0,23.0,13.39,0.0
2016,4,19,18,45,64.5,8.5,2.15,16.0,11.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,119.56,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,248.61,191.38
2016,4,20,6,15,363.5,43.5,1.75,15.0,102.0,342.54,279.35
2016,4,20,6,30,465.0,55.0,1.8,15.0,147.0,444.52,366.2
2016,4,20,6,45,542.5,61.0,1.85,15.5,200.0,527.81,433.04
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,614.76,499.37
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,676.95,544.59
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,739.6,588.43
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.0,784.71,617.0
2016,4,20,8,0,773.0,87.0,1.7,17.0,466.0,833.76,647.5
2016,4,20,8,15,795.5,90.5,1.65,17.0,516.5,871.34,670.39
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,906.68,691.42
2016,4,20,8,45,833.5,97.5,1.6,17.5,613.0,932.8,705.31
2016,4,20,9,0,849.0,101.0,1.6,18.0,659.0,956.01,717.25
2016,4,20,9,15,861.5,103.5,1.55,18.0,700.5,962.15,718.59
2016,4,20,9,30,874.0,106.0,1.5,18.0,742.0,974.99,724.65
2016,4,20,9,45,884.0,108.0,1.5,18.0,777.5,981.53,727.35
2016,4,20,10,0,894.0,110.0,1.5,18.0,813.0,984.62,728.05
2016,4,20,10,15,901.0,111.5,1.5,18.0,842.5,980.83,724.46
2016,4,20,10,30,908.0,113.0,1.5,18.0,872.0,973.55,718.85
2016,4,20,10,45,906.0,118.0,1.5,18.5,891.5,958.05,706.74
2016,4,20,11,0,904.0,123.0,1.5,19.0,911.0,939.25,692.72
2016,4,20,11,15,907.0,124.0,1.5,19.0,925.0,917.82,678.44
2016,4,20,11,30,910.0,125.0,1.5,19.0,939.0,893.27,662.17
2016,4,20,11,45,907.5,127.5,1.5,19.0,944.0,862.6,641.87
2016,4,20,12,0,905.0,130.0,1.5,19.0,949.0,829.33,619.84
2016,4,20,12,15,904.5,129.5,1.5,19.0,947.0,792.57,595.34
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,753.54,568.12
2016,4,20,12,45,901.5,128.5,1.55,19.0,934.5,711.09,537.69
2016,4,20,13,0,899.0,128.0,1.6,19.0,924.0,666.87,505.18
2016,4,20,13,15,894.0,127.0,1.65,19.0,906.0,619.23,469.26
2016,4,20,13,30,889.0,126.0,1.7,19.0,888.0,570.42,431.37
2016,4,20,13,45,880.0,126.0,1.75,19.0,862.0,519.51,390.7
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,468.18,348.44
2016,4,20,14,15,861.5,124.5,1.85,18.5,803.0,415.37,304.42
2016,4,20,14,30,852.0,123.0,1.9,18.0,770.0,356.47,254.59
2016,4,20,14,45,837.0,121.5,1.95,18.0,731.0,301.93,207.09
2016,4,20,15,0,822.0,120.0,2.0,18.0,692.0,248.65,161.17
2016,4,20,15,15,805.5,116.5,2.05,18.0,648.0,195.14,117.73
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,143.5,81.71
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,93.71,58.76
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,66.88,52.6
2016,4,20,16,15,715.0,101.5,2.2,17.5,455.5,66.03,52.18
2016,4,20,16,30,686.0,97.0,2.2,17.0,404.0,65.09,51.65
2016,4,20,16,45,647.5,90.5,2.25,17.0,351.5,62.53,49.58
2016,4,20,17,0,609.0,84.0,2.3,17.0,299.0,59.81,47.32
2016,4,20,17,15,554.5,76.5,2.3,16.5,247.0,56.06,44.15
2016,4,20,17,30,500.0,69.0,2.3,16.0,195.0,52.16,40.7
2016,4,20,17,45,421.0,58.5,2.3,16.0,147.0,45.4,34.45
2016,4,20,18,0,342.0,48.0,2.3,16.0,99.0,38.38,27.75
2016,4,20,18,15,171.0,35.5,2.25,15.5,61.0,27.55,17.18
2016,4,20,18,30,0.0,23.0,2.2,15.0,23.0,19.47,0.0
2016,4,20,18,45,0.0,11.5,2.15,15.0,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,36.5,18.0,1.1,15.0,21.5,48.23,0.12
2016,4,21,6,0,73.0,36.0,1.2,15.0,43.0,102.63,77.37
2016,4,21,6,15,121.0,56.5,1.3,15.0,77.0,176.65,143.12
2016,4,21,6,30,169.0,77.0,1.4,15.0,111.0,240.31,198.5
2016,4,21,6,45,201.0,97.5,1.5,15.5,150.0,294.17,243.84
2016,4,21,7,0,233.0,118.0,1.6,16.0,189.0,349.27,288.65
2016,4,21,7,15,267.0,133.5,1.65,16.0,229.5,400.16,329.32
2016,4,21,7,30,301.0,149.0,1.7,16.0,270.0,452.33,369.87
2016,4,21,7,45,320.0,169.0,1.8,16.0,313.5,497.77,403.97
2016,4,21,8,0,339.0,189.0,1.9,16.0,357.0,542.59,436.97
2016,4,21,8,15,304.0,218.5,1.95,16.0,381.0,548.05,438.19
2016,4,21,8,30,269.0,248.0,2.0,16.0,405.0,550.26,437.26
2016,4,21,8,45,338.0,253.5,2.1,16.5,466.5,620.66,489.43
2016,4,21,9,0,407.0,259.0,2.2,17.0,528.0,708.78,552.19
2016,4,21,9,15,357.5,292.0,2.25,17.0,539.0,677.76,526.67
2016,4,21,9,30,308.0,325.0,2.3,17.0,550.0,661.4,512.36
2016,4,21,9,45,310.0,342.5,2.35,17.0,578.5,675.55,521.63
2016,4,21,10,0,312.0,360.0,2.4,17.0,607.0,687.86,529.37
2016,4,21,10,15,413.5,335.0,2.35,17.0,674.5,761.6,582.96
2016,4,21,10,30,515.0,310.0,2.3,17.0,742.0,819.2,623.82
2016,4,21,10,45,446.0,349.5,2.3,17.0,730.5,778.56,592.05
2016,4,21,11,0,377.0,389.0,2.3,17.0,719.0,728.32,554.53
2016,4,21,11,15,613.5,270.0,2.3,17.0,816.5,815.33,621.59
2016,4,21,11,30,850.0,151.0,2.3,17.0,914.0,875.17,664.46
2016,4,21,11,45,858.5,147.0,2.3,17.0,922.0,841.35,640.41
2016,4,21,12,0,867.0,143.0,2.3,17.0,930.0,812.28,620.48
2016,4,21,12,15,545.0,297.0,2.35,17.0,792.0,679.92,521.27
2016,4,21,12,30,223.0,451.0,2.4,17.0,654.0,552.83,423.09
2016,4,21,12,45,217.5,446.5,2.5,17.5,642.5,528.67,405.26
2016,4,21,13,0,212.0,442.0,2.6,18.0,631.0,504.65,386.74
2016,4,21,13,15,208.0,433.0,2.65,18.0,615.5,478.24,366.91
2016,4,21,13,30,204.0,424.0,2.7,18.0,600.0,452.12,347.08
2016,4,21,13,45,132.5,396.0,2.8,18.0,509.5,380.61,293.14
2016,4,21,14,0,61.0,368.0,2.9,18.0,419.0,324.19,250.68
2016,4,21,14,15,174.5,358.5,2.95,18.0,494.0,342.97,263.39
2016,4,21,14,30,288.0,349.0,3.0,18.0,569.0,347.43,262.97
2016,4,21,14,45,348.5,314.0,3.1,18.0,567.0,317.47,236.16
2016,4,21,15,0,409.0,279.0,3.2,18.0,565.0,273.0,197.42
2016,4,21,15,15,216.5,256.0,3.2,17.5,406.5,210.22,155.86
2016,4,21,15,30,24.0,233.0,3.2,17.0,248.0,192.89,151.46
2016,4,21,15,45,150.0,228.5,3.25,17.0,311.0,167.47,129.57
2016,4,21,16,0,276.0,224.0,3.3,17.0,374.0,149.51,123.73
2016,4,21,16,15,317.0,194.0,3.3,17.0,349.5,133.48,110.46
2016,4,21,16,30,358.0,164.0,3.3,17.0,325.0,116.42,96.16
2016,4,21,16,45,339.5,146.0,3.3,17.0,283.5,105.58,87.08
2016,4,21,17,0,321.0,128.0,3.3,17.0,242.0,94.25,77.44
2016,4,21,17,15,297.5,108.5,3.25,16.5,201.0,81.41,66.43
2016,4,21,17,30,274.0,89.0,3.2,16.0,160.0,68.06,54.71
2016,4,21,17,45,338.5,66.0,3.2,16.0,132.5,49.6,38.14
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,33.9,23.89
2016,4,21,18,15,277.5,31.0,3.15,15.5,66.0,24.86,15.08
2016,4,21,18,30,152.0,19.0,3.1,15.0,27.0,14.97,0.0
2016,4,21,18,45,76.0,9.5,3.1,15.0,13.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.5,15.0,16.5,14.54,0.0
2016,4,22,6,0,0.0,33.0,5.6,15.0,33.0,32.51,20.47
2016,4,22,6,15,16.5,53.5,5.6,15.0,57.0,73.58,56.38
2016,4,22,6,30,33.0,74.0,5.6,15.0,81.0,109.02,87.64
2016,4,22,6,45,45.0,96.5,5.65,15.0,109.0,144.17,118.26
2016,4,22,7,0,57.0,119.0,5.7,15.0,137.0,179.19,148.28
2016,4,22,7,15,67.0,141.5,5.7,15.0,166.0,212.57,176.3
2016,4,22,7,30,77.0,164.0,5.7,15.0,195.0,245.92,203.79
2016,4,22,7,45,53.5,177.0,5.7,15.0,200.5,237.09,194.94
2016,4,22,8,0,30.0,190.0,5.7,15.0,206.0,227.42,185.39
2016,4,22,8,15,245.0,197.5,5.75,15.0,340.0,467.57,386.27
2016,4,22,8,30,460.0,205.0,5.8,15.0,474.0,698.91,569.98
2016,4,22,8,45,232.0,196.0,5.85,15.5,332.0,451.73,369.55
2016,4,22,9,0,4.0,187.0,5.9,16.0,190.0,176.37,139.79
2016,4,22,9,15,7.0,208.5,6.0,16.0,213.5,199.47,158.57
2016,4,22,9,30,10.0,230.0,6.1,16.0,237.0,222.38,176.78
2016,4,22,9,45,12.0,246.0,6.2,16.0,255.5,238.69,189.56
2016,4,22,10,0,14.0,262.0,6.3,16.0,274.0,254.8,202.16
2016,4,22,10,15,15.0,273.0,6.45,16.0,286.0,264.9,209.93
2016,4,22,10,30,16.0,284.0,6.6,16.0,298.0,274.83,217.58
2016,4,22,10,45,38.0,342.5,6.75,16.0,376.0,361.32,286.24
2016,4,22,11,0,60.0,401.0,6.9,16.0,454.0,433.87,342.93
2016,4,22,11,15,47.5,388.0,7.1,16.0,431.0,404.36,319.35
2016,4,22,11,30,35.0,375.0,7.3,16.0,408.0,375.96,296.78
2016,4,22,11,45,22.5,305.5,7.55,16.0,327.0,296.91,234.49
2016,4,22,12,0,10.0,236.0,7.8,16.0,246.0,217.98,171.55
2016,4,22,12,15,12.0,258.5,7.85,15.5,270.0,238.24,188.15
2016,4,22,12,30,14.0,281.0,7.9,15.0,294.0,257.89,204.21
2016,4,22,12,45,11.5,252.5,8.0,15.0,263.5,229.87,181.79
2016,4,22,13,0,9.0,224.0,8.1,15.0,233.0,202.41,159.79
2016,4,22,13,15,281.0,267.5,8.05,15.0,510.0,385.53,309.05
2016,4,22,13,30,553.0,311.0,8.0,15.0,787.0,540.03,428.83
2016,4,22,13,45,700.5,223.0,7.95,15.0,808.0,506.33,399.54
2016,4,22,14,0,848.0,135.0,7.9,15.0,829.0,464.06,361.16
2016,4,22,14,15,840.5,133.0,7.85,15.0,798.5,411.87,314.03
2016,4,22,14,30,833.0,131.0,7.8,15.0,768.0,359.72,266.22
2016,4,22,14,45,830.0,125.0,7.75,15.0,733.0,305.99,216.8
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,252.28,168.14
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,199.16,123.17
