Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,147.72,85.61
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,96.07,59.24
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,70.57,56.48
2016,4,22,16,15,743.5,97.0,7.7,15.0,468.5,62.99,50.02
2016,4,22,16,30,716.0,93.0,7.6,15.0,417.0,62.25,49.56
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.0,60.65,48.3
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,58.97,46.94
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,55.96,44.4
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,52.86,41.66
2016,4,22,17,45,438.0,61.0,6.8,14.0,156.5,47.39,36.51
2016,4,22,18,0,349.0,52.0,6.6,14.0,107.0,39.93,29.38
2016,4,22,18,15,225.5,37.0,6.45,13.5,67.5,28.76,18.6
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,17.28,0.0
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,123.72,47.93
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,244.97,195.64
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,335.47,279.23
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,439.09,369.5
2016,4,23,6,45,505.5,70.5,4.95,14.0,205.5,514.73,433.58
2016,4,23,7,0,569.0,79.0,5.0,14.0,256.0,593.05,497.02
2016,4,23,7,15,614.0,85.5,4.9,14.0,308.5,655.5,545.23
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,718.44,592.17
2016,4,23,7,45,690.0,97.5,4.7,14.5,412.5,767.62,626.01
2016,4,23,8,0,721.0,103.0,4.6,15.0,464.0,815.72,658.07
2016,4,23,8,15,745.0,107.0,4.6,15.0,513.5,853.91,683.96
2016,4,23,8,30,769.0,111.0,4.6,15.0,563.0,884.99,704.39
2016,4,23,8,45,786.5,114.0,4.7,15.0,608.5,911.71,722.32
2016,4,23,9,0,804.0,117.0,4.8,15.0,654.0,935.66,738.29
2016,4,23,9,15,818.0,119.5,4.85,15.0,694.5,952.65,748.96
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,966.49,757.53
2016,4,23,9,45,854.0,117.5,4.95,15.0,772.5,966.85,756.65
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,974.51,761.21
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,970.78,757.79
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,963.65,752.16
2016,4,23,10,45,894.5,117.0,5.2,15.5,888.0,950.29,741.16
2016,4,23,11,0,899.0,118.0,5.3,16.0,909.0,933.64,727.97
2016,4,23,11,15,902.0,119.0,5.2,16.0,923.0,912.43,711.74
2016,4,23,11,30,905.0,120.0,5.1,16.0,937.0,888.14,693.43
2016,4,23,11,45,904.5,121.0,5.05,16.0,942.0,858.0,671.31
2016,4,23,12,0,904.0,122.0,5.0,16.0,947.0,825.24,647.34
2016,4,23,12,15,903.0,122.0,5.0,16.0,945.0,788.78,620.9
2016,4,23,12,30,902.0,122.0,5.0,16.0,943.0,750.09,592.08
2016,4,23,12,45,897.0,123.5,5.05,16.0,932.0,707.93,559.18
2016,4,23,13,0,892.0,125.0,5.1,16.0,921.0,664.15,524.38
2016,4,23,13,15,887.5,124.0,5.3,16.0,903.5,617.28,486.89
2016,4,23,13,30,883.0,123.0,5.5,16.0,886.0,569.22,447.35
2016,4,23,13,45,867.5,127.0,5.7,16.0,858.5,518.7,404.72
2016,4,23,14,0,852.0,131.0,5.9,16.0,831.0,468.32,361.07
2016,4,23,14,15,842.5,129.0,6.0,16.0,799.0,411.04,310.9
2016,4,23,14,30,833.0,127.0,6.1,16.0,767.0,358.24,263.31
2016,4,23,14,45,815.5,127.0,6.25,16.0,727.5,305.29,215.54
2016,4,23,15,0,798.0,127.0,6.4,16.0,688.0,253.86,169.78
2016,4,23,15,15,781.5,124.0,6.4,15.5,645.0,202.12,126.52
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,152.27,90.24
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,96.04,59.09
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,71.5,57.29
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,70.91,56.97
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,70.24,56.59
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,67.95,54.75
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,65.51,52.73
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,61.63,49.45
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,57.6,45.88
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,49.31,38.23
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,42.06,31.29
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,29.84,19.58
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,17.95,1.78
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,10.01,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,13.5,8.05,13.0,13.5,11.87,0.51
2016,4,24,6,0,0.0,27.0,8.2,13.0,27.0,23.8,13.84
2016,4,24,6,15,0.0,47.5,8.15,13.0,47.5,45.32,32.68
2016,4,24,6,30,0.0,68.0,8.1,13.0,68.0,66.64,51.36
2016,4,24,6,45,4.5,90.0,8.1,13.5,91.5,92.62,73.89
2016,4,24,7,0,9.0,112.0,8.1,14.0,115.0,118.3,95.82
2016,4,24,7,15,17.0,132.5,8.05,14.0,139.0,144.96,118.55
2016,4,24,7,30,25.0,153.0,8.0,14.0,163.0,171.83,141.15
2016,4,24,7,45,333.0,145.5,7.95,14.0,312.5,500.06,421.74
2016,4,24,8,0,641.0,138.0,7.9,14.0,462.0,785.83,651.84
2016,4,24,8,15,443.0,197.0,7.85,14.0,432.0,671.66,556.12
2016,4,24,8,30,245.0,256.0,7.8,14.0,402.0,537.68,442.66
2016,4,24,8,45,512.0,198.0,7.8,14.0,532.5,743.83,611.65
2016,4,24,9,0,779.0,140.0,7.8,14.0,663.0,945.08,765.0
2016,4,24,9,15,794.5,143.0,7.75,14.0,704.0,957.28,771.38
2016,4,24,9,30,810.0,146.0,7.7,14.0,745.0,972.88,781.15
2016,4,24,9,45,834.0,141.0,7.7,14.5,783.5,984.8,786.98
2016,4,24,10,0,858.0,136.0,7.7,15.0,822.0,993.25,790.36
2016,4,24,10,15,866.0,138.0,7.75,15.0,851.0,990.35,787.27
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,973.98,774.44
2016,4,24,10,45,877.5,142.0,7.9,15.5,900.5,960.4,762.6
2016,4,24,11,0,881.0,144.0,8.0,16.0,921.0,943.57,748.49
2016,4,24,11,15,884.0,144.5,8.2,16.0,935.0,921.75,732.58
2016,4,24,11,30,887.0,145.0,8.4,16.0,949.0,896.92,714.44
2016,4,24,11,45,881.0,150.0,8.65,16.0,952.5,865.78,691.66
2016,4,24,12,0,875.0,155.0,8.9,16.0,956.0,832.27,666.98
2016,4,24,12,15,874.5,155.0,9.1,15.5,954.0,796.6,641.62
2016,4,24,12,30,874.0,155.0,9.3,15.0,952.0,758.78,612.72
2016,4,24,12,45,858.5,162.5,9.5,15.0,938.5,717.85,579.23
2016,4,24,13,0,843.0,170.0,9.7,15.0,925.0,672.43,541.77
2016,4,24,13,15,838.0,169.0,9.8,15.0,907.0,625.67,502.62
2016,4,24,13,30,833.0,168.0,9.9,15.0,889.0,577.97,461.89
2016,4,24,13,45,812.5,174.0,10.05,15.0,860.5,527.62,418.2
2016,4,24,14,0,792.0,180.0,10.2,15.0,832.0,478.2,374.45
2016,4,24,14,15,728.5,195.5,10.25,14.5,777.5,415.35,320.62
2016,4,24,14,30,665.0,211.0,10.3,14.0,723.0,362.93,275.1
2016,4,24,14,45,691.5,196.0,10.4,14.0,705.0,318.31,233.13
2016,4,24,15,0,718.0,181.0,10.5,14.0,687.0,270.84,188.98
2016,4,24,15,15,699.0,176.0,10.55,14.0,643.5,220.76,146.6
2016,4,24,15,30,680.0,171.0,10.6,14.0,600.0,173.01,111.09
2016,4,24,15,45,654.5,165.5,10.65,14.0,552.5,127.13,86.43
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,102.75,84.94
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,101.39,84.2
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,98.08,81.72
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.5,91.97,76.56
2016,4,24,17,0,498.0,121.0,10.9,13.0,302.0,85.5,70.99
2016,4,24,17,15,440.5,109.0,10.95,13.0,250.0,78.54,64.87
2016,4,24,17,30,383.0,97.0,11.0,13.0,198.0,71.27,58.29
2016,4,24,17,45,314.0,81.0,11.05,13.0,151.0,60.62,48.47
2016,4,24,18,0,245.0,65.0,11.1,13.0,104.0,49.55,38.03
2016,4,24,18,15,151.0,44.5,11.15,12.5,65.5,35.22,24.39
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,19.44,3.98
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,10.91,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,161.5,19.0,7.75,11.5,37.5,155.73,88.67
2016,4,25,6,0,323.0,38.0,7.7,12.0,75.0,298.33,244.48
2016,4,25,6,15,420.0,48.0,7.7,12.0,123.0,391.71,331.57
2016,4,25,6,30,517.0,58.0,7.7,12.0,171.0,491.94,420.36
2016,4,25,6,45,585.5,64.0,7.75,12.0,224.5,570.81,487.85
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,652.61,555.31
2016,4,25,7,15,696.0,75.0,7.75,12.0,332.5,713.09,603.2
2016,4,25,7,30,738.0,80.0,7.7,12.0,387.0,768.92,646.02
2016,4,25,7,45,769.0,83.5,7.7,12.5,440.5,817.99,681.37
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,865.69,714.86
2016,4,25,8,15,822.5,90.0,7.6,13.0,545.0,903.09,740.85
2016,4,25,8,30,845.0,93.0,7.5,13.0,596.0,938.16,764.8
2016,4,25,8,45,860.0,96.5,7.45,13.0,642.5,954.11,774.35
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,976.94,789.2
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,992.95,798.98
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,1005.7,806.44
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,1008.66,805.53
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,1008.02,802.19
2016,4,25,10,15,913.5,116.5,7.35,14.0,870.5,1004.39,798.62
2016,4,25,10,30,921.0,118.0,7.4,14.0,900.0,997.24,792.63
2016,4,25,10,45,924.0,120.0,7.5,14.0,921.0,982.88,781.73
2016,4,25,11,0,927.0,122.0,7.6,14.0,942.0,965.15,768.46
2016,4,25,11,15,930.0,122.5,7.7,14.0,956.0,942.7,751.78
2016,4,25,11,30,933.0,123.0,7.8,14.0,970.0,917.1,732.8
2016,4,25,11,45,932.5,124.5,7.9,14.0,975.5,886.5,710.1
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,853.18,685.31
2016,4,25,12,15,931.0,125.5,8.1,14.0,978.5,815.23,656.91
2016,4,25,12,30,930.0,125.0,8.2,14.0,976.0,775.0,626.15
2016,4,25,12,45,921.0,129.0,8.3,14.0,963.5,731.04,590.48
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,685.67,553.06
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,637.83,512.96
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,588.77,471.01
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,537.42,426.27
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,485.22,379.78
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,431.21,330.83
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,377.24,281.14
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,315.73,225.16
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,261.24,175.53
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,206.48,128.51
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,153.51,88.71
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,101.96,61.13
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,71.77,57.74
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,70.95,57.33
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,63.4,50.94
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,61.85,49.74
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,60.23,48.42
2016,4,25,17,15,596.5,78.0,8.5,13.0,269.0,56.87,45.48
2016,4,25,17,30,543.0,71.0,8.4,13.0,216.0,53.38,42.31
2016,4,25,17,45,461.5,62.0,8.35,13.0,165.5,47.94,37.2
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,42.34,31.74
2016,4,25,18,15,260.0,39.0,8.15,12.5,74.0,30.28,20.29
2016,4,25,18,30,140.0,25.0,8.0,12.0,33.0,19.64,5.34
2016,4,25,18,45,70.0,12.5,7.9,12.0,16.5,11.37,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,6.37,0.0
2016,4,26,5,45,45.0,26.0,5.1,11.5,31.0,68.89,39.58
2016,4,26,6,0,90.0,45.0,5.1,12.0,55.0,126.71,101.08
2016,4,26,6,15,134.5,65.5,5.1,12.0,90.5,198.62,165.4
2016,4,26,6,30,179.0,86.0,5.1,12.0,126.0,260.3,220.31
2016,4,26,6,45,201.5,107.5,5.15,12.5,164.0,308.66,261.9
2016,4,26,7,0,224.0,129.0,5.2,13.0,202.0,357.49,302.55
2016,4,26,7,15,260.0,143.5,5.2,13.0,242.0,408.52,344.9
2016,4,26,7,30,296.0,158.0,5.2,13.0,282.0,461.05,387.47
2016,4,26,7,45,471.5,145.0,5.2,13.0,372.5,624.8,520.75
2016,4,26,8,0,647.0,132.0,5.2,13.0,463.0,786.7,644.72
2016,4,26,8,15,535.0,176.0,5.1,13.0,468.0,734.6,601.16
2016,4,26,8,30,423.0,220.0,5.0,13.0,473.0,683.43,556.74
2016,4,26,8,45,575.0,188.0,4.9,13.5,560.5,801.7,647.13
2016,4,26,9,0,727.0,156.0,4.8,14.0,648.0,915.51,726.82
2016,4,26,9,15,565.5,230.5,4.7,14.0,627.5,832.41,661.7
2016,4,26,9,30,404.0,305.0,4.6,14.0,607.0,734.43,583.21
2016,4,26,9,45,457.0,297.0,4.6,14.0,653.0,787.0,622.43
2016,4,26,10,0,510.0,289.0,4.6,14.0,699.0,821.21,647.32
2016,4,26,10,15,516.0,301.0,4.7,14.0,729.0,828.01,651.46
2016,4,26,10,30,522.0,313.0,4.8,14.0,759.0,832.11,653.87
2016,4,26,10,45,659.0,248.5,4.95,14.5,825.0,882.43,693.02
2016,4,26,11,0,796.0,184.0,5.1,15.0,891.0,917.18,717.77
2016,4,26,11,15,667.0,265.0,5.25,15.0,863.5,861.66,675.97
2016,4,26,11,30,538.0,346.0,5.4,15.0,836.0,800.12,627.47
2016,4,26,11,45,455.0,380.0,5.6,15.0,796.0,737.26,579.51
2016,4,26,12,0,372.0,414.0,5.8,15.0,756.0,674.2,530.81
2016,4,26,12,15,352.0,421.5,5.95,14.5,744.5,643.71,508.4
2016,4,26,12,30,332.0,429.0,6.1,14.0,733.0,613.47,485.79
2016,4,26,12,45,356.5,413.5,6.35,14.0,736.5,594.78,471.95
2016,4,26,13,0,381.0,398.0,6.6,14.0,740.0,573.91,455.94
2016,4,26,13,15,590.0,286.5,6.75,14.0,804.5,576.94,459.98
2016,4,26,13,30,799.0,175.0,6.9,14.0,869.0,568.07,452.34
2016,4,26,13,45,797.0,169.5,7.1,14.0,845.5,519.23,410.6
2016,4,26,14,0,795.0,164.0,7.3,14.0,822.0,469.67,367.28
2016,4,26,14,15,785.0,161.5,7.35,14.0,790.5,418.85,321.89
2016,4,26,14,30,775.0,159.0,7.4,14.0,759.0,368.46,276.12
2016,4,26,14,45,765.0,154.5,7.45,14.0,722.5,317.19,229.39
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,259.58,178.1
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,209.0,134.95
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,160.45,98.37
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,110.97,70.06
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,78.87,63.95
2016,4,26,16,15,698.0,106.0,7.45,13.5,459.5,68.17,54.86
2016,4,26,16,30,700.0,86.0,7.4,13.0,409.0,56.85,45.11
2016,4,26,16,45,607.0,92.0,7.4,13.0,348.0,62.58,50.38
2016,4,26,17,0,514.0,98.0,7.4,13.0,287.0,69.35,56.57
2016,4,26,17,15,447.0,94.0,7.4,13.0,239.5,67.67,55.15
2016,4,26,17,30,380.0,90.0,7.4,13.0,192.0,65.93,53.54
2016,4,26,17,45,316.0,75.0,7.4,13.0,147.5,55.96,44.36
2016,4,26,18,0,252.0,60.0,7.4,13.0,103.0,45.57,34.62
2016,4,26,18,15,166.0,42.5,7.25,12.5,66.5,33.88,23.47
2016,4,26,18,30,80.0,25.0,7.1,12.0,30.0,20.28,6.75
2016,4,26,18,45,40.0,12.5,7.0,12.0,15.0,11.37,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,3.7,13.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,3.9,13.0,2.0,1.82,0.0
2016,4,27,5,45,0.0,10.0,4.1,13.0,10.0,8.78,0.34
2016,4,27,6,0,0.0,18.0,4.3,13.0,18.0,15.83,7.49
2016,4,27,6,15,0.0,29.0,4.45,13.0,29.0,25.54,16.08
2016,4,27,6,30,0.0,40.0,4.6,13.0,40.0,35.27,24.65
2016,4,27,6,45,0.0,53.0,4.75,13.5,53.0,46.79,34.61
2016,4,27,7,0,0.0,66.0,4.9,14.0,66.0,58.38,44.45
2016,4,27,7,15,0.0,79.0,5.15,14.0,79.0,70.68,54.84
2016,4,27,7,30,0.0,92.0,5.4,14.0,92.0,82.92,65.05
2016,4,27,7,45,0.0,123.5,5.65,14.0,123.5,114.06,91.04
2016,4,27,8,0,0.0,155.0,5.9,14.0,155.0,145.31,116.79
2016,4,27,8,15,14.0,192.0,6.3,14.0,200.5,195.49,158.56
2016,4,27,8,30,28.0,229.0,6.7,14.0,246.0,262.48,213.49
2016,4,27,8,45,20.0,226.5,7.1,14.0,239.0,233.14,188.66
2016,4,27,9,0,12.0,224.0,7.5,14.0,232.0,220.92,177.95
2016,4,27,9,15,6.0,184.0,7.7,14.0,188.0,174.24,139.19
2016,4,27,9,30,0.0,144.0,7.9,14.0,144.0,129.77,102.16
2016,4,27,9,45,9.5,215.0,8.15,14.0,222.5,206.02,164.76
2016,4,27,10,0,19.0,286.0,8.4,14.0,301.0,282.77,226.81
2016,4,27,10,15,18.0,290.0,8.5,14.0,305.0,283.96,227.31
2016,4,27,10,30,17.0,294.0,8.6,14.0,309.0,285.18,227.95
2016,4,27,10,45,226.5,329.0,8.75,14.0,531.0,546.51,441.97
2016,4,27,11,0,436.0,364.0,8.9,14.0,753.0,769.47,617.94
2016,4,27,11,15,648.5,263.0,8.9,13.5,850.5,844.32,681.18
2016,4,27,11,30,861.0,162.0,8.9,13.0,948.0,901.67,727.73
2016,4,27,11,45,856.0,167.5,8.95,13.0,952.5,871.54,704.54
2016,4,27,12,0,851.0,173.0,9.0,13.0,957.0,838.97,679.74
2016,4,27,12,15,851.0,173.0,9.0,13.0,955.5,803.14,651.7
2016,4,27,12,30,851.0,173.0,9.0,13.0,954.0,765.18,620.96
2016,4,27,12,45,841.5,177.0,9.05,13.0,942.5,722.24,585.83
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,678.22,549.3
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.0,631.93,510.44
2016,4,27,13,30,822.0,179.0,9.2,13.0,895.0,584.75,470.06
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.0,535.19,426.95
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,484.65,382.02
2016,4,27,14,15,679.0,216.0,9.3,13.0,765.0,415.82,323.5
2016,4,27,14,30,535.0,266.0,9.3,13.0,681.0,366.16,281.79
2016,4,27,14,45,471.5,275.5,9.35,13.0,628.0,320.92,243.31
2016,4,27,15,0,408.0,285.0,9.4,13.0,575.0,282.21,211.4
2016,4,27,15,15,409.5,264.5,9.4,13.0,540.5,240.74,176.23
2016,4,27,15,30,411.0,244.0,9.4,13.0,506.0,199.6,143.92
2016,4,27,15,45,350.5,236.0,9.4,13.0,447.5,173.49,130.95
2016,4,27,16,0,290.0,228.0,9.4,13.0,389.0,151.5,127.83
2016,4,27,16,15,291.5,204.5,9.4,13.0,353.0,139.15,117.46
2016,4,27,16,30,293.0,181.0,9.4,13.0,317.0,126.1,106.38
2016,4,27,16,45,319.5,154.0,9.45,13.0,286.5,110.33,92.78
2016,4,27,17,0,346.0,127.0,9.5,13.0,256.0,88.38,73.52
2016,4,27,17,15,290.5,117.0,9.5,13.0,213.5,86.99,72.4
2016,4,27,17,30,235.0,107.0,9.5,13.0,171.0,80.07,66.17
2016,4,27,17,45,189.5,87.0,9.5,13.0,131.0,66.17,53.47
2016,4,27,18,0,144.0,67.0,9.5,13.0,91.0,51.81,40.15
2016,4,27,18,15,85.0,46.0,9.5,12.5,59.0,37.28,26.47
2016,4,27,18,30,26.0,25.0,9.5,12.0,27.0,20.93,8.03
2016,4,27,18,45,13.0,12.5,9.5,12.0,13.5,11.37,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,0.0,11.0,7.7,12.0,11.0,10.01,0.0
2016,4,28,5,45,111.0,29.5,7.75,12.0,43.5,128.97,88.24
2016,4,28,6,0,222.0,48.0,7.8,12.0,76.0,245.3,202.0
2016,4,28,6,15,312.0,61.0,7.75,12.0,121.5,331.42,280.92
2016,4,28,6,30,402.0,74.0,7.7,12.0,167.0,424.78,363.88
2016,4,28,6,45,470.0,83.0,7.65,12.5,218.0,501.38,429.62
2016,4,28,7,0,538.0,92.0,7.6,13.0,269.0,588.75,500.89
2016,4,28,7,15,485.0,114.5,7.5,13.0,295.0,580.09,492.57
2016,4,28,7,30,432.0,137.0,7.4,13.0,321.0,572.79,484.05
2016,4,28,7,45,569.5,124.5,7.3,13.0,399.5,697.77,584.22
2016,4,28,8,0,707.0,112.0,7.2,13.0,478.0,820.02,677.71
2016,4,28,8,15,731.5,116.0,7.1,13.0,527.5,858.4,704.37
2016,4,28,8,30,756.0,120.0,7.0,13.0,577.0,894.79,729.49
2016,4,28,8,45,778.0,122.0,6.95,13.5,623.5,918.66,743.74
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,945.68,760.3
2016,4,28,9,15,814.5,126.5,6.8,14.0,710.5,963.02,770.81
2016,4,28,9,30,829.0,129.0,6.7,14.0,751.0,977.21,779.08
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.0,978.51,776.5
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,987.53,779.77
2016,4,28,10,15,885.5,119.5,6.4,15.0,857.5,984.11,775.58
2016,4,28,10,30,893.0,121.0,6.3,15.0,886.0,977.27,769.13
2016,4,28,10,45,894.0,125.0,6.25,15.0,906.5,963.44,758.07
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,946.32,744.81
2016,4,28,11,15,898.0,129.5,6.2,15.0,941.0,924.5,728.53
2016,4,28,11,30,901.0,130.0,6.2,15.0,955.0,899.66,710.14
2016,4,28,11,45,899.0,132.5,6.2,15.0,959.5,869.57,687.94
2016,4,28,12,0,897.0,135.0,6.2,15.0,964.0,836.93,663.87
2016,4,28,12,15,897.0,135.0,6.35,15.0,962.0,801.33,638.15
2016,4,28,12,30,897.0,135.0,6.5,15.0,960.0,763.49,609.84
2016,4,28,12,45,899.5,131.5,6.65,15.0,951.5,722.42,577.56
2016,4,28,13,0,902.0,128.0,6.8,15.0,943.0,679.29,542.95
2016,4,28,13,15,898.5,127.0,6.95,15.0,925.5,632.71,504.75
2016,4,28,13,30,895.0,126.0,7.1,15.0,908.0,584.85,464.57
2016,4,28,13,45,890.0,124.5,7.25,15.0,883.5,534.78,421.59
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,483.95,376.89
2016,4,28,14,15,876.5,121.5,7.55,15.0,827.0,431.21,329.63
2016,4,28,14,30,868.0,120.0,7.7,15.0,795.0,378.46,281.48
2016,4,28,14,45,761.5,154.5,7.85,15.0,725.5,319.17,230.74
2016,4,28,15,0,655.0,189.0,8.0,15.0,656.0,268.76,189.13
2016,4,28,15,15,552.5,211.0,8.05,14.5,588.5,229.33,159.51
2016,4,28,15,30,450.0,233.0,8.1,14.0,521.0,197.58,139.82
2016,4,28,15,45,379.5,229.0,8.2,14.0,459.5,171.76,127.8
2016,4,28,16,0,309.0,225.0,8.3,14.0,398.0,149.88,125.87
2016,4,28,16,15,305.0,203.0,8.25,13.5,359.5,138.33,116.45
2016,4,28,16,30,301.0,181.0,8.2,13.0,321.0,126.13,106.34
2016,4,28,16,45,457.0,138.0,8.2,13.0,322.0,94.38,78.61
2016,4,28,17,0,613.0,95.0,8.2,13.0,323.0,67.34,54.75
2016,4,28,17,15,560.0,87.5,8.15,12.5,270.5,63.94,51.91
2016,4,28,17,30,507.0,80.0,8.1,12.0,218.0,60.41,48.81
2016,4,28,17,45,424.0,70.0,8.05,12.0,168.5,52.53,41.51
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,45.74,34.98
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.5,34.39,24.12
2016,4,28,18,30,118.0,29.0,7.7,12.0,38.0,23.37,10.45
2016,4,28,18,45,59.0,14.5,7.55,12.0,19.0,13.19,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.0,4.55,12.0,1.0,0.0,0.0
2016,4,29,5,30,0.0,2.0,4.4,12.0,2.0,1.82,0.0
2016,4,29,5,45,0.0,12.0,4.25,12.0,12.0,10.54,2.14
2016,4,29,6,0,0.0,22.0,4.1,12.0,22.0,19.36,10.57
2016,4,29,6,15,0.0,35.0,4.1,12.0,35.0,30.85,20.74
2016,4,29,6,30,0.0,48.0,4.1,12.0,48.0,42.37,30.9
2016,4,29,6,45,0.0,63.0,4.2,12.0,63.0,56.33,43.05
2016,4,29,7,0,0.0,78.0,4.3,12.0,78.0,70.73,55.41
2016,4,29,7,15,0.0,93.0,4.4,12.0,93.0,85.02,67.51
2016,4,29,7,30,0.0,108.0,4.5,12.0,108.0,99.22,79.37
2016,4,29,7,45,0.0,129.0,4.6,12.5,129.0,119.59,96.11
2016,4,29,8,0,0.0,150.0,4.7,13.0,150.0,139.82,112.48
2016,4,29,8,15,7.0,179.5,4.8,13.0,184.0,175.39,141.9
2016,4,29,8,30,14.0,209.0,4.9,13.0,218.0,210.96,170.95
2016,4,29,8,45,243.0,226.5,5.0,13.0,393.0,499.53,410.3
2016,4,29,9,0,472.0,244.0,5.1,13.0,568.0,760.11,613.78
2016,4,29,9,15,482.5,256.0,5.2,13.0,604.0,781.14,627.2
2016,4,29,9,30,493.0,268.0,5.3,13.0,640.0,799.9,640.18
2016,4,29,9,45,317.0,330.5,5.4,13.5,574.0,671.57,536.73
2016,4,29,10,0,141.0,393.0,5.5,14.0,508.0,543.3,431.95
2016,4,29,10,15,316.0,359.5,5.55,14.0,628.0,683.73,544.11
2016,4,29,10,30,491.0,326.0,5.6,14.0,748.0,817.49,646.99
2016,4,29,10,45,666.0,242.0,5.7,14.0,829.0,884.96,700.73
2016,4,29,11,0,841.0,158.0,5.8,14.0,910.0,935.6,737.94
2016,4,29,11,15,844.5,158.5,6.1,14.0,923.5,914.17,723.21
2016,4,29,11,30,848.0,159.0,6.4,14.0,937.0,889.77,706.5
2016,4,29,11,45,846.5,161.5,6.75,14.0,942.0,860.23,685.99
2016,4,29,12,0,845.0,164.0,7.1,14.0,947.0,828.22,663.34
2016,4,29,12,15,845.0,164.0,7.25,14.0,945.5,792.84,636.99
2016,4,29,12,30,845.0,164.0,7.4,14.0,944.0,755.34,607.56
2016,4,29,12,45,618.5,279.0,7.55,14.0,846.5,659.47,528.68
2016,4,29,13,0,392.0,394.0,7.7,14.0,749.0,579.25,461.84
2016,4,29,13,15,346.0,403.5,7.75,14.0,712.5,534.2,425.42
2016,4,29,13,30,300.0,413.0,7.8,14.0,676.0,492.48,391.45
2016,4,29,13,45,559.5,285.5,7.85,14.0,758.5,495.88,393.37
2016,4,29,14,0,819.0,158.0,7.9,14.0,841.0,479.44,375.84
2016,4,29,14,15,809.0,156.0,7.9,14.0,809.0,427.92,329.63
2016,4,29,14,30,799.0,154.0,7.9,14.0,777.0,376.8,283.06
2016,4,29,14,45,785.0,151.0,7.95,14.0,738.5,324.43,235.32
2016,4,29,15,0,771.0,148.0,8.0,14.0,700.0,273.31,189.16
2016,4,29,15,15,754.0,144.5,8.0,14.0,657.0,215.06,139.33
2016,4,29,15,30,737.0,141.0,8.0,14.0,614.0,165.76,101.37
2016,4,29,15,45,583.0,170.0,8.05,14.0,526.5,134.14,90.6
2016,4,29,16,0,429.0,199.0,8.1,14.0,439.0,125.38,104.56
2016,4,29,16,15,414.5,181.0,8.15,13.5,395.0,116.99,97.77
2016,4,29,16,30,400.0,163.0,8.2,13.0,351.0,108.03,90.39
2016,4,29,16,45,387.0,144.0,8.25,13.0,308.0,97.81,81.64
2016,4,29,17,0,374.0,125.0,8.3,13.0,265.0,86.95,72.22
2016,4,29,17,15,315.5,116.5,8.35,13.0,222.0,86.79,72.21
2016,4,29,17,30,257.0,108.0,8.4,13.0,179.0,80.86,66.88
2016,4,29,17,45,211.0,88.5,8.5,13.0,138.5,67.31,54.53
2016,4,29,18,0,165.0,69.0,8.6,13.0,98.0,53.32,41.56
2016,4,29,18,15,102.5,48.5,8.65,12.5,64.5,38.15,27.39
2016,4,29,18,30,40.0,28.0,8.7,12.0,31.0,23.26,11.04
2016,4,29,18,45,20.0,14.0,8.75,12.0,15.5,12.73,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.5,7.0,6.4,12.0,8.5,6.37,0.0
2016,4,30,5,30,85.0,14.0,6.4,12.0,17.0,62.13,0.0
2016,4,30,5,45,217.5,28.0,6.4,12.5,53.5,207.56,153.73
2016,4,30,6,0,350.0,42.0,6.4,13.0,90.0,324.37,268.54
2016,4,30,6,15,438.0,52.0,6.25,13.0,138.0,413.5,349.31
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,508.59,431.43
2016,4,30,6,45,584.0,69.0,6.0,13.5,239.0,581.37,490.94
2016,4,30,7,0,642.0,76.0,5.9,14.0,292.0,656.34,549.6
2016,4,30,7,15,682.0,81.5,5.75,14.0,345.5,715.64,594.59
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,775.01,638.18
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,818.47,667.14
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,866.01,698.35
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,902.72,722.44
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,937.1,744.52
2016,4,30,8,45,842.5,104.5,5.0,15.5,651.0,962.82,758.65
2016,4,30,9,0,859.0,107.0,4.9,16.0,697.0,985.63,770.58
2016,4,30,9,15,871.0,109.5,4.85,16.0,738.0,990.64,771.8
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,1002.74,778.28
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,1010.07,781.92
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,1014.04,783.38
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.0,1008.48,777.93
2016,4,30,10,30,925.0,111.0,4.7,16.0,908.0,999.46,770.31
2016,4,30,10,45,928.0,113.0,4.7,16.5,928.5,985.19,758.16
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,967.55,743.86
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,944.31,727.23
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,917.99,708.52
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,887.07,686.58
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,853.46,662.71
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,816.14,636.41
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,776.56,608.29
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,732.86,573.78
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,687.48,537.35
2016,4,30,13,15,920.5,116.0,4.95,18.0,938.5,639.53,499.26
2016,4,30,13,30,916.0,115.0,5.0,18.0,920.0,590.35,459.25
2016,4,30,13,45,908.5,114.5,5.05,18.0,893.5,539.04,416.54
2016,4,30,14,0,901.0,114.0,5.1,18.0,867.0,487.17,372.23
2016,4,30,14,15,892.5,112.5,5.2,17.5,834.5,433.82,326.36
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,380.46,279.29
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,326.3,230.51
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,272.91,182.72
2016,4,30,15,15,844.5,105.5,5.6,17.0,680.0,210.68,129.97
2016,4,30,15,30,829.0,103.0,5.7,17.0,636.0,158.12,89.75
2016,4,30,15,45,809.0,100.0,5.8,17.0,587.5,106.86,60.09
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,66.94,52.79
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,65.95,52.24
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,64.89,51.6
2016,4,30,16,45,701.5,84.5,6.4,16.0,384.0,57.44,45.22
2016,4,30,17,0,666.0,80.0,6.6,16.0,331.0,56.0,44.08
2016,4,30,17,15,617.0,73.5,6.7,15.5,278.5,52.87,41.48
2016,4,30,17,30,568.0,67.0,6.8,15.0,226.0,49.61,38.64
2016,4,30,17,45,495.0,59.0,6.95,15.0,176.0,44.87,34.26
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,39.98,29.56
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,31.2,21.25
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,21.16,9.93
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,12.28,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,54.0,7.0,0.75,14.0,9.5,35.53,0.0
2016,5,1,5,30,108.0,14.0,0.7,14.0,19.0,97.88,0.0
2016,5,1,5,45,238.5,27.5,0.7,14.0,55.5,223.65,166.03
2016,5,1,6,0,369.0,41.0,0.7,14.0,92.0,336.74,271.78
2016,5,1,6,15,454.0,49.5,0.7,14.0,139.5,422.59,344.87
2016,5,1,6,30,539.0,58.0,0.7,14.0,187.0,514.12,417.96
2016,5,1,6,45,592.0,65.0,0.7,14.5,239.0,583.3,469.53
2016,5,1,7,0,645.0,72.0,0.7,15.0,291.0,654.43,520.01
2016,5,1,7,15,684.0,77.0,0.7,15.0,344.0,712.27,559.65
2016,5,1,7,30,723.0,82.0,0.7,15.0,397.0,765.48,594.77
2016,5,1,7,45,750.5,86.5,0.7,15.5,449.0,812.24,623.32
2016,5,1,8,0,778.0,91.0,0.7,16.0,501.0,857.55,650.15
2016,5,1,8,15,799.0,94.0,0.7,16.0,550.0,893.07,671.09
2016,5,1,8,30,820.0,97.0,0.7,16.0,599.0,926.29,690.39
2016,5,1,8,45,835.5,100.0,0.7,16.5,644.5,951.61,703.12
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,963.88,707.51
2016,5,1,9,15,863.0,105.0,0.75,17.0,730.5,978.69,716.24
2016,5,1,9,30,875.0,107.0,0.8,17.0,771.0,990.34,723.01
2016,5,1,9,45,881.5,110.5,0.85,17.5,805.0,994.92,724.13
2016,5,1,10,0,888.0,114.0,0.9,18.0,839.0,996.07,723.31
2016,5,1,10,15,894.5,115.5,1.0,18.0,867.0,991.67,721.5
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,983.85,717.63
2016,5,1,10,45,903.5,119.0,1.2,18.0,915.5,969.39,709.53
2016,5,1,11,0,906.0,121.0,1.3,18.0,936.0,951.68,699.36
2016,5,1,11,15,909.0,122.0,1.4,17.5,949.5,930.27,688.02
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,905.81,674.5
2016,5,1,11,45,910.5,124.5,1.65,17.0,967.5,875.11,655.97
2016,5,1,12,0,909.0,126.0,1.8,17.0,972.0,841.86,635.38
2016,5,1,12,15,908.5,126.0,1.85,17.0,970.0,805.72,611.48
2016,5,1,12,30,908.0,126.0,1.9,17.0,968.0,767.36,585.62
2016,5,1,12,45,901.5,128.5,2.0,17.0,956.5,724.93,555.11
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,681.02,522.68
2016,5,1,13,15,624.0,266.5,2.1,17.0,829.0,585.22,448.44
2016,5,1,13,30,353.0,402.0,2.1,17.0,713.0,513.75,392.51
2016,5,1,13,45,281.0,405.0,2.1,17.0,648.0,455.72,348.72
2016,5,1,14,0,209.0,408.0,2.1,17.0,583.0,412.36,315.76
2016,5,1,14,15,213.5,390.5,2.05,17.0,564.0,384.29,293.67
2016,5,1,14,30,218.0,373.0,2.0,17.0,545.0,356.0,270.99
2016,5,1,14,45,161.5,353.0,2.0,17.0,477.0,308.86,235.51
2016,5,1,15,0,105.0,333.0,2.0,17.0,409.0,278.55,213.72
2016,5,1,15,15,79.5,302.5,1.9,17.0,358.0,243.57,187.56
2016,5,1,15,30,54.0,272.0,1.8,17.0,307.0,212.06,164.44
2016,5,1,15,45,58.5,254.0,1.75,17.0,289.0,193.12,150.5
2016,5,1,16,0,63.0,236.0,1.7,17.0,271.0,174.93,144.52
2016,5,1,16,15,45.0,206.5,1.65,16.5,230.5,156.14,129.43
2016,5,1,16,30,27.0,177.0,1.6,16.0,190.0,136.68,113.53
2016,5,1,16,45,28.5,159.0,1.55,16.0,171.5,123.93,102.97
2016,5,1,17,0,30.0,141.0,1.5,16.0,153.0,110.89,91.99
2016,5,1,17,15,22.0,120.5,1.45,15.5,128.5,99.64,82.55
2016,5,1,17,30,14.0,100.0,1.4,15.0,104.0,83.26,68.35
2016,5,1,17,45,177.0,80.5,1.35,15.0,113.5,61.7,49.16
2016,5,1,18,0,340.0,61.0,1.3,15.0,123.0,46.34,35.21
2016,5,1,18,15,237.5,45.5,1.2,15.0,82.0,35.05,24.64
2016,5,1,18,30,135.0,30.0,1.1,15.0,41.0,23.41,12.04
2016,5,1,18,45,67.5,15.0,1.05,15.0,20.5,13.64,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.91,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.75,0.0
2016,5,2,5,45,0.0,8.0,1.0,13.5,8.0,7.02,0.0
2016,5,2,6,0,0.0,14.0,1.1,14.0,14.0,12.3,4.67
2016,5,2,6,15,0.0,21.5,1.1,14.0,21.5,18.91,10.51
2016,5,2,6,30,0.0,29.0,1.1,14.0,29.0,25.53,16.32
2016,5,2,6,45,0.0,37.5,1.15,14.0,37.5,33.05,22.84
2016,5,2,7,0,0.0,46.0,1.2,14.0,46.0,40.58,29.28
2016,5,2,7,15,0.0,74.5,1.2,14.0,74.5,65.91,50.76
2016,5,2,7,30,0.0,103.0,1.2,14.0,103.0,93.79,74.04
2016,5,2,7,45,0.0,122.0,1.2,14.5,122.0,112.06,88.78
2016,5,2,8,0,0.0,141.0,1.2,15.0,141.0,130.23,103.21
2016,5,2,8,15,0.5,157.5,1.15,15.0,158.0,146.21,115.86
2016,5,2,8,30,1.0,174.0,1.1,15.0,175.0,162.12,128.33
2016,5,2,8,45,9.0,208.0,1.1,15.5,214.5,202.95,160.64
2016,5,2,9,0,17.0,242.0,1.1,16.0,254.0,243.73,192.13
2016,5,2,9,15,23.0,269.0,1.05,16.0,286.5,275.16,216.01
2016,5,2,9,30,29.0,296.0,1.0,16.0,319.0,323.08,252.1
2016,5,2,9,45,108.5,346.5,0.95,16.5,435.5,468.15,361.27
2016,5,2,10,0,188.0,397.0,0.9,17.0,552.0,593.38,449.85
2016,5,2,10,15,156.5,410.5,0.85,17.0,542.5,568.99,429.15
2016,5,2,10,30,125.0,424.0,0.8,17.0,533.0,544.36,409.92
2016,5,2,10,45,135.5,436.5,0.75,17.0,556.5,557.92,419.01
2016,5,2,11,0,146.0,449.0,0.7,17.0,580.0,570.07,426.65
2016,5,2,11,15,132.0,453.5,0.8,17.0,573.5,551.32,413.44
2016,5,2,11,30,118.0,458.0,0.9,17.0,567.0,532.6,400.45
2016,5,2,11,45,95.5,450.0,1.05,17.0,539.0,489.8,370.34
2016,5,2,12,0,73.0,442.0,1.2,17.0,511.0,456.07,346.35
2016,5,2,12,15,64.0,431.5,1.4,17.0,492.0,432.09,329.59
2016,5,2,12,30,55.0,421.0,1.6,17.0,473.0,409.02,313.13
2016,5,2,12,45,49.0,407.5,1.8,17.0,453.5,386.45,296.88
2016,5,2,13,0,43.0,394.0,2.0,17.0,434.0,364.76,281.06
2016,5,2,13,15,38.0,376.0,2.2,17.0,411.0,340.96,263.5
2016,5,2,13,30,33.0,358.0,2.4,17.0,388.0,318.11,246.48
2016,5,2,13,45,72.0,381.0,2.6,17.0,443.0,349.16,270.57
