Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,0,111.0,404.0,2.8,17.0,498.0,374.66,289.64
2016,5,2,14,15,68.0,351.5,2.9,16.5,408.5,309.32,240.34
2016,5,2,14,30,25.0,299.0,3.0,16.0,319.0,259.38,202.98
2016,5,2,14,45,37.0,302.0,3.1,16.0,329.5,249.83,195.44
2016,5,2,15,0,49.0,305.0,3.2,16.0,340.0,248.16,193.86
2016,5,2,15,15,31.5,264.0,3.25,15.5,286.0,211.05,165.69
2016,5,2,15,30,14.0,223.0,3.3,15.0,232.0,186.43,147.52
2016,5,2,15,45,89.5,235.5,3.35,15.0,287.0,184.26,144.11
2016,5,2,16,0,165.0,248.0,3.4,15.0,342.0,172.01,143.64
2016,5,2,16,15,105.5,218.0,3.4,15.0,276.0,154.43,129.1
2016,5,2,16,30,46.0,188.0,3.4,15.0,210.0,143.56,120.2
2016,5,2,16,45,91.5,171.0,3.45,15.0,208.0,131.83,110.45
2016,5,2,17,0,137.0,154.0,3.5,15.0,206.0,114.74,95.88
2016,5,2,17,15,116.0,133.5,3.5,14.5,173.0,100.83,84.04
2016,5,2,17,30,95.0,113.0,3.5,14.0,140.0,86.51,71.57
2016,5,2,17,45,184.0,90.5,3.5,14.0,129.0,68.6,55.5
2016,5,2,18,0,273.0,68.0,3.5,14.0,118.0,51.4,39.82
2016,5,2,18,15,187.0,49.5,3.4,13.5,79.0,39.16,28.38
2016,5,2,18,30,101.0,31.0,3.3,13.0,40.0,24.95,13.72
2016,5,2,18,45,50.5,15.5,3.25,13.0,20.0,14.1,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,2.3,12.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,2.2,12.0,11.0,9.67,0.0
2016,5,3,5,45,12.5,30.5,2.1,12.5,32.5,42.99,28.67
2016,5,3,6,0,25.0,50.0,2.0,13.0,54.0,75.37,58.2
2016,5,3,6,15,43.5,72.0,1.9,13.0,82.0,115.13,93.33
2016,5,3,6,30,62.0,94.0,1.8,13.0,110.0,154.83,127.99
2016,5,3,6,45,81.5,115.0,1.75,13.0,140.5,194.24,161.78
2016,5,3,7,0,101.0,136.0,1.7,13.0,171.0,249.28,207.51
2016,5,3,7,15,149.0,158.0,1.9,13.0,219.0,316.66,263.34
2016,5,3,7,30,197.0,180.0,2.1,13.0,267.0,385.98,319.42
2016,5,3,7,45,240.5,198.5,2.35,13.5,317.5,466.04,381.73
2016,5,3,8,0,284.0,217.0,2.6,14.0,368.0,529.74,430.15
2016,5,3,8,15,233.5,247.0,2.75,14.0,379.0,500.07,404.53
2016,5,3,8,30,183.0,277.0,2.9,14.0,390.0,485.4,390.6
2016,5,3,8,45,189.5,299.0,3.1,14.5,424.0,514.1,411.2
2016,5,3,9,0,196.0,321.0,3.3,15.0,458.0,541.76,430.57
2016,5,3,9,15,152.0,339.5,3.25,15.0,449.5,514.48,407.05
2016,5,3,9,30,108.0,358.0,3.2,15.0,441.0,468.6,369.93
2016,5,3,9,45,98.0,372.0,3.15,15.5,449.5,468.58,368.16
2016,5,3,10,0,88.0,386.0,3.1,16.0,458.0,468.13,365.92
2016,5,3,10,15,281.5,361.0,3.0,16.0,603.0,653.01,508.06
2016,5,3,10,30,475.0,336.0,2.9,16.0,748.0,814.2,625.49
2016,5,3,10,45,416.5,373.0,2.8,16.0,741.0,779.68,596.55
2016,5,3,11,0,358.0,410.0,2.7,16.0,734.0,736.2,563.1
2016,5,3,11,15,293.0,435.0,2.7,15.5,702.5,685.68,526.01
2016,5,3,11,30,228.0,460.0,2.7,15.0,671.0,629.24,484.38
2016,5,3,11,45,366.0,416.5,2.7,15.0,758.0,695.2,535.46
2016,5,3,12,0,504.0,373.0,2.7,15.0,845.0,749.47,576.14
2016,5,3,12,15,496.5,373.5,2.7,15.0,837.5,716.87,551.64
2016,5,3,12,30,489.0,374.0,2.7,15.0,830.0,683.58,527.06
2016,5,3,12,45,486.0,368.5,2.75,15.0,817.0,648.07,500.91
2016,5,3,13,0,483.0,363.0,2.8,15.0,804.0,612.12,474.0
2016,5,3,13,15,501.0,348.5,2.8,15.0,798.0,581.32,450.42
2016,5,3,13,30,519.0,334.0,2.8,15.0,792.0,548.59,424.72
2016,5,3,13,45,501.5,325.5,2.85,15.0,758.5,500.89,387.23
2016,5,3,14,0,484.0,317.0,2.9,15.0,725.0,454.69,350.25
2016,5,3,14,15,424.5,328.0,3.0,15.0,676.0,407.69,312.58
2016,5,3,14,30,365.0,339.0,3.1,15.0,627.0,374.06,285.35
2016,5,3,14,45,267.5,339.5,3.25,15.0,545.0,320.9,244.75
2016,5,3,15,0,170.0,340.0,3.4,15.0,463.0,288.21,221.51
2016,5,3,15,15,160.5,318.0,3.5,15.0,429.0,257.21,197.18
2016,5,3,15,30,151.0,296.0,3.6,15.0,395.0,227.68,174.74
2016,5,3,15,45,211.5,266.5,3.75,15.0,393.5,199.77,152.79
2016,5,3,16,0,272.0,237.0,3.9,15.0,392.0,155.99,130.01
2016,5,3,16,15,291.5,210.5,3.85,14.5,362.5,142.33,118.98
2016,5,3,16,30,311.0,184.0,3.8,14.0,333.0,127.81,107.02
2016,5,3,16,45,155.5,152.0,3.8,14.0,226.5,114.64,95.89
2016,5,3,17,0,0.0,120.0,3.8,14.0,120.0,100.95,84.15
2016,5,3,17,15,0.0,101.0,3.65,14.0,101.0,85.64,70.81
2016,5,3,17,30,0.0,82.0,3.5,14.0,82.0,70.18,57.12
2016,5,3,17,45,0.0,64.0,3.4,14.0,64.0,55.33,43.76
2016,5,3,18,0,0.0,46.0,3.3,14.0,46.0,40.31,30.09
2016,5,3,18,15,0.0,31.0,3.1,14.0,31.0,27.34,18.13
2016,5,3,18,30,0.0,16.0,2.9,14.0,16.0,14.07,5.44
2016,5,3,18,45,0.0,8.0,2.75,14.0,8.0,7.28,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.9,13.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,2.8,13.0,11.0,9.67,0.0
2016,5,4,5,45,11.0,31.5,2.7,13.0,33.0,43.17,29.02
2016,5,4,6,0,22.0,52.0,2.6,13.0,55.0,76.1,58.82
2016,5,4,6,15,41.5,74.5,2.5,13.0,84.0,117.14,95.06
2016,5,4,6,30,61.0,97.0,2.4,13.0,113.0,158.16,130.91
2016,5,4,6,45,85.0,117.5,2.35,13.5,144.5,214.33,178.44
2016,5,4,7,0,109.0,138.0,2.3,14.0,176.0,258.41,214.85
2016,5,4,7,15,172.5,158.0,2.15,14.0,229.0,336.66,279.47
2016,5,4,7,30,236.0,178.0,2.0,14.0,282.0,435.19,357.52
2016,5,4,7,45,217.0,204.0,1.95,14.0,309.0,433.83,354.03
2016,5,4,8,0,198.0,230.0,1.9,14.0,336.0,447.58,362.53
2016,5,4,8,15,126.0,244.5,1.75,14.0,314.5,394.83,317.7
2016,5,4,8,30,54.0,259.0,1.6,14.0,293.0,321.22,256.83
2016,5,4,8,45,49.5,274.0,1.45,14.5,307.0,330.04,262.33
2016,5,4,9,0,45.0,289.0,1.3,15.0,321.0,338.56,267.08
2016,5,4,9,15,45.0,306.0,1.2,15.0,339.5,353.41,277.42
2016,5,4,9,30,45.0,323.0,1.1,15.0,358.0,367.87,287.3
2016,5,4,9,45,52.5,346.0,1.0,15.0,388.5,395.69,307.34
2016,5,4,10,0,60.0,369.0,0.9,15.0,419.0,422.7,326.36
2016,5,4,10,15,108.5,399.5,0.9,15.0,493.0,511.23,391.62
2016,5,4,10,30,157.0,430.0,0.9,15.0,567.0,580.99,441.25
2016,5,4,10,45,156.0,441.0,0.95,15.0,580.0,581.68,440.75
2016,5,4,11,0,155.0,452.0,1.0,15.0,593.0,581.39,440.33
2016,5,4,11,15,168.0,459.0,1.15,15.0,614.0,588.74,446.58
2016,5,4,11,30,181.0,466.0,1.3,15.0,635.0,594.51,451.56
2016,5,4,11,45,162.0,468.5,1.45,15.5,620.0,567.89,431.82
2016,5,4,12,0,143.0,471.0,1.6,16.0,605.0,541.83,412.57
2016,5,4,12,15,203.5,464.0,1.7,16.0,654.0,568.95,433.93
2016,5,4,12,30,264.0,457.0,1.8,16.0,703.0,590.95,450.81
2016,5,4,12,45,258.5,453.0,1.9,16.0,691.5,563.92,431.1
2016,5,4,13,0,253.0,449.0,2.0,16.0,680.0,537.09,411.62
2016,5,4,13,15,345.0,404.5,2.05,16.0,713.0,536.97,412.4
2016,5,4,13,30,437.0,360.0,2.1,16.0,746.0,524.44,402.95
2016,5,4,13,45,441.0,346.5,2.15,16.0,727.0,487.37,373.98
2016,5,4,14,0,445.0,333.0,2.2,16.0,708.0,449.87,344.11
2016,5,4,14,15,465.5,311.0,2.2,16.0,690.0,412.4,313.19
2016,5,4,14,30,486.0,289.0,2.2,16.0,672.0,373.03,279.89
2016,5,4,14,45,445.5,291.0,2.25,16.0,629.5,331.03,245.55
2016,5,4,15,0,405.0,293.0,2.3,16.0,587.0,293.24,215.05
2016,5,4,15,15,379.5,279.5,2.25,15.5,542.0,261.24,189.9
2016,5,4,15,30,354.0,266.0,2.2,15.0,497.0,223.43,162.02
2016,5,4,15,45,385.5,236.5,2.2,15.0,470.5,182.79,132.94
2016,5,4,16,0,417.0,207.0,2.2,15.0,444.0,129.44,107.04
2016,5,4,16,15,360.0,196.5,2.1,15.0,388.0,134.62,111.93
2016,5,4,16,30,303.0,186.0,2.0,15.0,332.0,128.91,107.36
2016,5,4,16,45,154.0,158.5,1.95,15.0,232.5,118.68,98.86
2016,5,4,17,0,5.0,131.0,1.9,15.0,133.0,108.98,90.71
2016,5,4,17,15,2.5,111.0,1.85,14.5,112.0,93.04,77.1
2016,5,4,17,30,0.0,91.0,1.8,14.0,91.0,76.95,63.09
2016,5,4,17,45,0.0,71.0,1.75,14.0,71.0,60.71,48.55
2016,5,4,18,0,0.0,51.0,1.7,14.0,51.0,44.28,33.63
2016,5,4,18,15,0.0,34.5,1.65,14.0,34.5,30.37,20.83
2016,5,4,18,30,0.0,18.0,1.6,14.0,18.0,15.84,7.03
2016,5,4,18,45,0.0,9.0,1.6,14.0,9.0,7.91,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,13.0,5.5,5.0,0.0
2016,5,5,5,30,0.0,11.0,1.4,13.0,11.0,9.67,0.0
2016,5,5,5,45,0.0,29.5,1.4,13.5,29.5,27.66,16.58
2016,5,5,6,0,0.0,48.0,1.4,14.0,48.0,47.57,34.3
2016,5,5,6,15,9.5,69.0,1.4,14.0,71.0,76.51,59.66
2016,5,5,6,30,19.0,90.0,1.4,14.0,94.0,105.25,84.66
2016,5,5,6,45,28.5,110.5,1.45,14.0,119.5,144.77,118.27
2016,5,5,7,0,38.0,131.0,1.5,14.0,145.0,174.56,143.19
2016,5,5,7,15,19.0,106.5,1.45,14.0,113.5,123.88,100.08
2016,5,5,7,30,0.0,82.0,1.4,14.0,82.0,72.68,56.17
2016,5,5,7,45,0.0,108.5,1.4,14.5,108.5,98.22,77.29
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,123.91,98.04
2016,5,5,8,15,7.0,174.0,1.35,15.0,178.5,169.07,134.76
2016,5,5,8,30,14.0,213.0,1.3,15.0,222.0,214.51,170.9
2016,5,5,8,45,13.0,221.5,1.3,15.0,230.5,220.42,174.88
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,226.41,179.08
2016,5,5,9,15,20.5,264.5,1.3,15.0,280.5,267.93,211.49
2016,5,5,9,30,29.0,299.0,1.3,15.0,322.0,326.0,255.91
2016,5,5,9,45,14.5,225.0,1.3,15.5,237.0,220.38,172.6
2016,5,5,10,0,0.0,151.0,1.3,16.0,152.0,135.88,104.99
2016,5,5,10,15,46.0,284.0,1.3,16.0,325.0,317.53,248.79
2016,5,5,10,30,92.0,417.0,1.3,16.0,498.0,491.98,378.14
2016,5,5,10,45,125.5,435.0,1.3,16.0,548.0,547.23,417.01
2016,5,5,11,0,159.0,453.0,1.3,16.0,598.0,586.11,444.63
2016,5,5,11,15,170.5,460.0,1.3,16.0,617.5,592.05,448.31
2016,5,5,11,30,182.0,467.0,1.3,16.0,637.0,596.46,451.22
2016,5,5,11,45,280.5,442.0,1.3,16.0,705.0,647.88,489.56
2016,5,5,12,0,379.0,417.0,1.3,16.0,773.0,686.19,517.56
2016,5,5,12,15,397.5,399.0,1.3,16.0,771.0,663.89,501.63
2016,5,5,12,30,416.0,381.0,1.3,16.0,769.0,637.67,483.35
2016,5,5,12,45,441.5,375.0,1.35,16.0,783.5,624.16,474.01
2016,5,5,13,0,467.0,369.0,1.4,16.0,798.0,607.93,462.22
2016,5,5,13,15,486.5,354.5,1.4,16.0,793.5,578.8,440.49
2016,5,5,13,30,506.0,340.0,1.4,16.0,789.0,547.65,416.77
2016,5,5,13,45,670.0,240.5,1.45,16.0,817.0,519.16,395.03
2016,5,5,14,0,834.0,141.0,1.5,16.0,845.0,481.07,363.41
2016,5,5,14,15,600.0,241.0,1.55,16.0,738.0,413.03,310.49
2016,5,5,14,30,366.0,341.0,1.6,16.0,631.0,377.29,284.33
2016,5,5,14,45,355.5,326.0,1.7,16.0,596.5,338.39,252.98
2016,5,5,15,0,345.0,311.0,1.8,16.0,562.0,300.83,222.61
2016,5,5,15,15,238.5,304.5,1.85,16.0,473.0,253.03,188.73
2016,5,5,15,30,132.0,298.0,1.9,16.0,384.0,227.66,173.97
2016,5,5,15,45,135.5,275.0,1.95,16.0,358.0,200.93,154.59
2016,5,5,16,0,139.0,252.0,2.0,16.0,332.0,174.28,144.54
2016,5,5,16,15,148.0,228.0,2.05,16.0,306.0,160.46,133.39
2016,5,5,16,30,157.0,204.0,2.1,16.0,280.0,146.37,121.85
2016,5,5,16,45,145.5,180.5,2.15,16.0,244.5,131.8,109.77
2016,5,5,17,0,134.0,157.0,2.2,16.0,209.0,116.7,97.06
2016,5,5,17,15,119.0,135.5,2.25,15.5,177.0,102.27,84.89
2016,5,5,17,30,104.0,114.0,2.3,15.0,145.0,87.41,72.06
2016,5,5,17,45,87.0,92.0,2.4,15.0,114.0,71.79,58.13
2016,5,5,18,0,70.0,70.0,2.5,15.0,83.0,55.73,43.55
2016,5,5,18,15,42.0,50.0,2.5,14.5,57.0,41.65,30.58
2016,5,5,18,30,14.0,30.0,2.5,14.0,31.0,25.7,15.13
2016,5,5,18,45,7.0,15.0,2.5,14.0,15.5,13.21,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,3.9,13.0,2.5,2.27,0.0
2016,5,6,5,30,0.0,5.0,3.8,13.0,5.0,4.38,0.0
2016,5,6,5,45,0.0,14.0,3.75,13.5,14.0,12.3,4.29
2016,5,6,6,0,0.0,23.0,3.7,14.0,23.0,20.24,11.39
2016,5,6,6,15,0.0,34.0,3.65,14.0,34.0,29.96,19.93
2016,5,6,6,30,0.0,45.0,3.6,14.0,45.0,39.7,28.44
2016,5,6,6,45,0.0,57.5,3.55,14.0,57.5,50.78,37.98
2016,5,6,7,0,0.0,70.0,3.5,14.0,70.0,61.95,47.46
2016,5,6,7,15,0.0,98.5,3.45,14.0,98.5,90.15,71.23
2016,5,6,7,30,0.0,127.0,3.4,14.0,127.0,118.55,94.82
2016,5,6,7,45,56.5,180.5,3.4,14.0,211.0,240.65,197.58
2016,5,6,8,0,113.0,234.0,3.4,14.0,295.0,372.95,304.62
2016,5,6,8,15,216.5,246.5,3.35,14.0,377.0,483.3,393.03
2016,5,6,8,30,320.0,259.0,3.3,14.0,459.0,615.05,494.39
2016,5,6,8,45,268.0,291.0,3.3,14.0,466.5,600.11,479.0
2016,5,6,9,0,216.0,323.0,3.3,14.0,474.0,563.76,448.78
2016,5,6,9,15,152.0,339.0,3.25,14.0,449.0,513.81,407.81
2016,5,6,9,30,88.0,355.0,3.2,14.0,424.0,445.26,352.64
2016,5,6,9,45,52.5,320.0,3.2,14.5,362.0,367.83,291.08
2016,5,6,10,0,17.0,285.0,3.2,15.0,300.0,279.54,220.38
2016,5,6,10,15,26.5,323.0,3.15,15.0,346.0,338.06,266.1
2016,5,6,10,30,36.0,361.0,3.1,15.0,392.0,381.72,299.29
2016,5,6,10,45,22.0,284.5,3.05,15.0,304.0,289.26,227.18
2016,5,6,11,0,8.0,208.0,3.0,15.0,216.0,194.53,152.33
2016,5,6,11,15,6.5,189.5,3.0,15.0,196.0,175.75,137.43
2016,5,6,11,30,5.0,171.0,3.0,15.0,176.0,157.26,122.57
2016,5,6,11,45,2.5,129.0,3.0,15.0,131.5,117.16,90.25
2016,5,6,12,0,0.0,87.0,3.0,15.0,87.0,77.53,58.05
2016,5,6,12,15,5.0,154.5,3.0,15.0,159.0,141.23,109.8
2016,5,6,12,30,10.0,222.0,3.0,15.0,231.0,203.78,159.68
2016,5,6,12,45,5.0,170.5,3.0,15.0,175.0,154.36,120.13
2016,5,6,13,0,0.0,119.0,3.0,15.0,119.0,105.57,80.87
2016,5,6,13,15,4.5,169.5,2.95,14.5,174.0,152.08,118.79
2016,5,6,13,30,9.0,220.0,2.9,14.0,229.0,197.11,155.11
2016,5,6,13,45,13.5,257.0,2.85,14.0,269.5,229.06,180.48
2016,5,6,14,0,18.0,294.0,2.8,14.0,310.0,259.27,204.3
2016,5,6,14,15,15.0,269.5,2.7,14.0,282.5,235.89,185.91
2016,5,6,14,30,12.0,245.0,2.6,14.0,255.0,213.08,168.06
2016,5,6,14,45,6.5,206.0,2.55,14.0,211.5,178.53,140.8
2016,5,6,15,0,1.0,167.0,2.5,14.0,168.0,144.63,113.89
2016,5,6,15,15,0.5,144.5,2.35,14.0,145.0,125.62,98.71
2016,5,6,15,30,0.0,122.0,2.2,14.0,122.0,106.71,83.46
2016,5,6,15,45,0.0,99.0,2.1,14.0,99.0,87.45,67.78
2016,5,6,16,0,0.0,76.0,2.0,14.0,76.0,67.29,53.67
2016,5,6,16,15,0.0,51.0,1.8,14.0,51.0,45.06,34.33
2016,5,6,16,30,0.0,26.0,1.6,14.0,26.0,22.92,14.82
2016,5,6,16,45,0.0,45.0,1.4,14.0,45.0,39.71,29.87
2016,5,6,17,0,0.0,64.0,1.2,14.0,64.0,56.55,44.95
2016,5,6,17,15,0.0,54.0,0.9,14.0,54.0,47.67,37.13
2016,5,6,17,30,0.0,44.0,0.6,14.0,44.0,38.8,29.26
2016,5,6,17,45,0.0,34.5,0.35,14.0,34.5,30.39,21.68
2016,5,6,18,0,0.0,25.0,0.1,14.0,25.0,22.0,14.04
2016,5,6,18,15,0.0,17.0,0.3,13.5,17.0,14.94,7.51
2016,5,6,18,30,0.0,9.0,0.5,13.0,9.0,7.9,0.86
2016,5,6,18,45,0.0,4.5,0.75,13.0,4.5,3.94,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.75,13.0,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.8,13.0,11.0,9.67,0.0
2016,5,7,5,45,0.0,27.5,1.85,13.5,27.5,24.25,14.07
2016,5,7,6,0,0.0,44.0,1.9,14.0,44.0,41.33,29.16
2016,5,7,6,15,0.0,64.5,1.9,14.0,64.5,62.85,47.89
2016,5,7,6,30,0.0,85.0,1.9,14.0,85.0,83.6,65.79
2016,5,7,6,45,7.0,105.0,1.9,14.0,108.0,108.8,87.43
2016,5,7,7,0,14.0,125.0,1.9,14.0,131.0,134.14,108.83
2016,5,7,7,15,74.0,156.5,1.9,14.0,190.0,233.39,192.74
2016,5,7,7,30,134.0,188.0,1.9,14.0,249.0,339.96,279.46
2016,5,7,7,45,98.5,206.5,1.95,14.0,254.0,311.23,254.08
2016,5,7,8,0,63.0,225.0,2.0,14.0,259.0,297.11,240.77
2016,5,7,8,15,82.5,252.0,2.05,14.0,301.0,344.07,277.82
2016,5,7,8,30,102.0,279.0,2.1,14.0,343.0,390.86,313.87
2016,5,7,8,45,53.5,239.0,2.2,14.5,273.0,293.88,235.23
2016,5,7,9,0,5.0,199.0,2.3,15.0,203.0,188.45,148.96
2016,5,7,9,15,75.5,283.5,2.3,15.0,342.0,358.59,285.66
2016,5,7,9,30,146.0,368.0,2.3,15.0,481.0,534.49,418.99
2016,5,7,9,45,167.5,385.5,2.35,15.0,520.5,568.42,442.79
2016,5,7,10,0,189.0,403.0,2.4,15.0,560.0,601.0,466.33
2016,5,7,10,15,106.0,364.0,2.35,15.0,453.0,472.01,367.9
2016,5,7,10,30,23.0,325.0,2.3,15.0,346.0,320.26,250.24
2016,5,7,10,45,11.5,181.5,2.25,15.5,192.0,174.1,135.81
2016,5,7,11,0,0.0,38.0,2.2,16.0,38.0,33.8,22.16
2016,5,7,11,15,4.0,120.5,2.2,16.0,124.5,111.22,85.38
2016,5,7,11,30,8.0,203.0,2.2,16.0,211.0,188.69,147.08
2016,5,7,11,45,6.0,186.0,2.2,16.0,192.0,171.09,132.85
2016,5,7,12,0,4.0,169.0,2.2,16.0,173.0,153.78,119.05
2016,5,7,12,15,4.0,165.5,2.2,16.0,169.5,150.22,116.25
2016,5,7,12,30,4.0,162.0,2.2,16.0,166.0,146.69,113.45
2016,5,7,12,45,7.0,196.0,2.25,16.0,203.0,178.03,138.46
2016,5,7,13,0,10.0,230.0,2.3,16.0,240.0,208.56,162.56
2016,5,7,13,15,10.5,238.0,2.3,16.0,248.5,214.51,167.21
2016,5,7,13,30,11.0,246.0,2.3,16.0,257.0,220.21,171.75
2016,5,7,13,45,20.0,290.0,2.3,16.0,308.5,259.57,202.59
2016,5,7,14,0,29.0,334.0,2.3,16.0,360.0,287.53,224.16
2016,5,7,14,15,152.0,351.0,2.3,16.0,473.0,335.42,259.58
2016,5,7,14,30,275.0,368.0,2.3,16.0,586.0,365.94,279.36
2016,5,7,14,45,252.0,353.0,2.3,16.0,546.0,327.87,248.91
2016,5,7,15,0,229.0,338.0,2.3,16.0,506.0,302.98,229.21
2016,5,7,15,15,124.5,287.5,2.25,16.0,378.5,234.13,179.02
2016,5,7,15,30,20.0,237.0,2.2,16.0,251.0,198.01,155.45
2016,5,7,15,45,43.0,239.5,2.2,16.0,265.5,185.36,145.22
2016,5,7,16,0,66.0,242.0,2.2,16.0,280.0,179.65,149.14
2016,5,7,16,15,79.0,223.0,2.15,15.5,264.5,166.47,138.72
2016,5,7,16,30,92.0,204.0,2.1,15.0,249.0,153.76,128.61
2016,5,7,16,45,64.5,176.0,2.1,15.0,206.0,135.09,112.98
2016,5,7,17,0,37.0,148.0,2.1,15.0,163.0,115.86,96.66
2016,5,7,17,15,29.0,127.5,2.05,15.0,138.0,100.99,83.91
2016,5,7,17,30,21.0,107.0,2.0,15.0,113.0,88.79,73.26
2016,5,7,17,45,11.0,86.0,1.95,15.0,89.5,71.98,58.31
2016,5,7,18,0,1.0,65.0,1.9,15.0,66.0,55.03,43.0
2016,5,7,18,15,0.5,45.0,1.85,14.5,45.5,38.69,28.12
2016,5,7,18,30,0.0,25.0,1.8,14.0,25.0,22.04,12.54
2016,5,7,18,45,0.0,12.5,1.75,14.0,12.5,11.0,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,8.78,0.0
2016,5,8,5,45,0.0,24.5,1.3,14.0,24.5,21.59,11.96
2016,5,8,6,0,0.0,39.0,1.3,14.0,39.0,34.77,23.7
2016,5,8,6,15,0.0,56.5,1.2,14.0,56.5,52.54,39.2
2016,5,8,6,30,0.0,74.0,1.1,14.0,74.0,69.85,54.16
2016,5,8,6,45,0.0,93.0,1.05,14.5,93.0,88.58,69.93
2016,5,8,7,0,0.0,112.0,1.0,15.0,112.0,107.03,85.11
2016,5,8,7,15,115.0,147.5,1.0,15.0,200.0,272.47,224.29
2016,5,8,7,30,230.0,183.0,1.0,15.0,288.0,436.34,353.72
2016,5,8,7,45,120.0,183.5,1.0,15.0,238.5,318.97,257.63
2016,5,8,8,0,10.0,184.0,1.0,15.0,189.0,184.1,146.45
2016,5,8,8,15,105.5,233.0,1.0,15.0,298.5,360.91,289.26
2016,5,8,8,30,201.0,282.0,1.0,15.0,408.0,508.58,400.87
2016,5,8,8,45,467.5,214.0,1.05,15.5,536.0,726.47,562.06
2016,5,8,9,0,734.0,146.0,1.1,16.0,664.0,920.6,692.09
2016,5,8,9,15,748.5,149.0,1.15,16.0,703.0,931.33,695.76
2016,5,8,9,30,763.0,152.0,1.2,16.0,742.0,945.83,704.59
2016,5,8,9,45,789.5,145.0,1.25,16.0,779.0,958.4,712.21
2016,5,8,10,0,816.0,138.0,1.3,16.0,816.0,967.67,717.8
2016,5,8,10,15,554.5,276.0,1.4,16.0,743.5,846.01,634.82
2016,5,8,10,30,293.0,414.0,1.5,16.0,671.0,708.56,534.24
2016,5,8,10,45,304.0,421.5,1.6,16.5,693.5,713.64,538.49
2016,5,8,11,0,315.0,429.0,1.7,17.0,716.0,716.78,539.97
2016,5,8,11,15,372.5,409.0,1.85,17.0,753.0,733.3,553.65
2016,5,8,11,30,430.0,389.0,2.0,17.0,790.0,752.52,568.78
2016,5,8,11,45,643.0,265.5,2.15,17.0,869.5,797.39,606.21
2016,5,8,12,0,856.0,142.0,2.3,17.0,949.0,820.24,625.37
2016,5,8,12,15,623.0,276.0,2.4,17.0,862.5,731.43,559.15
2016,5,8,12,30,390.0,410.0,2.5,17.0,776.0,644.53,492.23
2016,5,8,12,45,626.5,271.0,2.7,17.0,852.0,665.35,512.87
2016,5,8,13,0,863.0,132.0,2.9,17.0,928.0,669.61,519.14
2016,5,8,13,15,859.0,131.5,3.0,16.5,910.5,625.4,485.61
2016,5,8,13,30,855.0,131.0,3.1,16.0,893.0,580.06,450.44
2016,5,8,13,45,849.5,129.0,3.25,16.0,868.5,531.87,411.29
2016,5,8,14,0,844.0,127.0,3.4,16.0,844.0,483.07,370.45
2016,5,8,14,15,835.5,125.5,3.45,16.0,813.0,432.99,327.32
2016,5,8,14,30,827.0,124.0,3.5,16.0,782.0,376.89,278.56
2016,5,8,14,45,817.5,120.5,3.6,16.0,745.5,324.57,232.03
2016,5,8,15,0,808.0,117.0,3.7,16.0,709.0,272.94,185.97
2016,5,8,15,15,793.5,114.5,3.8,16.0,667.0,222.0,141.89
2016,5,8,15,30,779.0,112.0,3.9,16.0,625.0,172.66,102.54
2016,5,8,15,45,762.0,108.0,4.05,16.0,579.5,123.85,70.7
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,77.27,61.88
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.0,69.85,55.78
2016,5,8,16,30,696.0,96.0,4.4,15.0,436.0,62.39,49.54
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.0,60.59,48.13
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,58.65,46.57
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,56.1,44.42
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,53.44,42.08
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,48.52,37.6
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,43.39,32.77
2016,5,8,18,15,322.5,44.5,4.95,14.5,97.5,35.26,25.14
2016,5,8,18,30,227.0,33.0,4.9,14.0,56.0,25.7,15.68
2016,5,8,18,45,113.5,16.5,4.85,14.0,28.0,12.96,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,42.69,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,127.86,65.43
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,227.26,182.55
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,327.38,272.07
2016,5,9,6,15,408.5,63.5,3.1,13.0,154.0,411.54,345.34
2016,5,9,6,30,485.0,74.0,3.1,13.0,201.0,498.61,418.35
2016,5,9,6,45,242.5,73.5,3.1,13.0,137.0,311.04,263.12
2016,5,9,7,0,0.0,73.0,3.1,13.0,73.0,64.85,49.93
2016,5,9,7,15,0.0,92.0,3.1,13.0,92.0,83.22,65.59
2016,5,9,7,30,0.0,111.0,3.1,13.0,111.0,101.54,80.83
2016,5,9,7,45,0.0,133.0,3.15,13.5,133.0,122.87,98.2
2016,5,9,8,0,0.0,155.0,3.2,14.0,155.0,144.09,115.21
2016,5,9,8,15,5.5,182.5,3.2,14.0,186.5,176.12,141.33
2016,5,9,8,30,11.0,210.0,3.2,14.0,218.0,208.13,167.08
2016,5,9,8,45,26.5,250.5,3.25,14.0,269.5,280.08,224.88
2016,5,9,9,0,42.0,291.0,3.3,14.0,321.0,337.18,269.74
2016,5,9,9,15,33.5,292.5,3.3,14.0,317.5,326.62,260.29
2016,5,9,9,30,25.0,294.0,3.3,14.0,314.0,299.87,238.45
2016,5,9,9,45,35.5,325.5,3.3,14.5,354.5,356.67,282.23
2016,5,9,10,0,46.0,357.0,3.3,15.0,395.0,396.03,311.6
2016,5,9,10,15,96.0,395.5,3.35,15.0,479.0,479.87,376.42
2016,5,9,10,30,146.0,434.0,3.4,15.0,563.0,574.82,447.7
2016,5,9,10,45,108.5,431.0,3.45,15.0,528.0,514.95,401.24
2016,5,9,11,0,71.0,428.0,3.5,15.0,493.0,470.24,366.43
2016,5,9,11,15,74.5,437.0,3.6,15.0,506.5,475.36,370.39
2016,5,9,11,30,78.0,446.0,3.7,15.0,520.0,479.72,373.59
2016,5,9,11,45,65.0,435.5,3.8,15.5,497.5,451.58,351.3
2016,5,9,12,0,52.0,425.0,3.9,16.0,475.0,424.49,329.94
2016,5,9,12,15,67.0,438.5,4.05,16.0,502.0,441.07,342.99
2016,5,9,12,30,82.0,452.0,4.2,16.0,529.0,455.76,354.41
2016,5,9,12,45,88.0,450.0,4.35,16.0,532.5,449.35,349.82
2016,5,9,13,0,94.0,448.0,4.5,16.0,536.0,442.28,344.72
2016,5,9,13,15,121.0,445.5,4.6,16.0,556.0,442.09,344.97
2016,5,9,13,30,148.0,443.0,4.7,16.0,576.0,442.27,345.19
2016,5,9,13,45,198.5,425.5,4.85,16.0,598.0,440.55,343.79
2016,5,9,14,0,249.0,408.0,5.0,16.0,620.0,425.91,331.76
2016,5,9,14,15,198.5,396.0,5.1,16.0,561.0,386.08,300.45
2016,5,9,14,30,148.0,384.0,5.2,16.0,502.0,343.39,267.33
2016,5,9,14,45,129.0,362.5,5.3,16.0,462.0,309.28,240.54
2016,5,9,15,0,110.0,341.0,5.4,16.0,422.0,288.08,224.09
2016,5,9,15,15,108.0,319.5,5.45,16.0,395.5,262.37,203.69
2016,5,9,15,30,106.0,298.0,5.5,16.0,369.0,237.2,184.1
2016,5,9,15,45,99.0,274.5,5.6,16.0,337.0,211.03,164.73
2016,5,9,16,0,92.0,251.0,5.7,16.0,305.0,186.03,147.63
2016,5,9,16,15,77.0,225.5,5.7,15.5,267.5,168.03,140.72
2016,5,9,16,30,62.0,200.0,5.7,15.0,230.0,151.37,127.09
2016,5,9,16,45,42.5,172.0,5.75,15.0,192.0,132.68,111.28
2016,5,9,17,0,23.0,144.0,5.8,15.0,154.0,118.64,99.36
2016,5,9,17,15,16.5,124.5,5.75,14.5,131.0,103.13,86.12
2016,5,9,17,30,10.0,105.0,5.7,14.0,108.0,87.5,72.52
2016,5,9,17,45,5.0,84.5,5.7,14.0,86.0,71.04,57.78
2016,5,9,18,0,0.0,64.0,5.7,14.0,64.0,54.44,42.69
2016,5,9,18,15,0.0,45.0,5.6,13.5,45.0,38.82,28.4
2016,5,9,18,30,0.0,26.0,5.5,13.0,26.0,22.93,13.56
2016,5,9,18,45,0.0,13.0,5.45,13.0,13.0,11.44,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,38.97,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,109.8,60.74
2016,5,10,5,45,206.5,41.5,1.45,12.0,71.0,221.11,177.57
2016,5,10,6,0,315.0,57.0,1.4,12.0,110.0,321.85,266.43
2016,5,10,6,15,157.5,48.5,1.4,12.0,75.0,184.7,154.93
2016,5,10,6,30,0.0,40.0,1.4,12.0,40.0,35.26,24.81
2016,5,10,6,45,0.0,50.5,1.4,12.5,50.5,44.57,32.91
2016,5,10,7,0,0.0,61.0,1.4,13.0,61.0,53.89,40.77
2016,5,10,7,15,0.0,96.5,1.35,13.0,96.5,87.79,69.43
2016,5,10,7,30,0.0,132.0,1.3,13.0,132.0,123.47,99.02
2016,5,10,7,45,13.0,168.5,1.3,13.0,176.0,172.36,139.52
2016,5,10,8,0,26.0,205.0,1.3,13.0,220.0,221.67,179.45
2016,5,10,8,15,42.5,236.0,1.25,13.0,262.5,286.1,230.56
2016,5,10,8,30,59.0,267.0,1.2,13.0,305.0,334.45,267.8
2016,5,10,8,45,72.5,293.5,1.2,13.5,343.5,374.21,297.27
2016,5,10,9,0,86.0,320.0,1.2,14.0,382.0,413.45,325.81
2016,5,10,9,15,75.5,333.0,1.2,14.0,389.5,413.0,323.95
2016,5,10,9,30,65.0,346.0,1.2,14.0,397.0,412.21,322.19
2016,5,10,9,45,80.0,370.5,1.25,14.5,435.5,448.73,348.81
2016,5,10,10,0,95.0,395.0,1.3,15.0,474.0,484.21,374.0
2016,5,10,10,15,77.0,396.0,1.3,15.0,461.5,461.9,356.14
2016,5,10,10,30,59.0,397.0,1.3,15.0,449.0,439.99,339.05
2016,5,10,10,45,76.5,420.0,1.35,15.5,489.0,473.89,363.75
2016,5,10,11,0,94.0,443.0,1.4,16.0,529.0,506.09,386.48
2016,5,10,11,15,84.5,444.0,1.55,16.0,522.5,491.06,375.35
2016,5,10,11,30,75.0,445.0,1.7,16.0,516.0,476.23,364.64
2016,5,10,11,45,97.0,458.0,1.85,16.5,550.0,499.08,381.61
2016,5,10,12,0,119.0,471.0,2.0,17.0,584.0,523.42,399.2
2016,5,10,12,15,77.5,432.0,2.2,17.0,505.5,443.55,340.21
2016,5,10,12,30,36.0,393.0,2.4,17.0,427.0,371.78,286.5
2016,5,10,12,45,61.0,418.5,2.65,17.0,475.5,404.62,312.34
2016,5,10,13,0,86.0,444.0,2.9,17.0,524.0,434.05,334.89
2016,5,10,13,15,135.0,444.0,3.05,17.0,566.5,449.57,347.13
2016,5,10,13,30,184.0,444.0,3.2,17.0,609.0,463.23,357.52
2016,5,10,13,45,186.5,428.5,3.4,17.0,592.0,437.09,337.6
2016,5,10,14,0,189.0,413.0,3.6,17.0,575.0,410.95,317.47
2016,5,10,14,15,178.5,399.0,3.65,16.5,547.5,380.58,294.27
2016,5,10,14,30,168.0,385.0,3.7,16.0,520.0,351.46,271.82
2016,5,10,14,45,141.5,363.5,3.75,16.0,473.5,314.04,242.75
2016,5,10,15,0,115.0,342.0,3.8,16.0,427.0,279.91,216.49
2016,5,10,15,15,90.0,314.0,3.75,16.0,378.0,256.01,198.58
2016,5,10,15,30,65.0,286.0,3.7,16.0,329.0,224.97,175.41
2016,5,10,15,45,88.0,270.5,3.65,16.0,324.0,208.32,162.3
2016,5,10,16,0,111.0,255.0,3.6,16.0,319.0,178.23,140.44
2016,5,10,16,15,62.5,214.0,3.55,15.5,249.5,161.38,134.64
2016,5,10,16,30,14.0,173.0,3.5,15.0,180.0,142.26,118.93
2016,5,10,16,45,7.0,149.0,3.5,15.0,152.5,123.78,103.33
2016,5,10,17,0,0.0,125.0,3.5,15.0,125.0,105.03,87.31
2016,5,10,17,15,0.0,106.0,3.45,14.5,106.0,89.77,74.27
2016,5,10,17,30,0.0,87.0,3.4,14.0,87.0,74.35,60.83
2016,5,10,17,45,0.0,69.5,3.35,14.0,69.5,59.92,47.92
2016,5,10,18,0,0.0,52.0,3.3,14.0,52.0,45.35,34.7
2016,5,10,18,15,0.0,36.5,3.2,14.0,36.5,32.21,22.62
2016,5,10,18,30,0.0,21.0,3.1,14.0,21.0,18.49,9.89
2016,5,10,18,45,0.0,10.5,3.05,14.0,10.5,9.23,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,73.0,12.5,2.6,13.0,17.5,51.9,0.0
2016,5,11,5,30,146.0,25.0,2.6,13.0,35.0,150.01,90.26
2016,5,11,5,45,253.5,39.0,2.6,13.0,74.0,247.0,199.38
2016,5,11,6,0,361.0,53.0,2.6,13.0,113.0,347.49,288.72
2016,5,11,6,15,180.5,42.0,2.55,13.0,72.0,207.61,174.61
2016,5,11,6,30,0.0,31.0,2.5,13.0,31.0,27.3,17.87
2016,5,11,6,45,0.0,38.5,2.45,13.5,38.5,33.93,23.62
2016,5,11,7,0,0.0,46.0,2.4,14.0,46.0,40.58,29.22
2016,5,11,7,15,0.0,63.5,2.35,14.0,63.5,56.11,42.36
2016,5,11,7,30,0.0,81.0,2.3,14.0,81.0,71.68,55.38
2016,5,11,7,45,8.5,138.5,2.3,14.5,143.0,136.24,109.25
2016,5,11,8,0,17.0,196.0,2.3,15.0,205.0,203.27,163.58
2016,5,11,8,15,8.5,165.0,2.25,15.0,169.5,160.91,128.2
2016,5,11,8,30,0.0,134.0,2.2,15.0,134.0,121.28,95.17
2016,5,11,8,45,0.0,134.5,2.2,15.0,134.5,121.39,95.06
2016,5,11,9,0,0.0,135.0,2.2,15.0,135.0,121.61,94.99
2016,5,11,9,15,2.5,165.0,2.2,15.0,167.5,152.24,119.72
2016,5,11,9,30,5.0,195.0,2.2,15.0,200.0,182.87,144.1
2016,5,11,9,45,6.0,203.5,2.2,15.5,209.0,191.36,150.29
2016,5,11,10,0,7.0,212.0,2.2,16.0,218.0,199.77,156.43
2016,5,11,10,15,8.5,223.0,2.2,16.0,230.5,210.91,165.03
2016,5,11,10,30,10.0,234.0,2.2,16.0,243.0,221.89,173.47
2016,5,11,10,45,16.5,287.0,2.2,16.0,302.5,276.49,215.96
2016,5,11,11,0,23.0,340.0,2.2,16.0,362.0,330.29,257.01
2016,5,11,11,15,87.5,405.5,2.25,16.0,488.0,457.01,354.04
2016,5,11,11,30,152.0,471.0,2.3,16.0,614.0,575.06,441.04
2016,5,11,11,45,114.0,461.0,2.4,16.5,569.0,521.93,399.9
2016,5,11,12,0,76.0,451.0,2.5,17.0,524.0,467.24,358.43
2016,5,11,12,15,124.0,463.0,2.6,17.0,581.0,508.57,390.37
2016,5,11,12,30,172.0,475.0,2.7,17.0,638.0,541.42,415.17
2016,5,11,12,45,180.5,463.0,2.85,17.0,632.0,522.73,401.64
2016,5,11,13,0,189.0,451.0,3.0,17.0,626.0,503.47,387.74
2016,5,11,13,15,131.0,435.0,3.05,17.0,555.5,440.47,340.01
2016,5,11,13,30,73.0,419.0,3.1,17.0,485.0,388.82,300.71
2016,5,11,13,45,81.5,411.5,3.2,17.0,483.5,378.74,293.33
2016,5,11,14,0,90.0,404.0,3.3,17.0,482.0,367.78,284.94
2016,5,11,14,15,80.0,383.5,3.25,17.0,451.0,339.16,262.92
2016,5,11,14,30,70.0,363.0,3.2,17.0,420.0,311.98,242.03
2016,5,11,14,45,50.0,325.5,3.15,17.0,365.0,271.69,211.21
2016,5,11,15,0,30.0,288.0,3.1,17.0,310.0,234.29,182.71
2016,5,11,15,15,54.0,290.0,3.0,16.5,327.0,234.28,182.33
2016,5,11,15,30,78.0,292.0,2.9,16.0,344.0,230.72,179.14
2016,5,11,15,45,59.0,261.5,2.85,16.0,299.5,201.12,157.25
2016,5,11,16,0,40.0,231.0,2.8,16.0,255.0,174.2,137.72
2016,5,11,16,15,25.0,200.0,2.7,16.0,214.5,162.64,135.29
2016,5,11,16,30,10.0,169.0,2.6,16.0,174.0,139.49,115.96
2016,5,11,16,45,5.0,146.0,2.55,16.0,148.5,121.68,101.02
2016,5,11,17,0,0.0,123.0,2.5,16.0,123.0,103.63,85.68
2016,5,11,17,15,0.0,104.5,2.45,15.5,104.5,88.71,73.01
2016,5,11,17,30,0.0,86.0,2.4,15.0,86.0,73.65,59.96
2016,5,11,17,45,0.0,69.0,2.35,15.0,69.0,59.59,47.44
2016,5,11,18,0,0.0,52.0,2.3,15.0,52.0,45.4,34.62
2016,5,11,18,15,0.0,36.5,2.25,14.5,36.5,32.2,22.61
2016,5,11,18,30,0.0,21.0,2.2,14.0,21.0,18.49,9.98
2016,5,11,18,45,0.0,10.5,2.2,14.0,10.5,9.23,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.5,3.0,13.0,2.5,2.27,0.0
2016,5,12,5,30,0.0,5.0,3.0,13.0,5.0,4.38,0.0
2016,5,12,5,45,0.0,11.5,3.05,13.0,11.5,10.1,2.71
2016,5,12,6,0,0.0,18.0,3.1,13.0,18.0,15.82,7.81
2016,5,12,6,15,0.0,26.0,3.05,13.0,26.0,22.88,14.03
2016,5,12,6,30,0.0,34.0,3.0,13.0,34.0,29.95,20.22
2016,5,12,6,45,0.0,42.5,2.95,13.0,42.5,37.47,26.72
2016,5,12,7,0,0.0,51.0,2.9,13.0,51.0,45.01,33.14
2016,5,12,7,15,0.0,70.0,2.8,13.0,70.0,61.89,47.45
2016,5,12,7,30,0.0,89.0,2.7,13.0,89.0,79.35,62.08
2016,5,12,7,45,0.0,100.0,2.65,13.5,100.0,89.62,70.35
2016,5,12,8,0,0.0,111.0,2.6,14.0,111.0,99.87,78.5
2016,5,12,8,15,0.0,131.5,2.55,14.0,131.5,119.34,94.35
2016,5,12,8,30,0.0,152.0,2.5,14.0,152.0,138.78,110.0
2016,5,12,8,45,4.0,182.5,2.45,14.0,185.5,171.94,136.84
2016,5,12,9,0,8.0,213.0,2.4,14.0,219.0,205.09,163.29
2016,5,12,9,15,9.5,228.0,2.35,14.0,235.5,220.25,174.97
2016,5,12,9,30,11.0,243.0,2.3,14.0,252.0,235.29,186.54
2016,5,12,9,45,15.0,268.5,2.3,14.5,281.0,262.87,207.67
2016,5,12,10,0,19.0,294.0,2.3,15.0,310.0,290.1,228.2
2016,5,12,10,15,63.5,361.5,2.25,15.0,417.0,413.15,323.5
2016,5,12,10,30,108.0,429.0,2.2,15.0,524.0,519.57,402.73
2016,5,12,10,45,206.0,431.5,2.15,15.5,619.0,620.02,476.6
2016,5,12,11,0,304.0,434.0,2.1,16.0,714.0,712.5,542.19
2016,5,12,11,15,217.5,451.5,2.1,16.0,653.5,627.12,478.15
2016,5,12,11,30,131.0,469.0,2.1,16.0,593.0,555.06,424.0
2016,5,12,11,45,149.0,473.5,2.1,16.0,615.0,562.76,430.24
2016,5,12,12,0,167.0,478.0,2.1,16.0,637.0,568.61,434.54
2016,5,12,12,15,203.5,473.0,2.2,16.0,665.5,578.64,442.73
2016,5,12,12,30,240.0,468.0,2.3,16.0,694.0,585.65,448.52
2016,5,12,12,45,232.0,464.0,2.4,16.0,681.0,559.44,429.28
2016,5,12,13,0,224.0,460.0,2.5,16.0,668.0,533.6,410.29
2016,5,12,13,15,519.5,313.0,2.7,16.0,782.5,571.29,442.41
2016,5,12,13,30,815.0,166.0,2.9,16.0,897.0,588.75,456.36
2016,5,12,13,45,817.0,159.5,3.1,16.0,875.5,541.42,418.18
2016,5,12,14,0,819.0,153.0,3.3,16.0,854.0,493.0,378.23
2016,5,12,14,15,810.0,151.0,3.45,16.0,823.0,442.6,335.46
2016,5,12,14,30,801.0,149.0,3.6,16.0,792.0,392.48,291.82
2016,5,12,14,45,795.5,143.0,3.75,16.0,756.5,340.88,246.17
2016,5,12,15,0,790.0,137.0,3.9,16.0,721.0,289.61,200.53
2016,5,12,15,15,775.0,134.0,4.0,15.5,679.0,239.25,157.18
2016,5,12,15,30,760.0,131.0,4.1,15.0,637.0,190.6,118.01
2016,5,12,15,45,742.5,126.5,4.2,15.0,591.5,134.66,78.73
2016,5,12,16,0,725.0,122.0,4.3,15.0,546.0,88.32,58.33
2016,5,12,16,15,699.0,117.0,4.35,15.0,496.5,73.56,59.09
2016,5,12,16,30,673.0,112.0,4.4,15.0,447.0,72.77,58.62
