Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,637.0,107.0,4.5,15.0,395.5,71.79,57.97
2016,5,12,17,0,601.0,102.0,4.6,15.0,344.0,70.74,57.23
2016,5,12,17,15,554.5,94.0,4.65,14.5,293.5,67.18,54.32
2016,5,12,17,30,508.0,86.0,4.7,14.0,243.0,63.41,51.13
2016,5,12,17,45,439.5,77.0,4.8,14.0,194.0,56.98,45.33
2016,5,12,18,0,371.0,68.0,4.9,14.0,145.0,51.15,39.86
2016,5,12,18,15,282.0,53.5,4.85,13.5,103.0,40.85,30.3
2016,5,12,18,30,193.0,39.0,4.8,13.0,61.0,30.21,20.03
2016,5,12,18,45,96.5,19.5,4.8,13.0,30.5,15.24,1.7
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,3.18,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,6.14,0.0
2016,5,13,5,45,0.0,14.5,3.2,12.0,14.5,12.74,4.96
2016,5,13,6,0,0.0,22.0,3.2,12.0,22.0,19.35,10.88
2016,5,13,6,15,0.0,31.0,3.15,12.0,31.0,27.3,17.91
2016,5,13,6,30,0.0,40.0,3.1,12.0,40.0,35.26,24.9
2016,5,13,6,45,0.0,49.5,3.1,12.5,49.5,43.68,32.11
2016,5,13,7,0,0.0,59.0,3.1,13.0,59.0,52.11,39.21
2016,5,13,7,15,0.0,74.5,3.05,13.0,74.5,65.89,50.85
2016,5,13,7,30,0.0,90.0,3.0,13.0,90.0,80.31,62.88
2016,5,13,7,45,0.0,106.5,2.95,13.0,106.5,95.97,75.82
2016,5,13,8,0,0.0,123.0,2.9,13.0,123.0,111.6,88.59
2016,5,13,8,15,0.0,141.5,2.9,13.0,141.5,129.15,102.84
2016,5,13,8,30,0.0,160.0,2.9,13.0,160.0,146.63,116.89
2016,5,13,8,45,3.0,180.5,2.9,13.5,183.0,168.95,134.68
2016,5,13,9,0,6.0,201.0,2.9,14.0,206.0,191.2,152.18
2016,5,13,9,15,13.5,243.0,2.95,14.0,254.0,239.05,190.43
2016,5,13,9,30,21.0,285.0,3.0,14.0,302.0,286.71,227.91
2016,5,13,9,45,46.0,334.5,3.15,14.5,373.0,376.37,297.67
2016,5,13,10,0,71.0,384.0,3.3,15.0,444.0,448.83,352.5
2016,5,13,10,15,129.5,410.5,3.45,15.0,523.5,543.14,424.61
2016,5,13,10,30,188.0,437.0,3.6,15.0,603.0,618.45,481.24
2016,5,13,10,45,171.5,448.0,3.75,15.0,602.5,603.99,469.38
2016,5,13,11,0,155.0,459.0,3.9,15.0,602.0,589.08,457.71
2016,5,13,11,15,304.5,422.0,4.05,15.0,707.0,686.19,533.58
2016,5,13,11,30,454.0,385.0,4.2,15.0,812.0,771.95,598.91
2016,5,13,11,45,684.0,253.5,4.4,15.0,901.5,824.34,643.19
2016,5,13,12,0,914.0,122.0,4.6,15.0,991.0,854.25,667.47
2016,5,13,12,15,914.0,122.0,4.7,15.0,988.5,818.91,642.37
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,781.37,615.86
2016,5,13,12,45,911.5,121.5,4.95,15.0,975.5,739.64,584.92
2016,5,13,13,0,909.0,121.0,5.1,15.0,965.0,696.24,551.3
2016,5,13,13,15,905.5,120.0,5.2,15.0,947.5,650.32,514.72
2016,5,13,13,30,902.0,119.0,5.3,15.0,930.0,603.15,476.21
2016,5,13,13,45,898.0,117.5,5.4,15.0,906.0,554.26,435.31
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,504.52,392.61
2016,5,13,14,15,886.0,114.5,5.5,15.0,850.5,452.5,346.87
2016,5,13,14,30,878.0,113.0,5.5,15.0,819.0,400.42,300.12
2016,5,13,14,45,870.5,109.5,5.55,15.0,782.5,347.2,251.81
2016,5,13,15,0,863.0,106.0,5.6,15.0,746.0,294.32,203.66
2016,5,13,15,15,850.0,104.0,5.55,15.0,703.5,241.93,157.2
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,181.85,107.71
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,130.17,71.65
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,80.18,49.18
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,62.46,49.38
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,61.67,48.87
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,59.64,47.26
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,57.47,45.49
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,50.19,39.23
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,47.96,37.36
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,43.97,33.74
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,39.83,29.84
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,33.7,24.0
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,27.38,17.63
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,13.38,1.58
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,107.5,13.0,2.2,14.0,21.5,71.91,0.0
2016,5,14,5,30,215.0,26.0,2.3,14.0,43.0,198.93,135.74
2016,5,14,5,45,325.5,36.5,2.4,14.0,83.5,293.9,238.1
2016,5,14,6,0,436.0,47.0,2.5,14.0,124.0,396.65,328.4
2016,5,14,6,15,506.0,54.5,2.5,14.0,172.5,474.31,394.6
2016,5,14,6,30,576.0,62.0,2.5,14.0,221.0,556.19,460.57
2016,5,14,6,45,622.5,68.0,2.5,14.5,272.0,620.66,509.35
2016,5,14,7,0,669.0,74.0,2.5,15.0,323.0,686.5,557.14
2016,5,14,7,15,703.0,78.5,2.35,15.0,375.0,735.76,590.98
2016,5,14,7,30,737.0,83.0,2.2,15.0,427.0,789.62,627.01
2016,5,14,7,45,414.0,161.0,2.05,15.5,358.5,599.73,480.83
2016,5,14,8,0,91.0,239.0,1.9,16.0,290.0,339.36,271.35
2016,5,14,8,15,176.0,259.0,1.75,16.0,368.0,459.38,366.36
2016,5,14,8,30,261.0,279.0,1.6,16.0,446.0,582.11,457.2
2016,5,14,8,45,560.5,189.0,1.5,16.5,580.5,799.48,616.54
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,978.31,730.75
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,991.21,735.2
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,1000.98,739.94
2016,5,14,9,45,722.0,195.0,1.4,17.0,777.0,955.84,709.16
2016,5,14,10,0,563.0,288.0,1.4,17.0,761.0,880.93,656.34
2016,5,14,10,15,493.5,325.5,1.45,17.0,750.0,839.56,627.12
2016,5,14,10,30,424.0,363.0,1.5,17.0,739.0,796.07,595.8
2016,5,14,10,45,458.0,363.5,1.55,17.5,777.5,813.86,607.69
2016,5,14,11,0,492.0,364.0,1.6,18.0,816.0,828.41,616.64
2016,5,14,11,15,694.5,245.0,1.65,18.0,893.5,880.01,656.92
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,907.35,675.42
2016,5,14,11,45,895.5,127.5,1.75,18.0,975.0,877.41,655.53
2016,5,14,12,0,894.0,129.0,1.8,18.0,979.0,845.05,634.5
2016,5,14,12,15,893.5,129.0,1.9,18.0,976.5,809.94,611.91
2016,5,14,12,30,893.0,129.0,2.0,18.0,974.0,772.75,587.56
2016,5,14,12,45,887.0,130.5,2.15,18.0,963.0,731.01,558.5
2016,5,14,13,0,881.0,132.0,2.3,18.0,952.0,687.89,527.2
2016,5,14,13,15,877.0,131.5,2.4,18.0,934.5,643.23,493.59
2016,5,14,13,30,873.0,131.0,2.5,18.0,917.0,597.42,458.1
2016,5,14,13,45,866.0,130.0,2.7,18.0,892.0,548.7,419.67
2016,5,14,14,0,859.0,129.0,2.9,18.0,867.0,499.48,379.53
2016,5,14,14,15,850.5,127.5,3.1,17.5,835.5,448.96,337.74
2016,5,14,14,30,842.0,126.0,3.3,17.0,804.0,398.47,294.61
2016,5,14,14,45,829.5,124.5,3.5,17.0,766.5,340.3,244.12
2016,5,14,15,0,817.0,123.0,3.7,17.0,729.0,289.03,198.67
2016,5,14,15,15,802.5,120.0,3.85,17.0,687.0,237.45,153.9
2016,5,14,15,30,788.0,117.0,4.0,17.0,645.0,187.47,113.24
2016,5,14,15,45,769.5,113.5,4.15,17.0,598.5,138.57,79.53
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,92.06,58.51
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,66.33,52.43
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,65.9,52.36
2016,5,14,16,45,668.0,97.5,4.45,16.0,403.0,64.95,51.72
2016,5,14,17,0,634.0,93.0,4.5,16.0,352.0,63.93,50.99
2016,5,14,17,15,589.5,86.5,4.45,16.0,301.0,61.24,48.75
2016,5,14,17,30,545.0,80.0,4.4,16.0,250.0,58.42,46.32
2016,5,14,17,45,483.5,71.5,4.4,16.0,201.5,53.71,42.09
2016,5,14,18,0,422.0,63.0,4.4,16.0,153.0,48.81,37.51
2016,5,14,18,15,330.5,51.0,4.3,15.5,110.0,38.99,28.49
2016,5,14,18,30,239.0,39.0,4.2,15.0,67.0,30.23,20.05
2016,5,14,18,45,119.5,19.5,4.15,15.0,33.5,15.23,3.3
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,49.48,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,151.86,105.12
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.5,240.83,196.13
2016,5,15,6,0,334.0,59.0,5.3,14.0,119.0,338.22,283.05
2016,5,15,6,15,167.0,54.5,5.3,14.0,84.5,200.35,168.86
2016,5,15,6,30,0.0,50.0,5.3,14.0,50.0,44.13,32.2
2016,5,15,6,45,0.0,62.0,5.3,14.5,62.0,54.78,41.29
2016,5,15,7,0,0.0,74.0,5.3,15.0,74.0,65.64,50.36
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,81.43,63.55
2016,5,15,7,30,0.0,107.0,5.3,15.0,107.0,97.17,76.55
2016,5,15,7,45,24.5,166.5,5.35,15.5,180.5,193.22,156.75
2016,5,15,8,0,49.0,226.0,5.4,16.0,254.0,283.65,230.11
2016,5,15,8,15,104.0,258.5,5.4,16.0,323.5,371.29,301.29
2016,5,15,8,30,159.0,291.0,5.4,16.0,393.0,478.06,385.61
2016,5,15,8,45,174.5,312.5,5.45,16.0,431.5,514.74,413.06
2016,5,15,9,0,190.0,334.0,5.5,16.0,470.0,550.61,439.86
2016,5,15,9,15,195.0,353.5,5.5,16.0,500.5,572.73,455.56
2016,5,15,9,30,200.0,373.0,5.5,16.0,531.0,593.7,470.38
2016,5,15,9,45,211.5,389.0,5.55,16.5,562.5,616.07,485.68
2016,5,15,10,0,223.0,405.0,5.6,17.0,594.0,637.11,499.89
2016,5,15,10,15,554.0,263.5,5.7,17.0,750.5,839.55,659.26
2016,5,15,10,30,885.0,122.0,5.8,17.0,907.0,984.89,765.24
2016,5,15,10,45,889.0,123.0,5.9,17.0,927.5,971.26,754.62
2016,5,15,11,0,893.0,124.0,6.0,17.0,948.0,954.46,742.7
2016,5,15,11,15,590.5,289.5,6.2,17.0,837.5,828.04,648.48
2016,5,15,11,30,288.0,455.0,6.4,17.0,727.0,686.44,535.37
2016,5,15,11,45,257.5,465.0,6.65,17.0,709.5,651.98,509.46
2016,5,15,12,0,227.0,475.0,6.9,17.0,692.0,615.18,481.27
2016,5,15,12,15,328.5,435.5,7.05,17.0,748.0,645.18,506.48
2016,5,15,12,30,430.0,396.0,7.2,17.0,804.0,665.17,523.44
2016,5,15,12,45,671.5,256.0,7.35,17.0,885.0,689.62,546.55
2016,5,15,13,0,913.0,116.0,7.5,17.0,966.0,697.09,555.14
2016,5,15,13,15,590.0,275.0,7.6,17.0,820.5,583.21,461.59
2016,5,15,13,30,267.0,434.0,7.7,17.0,675.0,497.64,390.71
2016,5,15,13,45,239.0,426.0,7.8,17.0,637.5,456.64,358.26
2016,5,15,14,0,211.0,418.0,7.9,17.0,600.0,426.76,334.23
2016,5,15,14,15,341.5,359.0,7.9,16.5,640.5,412.56,321.62
2016,5,15,14,30,472.0,300.0,7.9,16.0,681.0,386.08,297.0
2016,5,15,14,45,384.5,315.5,7.9,16.0,616.5,347.95,265.74
2016,5,15,15,0,297.0,331.0,7.9,16.0,552.0,309.89,235.95
2016,5,15,15,15,350.5,296.0,7.95,16.0,542.0,276.11,205.41
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,227.65,163.68
2016,5,15,15,45,387.5,244.0,8.05,16.0,489.0,198.62,143.58
2016,5,15,16,0,371.0,227.0,8.1,16.0,446.0,162.11,122.44
2016,5,15,16,15,254.0,220.5,8.05,15.5,364.5,147.06,122.79
2016,5,15,16,30,137.0,214.0,8.0,15.0,283.0,152.19,127.89
2016,5,15,16,45,203.5,184.5,7.95,15.0,274.5,135.06,113.39
2016,5,15,17,0,270.0,155.0,7.9,15.0,266.0,110.7,92.4
2016,5,15,17,15,248.0,137.0,7.85,15.0,228.0,99.57,82.83
2016,5,15,17,30,226.0,119.0,7.8,15.0,190.0,87.96,72.68
2016,5,15,17,45,346.5,89.0,7.8,15.0,175.0,65.16,52.41
2016,5,15,18,0,467.0,59.0,7.8,15.0,160.0,45.37,34.62
2016,5,15,18,15,374.5,48.5,7.7,14.5,115.5,38.19,27.91
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,29.51,19.58
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,18.42,5.96
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,8.19,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,46.64,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,132.64,93.24
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,230.82,188.1
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,323.23,270.47
2016,5,16,6,15,153.0,63.5,5.1,14.0,91.5,203.39,170.91
2016,5,16,6,30,0.0,65.0,4.9,14.0,65.0,58.63,44.58
2016,5,16,6,45,0.0,81.0,4.75,14.5,81.0,74.1,57.74
2016,5,16,7,0,0.0,97.0,4.6,15.0,97.0,89.44,70.48
2016,5,16,7,15,5.0,129.0,4.45,15.0,131.5,126.32,101.4
2016,5,16,7,30,10.0,161.0,4.3,15.0,166.0,163.4,132.0
2016,5,16,7,45,38.0,197.5,4.2,15.0,218.5,242.69,197.53
2016,5,16,8,0,66.0,234.0,4.1,15.0,271.0,309.29,251.29
2016,5,16,8,15,138.0,261.0,4.0,15.0,347.5,425.09,344.18
2016,5,16,8,30,210.0,288.0,3.9,15.0,424.0,524.23,421.36
2016,5,16,8,45,305.0,288.0,3.8,15.5,500.0,633.85,504.13
2016,5,16,9,0,400.0,288.0,3.7,16.0,576.0,725.61,571.17
2016,5,16,9,15,606.0,211.5,3.7,16.0,674.5,869.27,678.51
2016,5,16,9,30,812.0,135.0,3.7,16.0,773.0,980.75,754.36
2016,5,16,9,45,840.0,126.5,3.7,16.5,811.5,982.2,751.71
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,992.11,755.95
2016,5,16,10,15,874.5,119.0,3.75,17.0,876.5,987.52,752.06
2016,5,16,10,30,881.0,120.0,3.8,17.0,903.0,979.66,746.19
2016,5,16,10,45,884.0,122.0,3.9,17.0,922.5,966.22,736.92
2016,5,16,11,0,887.0,124.0,4.0,17.0,942.0,949.61,725.58
2016,5,16,11,15,890.0,124.5,4.1,17.0,955.0,928.52,711.18
2016,5,16,11,30,893.0,125.0,4.2,17.0,968.0,904.51,694.76
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.0,875.62,673.92
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,844.24,651.58
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,809.27,628.03
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,772.21,602.61
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,732.44,573.78
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,690.9,542.2
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,646.2,507.27
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,600.24,470.33
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,552.17,430.66
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,503.24,389.12
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,452.56,345.61
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,401.73,300.81
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,349.98,253.96
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,298.69,207.35
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,238.93,155.01
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,188.3,112.9
2016,5,16,15,45,798.0,106.0,7.3,17.0,612.0,139.08,78.34
2016,5,16,16,0,775.0,105.0,7.4,17.0,565.0,92.69,56.74
2016,5,16,16,15,752.0,101.5,7.4,16.5,515.5,70.43,56.0
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,63.25,50.03
2016,5,16,16,45,684.5,97.0,7.4,16.0,413.0,64.52,51.33
2016,5,16,17,0,640.0,96.0,7.4,16.0,360.0,65.99,52.8
2016,5,16,17,15,595.0,89.5,7.35,15.5,308.5,63.39,50.74
2016,5,16,17,30,550.0,83.0,7.3,15.0,257.0,60.65,48.48
2016,5,16,17,45,477.0,76.0,7.3,15.0,207.0,57.25,45.41
2016,5,16,18,0,404.0,69.0,7.3,15.0,157.0,51.83,40.35
2016,5,16,18,15,313.0,56.0,7.2,14.5,113.5,42.68,31.88
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,33.25,22.84
2016,5,16,18,45,111.0,26.5,7.05,14.0,40.0,21.48,8.62
2016,5,16,19,0,0.0,10.0,7.0,14.0,10.0,9.1,0.0
2016,5,16,19,15,0.0,5.0,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,99.5,14.5,3.2,13.0,23.0,69.11,0.0
2016,5,17,5,30,199.0,29.0,3.2,13.0,46.0,193.2,140.56
2016,5,17,5,45,308.5,40.5,3.2,13.5,87.0,288.22,235.57
2016,5,17,6,0,418.0,52.0,3.2,14.0,128.0,391.27,325.47
2016,5,17,6,15,487.5,60.0,2.95,14.0,176.5,468.96,391.7
2016,5,17,6,30,557.0,68.0,2.7,14.0,225.0,550.69,457.05
2016,5,17,6,45,284.0,99.5,2.5,14.5,180.0,381.07,317.62
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,136.76,109.91
2016,5,17,7,15,29.5,158.5,2.25,15.5,172.0,194.98,158.52
2016,5,17,7,30,48.0,186.0,2.2,16.0,209.0,241.7,196.06
2016,5,17,7,45,51.0,207.5,2.15,16.5,234.5,266.86,215.0
2016,5,17,8,0,54.0,229.0,2.1,17.0,260.0,291.7,233.42
2016,5,17,8,15,80.0,259.0,2.15,17.0,308.5,348.53,277.87
2016,5,17,8,30,106.0,289.0,2.2,17.0,357.0,405.32,321.31
2016,5,17,8,45,146.0,312.0,2.3,17.5,413.5,485.91,381.64
2016,5,17,9,0,186.0,335.0,2.4,18.0,470.0,547.74,426.68
2016,5,17,9,15,229.0,349.0,2.45,18.0,523.5,601.66,466.09
2016,5,17,9,30,272.0,363.0,2.5,18.0,577.0,672.25,516.59
2016,5,17,9,45,256.5,383.5,2.6,18.5,592.5,671.85,513.6
2016,5,17,10,0,241.0,404.0,2.7,19.0,608.0,669.87,510.1
2016,5,17,10,15,290.5,404.5,2.75,19.0,658.5,709.33,538.91
2016,5,17,10,30,340.0,405.0,2.8,19.0,709.0,746.44,565.48
2016,5,17,10,45,387.0,392.5,2.85,19.5,745.0,765.37,578.28
2016,5,17,11,0,434.0,380.0,2.9,20.0,781.0,790.92,595.45
2016,5,17,11,15,423.0,390.5,2.95,20.0,786.0,771.81,581.29
2016,5,17,11,30,412.0,401.0,3.0,20.0,791.0,751.2,566.39
2016,5,17,11,45,670.0,259.0,3.1,20.5,897.0,820.01,620.31
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,864.81,651.98
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,828.89,627.43
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,790.79,601.76
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,749.49,572.73
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,706.38,540.68
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,659.77,506.21
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,611.93,469.72
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,562.39,429.91
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,512.16,388.41
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,460.06,344.35
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,407.86,299.08
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,354.8,252.41
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,302.35,205.94
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,249.48,160.37
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,197.88,118.35
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,137.75,75.03
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,88.71,51.35
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,63.87,49.87
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,63.52,49.85
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,61.92,48.64
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,54.74,42.52
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,52.73,40.97
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,50.64,39.26
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,47.16,36.15
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,43.58,32.81
2016,5,17,18,15,412.5,47.0,4.6,16.5,122.0,36.76,26.5
2016,5,17,18,30,324.0,37.0,4.5,16.0,77.0,29.68,19.69
2016,5,17,18,45,191.0,23.5,4.45,15.5,44.5,18.97,7.43
2016,5,17,19,0,58.0,10.0,4.4,15.0,12.0,9.1,0.0
2016,5,17,19,15,29.0,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,85.89,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,181.35,132.39
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,268.62,217.75
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,365.28,300.91
2016,5,18,6,15,215.5,82.0,1.6,15.0,125.0,277.07,229.77
2016,5,18,6,30,54.0,107.0,1.5,15.0,123.0,161.85,132.33
2016,5,18,6,45,65.0,128.5,1.4,15.5,151.0,195.06,160.12
2016,5,18,7,0,76.0,150.0,1.3,16.0,179.0,228.42,186.83
2016,5,18,7,15,115.0,174.5,1.2,16.0,225.5,306.5,249.56
2016,5,18,7,30,154.0,199.0,1.1,16.0,272.0,370.54,299.22
2016,5,18,7,45,121.5,220.5,1.05,16.5,282.0,365.59,292.04
2016,5,18,8,0,89.0,242.0,1.0,17.0,292.0,340.56,270.1
2016,5,18,8,15,112.5,267.0,0.95,17.0,336.0,407.6,320.62
2016,5,18,8,30,136.0,292.0,0.9,17.0,380.0,456.55,355.91
2016,5,18,8,45,99.0,303.0,0.9,17.5,369.5,410.46,318.65
2016,5,18,9,0,62.0,314.0,0.9,18.0,359.0,382.01,295.05
2016,5,18,9,15,135.0,344.0,1.0,18.0,448.5,502.13,385.4
2016,5,18,9,30,208.0,374.0,1.1,18.0,538.0,602.87,457.97
2016,5,18,9,45,139.0,380.5,1.2,18.5,492.0,534.83,405.65
2016,5,18,10,0,70.0,387.0,1.3,19.0,446.0,450.85,342.57
2016,5,18,10,15,80.5,406.5,1.45,19.0,476.5,476.08,361.84
2016,5,18,10,30,91.0,426.0,1.6,19.0,507.0,500.25,379.47
2016,5,18,10,45,108.5,442.5,1.75,19.0,541.5,526.81,399.04
2016,5,18,11,0,126.0,459.0,1.9,19.0,576.0,562.73,425.08
2016,5,18,11,15,127.5,466.0,1.95,19.0,585.5,560.68,423.21
2016,5,18,11,30,129.0,473.0,2.0,19.0,595.0,557.75,421.0
2016,5,18,11,45,177.5,474.5,2.15,19.0,644.0,588.74,444.76
2016,5,18,12,0,226.0,476.0,2.3,19.0,693.0,616.02,465.39
2016,5,18,12,15,194.5,477.5,2.4,19.0,664.0,577.01,436.73
2016,5,18,12,30,163.0,479.0,2.5,19.0,635.0,539.76,409.53
2016,5,18,12,45,216.5,466.5,2.6,19.0,670.5,552.63,420.16
2016,5,18,13,0,270.0,454.0,2.7,19.0,706.0,557.24,424.18
2016,5,18,13,15,274.5,443.5,2.8,19.0,696.0,531.29,405.04
2016,5,18,13,30,279.0,433.0,2.9,19.0,686.0,505.01,385.46
2016,5,18,13,45,314.5,411.5,3.05,19.0,689.5,486.3,371.3
2016,5,18,14,0,350.0,390.0,3.2,19.0,693.0,464.51,354.05
2016,5,18,14,15,603.5,254.5,3.4,19.0,753.5,437.92,330.8
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,404.64,297.98
2016,5,18,14,45,847.0,116.5,3.85,19.0,777.5,352.72,252.45
2016,5,18,15,0,837.0,114.0,4.1,19.0,741.0,301.38,207.04
2016,5,18,15,15,823.5,111.5,4.35,18.5,699.0,241.87,156.33
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,191.45,115.05
2016,5,18,15,45,789.0,107.5,4.95,18.0,610.0,142.68,80.51
2016,5,18,16,0,768.0,106.0,5.3,18.0,563.0,96.53,57.97
2016,5,18,16,15,744.5,102.0,5.4,17.5,514.0,70.52,55.83
2016,5,18,16,30,721.0,98.0,5.5,17.0,465.0,62.99,49.58
2016,5,18,16,45,683.5,95.0,5.65,17.0,413.0,62.91,49.7
2016,5,18,17,0,646.0,92.0,5.8,17.0,361.0,62.86,49.82
2016,5,18,17,15,603.5,86.0,5.9,16.5,310.5,60.52,48.0
2016,5,18,17,30,561.0,80.0,6.0,16.0,260.0,58.06,45.99
2016,5,18,17,45,499.0,72.0,6.15,16.0,210.5,53.73,42.12
2016,5,18,18,0,437.0,64.0,6.3,16.0,161.0,49.25,37.95
2016,5,18,18,15,349.5,53.0,6.35,15.5,117.5,40.42,29.83
2016,5,18,18,30,262.0,42.0,6.4,15.0,74.0,32.49,22.22
2016,5,18,18,45,148.0,26.5,6.45,15.0,43.0,20.72,9.14
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,10.01,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,65.0,18.0,6.75,13.0,24.0,69.87,0.0
2016,5,19,5,30,130.0,36.0,6.9,13.0,48.0,150.05,111.01
2016,5,19,5,45,227.5,51.5,7.05,13.0,88.0,248.84,204.98
2016,5,19,6,0,325.0,67.0,7.2,13.0,128.0,343.69,290.16
2016,5,19,6,15,396.0,78.0,7.3,13.0,175.0,420.47,358.44
2016,5,19,6,30,467.0,89.0,7.4,13.0,222.0,502.19,428.93
2016,5,19,6,45,521.0,96.0,7.55,13.5,272.5,575.16,488.71
2016,5,19,7,0,575.0,103.0,7.7,14.0,323.0,646.01,544.58
2016,5,19,7,15,612.5,109.5,7.6,14.0,374.0,703.07,588.45
2016,5,19,7,30,650.0,116.0,7.5,14.0,425.0,760.0,631.23
2016,5,19,7,45,686.0,118.0,7.4,14.0,476.0,809.6,667.42
2016,5,19,8,0,722.0,120.0,7.3,14.0,527.0,858.21,702.25
2016,5,19,8,15,744.0,123.5,7.4,14.0,575.5,893.89,727.53
2016,5,19,8,30,766.0,127.0,7.5,14.0,624.0,921.57,746.69
2016,5,19,8,45,785.5,129.5,7.6,14.5,669.0,949.51,764.61
2016,5,19,9,0,805.0,132.0,7.7,15.0,714.0,974.77,780.48
2016,5,19,9,15,819.5,134.5,7.75,15.0,755.0,992.14,791.79
2016,5,19,9,30,834.0,137.0,7.8,15.0,796.0,1006.41,800.96
2016,5,19,9,45,845.0,139.5,7.9,15.0,831.0,1013.94,805.53
2016,5,19,10,0,856.0,142.0,8.0,15.0,866.0,1018.14,807.82
2016,5,19,10,15,703.0,233.0,8.0,15.0,841.0,956.75,761.44
2016,5,19,10,30,550.0,324.0,8.0,15.0,816.0,880.96,699.94
2016,5,19,10,45,721.0,233.5,8.0,15.0,893.0,940.81,748.55
2016,5,19,11,0,892.0,143.0,8.0,15.0,970.0,974.2,772.45
2016,5,19,11,15,896.0,144.0,8.05,15.0,984.0,954.03,757.15
2016,5,19,11,30,900.0,145.0,8.1,15.0,998.0,930.86,739.9
2016,5,19,11,45,899.0,147.0,8.2,15.0,1003.0,901.45,718.19
2016,5,19,12,0,898.0,149.0,8.3,15.0,1008.0,869.57,694.63
2016,5,19,12,15,897.0,149.0,8.35,15.0,1005.5,833.81,667.91
2016,5,19,12,30,896.0,149.0,8.4,15.0,1003.0,796.03,639.59
2016,5,19,12,45,899.5,144.5,8.5,15.0,994.5,756.0,607.92
2016,5,19,13,0,903.0,140.0,8.6,15.0,986.0,713.98,574.0
2016,5,19,13,15,899.0,139.5,8.7,15.0,968.0,668.53,536.61
2016,5,19,13,30,895.0,139.0,8.8,15.0,950.0,621.9,497.48
2016,5,19,13,45,888.5,137.5,9.0,15.0,924.5,572.21,455.19
2016,5,19,14,0,882.0,136.0,9.2,15.0,899.0,521.95,411.41
2016,5,19,14,15,701.5,211.5,9.35,15.0,804.5,447.57,349.06
2016,5,19,14,30,521.0,287.0,9.5,15.0,710.0,398.32,308.14
2016,5,19,14,45,530.0,266.5,9.7,15.0,680.0,353.98,268.93
2016,5,19,15,0,539.0,246.0,9.9,15.0,650.0,309.01,228.84
2016,5,19,15,15,674.0,185.5,9.75,14.5,661.5,258.94,180.07
2016,5,19,15,30,809.0,125.0,9.6,14.0,673.0,204.49,128.19
2016,5,19,15,45,696.0,143.5,9.5,14.0,591.5,152.98,93.99
2016,5,19,16,0,583.0,162.0,9.4,14.0,510.0,121.17,82.86
2016,5,19,16,15,548.5,157.0,9.6,14.0,462.0,100.52,82.93
2016,5,19,16,30,514.0,152.0,9.8,14.0,414.0,99.5,82.32
2016,5,19,16,45,448.0,146.5,10.0,14.0,357.5,97.77,81.08
2016,5,19,17,0,382.0,141.0,10.2,14.0,301.0,95.97,79.76
2016,5,19,17,15,337.0,131.5,10.1,13.5,258.5,96.53,80.63
2016,5,19,17,30,292.0,122.0,10.0,13.0,216.0,90.29,75.34
2016,5,19,17,45,258.0,103.5,9.9,13.0,176.0,77.85,64.2
2016,5,19,18,0,224.0,85.0,9.8,13.0,136.0,64.97,52.43
2016,5,19,18,15,172.5,66.5,9.8,13.0,99.5,51.6,40.03
2016,5,19,18,30,121.0,48.0,9.8,13.0,63.0,37.85,27.09
2016,5,19,18,45,60.5,29.5,9.8,13.0,37.0,24.44,12.41
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,10.01,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,10.0,8.6,12.0,10.0,8.79,0.0
2016,5,20,5,30,0.0,20.0,8.5,12.0,20.0,17.61,8.01
2016,5,20,5,45,0.0,36.5,8.4,12.5,36.5,33.26,22.22
2016,5,20,6,0,0.0,53.0,8.3,13.0,53.0,50.01,36.94
2016,5,20,6,15,0.0,72.5,8.25,13.0,72.5,69.91,54.32
2016,5,20,6,30,0.0,92.0,8.2,13.0,92.0,89.29,71.07
2016,5,20,6,45,3.5,111.0,8.15,13.0,112.5,110.54,89.33
2016,5,20,7,0,7.0,130.0,8.1,13.0,133.0,131.79,107.33
2016,5,20,7,15,258.0,135.0,8.05,13.0,258.0,396.97,337.77
2016,5,20,7,30,509.0,140.0,8.0,13.0,383.0,653.52,550.49
2016,5,20,7,45,616.0,131.0,7.95,13.5,457.5,760.67,632.17
2016,5,20,8,0,723.0,122.0,7.9,14.0,532.0,861.97,707.3
2016,5,20,8,15,744.5,126.0,7.85,14.0,580.0,897.8,732.1
2016,5,20,8,30,766.0,130.0,7.8,14.0,628.0,925.32,750.62
2016,5,20,8,45,580.5,211.0,7.75,14.0,603.0,838.1,681.7
2016,5,20,9,0,395.0,292.0,7.7,14.0,578.0,725.74,588.48
2016,5,20,9,15,610.5,216.5,7.7,14.0,686.5,880.37,711.55
2016,5,20,9,30,826.0,141.0,7.7,14.0,795.0,1003.26,801.65
2016,5,20,9,45,588.0,258.5,7.7,14.0,734.5,890.35,713.85
2016,5,20,10,0,350.0,376.0,7.7,14.0,674.0,748.63,598.47
2016,5,20,10,15,617.0,254.5,7.65,14.0,798.5,894.34,716.14
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,997.9,792.7
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,985.61,782.48
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,970.1,770.5
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,948.73,754.09
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,924.41,735.62
2016,5,20,11,45,906.5,133.0,7.45,14.0,997.0,896.4,714.48
2016,5,20,12,0,910.0,132.0,7.4,14.0,1003.0,865.75,691.41
2016,5,20,12,15,909.0,131.5,7.35,14.0,1000.5,829.52,664.16
2016,5,20,12,30,908.0,131.0,7.3,14.0,998.0,791.25,635.33
2016,5,20,12,45,907.0,130.0,7.3,14.0,988.0,750.69,603.66
2016,5,20,13,0,906.0,129.0,7.3,14.0,978.0,708.38,569.39
2016,5,20,13,15,902.0,128.0,7.25,14.0,960.0,662.63,531.68
2016,5,20,13,30,898.0,127.0,7.2,14.0,942.0,615.69,492.3
2016,5,20,13,45,492.5,268.0,7.2,14.0,713.5,466.66,371.25
2016,5,20,14,0,87.0,409.0,7.2,14.0,485.0,372.31,295.07
2016,5,20,14,15,188.5,391.5,7.15,14.0,547.5,383.87,303.22
2016,5,20,14,30,290.0,374.0,7.1,14.0,610.0,383.36,300.03
2016,5,20,14,45,560.0,250.5,7.1,14.0,680.0,353.25,267.66
2016,5,20,15,0,830.0,127.0,7.1,14.0,750.0,304.54,215.75
2016,5,20,15,15,815.0,124.5,7.05,14.0,707.5,252.72,169.27
2016,5,20,15,30,800.0,122.0,7.0,14.0,665.0,202.55,126.72
2016,5,20,15,45,525.5,189.0,7.0,14.0,536.0,171.36,115.7
2016,5,20,16,0,251.0,256.0,7.0,14.0,407.0,178.6,137.52
2016,5,20,16,15,475.5,183.5,6.95,14.0,438.5,116.28,96.59
2016,5,20,16,30,700.0,111.0,6.9,14.0,470.0,71.39,57.56
2016,5,20,16,45,536.5,127.0,6.9,14.0,385.0,84.78,69.6
2016,5,20,17,0,373.0,143.0,6.9,14.0,300.0,97.17,80.77
2016,5,20,17,15,334.0,131.5,6.8,13.5,258.0,96.5,80.54
2016,5,20,17,30,295.0,120.0,6.7,13.0,216.0,88.99,74.14
2016,5,20,17,45,353.5,96.0,6.65,13.0,190.5,69.98,57.16
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,53.9,42.59
2016,5,20,18,15,323.0,59.5,6.5,13.0,121.5,45.21,34.43
2016,5,20,18,30,234.0,47.0,6.4,13.0,78.0,36.25,25.78
2016,5,20,18,45,117.0,31.0,6.3,13.0,46.5,24.94,13.22
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,13.64,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,3.8,13.0,14.5,12.78,0.0
2016,5,21,5,30,0.0,29.0,3.8,13.0,29.0,28.36,16.47
2016,5,21,5,45,19.5,48.5,3.8,13.0,52.5,69.45,52.94
2016,5,21,6,0,39.0,68.0,3.8,13.0,76.0,105.6,85.11
2016,5,21,6,15,53.5,89.5,3.8,13.0,103.5,141.6,116.78
2016,5,21,6,30,68.0,111.0,3.8,13.0,131.0,177.72,148.06
2016,5,21,6,45,80.5,132.0,3.8,13.5,160.0,211.83,176.67
2016,5,21,7,0,93.0,153.0,3.8,14.0,189.0,246.23,204.84
2016,5,21,7,15,63.5,167.5,3.85,14.0,193.5,235.6,194.4
2016,5,21,7,30,34.0,182.0,3.9,14.0,198.0,223.38,182.59
2016,5,21,7,45,53.5,210.5,3.95,14.0,239.5,272.28,222.56
2016,5,21,8,0,73.0,239.0,4.0,14.0,281.0,321.33,261.86
2016,5,21,8,15,40.0,219.5,4.05,14.0,243.0,263.14,213.08
2016,5,21,8,30,7.0,200.0,4.1,14.0,205.0,193.29,154.72
2016,5,21,8,45,3.5,156.5,4.2,14.5,159.0,145.85,115.43
2016,5,21,9,0,0.0,113.0,4.3,15.0,113.0,100.99,78.14
2016,5,21,9,15,89.0,245.5,4.3,15.0,316.5,347.42,279.54
2016,5,21,9,30,178.0,378.0,4.3,15.0,520.0,577.31,456.5
2016,5,21,9,45,499.5,263.0,4.35,15.0,682.5,802.71,631.54
2016,5,21,10,0,821.0,148.0,4.4,15.0,845.0,990.86,766.72
2016,5,21,10,15,828.0,149.5,4.4,15.0,872.0,987.0,761.58
2016,5,21,10,30,835.0,151.0,4.4,15.0,899.0,979.9,755.81
2016,5,21,10,45,844.5,149.5,4.4,15.0,920.0,958.26,740.02
2016,5,21,11,0,854.0,148.0,4.4,15.0,941.0,944.79,730.16
2016,5,21,11,15,857.0,148.5,4.4,15.0,953.5,924.13,715.28
2016,5,21,11,30,860.0,149.0,4.4,15.0,966.0,900.68,698.53
2016,5,21,11,45,651.5,273.5,4.45,15.0,894.0,819.65,638.31
2016,5,21,12,0,443.0,398.0,4.5,15.0,822.0,730.81,568.19
2016,5,21,12,15,407.0,412.0,4.55,15.0,801.0,689.2,537.05
2016,5,21,12,30,371.0,426.0,4.6,15.0,780.0,649.92,507.06
2016,5,21,12,45,385.5,413.5,4.65,15.0,778.0,626.63,489.86
2016,5,21,13,0,400.0,401.0,4.7,15.0,776.0,598.74,468.85
2016,5,21,13,15,458.5,374.0,4.7,15.0,796.5,587.66,460.4
2016,5,21,13,30,517.0,347.0,4.7,15.0,817.0,571.43,447.27
2016,5,21,13,45,375.0,383.0,4.7,15.0,719.0,498.33,389.38
2016,5,21,14,0,233.0,419.0,4.7,15.0,621.0,440.52,343.88
2016,5,21,14,15,233.0,402.5,4.65,15.0,598.5,410.61,319.89
2016,5,21,14,30,233.0,386.0,4.6,15.0,576.0,380.92,295.67
2016,5,21,14,45,168.0,367.0,4.6,15.0,501.0,329.33,255.77
2016,5,21,15,0,103.0,348.0,4.6,15.0,426.0,295.41,230.52
2016,5,21,15,15,311.0,284.0,4.55,15.0,499.5,265.09,197.99
2016,5,21,15,30,519.0,220.0,4.5,15.0,573.0,223.91,155.31
2016,5,21,15,45,418.5,232.0,4.5,15.0,504.0,189.57,133.88
2016,5,21,16,0,318.0,244.0,4.5,15.0,435.0,175.45,132.13
2016,5,21,16,15,338.0,217.0,4.45,15.0,405.0,145.51,121.24
2016,5,21,16,30,358.0,190.0,4.4,15.0,375.0,131.02,109.17
2016,5,21,16,45,506.0,140.5,4.4,15.0,371.5,94.11,77.4
2016,5,21,17,0,654.0,91.0,4.4,15.0,368.0,61.9,49.34
2016,5,21,17,15,613.0,85.0,4.35,14.5,317.0,59.52,47.49
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,57.01,45.43
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,52.67,41.55
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,48.14,37.33
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,41.1,30.78
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,32.46,22.58
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,21.87,11.23
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,12.73,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,42.0,16.5,2.7,13.0,20.5,53.93,0.0
2016,5,22,5,30,84.0,33.0,2.7,13.0,41.0,113.65,84.62
2016,5,22,5,45,132.0,52.0,2.75,13.0,73.0,172.41,140.34
2016,5,22,6,0,180.0,71.0,2.8,13.0,105.0,233.67,194.89
2016,5,22,6,15,213.0,90.0,2.75,13.0,142.5,286.76,241.18
2016,5,22,6,30,246.0,109.0,2.7,13.0,180.0,341.53,287.49
2016,5,22,6,45,281.0,123.0,2.7,13.5,219.5,392.47,328.94
2016,5,22,7,0,316.0,137.0,2.7,14.0,259.0,445.19,370.47
2016,5,22,7,15,234.0,169.0,2.65,14.0,266.5,420.08,346.76
2016,5,22,7,30,152.0,201.0,2.6,14.0,274.0,370.84,304.16
2016,5,22,7,45,444.5,156.5,2.6,14.0,403.0,623.83,507.8
2016,5,22,8,0,737.0,112.0,2.6,14.0,532.0,863.33,681.87
2016,5,22,8,15,460.5,203.0,2.6,14.0,473.0,705.71,561.15
2016,5,22,8,30,184.0,294.0,2.6,14.0,414.0,505.68,403.11
2016,5,22,8,45,497.0,209.0,2.6,14.5,563.5,753.53,595.64
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,971.81,746.24
2016,5,22,9,15,821.5,126.0,2.65,15.0,751.0,985.76,752.42
2016,5,22,9,30,833.0,128.0,2.7,15.0,789.0,996.65,758.71
2016,5,22,9,45,860.0,119.5,2.8,15.0,827.0,997.58,758.9
2016,5,22,10,0,887.0,111.0,2.9,15.0,865.0,1006.67,764.83
2016,5,22,10,15,893.0,112.0,2.95,15.0,891.5,1001.73,760.85
2016,5,22,10,30,899.0,113.0,3.0,15.0,918.0,993.5,754.9
2016,5,22,10,45,902.0,114.5,3.1,15.5,937.5,979.62,744.27
2016,5,22,11,0,905.0,116.0,3.2,16.0,957.0,962.57,731.59
2016,5,22,11,15,907.5,116.5,3.25,16.0,969.5,941.03,716.9
2016,5,22,11,30,910.0,117.0,3.3,16.0,982.0,916.56,700.24
2016,5,22,11,45,909.5,118.0,3.4,16.0,986.5,887.18,680.47
2016,5,22,12,0,909.0,119.0,3.5,16.0,991.0,855.32,658.86
2016,5,22,12,15,908.0,119.0,3.6,16.0,988.5,819.91,634.57
2016,5,22,12,30,907.0,119.0,3.7,16.0,986.0,782.43,608.6
2016,5,22,12,45,902.5,120.0,3.8,16.0,975.0,741.39,579.05
2016,5,22,13,0,898.0,121.0,3.9,16.0,964.0,698.85,546.61
2016,5,22,13,15,894.0,120.5,4.05,16.0,947.0,654.08,511.91
2016,5,22,13,30,890.0,120.0,4.2,16.0,930.0,608.12,475.36
