Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,45,652.5,238.0,4.35,16.0,823.5,525.38,409.12
2016,5,22,14,0,415.0,356.0,4.5,16.0,717.0,466.21,361.63
2016,5,22,14,15,638.5,235.0,4.6,15.5,768.0,442.01,340.32
2016,5,22,14,30,862.0,114.0,4.7,15.0,819.0,408.53,307.6
2016,5,22,14,45,850.5,113.0,4.85,15.0,782.0,357.2,261.5
2016,5,22,15,0,839.0,112.0,5.0,15.0,745.0,306.57,215.67
2016,5,22,15,15,825.5,109.5,5.1,15.0,703.0,247.12,163.43
2016,5,22,15,30,812.0,107.0,5.2,15.0,661.0,196.75,120.73
2016,5,22,15,45,791.5,105.5,5.3,15.0,614.5,148.0,84.65
2016,5,22,16,0,771.0,104.0,5.4,15.0,568.0,101.8,59.8
2016,5,22,16,15,748.0,100.5,5.45,14.5,519.5,69.1,55.23
2016,5,22,16,30,725.0,97.0,5.5,14.0,471.0,68.66,55.15
2016,5,22,16,45,511.5,127.0,5.55,14.0,377.5,85.21,69.94
2016,5,22,17,0,298.0,157.0,5.6,14.0,284.0,111.98,93.76
2016,5,22,17,15,442.5,116.5,5.6,14.0,276.5,81.45,67.02
2016,5,22,17,30,587.0,76.0,5.6,14.0,269.0,54.64,43.31
2016,5,22,17,45,534.5,68.0,5.6,14.0,220.5,50.21,39.35
2016,5,22,18,0,482.0,60.0,5.6,14.0,172.0,45.56,35.05
2016,5,22,18,15,401.0,50.5,5.5,13.5,127.5,39.31,29.2
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,32.81,22.91
2016,5,22,18,45,204.0,27.5,5.35,13.0,50.0,21.5,11.19
2016,5,22,19,0,88.0,14.0,5.3,13.0,17.0,11.02,0.0
2016,5,22,19,15,44.0,7.0,5.2,13.0,8.5,6.37,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,24.5,16.5,3.75,13.0,19.0,36.81,0.0
2016,5,23,5,30,49.0,33.0,3.7,13.0,38.0,79.87,58.2
2016,5,23,5,45,90.0,52.5,3.7,13.0,67.5,133.04,107.42
2016,5,23,6,0,131.0,72.0,3.7,13.0,97.0,187.7,156.22
2016,5,23,6,15,158.5,92.0,3.65,13.0,132.0,249.28,209.54
2016,5,23,6,30,186.0,112.0,3.6,13.0,167.0,299.03,252.01
2016,5,23,6,45,215.5,129.5,3.55,13.5,205.0,348.07,292.36
2016,5,23,7,0,245.0,147.0,3.5,14.0,243.0,398.4,332.54
2016,5,23,7,15,257.0,168.5,3.5,14.0,281.5,439.55,364.47
2016,5,23,7,30,269.0,190.0,3.5,14.0,320.0,480.12,395.31
2016,5,23,7,45,495.5,150.5,3.5,14.0,421.5,663.91,541.79
2016,5,23,8,0,722.0,111.0,3.5,14.0,523.0,848.09,676.12
2016,5,23,8,15,516.0,192.5,3.5,14.0,500.0,747.24,597.72
2016,5,23,8,30,310.0,274.0,3.5,14.0,477.0,624.46,499.09
2016,5,23,8,45,553.5,197.5,3.5,14.5,589.5,804.27,637.3
2016,5,23,9,0,797.0,121.0,3.5,15.0,702.0,955.71,741.62
2016,5,23,9,15,579.0,231.0,3.5,15.0,665.0,864.64,673.53
2016,5,23,9,30,361.0,341.0,3.5,15.0,628.0,737.87,575.22
2016,5,23,9,45,609.5,230.0,3.5,15.0,738.5,884.07,687.17
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,986.79,757.11
2016,5,23,10,15,521.5,281.0,3.45,15.0,729.0,824.57,638.08
2016,5,23,10,30,185.0,443.0,3.4,15.0,609.0,622.6,481.67
2016,5,23,10,45,244.0,441.5,3.35,15.0,666.0,679.57,525.2
2016,5,23,11,0,303.0,440.0,3.3,15.0,723.0,719.95,554.79
2016,5,23,11,15,594.0,282.5,3.25,15.0,845.0,828.71,640.2
2016,5,23,11,30,885.0,125.0,3.2,15.0,967.0,902.57,693.39
2016,5,23,11,45,886.5,124.5,3.15,15.0,972.5,874.16,672.41
2016,5,23,12,0,888.0,124.0,3.1,15.0,978.0,843.29,650.56
2016,5,23,12,15,888.0,124.5,3.1,15.0,976.0,809.78,627.12
2016,5,23,12,30,888.0,125.0,3.1,15.0,974.0,774.18,602.09
2016,5,23,12,45,869.5,135.5,3.1,15.5,959.5,731.64,569.62
2016,5,23,13,0,851.0,146.0,3.1,16.0,945.0,688.41,535.39
2016,5,23,13,15,847.0,144.5,3.2,16.0,928.5,644.69,501.86
2016,5,23,13,30,843.0,143.0,3.3,16.0,912.0,599.92,466.63
2016,5,23,13,45,843.5,138.0,3.4,16.0,889.5,554.01,429.58
2016,5,23,14,0,844.0,133.0,3.5,16.0,867.0,506.98,390.53
2016,5,23,14,15,836.0,131.5,3.65,16.0,837.0,457.89,348.87
2016,5,23,14,30,828.0,130.0,3.8,16.0,807.0,403.17,301.81
2016,5,23,14,45,820.5,126.0,3.95,16.0,771.5,351.77,256.33
2016,5,23,15,0,813.0,122.0,4.1,16.0,736.0,300.84,210.74
2016,5,23,15,15,799.5,119.5,4.25,15.5,695.0,250.39,166.57
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,201.4,125.48
2016,5,23,15,45,468.0,192.5,4.6,15.0,506.5,171.1,116.58
2016,5,23,16,0,150.0,268.0,4.8,15.0,359.0,193.68,150.88
2016,5,23,16,15,77.5,216.5,4.9,15.0,263.5,163.79,136.94
2016,5,23,16,30,5.0,165.0,5.0,15.0,168.0,137.27,114.59
2016,5,23,16,45,17.5,161.5,5.15,15.0,170.0,133.52,111.76
2016,5,23,17,0,30.0,158.0,5.3,15.0,172.0,123.25,103.19
2016,5,23,17,15,24.5,138.0,5.35,14.5,148.5,108.91,91.09
2016,5,23,17,30,19.0,118.0,5.4,14.0,125.0,97.85,81.66
2016,5,23,17,45,239.5,90.5,5.45,14.0,148.0,68.92,56.0
2016,5,23,18,0,460.0,63.0,5.5,14.0,171.0,47.92,37.15
2016,5,23,18,15,378.5,53.0,5.5,14.0,127.0,41.34,30.95
2016,5,23,18,30,297.0,43.0,5.5,14.0,83.0,33.18,23.17
2016,5,23,18,45,148.5,30.0,5.5,14.0,50.0,23.35,12.82
2016,5,23,19,0,0.0,17.0,5.5,14.0,17.0,14.73,0.0
2016,5,23,19,15,0.0,8.5,5.45,13.5,8.5,7.73,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,8.5,3.8,13.0,8.5,7.46,0.0
2016,5,24,5,30,0.0,17.0,3.8,13.0,17.0,14.95,6.22
2016,5,24,5,45,0.0,30.0,3.8,13.5,30.0,26.44,16.55
2016,5,24,6,0,0.0,43.0,3.8,14.0,43.0,37.95,26.65
2016,5,24,6,15,0.0,58.5,3.8,14.0,58.5,52.93,39.69
2016,5,24,6,30,0.0,74.0,3.8,14.0,74.0,67.95,52.62
2016,5,24,6,45,0.0,90.0,3.8,14.0,90.0,83.35,65.68
2016,5,24,7,0,0.0,106.0,3.8,14.0,106.0,98.61,78.43
2016,5,24,7,15,0.5,128.5,3.8,14.0,129.0,121.2,97.16
2016,5,24,7,30,1.0,151.0,3.8,14.0,152.0,143.63,115.51
2016,5,24,7,45,94.5,199.5,3.8,14.5,254.0,296.54,243.61
2016,5,24,8,0,188.0,248.0,3.8,15.0,356.0,459.14,373.23
2016,5,24,8,15,235.0,264.5,3.8,15.0,411.0,522.49,421.71
2016,5,24,8,30,282.0,281.0,3.8,15.0,466.0,605.25,483.99
2016,5,24,8,45,201.5,309.5,3.8,15.0,446.0,537.71,428.69
2016,5,24,9,0,121.0,338.0,3.8,15.0,426.0,486.12,385.63
2016,5,24,9,15,177.0,355.5,3.85,15.0,492.5,556.98,440.56
2016,5,24,9,30,233.0,373.0,3.9,15.0,559.0,627.04,493.33
2016,5,24,9,45,159.0,386.0,3.95,15.0,515.5,560.83,440.36
2016,5,24,10,0,85.0,399.0,4.0,15.0,472.0,478.32,375.33
2016,5,24,10,15,94.5,416.5,4.0,15.0,499.5,500.24,391.91
2016,5,24,10,30,104.0,434.0,4.0,15.0,527.0,521.16,407.22
2016,5,24,10,45,254.0,414.5,4.05,15.5,649.0,662.49,515.31
2016,5,24,11,0,404.0,395.0,4.1,16.0,771.0,779.37,601.51
2016,5,24,11,15,650.0,260.5,4.1,16.0,875.0,859.76,664.93
2016,5,24,11,30,896.0,126.0,4.1,16.0,979.0,913.85,703.67
2016,5,24,11,45,898.5,125.0,4.2,16.0,985.0,885.56,683.66
2016,5,24,12,0,901.0,124.0,4.3,16.0,991.0,854.73,662.43
2016,5,24,12,15,901.0,124.0,4.35,16.0,988.5,820.39,638.44
2016,5,24,12,30,901.0,124.0,4.4,16.0,986.0,783.95,612.79
2016,5,24,12,45,902.0,121.5,4.45,16.0,977.0,744.21,583.85
2016,5,24,13,0,903.0,119.0,4.5,16.0,968.0,702.63,551.88
2016,5,24,13,15,899.0,118.0,4.55,16.0,951.0,657.39,516.38
2016,5,24,13,30,895.0,117.0,4.6,16.0,934.0,610.98,479.12
2016,5,24,13,45,891.0,115.5,4.7,16.0,910.0,563.16,439.94
2016,5,24,14,0,887.0,114.0,4.8,16.0,886.0,514.51,398.98
2016,5,24,14,15,879.0,112.5,4.85,16.0,855.5,463.51,354.99
2016,5,24,14,30,871.0,111.0,4.9,16.0,825.0,412.46,309.91
2016,5,24,14,45,862.0,108.5,5.0,16.0,788.5,360.51,263.36
2016,5,24,15,0,853.0,106.0,5.1,16.0,752.0,309.02,216.79
2016,5,24,15,15,840.5,104.0,5.2,15.5,710.5,257.78,171.41
2016,5,24,15,30,828.0,102.0,5.3,15.0,669.0,198.87,121.8
2016,5,24,15,45,812.0,99.0,5.4,15.0,623.5,148.74,83.94
2016,5,24,16,0,796.0,96.0,5.5,15.0,578.0,100.66,56.78
2016,5,24,16,15,774.5,92.5,5.55,15.0,529.0,63.54,50.24
2016,5,24,16,30,753.0,89.0,5.6,15.0,480.0,62.85,49.83
2016,5,24,16,45,724.5,85.0,5.65,15.0,429.5,61.64,48.95
2016,5,24,17,0,696.0,81.0,5.7,15.0,379.0,54.84,43.1
2016,5,24,17,15,657.5,76.0,5.7,14.5,328.0,52.88,41.57
2016,5,24,17,30,619.0,71.0,5.7,14.0,277.0,50.81,39.89
2016,5,24,17,45,564.5,64.5,5.75,14.0,227.5,47.38,36.83
2016,5,24,18,0,510.0,58.0,5.8,14.0,178.0,43.83,33.52
2016,5,24,18,15,429.5,49.5,5.7,13.5,133.5,38.35,28.39
2016,5,24,18,30,349.0,41.0,5.6,13.0,89.0,32.69,22.88
2016,5,24,18,45,228.5,28.5,5.55,13.0,54.5,23.03,12.84
2016,5,24,19,0,108.0,16.0,5.5,13.0,20.0,12.61,0.0
2016,5,24,19,15,54.0,8.0,5.4,13.0,10.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,108.27,6.85
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,221.92,172.58
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,309.08,255.04
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,402.32,336.76
2016,5,25,6,15,490.0,63.0,3.2,13.0,186.5,476.53,400.25
2016,5,25,6,30,554.0,71.0,3.2,13.0,234.0,554.31,463.16
2016,5,25,6,45,277.0,83.5,3.2,13.5,165.0,353.85,298.13
2016,5,25,7,0,0.0,96.0,3.2,14.0,96.0,87.89,69.09
2016,5,25,7,15,7.5,132.5,3.3,14.0,136.0,131.64,106.19
2016,5,25,7,30,15.0,169.0,3.4,14.0,176.0,175.96,142.84
2016,5,25,7,45,7.5,149.0,3.5,14.5,152.5,145.53,116.67
2016,5,25,8,0,0.0,129.0,3.6,15.0,129.0,117.26,92.46
2016,5,25,8,15,0.0,148.5,3.7,15.0,148.5,135.78,107.44
2016,5,25,8,30,0.0,168.0,3.8,15.0,168.0,154.23,122.18
2016,5,25,8,45,7.0,204.5,3.95,15.0,210.0,196.41,156.35
2016,5,25,9,0,14.0,241.0,4.1,15.0,252.0,238.64,190.09
2016,5,25,9,15,11.5,234.0,4.2,15.0,243.5,227.87,180.93
2016,5,25,9,30,9.0,227.0,4.3,15.0,235.0,217.51,172.26
2016,5,25,9,45,15.5,269.5,4.4,15.0,283.0,264.14,209.32
2016,5,25,10,0,22.0,312.0,4.5,15.0,331.0,310.41,245.54
2016,5,25,10,15,23.0,323.5,4.55,15.0,344.0,320.68,253.17
2016,5,25,10,30,24.0,335.0,4.6,15.0,357.0,343.92,270.97
2016,5,25,10,45,56.0,391.0,4.7,15.5,443.5,426.04,334.51
2016,5,25,11,0,88.0,447.0,4.8,16.0,530.0,505.25,394.3
2016,5,25,11,15,56.5,405.0,4.85,16.0,459.0,429.36,335.49
2016,5,25,11,30,25.0,363.0,4.9,16.0,388.0,356.61,278.83
2016,5,25,11,45,76.5,422.0,4.95,16.0,496.5,450.23,352.13
2016,5,25,12,0,128.0,481.0,5.0,16.0,605.0,541.87,421.93
2016,5,25,12,15,183.0,477.5,5.1,16.0,653.5,569.73,443.87
2016,5,25,12,30,238.0,474.0,5.2,16.0,702.0,593.29,462.49
2016,5,25,12,45,149.0,452.5,5.35,16.0,594.5,495.66,387.34
2016,5,25,13,0,60.0,431.0,5.5,16.0,487.0,408.69,319.62
2016,5,25,13,15,102.5,441.5,5.65,16.0,536.0,435.78,341.39
2016,5,25,13,30,145.0,452.0,5.8,16.0,585.0,452.15,354.24
2016,5,25,13,45,131.0,437.0,6.0,16.0,554.5,419.85,329.16
2016,5,25,14,0,117.0,422.0,6.2,16.0,524.0,389.25,305.36
2016,5,25,14,15,130.5,408.0,6.35,16.0,518.5,372.77,292.21
2016,5,25,14,30,144.0,394.0,6.5,16.0,513.0,355.11,277.78
2016,5,25,14,45,86.0,342.5,6.65,16.0,413.0,298.03,233.66
2016,5,25,15,0,28.0,291.0,6.8,16.0,313.0,238.24,187.79
2016,5,25,15,15,76.5,302.0,6.9,15.5,356.0,250.53,196.39
2016,5,25,15,30,125.0,313.0,7.0,15.0,399.0,245.13,190.41
2016,5,25,15,45,264.5,269.0,7.15,15.0,435.0,210.02,156.91
2016,5,25,16,0,404.0,225.0,7.3,15.0,471.0,161.62,117.53
2016,5,25,16,15,335.0,218.0,7.35,15.0,410.0,145.83,121.77
2016,5,25,16,30,266.0,211.0,7.4,15.0,349.0,142.47,119.27
2016,5,25,16,45,189.0,193.0,7.5,15.0,286.0,140.22,117.72
2016,5,25,17,0,112.0,175.0,7.6,15.0,223.0,128.16,107.57
2016,5,25,17,15,103.5,153.5,7.6,14.5,193.5,114.21,95.82
2016,5,25,17,30,95.0,132.0,7.6,14.0,164.0,99.8,83.44
2016,5,25,17,45,293.0,97.5,7.6,14.0,171.5,73.99,60.52
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,47.86,37.1
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,41.68,31.28
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,35.28,25.05
2016,5,25,18,45,202.5,31.0,7.35,14.0,55.5,24.18,13.87
2016,5,25,19,0,78.0,18.0,7.3,14.0,21.0,14.76,0.0
2016,5,25,19,15,39.0,9.0,7.2,13.5,10.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,78.9,8.94
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,164.74,127.7
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,259.54,214.52
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,349.27,293.91
2016,5,26,6,15,165.5,61.5,4.65,13.0,94.5,208.85,176.71
2016,5,26,6,30,0.0,55.0,4.6,13.0,55.0,48.56,36.16
2016,5,26,6,45,0.0,67.0,4.6,13.5,67.0,59.22,45.25
2016,5,26,7,0,0.0,79.0,4.6,14.0,79.0,70.4,54.56
2016,5,26,7,15,0.0,102.0,4.6,14.0,102.0,92.77,73.3
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,115.17,91.82
2016,5,26,7,45,0.0,136.5,4.6,14.0,136.5,125.68,100.24
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,136.19,108.61
2016,5,26,8,15,3.0,171.0,4.6,14.0,173.0,161.15,128.95
2016,5,26,8,30,6.0,194.0,4.6,14.0,198.0,186.08,149.06
2016,5,26,8,45,8.5,212.5,4.65,14.5,218.5,205.89,164.52
2016,5,26,9,0,11.0,231.0,4.7,15.0,239.0,225.61,179.75
2016,5,26,9,15,14.0,253.0,4.7,15.0,264.0,249.15,198.25
2016,5,26,9,30,17.0,275.0,4.7,15.0,289.0,272.47,216.43
2016,5,26,9,45,87.0,345.0,4.75,15.5,419.5,428.1,339.75
2016,5,26,10,0,157.0,415.0,4.8,16.0,550.0,582.95,457.26
2016,5,26,10,15,159.0,429.5,4.8,16.0,569.5,592.36,462.88
2016,5,26,10,30,161.0,444.0,4.8,16.0,589.0,600.64,468.32
2016,5,26,10,45,326.5,407.0,4.8,16.0,708.5,724.51,564.18
2016,5,26,11,0,492.0,370.0,4.8,16.0,828.0,838.74,649.7
2016,5,26,11,15,367.0,420.5,4.8,16.0,765.0,744.96,577.38
2016,5,26,11,30,242.0,471.0,4.8,16.0,702.0,656.8,509.26
2016,5,26,11,45,253.0,463.0,4.85,16.5,706.0,649.22,503.22
2016,5,26,12,0,264.0,455.0,4.9,17.0,710.0,633.72,491.05
2016,5,26,12,15,241.0,466.5,5.0,17.0,699.0,607.12,470.74
2016,5,26,12,30,218.0,478.0,5.1,17.0,688.0,581.99,451.46
2016,5,26,12,45,269.0,460.0,5.25,17.0,716.0,584.58,454.6
2016,5,26,13,0,320.0,442.0,5.4,17.0,744.0,584.15,454.99
2016,5,26,13,15,237.5,447.5,5.6,17.0,670.0,514.8,401.43
2016,5,26,13,30,155.0,453.0,5.8,17.0,596.0,458.95,357.98
2016,5,26,13,45,248.0,423.0,6.05,17.0,643.5,464.03,362.47
2016,5,26,14,0,341.0,393.0,6.3,17.0,691.0,467.35,364.19
2016,5,26,14,15,576.5,270.0,6.5,16.5,752.5,445.83,345.27
2016,5,26,14,30,812.0,147.0,6.7,16.0,814.0,413.96,314.18
2016,5,26,14,45,534.0,247.0,6.9,16.0,678.0,348.57,263.21
2016,5,26,15,0,256.0,347.0,7.1,16.0,542.0,316.74,242.97
2016,5,26,15,15,225.5,330.5,7.2,16.0,495.0,290.74,222.27
2016,5,26,15,30,195.0,314.0,7.3,16.0,448.0,257.55,196.65
2016,5,26,15,45,245.5,283.0,7.45,16.0,440.0,217.04,162.77
2016,5,26,16,0,296.0,252.0,7.6,16.0,432.0,182.97,137.38
2016,5,26,16,15,313.5,226.0,7.65,15.5,402.5,150.18,125.28
2016,5,26,16,30,331.0,200.0,7.7,15.0,373.0,136.54,114.12
2016,5,26,16,45,475.0,154.0,7.8,15.0,374.0,102.28,84.61
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,73.71,59.75
2016,5,26,17,15,576.5,101.0,7.85,14.5,324.5,71.11,57.74
2016,5,26,17,30,534.0,94.0,7.8,14.0,274.0,68.35,55.51
2016,5,26,17,45,472.0,85.5,7.8,14.0,225.0,62.59,50.39
2016,5,26,18,0,410.0,77.0,7.8,14.0,176.0,57.32,45.53
2016,5,26,18,15,327.5,65.0,7.7,13.5,131.5,49.14,37.97
2016,5,26,18,30,245.0,53.0,7.6,13.0,87.0,40.7,29.93
2016,5,26,18,45,142.0,35.5,7.5,13.0,53.5,28.45,17.59
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,15.27,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,75.29,12.67
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,156.14,120.89
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,251.05,206.95
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,341.45,286.41
2016,5,27,6,15,157.0,87.0,3.85,13.0,118.5,239.99,201.71
2016,5,27,6,30,4.0,101.0,3.7,13.0,102.0,102.47,82.2
2016,5,27,6,45,11.5,120.5,3.55,13.5,124.5,127.54,103.61
2016,5,27,7,0,19.0,140.0,3.4,14.0,147.0,152.86,124.65
2016,5,27,7,15,31.0,164.5,3.2,14.0,178.5,202.42,165.72
2016,5,27,7,30,43.0,189.0,3.0,14.0,210.0,239.53,195.8
2016,5,27,7,45,64.5,217.5,2.9,14.5,252.5,290.46,236.46
2016,5,27,8,0,86.0,246.0,2.8,15.0,295.0,341.6,276.28
2016,5,27,8,15,82.5,266.5,2.6,15.0,317.0,358.92,288.33
2016,5,27,8,30,79.0,287.0,2.4,15.0,339.0,375.64,299.87
2016,5,27,8,45,101.5,313.0,2.25,15.5,385.0,423.92,335.87
2016,5,27,9,0,124.0,339.0,2.1,16.0,431.0,490.17,384.08
2016,5,27,9,15,210.5,350.0,1.95,16.0,514.5,584.5,454.55
2016,5,27,9,30,297.0,361.0,1.8,16.0,598.0,695.94,534.0
2016,5,27,9,45,365.5,350.0,1.7,16.5,653.5,745.87,567.2
2016,5,27,10,0,434.0,339.0,1.6,17.0,709.0,809.1,608.71
2016,5,27,10,15,332.5,388.5,1.6,17.0,678.0,735.63,553.86
2016,5,27,10,30,231.0,438.0,1.6,17.0,647.0,662.6,499.89
2016,5,27,10,45,340.0,408.5,1.65,17.5,722.5,739.1,555.57
2016,5,27,11,0,449.0,379.0,1.7,18.0,798.0,807.4,602.91
2016,5,27,11,15,674.5,255.0,1.9,18.0,894.0,878.41,658.06
2016,5,27,11,30,900.0,131.0,2.1,18.0,990.0,923.93,690.51
2016,5,27,11,45,901.0,131.0,2.3,18.0,995.5,895.16,672.45
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,863.91,653.07
2016,5,27,12,15,901.5,131.0,2.8,18.0,998.5,829.17,631.55
2016,5,27,12,30,901.0,131.0,3.1,18.0,996.0,792.39,607.97
2016,5,27,12,45,896.5,132.0,3.4,18.0,985.5,751.66,580.16
2016,5,27,13,0,892.0,133.0,3.7,18.0,975.0,709.46,549.36
2016,5,27,13,15,888.0,132.0,4.0,18.0,958.0,664.71,515.7
2016,5,27,13,30,884.0,131.0,4.3,18.0,941.0,618.81,480.13
2016,5,27,13,45,877.5,130.5,4.6,18.0,916.5,570.96,442.21
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,522.52,402.47
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,472.31,359.89
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,422.06,316.12
2016,5,27,14,45,844.0,125.0,5.55,18.0,793.5,370.62,270.63
2016,5,27,15,0,833.0,123.0,5.8,18.0,757.0,312.65,219.55
2016,5,27,15,15,819.5,120.5,5.8,17.5,715.5,261.25,174.31
2016,5,27,15,30,806.0,118.0,5.8,17.0,674.0,211.3,132.04
2016,5,27,15,45,790.5,114.0,5.8,17.0,628.5,161.67,94.17
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,114.06,66.09
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,73.02,58.04
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,65.59,51.79
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,64.33,50.88
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,62.94,49.84
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,60.99,48.37
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,58.93,46.75
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,55.06,43.33
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,51.03,39.63
2016,5,27,18,15,399.0,57.0,5.5,15.5,138.0,44.55,33.65
2016,5,27,18,30,318.0,47.0,5.4,15.0,93.0,36.21,25.83
2016,5,27,18,45,203.5,32.5,5.3,15.0,58.0,25.31,15.04
2016,5,27,19,0,89.0,18.0,5.2,15.0,23.0,14.14,0.0
2016,5,27,19,15,44.5,9.0,5.1,14.5,11.5,8.19,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,83.52,18.73
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,187.3,145.42
2016,5,28,5,45,260.5,52.5,2.5,14.0,97.0,271.0,222.36
2016,5,28,6,0,355.0,66.0,2.5,14.0,138.0,363.19,302.36
2016,5,28,6,15,421.0,76.5,2.45,14.0,185.0,437.34,365.18
2016,5,28,6,30,487.0,87.0,2.4,14.0,232.0,515.89,429.07
2016,5,28,6,45,539.5,93.5,2.35,14.5,282.5,589.29,484.63
2016,5,28,7,0,592.0,100.0,2.3,15.0,333.0,658.76,534.91
2016,5,28,7,15,627.0,105.5,2.25,15.5,383.5,712.83,571.86
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,766.68,607.52
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,812.83,637.01
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,857.84,665.08
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,892.82,686.95
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,920.01,703.36
2016,5,28,8,45,780.5,128.0,2.2,17.5,670.5,945.53,717.29
2016,5,28,9,0,798.0,130.0,2.2,18.0,714.0,968.39,729.36
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.0,983.97,737.96
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,996.51,744.71
2016,5,28,9,45,832.0,137.0,2.25,18.5,824.5,1001.85,746.0
2016,5,28,10,0,841.0,139.0,2.3,19.0,857.0,1003.97,745.38
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.0,988.68,734.87
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,981.65,730.09
2016,5,28,10,45,858.0,143.5,2.5,19.0,931.0,969.06,722.12
2016,5,28,11,0,862.0,145.0,2.6,19.0,951.0,953.41,712.18
2016,5,28,11,15,865.0,146.0,2.7,19.0,963.5,933.39,699.34
2016,5,28,11,30,868.0,147.0,2.8,19.0,976.0,910.54,684.58
2016,5,28,11,45,868.5,147.5,2.9,19.0,981.5,882.42,666.16
2016,5,28,12,0,869.0,148.0,3.0,19.0,987.0,851.93,646.02
2016,5,28,12,15,868.5,148.0,3.15,19.0,984.5,818.07,623.65
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,782.28,599.65
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.0,742.91,571.51
2016,5,28,13,0,862.0,148.0,3.6,19.0,962.0,702.07,541.25
2016,5,28,13,15,857.5,147.0,3.7,19.0,945.0,658.2,507.84
2016,5,28,13,30,853.0,146.0,3.8,19.0,928.0,613.28,472.79
2016,5,28,13,45,846.5,145.5,3.9,19.0,904.0,566.79,435.61
2016,5,28,14,0,840.0,145.0,4.0,19.0,880.0,516.69,394.75
2016,5,28,14,15,831.5,143.0,4.05,18.5,849.5,466.32,353.19
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,416.13,310.57
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,365.1,265.91
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,314.9,221.48
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,264.69,177.46
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,216.01,136.41
2016,5,28,15,45,755.5,126.5,4.45,18.0,619.0,168.28,100.28
2016,5,28,16,0,738.0,123.0,4.5,18.0,574.0,114.87,66.95
2016,5,28,16,15,714.5,118.5,4.5,17.5,525.5,72.92,57.81
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,72.52,57.81
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,71.25,56.91
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,69.85,55.87
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,67.47,54.06
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,64.95,52.06
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,60.54,48.18
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,54.38,42.6
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,46.5,35.4
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,38.38,27.76
2016,5,28,18,45,138.5,36.0,3.85,15.0,56.0,28.86,18.09
2016,5,28,19,0,0.0,22.0,3.7,15.0,22.0,18.76,0.0
2016,5,28,19,15,0.0,11.0,3.55,14.5,11.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,97.0,19.0,2.65,13.0,29.0,101.65,28.37
2016,5,29,5,30,194.0,38.0,2.7,13.0,58.0,202.66,158.82
2016,5,29,5,45,293.0,50.0,2.75,13.5,99.5,288.52,237.7
2016,5,29,6,0,392.0,62.0,2.8,14.0,141.0,383.34,319.62
2016,5,29,6,15,196.0,54.0,2.65,14.0,93.5,237.22,199.4
2016,5,29,6,30,0.0,46.0,2.5,14.0,46.0,40.58,29.15
2016,5,29,6,45,0.0,56.0,2.4,14.5,56.0,49.45,36.75
2016,5,29,7,0,0.0,66.0,2.3,15.0,66.0,58.33,44.12
2016,5,29,7,15,0.0,82.5,2.1,15.0,82.5,73.23,56.54
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,88.9,69.44
2016,5,29,7,45,0.0,124.0,1.75,15.0,124.0,113.0,89.16
2016,5,29,8,0,0.0,149.0,1.6,15.0,149.0,137.14,108.6
2016,5,29,8,15,4.5,178.0,1.55,15.0,181.0,169.63,134.78
2016,5,29,8,30,9.0,207.0,1.5,15.0,213.0,202.15,160.56
2016,5,29,8,45,18.5,244.0,1.5,15.5,257.5,247.73,196.14
2016,5,29,9,0,28.0,281.0,1.5,16.0,302.0,310.7,244.31
2016,5,29,9,15,37.5,310.0,1.55,16.0,339.5,348.53,272.79
2016,5,29,9,30,47.0,339.0,1.6,16.0,377.0,385.69,300.53
2016,5,29,9,45,53.5,360.5,1.7,16.5,405.5,411.02,318.6
2016,5,29,10,0,60.0,382.0,1.8,17.0,434.0,435.61,336.02
2016,5,29,10,15,85.0,409.5,1.9,17.0,485.5,483.79,371.96
2016,5,29,10,30,110.0,437.0,2.0,17.0,537.0,530.3,406.1
2016,5,29,10,45,104.5,445.5,2.1,17.0,542.0,526.67,402.8
2016,5,29,11,0,99.0,454.0,2.2,17.0,547.0,522.68,399.62
2016,5,29,11,15,113.0,465.5,2.3,17.0,573.0,548.34,418.55
2016,5,29,11,30,127.0,477.0,2.4,17.0,599.0,561.26,428.1
2016,5,29,11,45,133.5,481.0,2.5,17.0,609.5,559.16,426.73
2016,5,29,12,0,140.0,485.0,2.6,17.0,620.0,556.01,424.67
2016,5,29,12,15,168.5,484.0,2.65,17.0,646.0,564.87,431.75
2016,5,29,12,30,197.0,483.0,2.7,17.0,672.0,571.29,436.87
2016,5,29,12,45,198.0,477.5,2.8,17.0,666.0,551.91,422.77
2016,5,29,13,0,199.0,472.0,2.9,17.0,660.0,532.32,408.51
2016,5,29,13,15,258.5,449.5,2.95,17.0,689.0,530.62,408.02
2016,5,29,13,30,318.0,427.0,3.0,17.0,718.0,528.12,406.2
2016,5,29,13,45,378.5,387.5,3.15,17.0,725.5,508.37,391.28
2016,5,29,14,0,439.0,348.0,3.3,17.0,733.0,476.77,366.59
2016,5,29,14,15,488.0,317.0,3.5,17.0,731.0,447.1,342.1
2016,5,29,14,30,537.0,286.0,3.7,17.0,729.0,412.87,312.78
2016,5,29,14,45,419.0,312.5,3.9,17.0,649.0,359.28,270.87
2016,5,29,15,0,301.0,339.0,4.1,17.0,569.0,325.61,245.77
2016,5,29,15,15,206.5,327.0,4.25,17.0,481.0,286.03,217.03
2016,5,29,15,30,112.0,315.0,4.4,17.0,393.0,245.8,189.08
2016,5,29,15,45,123.0,293.5,4.6,17.0,374.0,222.27,170.65
2016,5,29,16,0,134.0,272.0,4.8,17.0,355.0,197.97,152.82
2016,5,29,16,15,117.0,247.5,4.9,16.5,315.5,171.31,142.46
2016,5,29,16,30,100.0,223.0,5.0,16.0,276.0,166.44,139.09
2016,5,29,16,45,74.0,196.0,5.1,16.0,233.0,148.75,124.36
2016,5,29,17,0,48.0,169.0,5.2,16.0,190.0,130.55,109.03
2016,5,29,17,15,40.5,148.5,5.25,15.5,165.0,116.02,96.89
2016,5,29,17,30,33.0,128.0,5.3,15.0,140.0,101.18,84.25
2016,5,29,17,45,229.5,103.0,5.4,15.0,161.0,77.37,63.27
2016,5,29,18,0,426.0,78.0,5.5,15.0,182.0,57.99,45.97
2016,5,29,18,15,344.5,66.0,5.5,14.5,137.5,49.83,38.49
2016,5,29,18,30,263.0,54.0,5.5,14.0,93.0,41.41,30.53
2016,5,29,18,45,161.0,37.0,5.55,14.0,58.0,28.73,18.19
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,16.34,0.0
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,9.1,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.5,19.5,2.05,13.0,30.0,106.54,33.79
2016,5,30,5,30,207.0,39.0,2.0,13.0,60.0,212.14,166.48
2016,5,30,5,45,307.5,50.5,1.95,13.5,102.5,298.77,245.46
2016,5,30,6,0,408.0,62.0,1.9,14.0,145.0,397.89,329.8
2016,5,30,6,15,204.0,60.0,1.8,14.0,101.5,252.19,210.98
2016,5,30,6,30,0.0,58.0,1.7,14.0,58.0,51.23,38.2
2016,5,30,6,45,0.0,70.5,1.65,14.0,70.5,62.58,48.03
2016,5,30,7,0,0.0,83.0,1.6,14.0,83.0,74.37,57.89
2016,5,30,7,15,0.0,108.0,1.55,14.0,108.0,98.85,78.28
2016,5,30,7,30,0.0,133.0,1.5,14.0,133.0,123.37,98.37
2016,5,30,7,45,0.0,145.0,1.45,14.5,145.0,134.29,106.77
2016,5,30,8,0,0.0,157.0,1.4,15.0,157.0,145.22,115.1
2016,5,30,8,15,2.0,172.5,1.4,15.0,174.5,161.62,128.09
2016,5,30,8,30,4.0,188.0,1.4,15.0,192.0,178.0,140.95
2016,5,30,8,45,22.5,244.0,1.45,15.5,261.0,251.69,199.49
2016,5,30,9,0,41.0,300.0,1.5,16.0,330.0,344.7,270.87
2016,5,30,9,15,57.0,330.5,1.55,16.0,374.5,390.59,305.17
2016,5,30,9,30,73.0,361.0,1.6,16.0,419.0,435.7,338.64
2016,5,30,9,45,73.0,377.0,1.65,16.5,438.0,448.19,346.43
2016,5,30,10,0,73.0,393.0,1.7,17.0,457.0,460.13,354.0
2016,5,30,10,15,121.5,419.0,1.7,17.0,528.0,544.83,416.51
2016,5,30,10,30,170.0,445.0,1.7,17.0,599.0,610.79,463.78
2016,5,30,10,45,248.5,439.5,1.75,17.5,670.0,683.1,515.13
2016,5,30,11,0,327.0,434.0,1.8,18.0,741.0,738.23,553.55
2016,5,30,11,15,303.0,448.5,1.8,18.0,735.5,714.38,535.29
2016,5,30,11,30,279.0,463.0,1.8,18.0,730.0,689.92,517.34
2016,5,30,11,45,234.0,474.5,1.8,18.0,699.5,639.57,480.9
2016,5,30,12,0,189.0,486.0,1.8,18.0,669.0,597.5,450.11
2016,5,30,12,15,202.5,483.0,1.85,18.0,679.0,591.1,446.21
2016,5,30,12,30,216.0,480.0,1.9,18.0,689.0,583.36,440.98
2016,5,30,12,45,225.0,473.5,1.95,18.0,689.0,568.19,430.3
2016,5,30,13,0,234.0,467.0,2.0,18.0,689.0,552.13,418.86
2016,5,30,13,15,247.5,455.0,2.05,18.0,686.0,528.39,401.81
2016,5,30,13,30,261.0,443.0,2.1,18.0,683.0,507.64,386.58
2016,5,30,13,45,260.0,430.5,2.2,18.0,664.5,477.71,364.31
2016,5,30,14,0,259.0,418.0,2.3,18.0,646.0,448.07,341.88
2016,5,30,14,15,285.5,395.5,2.4,18.0,638.5,423.61,322.7
2016,5,30,14,30,312.0,373.0,2.5,18.0,631.0,396.94,301.07
2016,5,30,14,45,301.5,357.5,2.6,18.0,598.0,360.51,272.07
2016,5,30,15,0,291.0,342.0,2.7,18.0,565.0,325.44,243.95
2016,5,30,15,15,274.0,325.0,2.75,18.0,525.5,289.36,215.33
2016,5,30,15,30,257.0,308.0,2.8,18.0,486.0,255.43,188.98
2016,5,30,15,45,188.0,290.0,2.9,18.0,415.5,228.22,171.33
2016,5,30,16,0,119.0,272.0,3.0,18.0,345.0,197.46,151.7
2016,5,30,16,15,121.5,249.0,3.0,17.5,318.5,172.33,142.38
2016,5,30,16,30,124.0,226.0,3.0,17.0,292.0,159.14,131.98
2016,5,30,16,45,73.5,192.5,3.05,17.0,230.5,146.76,121.89
2016,5,30,17,0,23.0,159.0,3.1,17.0,169.0,130.58,108.42
2016,5,30,17,15,18.0,139.5,3.05,16.5,147.0,115.2,95.65
2016,5,30,17,30,13.0,120.0,3.0,16.0,125.0,99.7,82.52
2016,5,30,17,45,252.0,94.0,2.95,16.0,157.0,71.36,57.7
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,51.64,40.2
2016,5,30,18,15,411.0,58.5,2.8,15.5,143.5,45.62,34.67
2016,5,30,18,30,331.0,49.0,2.7,15.0,98.0,37.69,27.24
2016,5,30,18,45,217.0,35.0,2.65,15.0,62.0,27.23,17.0
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,16.5,0.0
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,9.55,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,116.13,40.87
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,233.25,183.34
2016,5,31,5,45,342.5,48.0,1.3,13.5,105.5,320.75,262.44
2016,5,31,6,0,438.0,59.0,1.3,14.0,148.0,415.85,342.65
2016,5,31,6,15,219.0,67.5,1.25,14.0,112.0,274.32,228.25
2016,5,31,6,30,0.0,76.0,1.2,14.0,76.0,69.83,53.89
2016,5,31,6,45,0.0,92.0,1.2,14.5,92.0,85.22,67.05
2016,5,31,7,0,0.0,108.0,1.2,15.0,108.0,100.48,79.52
2016,5,31,7,15,1.0,130.5,1.2,15.0,131.0,123.49,98.4
2016,5,31,7,30,2.0,153.0,1.2,15.0,154.0,146.37,116.86
2016,5,31,7,45,7.0,174.0,1.2,15.5,178.0,171.22,136.59
2016,5,31,8,0,12.0,195.0,1.2,16.0,202.0,196.12,156.0
2016,5,31,8,15,15.0,214.0,1.2,16.0,224.0,216.96,172.11
2016,5,31,8,30,18.0,233.0,1.2,16.0,246.0,237.74,188.02
2016,5,31,8,45,30.5,267.5,1.3,16.5,290.0,301.46,237.17
2016,5,31,9,0,43.0,302.0,1.4,17.0,334.0,348.91,272.62
2016,5,31,9,15,53.0,328.5,1.45,17.0,369.5,384.35,298.89
2016,5,31,9,30,63.0,355.0,1.5,17.0,405.0,419.1,324.42
2016,5,31,9,45,70.5,376.0,1.6,17.5,434.5,444.62,342.34
2016,5,31,10,0,78.0,397.0,1.7,18.0,464.0,469.34,359.59
2016,5,31,10,15,68.5,402.0,1.75,18.0,462.5,459.84,351.75
2016,5,31,10,30,59.0,407.0,1.8,18.0,461.0,450.34,344.19
2016,5,31,10,45,83.5,432.5,1.85,18.5,510.5,493.78,375.74
2016,5,31,11,0,108.0,458.0,1.9,19.0,560.0,535.19,405.0
2016,5,31,11,15,159.5,468.0,1.95,19.0,620.0,593.44,447.47
2016,5,31,11,30,211.0,478.0,2.0,19.0,680.0,636.99,478.93
2016,5,31,11,45,236.0,476.0,2.05,19.0,703.5,642.9,483.28
2016,5,31,12,0,261.0,474.0,2.1,19.0,727.0,649.48,488.31
2016,5,31,12,15,335.0,442.0,2.15,19.0,765.5,661.88,498.77
2016,5,31,12,30,409.0,410.0,2.2,19.0,804.0,668.8,504.99
2016,5,31,12,45,419.0,401.5,2.3,19.5,802.0,643.61,486.32
2016,5,31,13,0,429.0,393.0,2.4,20.0,800.0,617.28,466.76
2016,5,31,13,15,404.5,396.5,2.5,20.0,774.5,577.38,437.48
2016,5,31,13,30,380.0,400.0,2.6,20.0,749.0,544.62,412.96
2016,5,31,13,45,431.5,368.0,2.75,20.0,754.5,517.21,392.73
2016,5,31,14,0,483.0,336.0,2.9,20.0,760.0,490.72,371.98
2016,5,31,14,15,437.5,340.5,3.0,20.0,715.0,443.6,335.18
2016,5,31,14,30,392.0,345.0,3.1,20.0,670.0,408.78,307.47
2016,5,31,14,45,358.5,339.5,3.25,20.0,626.5,367.81,275.09
2016,5,31,15,0,325.0,334.0,3.4,20.0,583.0,330.24,245.41
2016,5,31,15,15,280.5,323.0,3.5,19.5,530.0,290.14,214.99
2016,5,31,15,30,236.0,312.0,3.6,19.0,477.0,265.99,197.83
2016,5,31,15,45,206.0,293.0,3.7,19.0,429.5,232.6,173.6
2016,5,31,16,0,176.0,274.0,3.8,19.0,382.0,202.71,153.62
2016,5,31,16,15,117.5,245.0,3.8,19.0,315.0,170.56,140.21
2016,5,31,16,30,59.0,216.0,3.8,19.0,248.0,162.19,133.66
2016,5,31,16,45,35.0,183.5,3.85,19.0,202.0,141.09,116.22
2016,5,31,17,0,11.0,151.0,3.9,19.0,156.0,124.96,102.84
2016,5,31,17,15,6.5,133.0,3.85,18.5,136.0,110.6,90.98
2016,5,31,17,30,2.0,115.0,3.8,18.0,116.0,96.13,78.81
2016,5,31,17,45,258.5,90.0,3.8,17.5,155.0,68.64,54.98
2016,5,31,18,0,515.0,65.0,3.8,17.0,194.0,49.11,37.81
2016,5,31,18,15,435.5,56.0,3.7,16.5,147.5,43.41,32.6
2016,5,31,18,30,356.0,47.0,3.6,16.0,101.0,37.51,26.98
2016,5,31,18,45,238.0,34.0,3.55,16.0,64.5,26.46,16.37
2016,5,31,19,0,120.0,21.0,3.5,16.0,28.0,16.5,0.0
2016,5,31,19,15,60.0,10.5,3.35,15.5,14.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,117.0,19.5,1.85,14.0,32.0,114.56,42.94
2016,6,1,5,30,234.0,39.0,1.8,14.0,64.0,228.42,179.36
2016,6,1,5,45,331.5,50.0,1.75,14.5,106.5,313.64,256.58
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,411.7,339.3
2016,6,1,6,15,214.5,57.5,1.6,15.0,101.5,256.1,213.4
2016,6,1,6,30,0.0,54.0,1.5,15.0,54.0,47.67,35.01
2016,6,1,6,45,0.0,65.5,1.4,15.5,65.5,57.89,43.76
2016,6,1,7,0,0.0,77.0,1.3,16.0,77.0,68.33,52.36
2016,6,1,7,15,0.0,98.5,1.25,16.0,98.5,89.11,69.55
2016,6,1,7,30,0.0,120.0,1.2,16.0,120.0,109.92,86.49
2016,6,1,7,45,0.0,126.5,1.15,16.0,126.5,115.47,90.7
2016,6,1,8,0,0.0,133.0,1.1,16.0,133.0,121.13,94.99
2016,6,1,8,15,0.0,147.0,1.05,16.0,147.0,134.22,105.3
2016,6,1,8,30,0.0,161.0,1.0,16.0,161.0,147.26,115.44
2016,6,1,8,45,3.0,181.5,1.0,16.5,184.0,169.59,132.84
2016,6,1,9,0,6.0,202.0,1.0,17.0,207.0,191.86,149.91
2016,6,1,9,15,9.5,228.0,1.0,17.0,236.0,219.91,171.57
2016,6,1,9,30,13.0,254.0,1.0,17.0,265.0,247.76,192.81
2016,6,1,9,45,22.0,296.5,1.0,17.5,315.0,297.01,229.87
2016,6,1,10,0,31.0,339.0,1.0,18.0,365.0,361.98,277.63
2016,6,1,10,15,54.5,381.5,1.05,18.0,430.0,424.95,324.02
2016,6,1,10,30,78.0,424.0,1.1,18.0,495.0,486.11,368.19
2016,6,1,10,45,62.0,416.5,1.15,18.5,474.0,457.35,345.67
