Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,0,46.0,409.0,1.2,19.0,453.0,429.38,324.41
2016,6,1,11,15,52.5,423.5,1.25,19.0,474.0,443.82,335.15
2016,6,1,11,30,59.0,438.0,1.3,19.0,495.0,457.22,344.84
2016,6,1,11,45,90.5,460.0,1.4,19.0,547.5,497.83,374.97
2016,6,1,12,0,122.0,482.0,1.5,19.0,600.0,539.08,405.0
2016,6,1,12,15,124.5,478.5,1.6,19.0,599.0,526.02,395.76
2016,6,1,12,30,127.0,475.0,1.7,19.0,598.0,512.63,386.62
2016,6,1,12,45,125.0,470.5,1.85,19.0,591.0,494.93,374.35
2016,6,1,13,0,123.0,466.0,2.0,19.0,584.0,477.39,362.05
2016,6,1,13,15,123.0,458.0,2.1,18.5,573.5,458.58,349.21
2016,6,1,13,30,123.0,450.0,2.2,18.0,563.0,439.89,336.26
2016,6,1,13,45,130.0,439.5,2.3,18.0,557.0,423.21,324.02
2016,6,1,14,0,137.0,429.0,2.4,18.0,551.0,406.01,311.13
2016,6,1,14,15,136.5,414.5,2.45,18.0,532.0,382.19,292.97
2016,6,1,14,30,136.0,400.0,2.5,18.0,513.0,358.65,274.83
2016,6,1,14,45,138.0,380.5,2.6,18.0,491.0,332.93,254.85
2016,6,1,15,0,140.0,361.0,2.7,18.0,469.0,307.36,234.76
2016,6,1,15,15,90.5,321.5,2.7,18.0,390.0,268.3,205.98
2016,6,1,15,30,41.0,282.0,2.7,18.0,311.0,224.7,174.11
2016,6,1,15,45,31.5,253.5,2.75,18.0,275.0,198.85,154.66
2016,6,1,16,0,22.0,225.0,2.8,18.0,239.0,185.5,145.19
2016,6,1,16,15,17.0,203.0,2.8,17.5,213.5,166.06,137.05
2016,6,1,16,30,12.0,181.0,2.8,17.0,188.0,149.1,123.4
2016,6,1,16,45,219.5,161.5,2.8,17.0,259.0,112.95,92.86
2016,6,1,17,0,427.0,142.0,2.8,17.0,330.0,95.85,78.42
2016,6,1,17,15,379.5,135.0,2.85,16.5,287.0,93.05,76.4
2016,6,1,17,30,332.0,128.0,2.9,16.0,244.0,94.37,77.88
2016,6,1,17,45,303.5,110.0,2.95,16.0,202.5,82.46,67.47
2016,6,1,18,0,275.0,92.0,3.0,16.0,161.0,70.1,56.47
2016,6,1,18,15,226.0,74.5,3.0,15.5,122.5,57.58,45.2
2016,6,1,18,30,177.0,57.0,3.0,15.0,84.0,44.7,33.38
2016,6,1,18,45,108.0,39.0,3.0,15.0,54.0,31.08,20.39
2016,6,1,19,0,39.0,21.0,3.0,15.0,24.0,17.74,1.47
2016,6,1,19,15,19.5,10.5,2.9,14.5,12.0,9.55,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,126.0,19.0,1.4,13.0,32.5,118.83,47.55
2016,6,2,5,30,252.0,38.0,1.3,13.0,65.0,237.69,187.37
2016,6,2,5,45,348.5,49.0,1.2,13.5,108.0,325.77,266.4
2016,6,2,6,0,445.0,60.0,1.1,14.0,151.0,421.89,346.73
2016,6,2,6,15,222.5,62.5,1.0,14.0,108.0,269.46,223.96
2016,6,2,6,30,0.0,65.0,0.9,14.0,65.0,57.95,43.8
2016,6,2,6,45,0.0,78.5,0.85,14.5,78.5,70.77,54.86
2016,6,2,7,0,0.0,92.0,0.8,15.0,92.0,83.53,65.32
2016,6,2,7,15,0.0,116.0,0.8,15.0,116.0,107.12,84.74
2016,6,2,7,30,0.0,140.0,0.8,15.0,140.0,130.65,103.77
2016,6,2,7,45,0.0,149.0,0.8,15.5,149.0,138.37,109.44
2016,6,2,8,0,0.0,158.0,0.8,16.0,158.0,146.2,115.17
2016,6,2,8,15,3.0,177.5,0.8,16.0,179.5,167.61,132.12
2016,6,2,8,30,6.0,197.0,0.8,16.0,201.0,188.99,148.8
2016,6,2,8,45,8.0,212.5,0.85,16.5,218.5,205.3,161.0
2016,6,2,9,0,10.0,228.0,0.9,17.0,236.0,221.54,173.05
2016,6,2,9,15,11.5,242.0,0.9,17.0,251.5,235.68,183.63
2016,6,2,9,30,13.0,256.0,0.9,17.0,267.0,249.72,194.07
2016,6,2,9,45,17.0,281.5,0.9,17.5,296.0,277.32,214.49
2016,6,2,10,0,21.0,307.0,0.9,18.0,325.0,304.57,234.28
2016,6,2,10,15,44.5,361.5,0.95,18.0,401.5,394.64,301.58
2016,6,2,10,30,68.0,416.0,1.0,18.0,478.0,468.31,354.81
2016,6,2,10,45,96.0,439.5,1.05,18.0,529.0,512.86,386.75
2016,6,2,11,0,124.0,463.0,1.1,18.0,580.0,566.37,424.71
2016,6,2,11,15,223.0,456.5,1.15,18.0,669.5,640.9,479.07
2016,6,2,11,30,322.0,450.0,1.2,18.0,759.0,716.89,532.78
2016,6,2,11,45,329.5,446.0,1.3,18.5,763.5,701.48,521.24
2016,6,2,12,0,337.0,442.0,1.4,19.0,768.0,684.72,509.62
2016,6,2,12,15,392.5,413.5,1.45,19.0,792.0,683.55,510.38
2016,6,2,12,30,448.0,385.0,1.5,19.0,816.0,678.72,508.17
2016,6,2,12,45,443.5,387.5,1.6,19.0,811.5,650.94,488.82
2016,6,2,13,0,439.0,390.0,1.7,19.0,807.0,622.76,468.98
2016,6,2,13,15,479.5,371.0,1.8,19.0,819.0,606.1,457.53
2016,6,2,13,30,520.0,352.0,1.9,19.0,831.0,585.77,442.7
2016,6,2,13,45,433.0,373.0,2.05,19.0,765.0,522.99,396.05
2016,6,2,14,0,346.0,394.0,2.2,19.0,699.0,474.54,359.64
2016,6,2,14,15,264.0,396.5,2.3,19.0,624.5,416.48,316.11
2016,6,2,14,30,182.0,399.0,2.4,19.0,550.0,376.06,285.99
2016,6,2,14,45,241.5,370.0,2.55,19.0,561.5,350.62,265.0
2016,6,2,15,0,301.0,341.0,2.7,19.0,573.0,329.36,245.92
2016,6,2,15,15,258.0,328.5,2.85,19.0,519.5,289.7,215.54
2016,6,2,15,30,215.0,316.0,3.0,19.0,466.0,265.85,198.29
2016,6,2,15,45,198.5,295.0,3.15,19.0,426.5,233.91,174.66
2016,6,2,16,0,182.0,274.0,3.3,19.0,387.0,204.12,154.19
2016,6,2,16,15,131.0,248.5,3.35,18.5,326.5,173.49,142.82
2016,6,2,16,30,80.0,223.0,3.4,18.0,266.0,166.5,137.73
2016,6,2,16,45,57.5,195.0,3.5,18.0,224.0,148.27,122.72
2016,6,2,17,0,35.0,167.0,3.6,18.0,182.0,129.46,107.06
2016,6,2,17,15,29.5,147.0,3.65,17.5,159.0,115.26,95.34
2016,6,2,17,30,24.0,127.0,3.7,17.0,136.0,100.75,83.14
2016,6,2,17,45,18.0,107.0,3.75,17.0,113.0,88.93,72.88
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,72.89,58.7
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,57.1,44.6
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,41.18,30.2
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,27.02,16.98
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,12.32,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,6.37,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,123.62,51.46
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,248.16,194.6
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,335.81,273.48
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,430.2,353.25
2016,6,3,6,15,391.5,82.0,1.3,15.0,178.5,422.76,348.1
2016,6,3,6,30,323.0,106.0,1.2,15.0,204.0,412.79,339.54
2016,6,3,6,45,362.5,116.5,1.15,15.5,245.5,467.29,381.84
2016,6,3,7,0,402.0,127.0,1.1,16.0,287.0,523.47,423.23
2016,6,3,7,15,405.5,147.0,1.1,16.5,327.5,560.97,448.59
2016,6,3,7,30,409.0,167.0,1.1,17.0,368.0,596.89,472.19
2016,6,3,7,45,601.0,133.5,1.1,17.5,463.5,751.46,582.42
2016,6,3,8,0,793.0,100.0,1.1,18.0,559.0,898.51,677.95
2016,6,3,8,15,732.5,127.0,1.15,18.0,578.5,889.88,668.99
2016,6,3,8,30,672.0,154.0,1.2,18.0,598.0,870.5,655.06
2016,6,3,8,45,668.5,170.5,1.25,18.5,637.0,890.46,666.44
2016,6,3,9,0,665.0,187.0,1.3,19.0,676.0,907.26,675.23
2016,6,3,9,15,772.0,150.5,1.3,19.5,747.0,966.38,710.87
2016,6,3,9,30,879.0,114.0,1.3,20.0,818.0,1020.08,741.71
2016,6,3,9,45,656.5,226.5,1.35,20.5,764.5,930.36,681.74
2016,6,3,10,0,434.0,339.0,1.4,21.0,711.0,810.48,596.27
2016,6,3,10,15,522.5,318.0,1.45,21.0,779.5,866.33,636.47
2016,6,3,10,30,611.0,297.0,1.5,21.0,848.0,919.79,672.53
2016,6,3,10,45,558.5,332.5,1.6,21.0,845.5,886.57,649.05
2016,6,3,11,0,506.0,368.0,1.7,21.0,843.0,852.84,625.98
2016,6,3,11,15,536.0,361.5,1.8,21.0,870.5,854.49,628.52
2016,6,3,11,30,566.0,355.0,1.9,21.0,898.0,852.89,628.47
2016,6,3,11,45,751.0,234.5,2.0,21.0,959.0,877.42,650.52
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,882.45,654.72
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,847.24,632.77
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,809.88,609.23
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.0,767.66,582.09
2016,6,3,13,0,918.0,121.0,3.0,21.0,992.0,724.13,551.21
2016,6,3,13,15,914.0,120.5,3.15,21.0,975.0,679.17,517.96
2016,6,3,13,30,910.0,120.0,3.3,21.0,958.0,632.99,482.82
2016,6,3,13,45,905.0,119.0,3.5,21.0,934.0,584.83,445.27
2016,6,3,14,0,900.0,118.0,3.7,21.0,910.0,535.89,405.92
2016,6,3,14,15,739.5,195.0,3.75,21.0,831.5,468.1,351.87
2016,6,3,14,30,579.0,272.0,3.8,21.0,753.0,423.48,315.99
2016,6,3,14,45,533.0,272.0,3.9,21.0,699.5,372.95,275.16
2016,6,3,15,0,487.0,272.0,4.0,21.0,646.0,327.04,237.98
2016,6,3,15,15,477.5,259.0,4.0,20.5,609.5,285.53,203.81
2016,6,3,15,30,468.0,246.0,4.0,20.0,573.0,245.35,171.39
2016,6,3,15,45,373.5,253.5,4.0,20.0,503.5,219.43,155.49
2016,6,3,16,0,279.0,261.0,4.0,20.0,434.0,192.64,141.35
2016,6,3,16,15,297.5,234.5,3.95,20.0,406.0,157.71,128.9
2016,6,3,16,30,316.0,208.0,3.9,20.0,378.0,140.79,115.1
2016,6,3,16,45,311.5,186.5,3.9,20.0,340.0,129.09,105.58
2016,6,3,17,0,307.0,165.0,3.9,20.0,302.0,116.75,95.42
2016,6,3,17,15,284.5,148.5,3.8,19.5,263.0,106.85,87.39
2016,6,3,17,30,262.0,132.0,3.7,19.0,224.0,96.52,78.82
2016,6,3,17,45,240.0,112.5,3.65,19.0,186.0,83.77,67.82
2016,6,3,18,0,218.0,93.0,3.6,19.0,148.0,70.52,56.18
2016,6,3,18,15,292.5,70.0,3.5,18.5,126.5,52.45,40.22
2016,6,3,18,30,367.0,47.0,3.4,18.0,105.0,37.28,26.61
2016,6,3,18,45,254.5,34.5,3.35,17.5,68.0,26.82,16.77
2016,6,3,19,0,142.0,22.0,3.3,17.0,31.0,17.27,2.9
2016,6,3,19,15,71.0,11.0,3.25,17.0,15.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,3.5,0.45,16.0,3.5,3.07,0.0
2016,6,4,5,30,0.0,7.0,0.3,16.0,7.0,6.14,0.0
2016,6,4,5,45,0.0,11.5,0.2,16.0,11.5,10.09,2.85
2016,6,4,6,0,0.0,16.0,0.1,16.0,16.0,14.06,6.36
2016,6,4,6,15,0.0,21.5,0.15,16.0,21.5,18.91,10.6
2016,6,4,6,30,0.0,27.0,0.2,16.0,27.0,23.77,14.78
2016,6,4,6,45,0.0,32.5,0.3,16.5,32.5,28.63,18.87
2016,6,4,7,0,0.0,38.0,0.4,17.0,38.0,33.5,22.88
2016,6,4,7,15,0.0,59.5,0.4,17.0,59.5,52.57,38.84
2016,6,4,7,30,0.0,81.0,0.4,17.0,81.0,71.69,54.59
2016,6,4,7,45,90.5,166.5,0.4,17.0,219.0,269.45,216.67
2016,6,4,8,0,181.0,252.0,0.4,17.0,357.0,456.87,357.99
2016,6,4,8,15,95.5,232.5,0.4,17.0,288.5,349.03,272.51
2016,6,4,8,30,10.0,213.0,0.4,17.0,220.0,209.18,162.59
2016,6,4,8,45,16.5,241.5,0.45,17.5,253.5,243.1,189.27
2016,6,4,9,0,23.0,270.0,0.5,18.0,287.0,276.87,214.34
2016,6,4,9,15,39.0,309.0,0.55,18.0,339.5,348.9,268.32
2016,6,4,9,30,55.0,348.0,0.6,18.0,392.0,403.48,308.0
2016,6,4,9,45,39.5,333.0,0.7,18.0,365.5,367.91,280.91
2016,6,4,10,0,24.0,318.0,0.8,18.0,339.0,318.28,243.78
2016,6,4,10,15,50.0,370.0,0.8,18.0,415.0,408.82,311.39
2016,6,4,10,30,76.0,422.0,0.8,18.0,491.0,482.3,363.81
2016,6,4,10,45,118.5,445.0,0.8,18.5,554.5,552.77,412.86
2016,6,4,11,0,161.0,468.0,0.8,19.0,618.0,606.21,448.97
2016,6,4,11,15,122.0,464.5,0.75,19.0,579.5,556.43,412.13
2016,6,4,11,30,83.0,461.0,0.7,19.0,541.0,500.41,371.79
2016,6,4,11,45,99.5,471.0,0.7,19.5,567.0,516.05,382.76
2016,6,4,12,0,116.0,481.0,0.7,20.0,593.0,533.79,394.34
2016,6,4,12,15,234.0,461.0,0.75,20.0,687.0,598.47,441.92
2016,6,4,12,30,352.0,441.0,0.8,20.0,781.0,654.3,481.72
2016,6,4,12,45,223.0,451.0,0.85,20.5,666.0,549.91,406.46
2016,6,4,13,0,94.0,461.0,0.9,21.0,551.0,457.59,339.66
2016,6,4,13,15,112.0,458.0,0.95,21.0,563.0,452.36,337.14
2016,6,4,13,30,130.0,455.0,1.0,21.0,575.0,448.54,334.71
2016,6,4,13,45,145.5,444.0,1.05,21.0,575.0,435.71,325.62
2016,6,4,14,0,161.0,433.0,1.1,21.0,575.0,421.53,315.32
2016,6,4,14,15,121.0,408.5,1.1,20.5,513.5,372.15,279.77
2016,6,4,14,30,81.0,384.0,1.1,20.0,452.0,336.72,254.55
2016,6,4,14,45,52.0,334.5,1.15,20.0,377.5,283.49,215.49
2016,6,4,15,0,23.0,285.0,1.2,20.0,303.0,244.71,187.24
2016,6,4,15,15,25.5,275.5,1.2,20.0,294.5,234.6,179.79
2016,6,4,15,30,28.0,266.0,1.2,20.0,286.0,212.46,162.89
2016,6,4,15,45,41.5,261.5,1.25,20.0,289.0,205.7,157.6
2016,6,4,16,0,55.0,257.0,1.3,20.0,292.0,196.99,151.22
2016,6,4,16,15,31.0,215.5,1.3,19.5,235.0,164.08,127.58
2016,6,4,16,30,7.0,174.0,1.3,19.0,178.0,144.23,117.93
2016,6,4,16,45,4.5,158.5,1.35,19.0,161.0,131.86,107.96
2016,6,4,17,0,2.0,143.0,1.4,19.0,144.0,119.38,97.75
2016,6,4,17,15,1.0,125.0,1.4,18.5,125.5,104.99,85.93
2016,6,4,17,30,0.0,107.0,1.4,18.0,107.0,90.49,73.77
2016,6,4,17,45,0.0,89.0,1.4,17.5,89.0,75.86,61.26
2016,6,4,18,0,0.0,71.0,1.4,17.0,71.0,61.1,48.37
2016,6,4,18,15,0.0,54.5,1.35,16.5,54.5,47.36,36.13
2016,6,4,18,30,0.0,38.0,1.3,16.0,38.0,33.48,23.6
2016,6,4,18,45,0.0,24.5,1.3,16.0,24.5,21.59,12.58
2016,6,4,19,0,0.0,11.0,1.3,16.0,11.0,9.67,0.0
2016,6,4,19,15,0.0,5.5,1.2,15.5,5.5,5.0,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,132.87,59.56
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,259.35,204.09
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,344.54,280.15
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,437.1,357.21
2016,6,5,6,15,237.5,59.5,1.0,15.0,108.5,275.92,228.66
2016,6,5,6,30,0.0,64.0,1.0,15.0,64.0,56.87,42.72
2016,6,5,6,45,0.0,77.0,1.0,15.0,77.0,69.18,53.41
2016,6,5,7,0,0.0,90.0,1.0,15.0,90.0,81.44,63.57
2016,6,5,7,15,0.0,98.0,1.0,15.0,98.0,88.58,69.32
2016,6,5,7,30,0.0,106.0,1.0,15.0,106.0,95.78,75.07
2016,6,5,7,45,0.0,133.0,1.0,15.5,133.0,121.98,96.22
2016,6,5,8,0,0.0,160.0,1.0,16.0,160.0,148.21,116.94
2016,6,5,8,15,3.5,181.0,1.1,16.0,183.5,171.63,135.54
2016,6,5,8,30,7.0,202.0,1.2,16.0,207.0,195.02,153.94
2016,6,5,8,45,22.5,249.0,1.35,16.5,265.5,256.76,202.47
2016,6,5,9,0,38.0,296.0,1.5,17.0,324.0,337.18,263.95
2016,6,5,9,15,53.5,328.0,1.6,17.0,370.0,384.29,299.3
2016,6,5,9,30,69.0,360.0,1.7,17.0,416.0,430.63,333.77
2016,6,5,9,45,63.0,370.0,1.85,17.5,422.5,430.77,332.5
2016,6,5,10,0,57.0,380.0,2.0,18.0,429.0,430.68,331.38
2016,6,5,10,15,57.0,392.5,2.1,18.0,443.0,438.87,337.15
2016,6,5,10,30,57.0,405.0,2.2,18.0,457.0,446.6,342.56
2016,6,5,10,45,101.0,436.0,2.35,18.0,530.0,514.4,393.65
2016,6,5,11,0,145.0,467.0,2.5,18.0,603.0,590.37,449.3
2016,6,5,11,15,143.5,474.0,2.6,18.0,610.0,585.31,445.04
2016,6,5,11,30,142.0,481.0,2.7,18.0,617.0,579.45,440.75
2016,6,5,11,45,190.0,480.5,2.8,18.0,664.0,608.64,463.15
2016,6,5,12,0,238.0,480.0,2.9,18.0,711.0,634.28,482.55
2016,6,5,12,15,247.5,470.0,2.95,18.0,710.0,618.33,471.09
2016,6,5,12,30,257.0,460.0,3.0,18.0,709.0,598.67,457.13
2016,6,5,12,45,235.0,466.5,3.05,18.5,692.0,571.56,436.0
2016,6,5,13,0,213.0,473.0,3.1,19.0,675.0,544.79,415.15
2016,6,5,13,15,298.5,436.0,3.15,19.0,714.0,548.23,418.9
2016,6,5,13,30,384.0,399.0,3.2,19.0,753.0,548.89,419.63
2016,6,5,13,45,407.0,377.0,3.25,19.0,743.5,513.78,392.91
2016,6,5,14,0,430.0,355.0,3.3,19.0,734.0,482.14,368.11
2016,6,5,14,15,358.5,369.0,3.35,19.0,678.0,440.06,335.09
2016,6,5,14,30,287.0,383.0,3.4,19.0,622.0,397.46,302.11
2016,6,5,14,45,237.5,373.0,3.5,19.0,565.0,352.7,267.71
2016,6,5,15,0,188.0,363.0,3.6,19.0,508.0,323.77,245.79
2016,6,5,15,15,129.0,334.5,3.65,18.5,431.5,276.08,210.72
2016,6,5,15,30,70.0,306.0,3.7,18.0,355.0,245.98,189.99
2016,6,5,15,45,45.0,264.5,3.75,18.0,295.5,208.22,161.72
2016,6,5,16,0,20.0,223.0,3.8,18.0,236.0,184.43,144.53
2016,6,5,16,15,10.5,191.5,3.75,18.0,198.5,158.31,124.53
2016,6,5,16,30,1.0,160.0,3.7,18.0,161.0,134.1,110.26
2016,6,5,16,45,0.5,130.5,3.65,18.0,131.0,111.23,91.06
2016,6,5,17,0,0.0,101.0,3.6,18.0,101.0,87.73,71.09
2016,6,5,17,15,0.0,88.5,3.55,17.5,88.5,77.24,62.33
2016,6,5,17,30,0.0,76.0,3.5,17.0,76.0,66.67,53.34
2016,6,5,17,45,0.0,63.0,3.45,17.0,63.0,55.63,43.66
2016,6,5,18,0,0.0,50.0,3.4,17.0,50.0,44.13,33.46
2016,6,5,18,15,0.0,38.5,3.4,16.5,38.5,33.95,24.34
2016,6,5,18,30,0.0,27.0,3.4,16.0,27.0,23.77,15.13
2016,6,5,18,45,0.0,17.5,3.4,16.0,17.5,15.39,7.36
2016,6,5,19,0,0.0,8.0,3.4,16.0,8.0,7.02,0.0
2016,6,5,19,15,0.0,4.0,3.4,15.5,4.0,3.64,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,132.42,60.78
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,258.88,205.33
2016,6,6,5,45,384.5,43.5,2.75,14.5,109.5,343.34,282.41
2016,6,6,6,0,476.0,53.0,2.8,15.0,152.0,435.24,361.12
2016,6,6,6,15,535.5,60.0,2.8,15.0,200.0,506.64,420.5
2016,6,6,6,30,595.0,67.0,2.8,15.0,248.0,581.28,479.52
2016,6,6,6,45,328.0,111.0,2.8,15.5,214.0,431.86,357.82
2016,6,6,7,0,61.0,155.0,2.8,16.0,180.0,219.92,179.52
2016,6,6,7,15,38.5,163.5,2.75,16.0,180.0,207.07,168.23
2016,6,6,7,30,16.0,172.0,2.7,16.0,180.0,179.69,144.47
2016,6,6,7,45,25.0,197.5,2.65,16.5,211.5,213.35,171.36
2016,6,6,8,0,34.0,223.0,2.6,17.0,243.0,263.96,211.05
2016,6,6,8,15,72.0,259.5,2.55,17.0,306.5,340.0,271.29
2016,6,6,8,30,110.0,296.0,2.5,17.0,370.0,416.37,330.15
2016,6,6,8,45,92.5,311.5,2.5,17.0,376.0,413.02,325.6
2016,6,6,9,0,75.0,327.0,2.5,17.0,382.0,408.97,320.97
2016,6,6,9,15,97.5,353.5,2.5,17.0,429.0,456.83,357.05
2016,6,6,9,30,120.0,380.0,2.5,17.0,476.0,521.61,404.67
2016,6,6,9,45,325.0,344.0,2.5,17.5,620.0,700.02,538.66
2016,6,6,10,0,530.0,308.0,2.5,18.0,764.0,875.23,662.39
2016,6,6,10,15,471.0,341.0,2.5,18.0,755.5,839.27,633.32
2016,6,6,10,30,412.0,374.0,2.5,18.0,747.0,801.28,604.77
2016,6,6,10,45,659.5,243.0,2.5,18.0,855.0,899.19,679.12
2016,6,6,11,0,907.0,112.0,2.5,18.0,963.0,968.82,724.85
2016,6,6,11,15,674.0,255.0,2.45,18.0,892.5,882.73,664.42
2016,6,6,11,30,441.0,398.0,2.4,18.0,822.0,781.84,588.07
2016,6,6,11,45,361.5,434.0,2.35,18.0,783.0,719.48,542.7
2016,6,6,12,0,282.0,470.0,2.3,18.0,744.0,665.23,502.21
2016,6,6,12,15,218.0,478.0,2.25,18.0,690.0,600.99,455.02
2016,6,6,12,30,154.0,486.0,2.2,18.0,636.0,543.42,412.19
2016,6,6,12,45,146.0,480.5,2.15,18.0,621.0,519.33,394.63
2016,6,6,13,0,138.0,475.0,2.1,18.0,606.0,495.88,377.25
2016,6,6,13,15,111.0,457.5,2.1,18.0,562.0,451.8,344.61
2016,6,6,13,30,84.0,440.0,2.1,18.0,518.0,416.34,318.24
2016,6,6,13,45,130.0,437.0,2.15,18.0,553.5,422.75,323.51
2016,6,6,14,0,176.0,434.0,2.2,18.0,589.0,430.28,328.81
2016,6,6,14,15,149.5,416.5,2.25,18.0,545.5,390.89,299.01
2016,6,6,14,30,123.0,399.0,2.3,18.0,502.0,354.52,271.63
2016,6,6,14,45,130.0,381.5,2.4,18.0,486.0,332.58,254.61
2016,6,6,15,0,137.0,364.0,2.5,18.0,470.0,310.21,236.92
2016,6,6,15,15,140.0,343.5,2.6,18.0,446.5,284.58,216.69
2016,6,6,15,30,143.0,323.0,2.7,18.0,423.0,259.01,196.58
2016,6,6,15,45,103.0,292.5,2.8,18.0,362.5,233.08,178.51
2016,6,6,16,0,63.0,262.0,2.9,18.0,302.0,201.03,155.95
2016,6,6,16,15,66.5,242.5,2.95,17.5,281.5,181.08,142.32
2016,6,6,16,30,70.0,223.0,3.0,17.0,261.0,166.62,138.22
2016,6,6,16,45,39.0,186.5,3.1,17.0,207.5,143.23,118.78
2016,6,6,17,0,8.0,150.0,3.2,17.0,154.0,124.51,103.14
2016,6,6,17,15,4.0,132.5,3.25,16.5,134.5,110.52,91.55
2016,6,6,17,30,0.0,115.0,3.3,16.0,115.0,96.41,79.63
2016,6,6,17,45,0.0,96.0,3.4,16.0,96.0,81.13,66.31
2016,6,6,18,0,0.0,77.0,3.5,16.0,77.0,65.71,52.64
2016,6,6,18,15,0.0,59.0,3.55,15.5,59.0,50.9,39.4
2016,6,6,18,30,0.0,41.0,3.6,15.0,41.0,35.92,25.84
2016,6,6,18,45,0.0,27.0,3.65,15.0,27.0,23.8,14.57
2016,6,6,19,0,0.0,13.0,3.7,15.0,13.0,11.43,1.2
2016,6,6,19,15,0.0,6.5,3.7,15.0,6.5,5.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.0,2.45,15.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,8.0,2.4,15.0,9.0,24.08,0.0
2016,6,7,5,15,146.0,22.0,2.3,15.0,37.0,136.48,63.47
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,238.46,188.06
2016,6,7,5,45,351.0,46.5,2.15,15.0,106.5,324.6,265.9
2016,6,7,6,0,442.0,57.0,2.1,15.0,148.0,416.11,344.14
2016,6,7,6,15,502.5,64.5,2.05,15.0,195.5,487.79,403.59
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,562.73,462.18
2016,6,7,6,45,281.5,91.0,2.0,15.5,176.5,367.3,304.52
2016,6,7,7,0,0.0,110.0,2.0,16.0,110.0,102.51,80.52
2016,6,7,7,15,0.0,127.5,2.0,16.0,127.5,119.25,94.58
2016,6,7,7,30,0.0,145.0,2.0,16.0,145.0,135.88,107.92
2016,6,7,7,45,10.0,176.5,2.05,16.5,182.0,176.57,140.89
2016,6,7,8,0,20.0,208.0,2.1,17.0,219.0,217.5,173.33
2016,6,7,8,15,13.0,202.0,2.1,17.0,209.5,202.41,160.35
2016,6,7,8,30,6.0,196.0,2.1,17.0,200.0,187.96,148.09
2016,6,7,8,45,7.0,206.0,2.15,17.5,211.5,197.79,155.32
2016,6,7,9,0,8.0,216.0,2.2,18.0,223.0,207.63,162.45
2016,6,7,9,15,17.5,260.5,2.25,18.0,275.0,260.07,203.49
2016,6,7,9,30,27.0,305.0,2.3,18.0,327.0,329.17,256.44
2016,6,7,9,45,91.5,361.0,2.35,18.0,439.0,449.87,349.06
2016,6,7,10,0,156.0,417.0,2.4,18.0,551.0,584.88,448.44
2016,6,7,10,15,148.5,431.0,2.45,18.0,562.0,584.56,446.46
2016,6,7,10,30,141.0,445.0,2.5,18.0,573.0,583.4,444.86
2016,6,7,10,45,181.5,454.0,2.6,18.5,622.5,622.51,473.1
2016,6,7,11,0,222.0,463.0,2.7,19.0,672.0,659.15,498.95
2016,6,7,11,15,223.0,470.0,2.7,19.0,682.0,654.75,495.06
2016,6,7,11,30,224.0,477.0,2.7,19.0,692.0,649.18,490.67
2016,6,7,11,45,241.5,476.5,2.7,19.0,709.5,649.88,491.27
2016,6,7,12,0,259.0,476.0,2.7,19.0,727.0,651.73,492.57
2016,6,7,12,15,350.5,439.0,2.7,19.0,778.5,674.27,510.5
2016,6,7,12,30,442.0,402.0,2.7,19.0,830.0,690.61,523.42
2016,6,7,12,45,434.5,398.5,2.75,19.0,816.0,655.88,498.15
2016,6,7,13,0,427.0,395.0,2.8,19.0,802.0,621.25,472.94
2016,6,7,13,15,283.5,426.0,2.85,18.5,694.5,531.74,406.4
2016,6,7,13,30,140.0,457.0,2.9,18.0,587.0,456.72,350.02
2016,6,7,13,45,101.5,429.0,2.95,18.0,522.0,408.46,313.97
2016,6,7,14,0,63.0,401.0,3.0,18.0,457.0,358.58,276.42
2016,6,7,14,15,99.0,401.0,3.1,18.0,485.5,366.56,282.53
2016,6,7,14,30,135.0,401.0,3.2,18.0,514.0,360.87,277.51
2016,6,7,14,45,94.5,367.0,3.3,18.0,444.5,321.0,247.39
2016,6,7,15,0,54.0,333.0,3.4,18.0,375.0,276.49,214.04
2016,6,7,15,15,164.0,321.0,3.5,18.0,438.5,276.44,210.2
2016,6,7,15,30,274.0,309.0,3.6,18.0,502.0,263.53,195.12
2016,6,7,15,45,212.0,293.5,3.75,18.0,437.0,237.12,177.35
2016,6,7,16,0,150.0,278.0,3.9,18.0,372.0,206.23,157.26
2016,6,7,16,15,93.5,243.0,4.0,17.5,300.0,182.27,143.11
2016,6,7,16,30,37.0,208.0,4.1,17.0,228.0,157.64,130.76
2016,6,7,16,45,70.0,196.0,4.2,17.0,229.5,149.24,124.07
2016,6,7,17,0,103.0,184.0,4.3,17.0,231.0,133.77,111.2
2016,6,7,17,15,92.5,163.0,4.35,16.5,201.5,125.8,104.87
2016,6,7,17,30,82.0,142.0,4.4,16.0,172.0,110.8,92.24
2016,6,7,17,45,265.0,110.0,4.45,16.0,183.5,82.23,67.29
2016,6,7,18,0,448.0,78.0,4.5,16.0,195.0,57.73,45.62
2016,6,7,18,15,373.0,67.0,4.5,15.5,150.0,50.36,38.93
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,42.74,31.81
2016,6,7,18,45,201.5,41.0,4.5,15.0,69.0,31.71,21.32
2016,6,7,19,0,105.0,26.0,4.5,15.0,33.0,21.07,7.5
2016,6,7,19,15,52.5,13.0,4.45,15.0,16.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,4.3,14.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.3,14.0,3.0,2.73,0.0
2016,6,8,5,15,0.0,11.0,4.2,14.0,11.0,9.67,0.0
2016,6,8,5,30,0.0,19.0,4.1,14.0,19.0,16.72,7.93
2016,6,8,5,45,0.0,30.5,4.1,14.5,30.5,26.88,16.95
2016,6,8,6,0,0.0,42.0,4.1,15.0,42.0,37.05,25.85
2016,6,8,6,15,0.0,55.5,4.1,15.0,55.5,49.22,36.41
2016,6,8,6,30,0.0,69.0,4.1,15.0,69.0,62.12,47.46
2016,6,8,6,45,0.0,82.5,4.15,15.0,82.5,74.91,58.27
2016,6,8,7,0,0.0,96.0,4.2,15.0,96.0,87.64,68.86
2016,6,8,7,15,18.5,142.0,4.3,15.0,151.0,151.27,122.63
2016,6,8,7,30,37.0,188.0,4.4,15.0,206.0,232.18,189.42
2016,6,8,7,45,337.0,161.5,4.5,15.0,355.5,530.28,436.87
2016,6,8,8,0,637.0,135.0,4.6,15.0,505.0,798.07,642.9
2016,6,8,8,15,491.0,202.0,4.7,15.0,501.0,734.98,591.09
2016,6,8,8,30,345.0,269.0,4.8,15.0,497.0,653.27,524.27
2016,6,8,8,45,466.5,244.0,4.9,15.5,574.0,764.32,608.96
2016,6,8,9,0,588.0,219.0,5.0,16.0,651.0,864.72,682.85
2016,6,8,9,15,729.0,162.5,5.05,16.0,727.5,943.98,738.85
2016,6,8,9,30,870.0,106.0,5.1,16.0,804.0,1003.17,779.34
2016,6,8,9,45,861.5,117.0,5.2,16.0,832.5,1001.64,777.34
2016,6,8,10,0,853.0,128.0,5.3,16.0,861.0,996.55,773.36
2016,6,8,10,15,518.5,286.5,5.35,16.0,736.5,831.38,650.69
2016,6,8,10,30,184.0,445.0,5.4,16.0,612.0,625.5,488.27
2016,6,8,10,45,526.5,291.0,5.45,16.0,782.0,816.5,640.78
2016,6,8,11,0,869.0,137.0,5.5,16.0,952.0,957.87,745.26
2016,6,8,11,15,872.0,137.5,5.55,16.0,965.0,937.95,730.07
2016,6,8,11,30,875.0,138.0,5.6,16.0,978.0,915.2,713.84
2016,6,8,11,45,875.0,139.0,5.7,16.0,983.5,887.6,694.39
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,857.63,673.16
2016,6,8,12,15,679.5,268.5,5.85,16.0,927.0,789.38,620.28
2016,6,8,12,30,484.0,397.0,5.9,16.0,865.0,718.92,562.58
2016,6,8,12,45,657.0,281.0,6.0,16.5,910.0,717.35,564.43
2016,6,8,13,0,830.0,165.0,6.1,17.0,955.0,706.0,557.56
2016,6,8,13,15,584.0,294.0,6.1,17.0,845.5,611.98,481.11
2016,6,8,13,30,338.0,423.0,6.1,17.0,736.0,541.61,423.07
2016,6,8,13,45,579.0,289.0,6.15,17.0,808.0,539.39,422.65
2016,6,8,14,0,820.0,155.0,6.2,17.0,880.0,526.48,410.85
2016,6,8,14,15,812.0,153.0,6.15,17.0,851.0,477.64,368.78
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,428.93,326.03
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,379.13,281.65
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,329.6,237.0
2016,6,8,15,15,679.0,176.0,5.95,16.5,682.0,276.7,194.09
2016,6,8,15,30,565.0,211.0,5.9,16.0,609.0,243.79,169.6
2016,6,8,15,45,482.5,223.0,5.85,16.0,547.5,207.08,143.49
2016,6,8,16,0,400.0,235.0,5.8,16.0,486.0,178.99,127.85
2016,6,8,16,15,492.5,186.5,5.8,16.0,470.5,125.83,92.99
2016,6,8,16,30,585.0,138.0,5.8,16.0,455.0,87.09,70.64
2016,6,8,16,45,506.5,141.5,5.8,16.0,396.5,93.42,76.42
2016,6,8,17,0,428.0,145.0,5.8,16.0,338.0,97.37,80.13
2016,6,8,17,15,393.0,134.5,5.7,16.0,295.5,92.32,75.95
2016,6,8,17,30,358.0,124.0,5.6,16.0,253.0,86.97,71.43
2016,6,8,17,45,333.5,107.0,5.6,16.0,212.0,76.68,62.44
2016,6,8,18,0,309.0,90.0,5.6,16.0,171.0,65.85,52.79
2016,6,8,18,15,262.5,74.0,5.55,15.5,132.5,55.16,43.17
2016,6,8,18,30,216.0,58.0,5.5,15.0,94.0,44.0,32.92
2016,6,8,18,45,148.0,41.5,5.45,15.0,62.5,33.11,22.54
2016,6,8,19,0,80.0,25.0,5.4,15.0,31.0,20.3,7.45
2016,6,8,19,15,40.0,12.5,5.3,15.0,15.5,11.37,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,5.0,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,0.0,10.0,5.5,14.0,10.0,9.1,0.0
2016,6,9,5,15,120.5,24.5,5.45,14.0,38.0,126.58,60.0
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,231.6,184.37
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,311.85,258.49
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,403.86,338.7
2016,6,9,6,15,208.5,60.0,5.35,15.0,103.5,254.82,214.9
2016,6,9,6,30,0.0,58.0,5.3,15.0,58.0,51.23,38.11
2016,6,9,6,45,0.0,70.0,5.25,15.0,70.0,62.02,47.33
2016,6,9,7,0,0.0,82.0,5.2,15.0,82.0,73.3,56.77
2016,6,9,7,15,1.5,119.0,5.15,15.0,119.5,111.53,88.81
2016,6,9,7,30,3.0,156.0,5.1,15.0,157.0,150.37,120.85
2016,6,9,7,45,30.0,197.0,5.05,15.0,214.0,232.83,189.27
2016,6,9,8,0,57.0,238.0,5.0,15.0,271.0,303.76,246.86
2016,6,9,8,15,111.5,268.5,4.95,15.0,340.0,407.29,330.12
2016,6,9,8,30,166.0,299.0,4.9,15.0,409.0,493.54,397.86
2016,6,9,8,45,216.0,314.5,4.9,15.5,467.5,557.95,446.78
2016,6,9,9,0,266.0,330.0,4.9,16.0,526.0,640.99,508.4
2016,6,9,9,15,281.0,346.0,4.9,16.0,562.5,669.76,528.61
2016,6,9,9,30,296.0,362.0,4.9,16.0,599.0,697.1,547.89
2016,6,9,9,45,582.0,242.0,4.95,16.5,733.0,872.52,682.76
2016,6,9,10,0,868.0,122.0,5.0,17.0,867.0,1005.55,775.22
2016,6,9,10,15,874.5,123.5,5.05,17.0,894.0,1002.33,771.47
2016,6,9,10,30,881.0,125.0,5.1,17.0,921.0,995.89,766.53
2016,6,9,10,45,889.0,123.5,5.15,17.0,942.0,984.74,758.41
2016,6,9,11,0,897.0,122.0,5.2,17.0,963.0,970.42,748.21
2016,6,9,11,15,899.5,122.5,5.25,17.0,976.0,949.8,733.64
2016,6,9,11,30,902.0,123.0,5.3,17.0,989.0,926.3,717.09
2016,6,9,11,45,904.5,122.0,5.35,17.0,995.5,898.7,697.64
2016,6,9,12,0,907.0,121.0,5.4,17.0,1002.0,868.57,676.34
2016,6,9,12,15,906.5,121.0,5.55,17.0,1000.0,834.51,652.62
2016,6,9,12,30,906.0,121.0,5.7,17.0,998.0,798.41,627.19
2016,6,9,12,45,906.0,119.5,5.9,17.0,989.5,759.52,599.65
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,718.85,568.54
2016,6,9,13,15,902.5,117.5,6.25,17.0,964.5,675.06,534.0
2016,6,9,13,30,899.0,117.0,6.4,17.0,948.0,630.01,497.66
2016,6,9,13,45,893.5,116.5,6.55,17.0,925.0,582.77,458.7
2016,6,9,14,0,888.0,116.0,6.7,17.0,902.0,534.8,418.14
2016,6,9,14,15,881.0,114.5,6.75,17.0,872.5,484.87,374.91
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,434.74,330.55
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,383.78,284.75
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,333.36,238.9
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,282.27,193.15
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,223.69,142.56
2016,6,9,15,45,813.0,104.0,6.95,16.0,645.5,174.39,102.64
2016,6,9,16,0,797.0,102.0,7.0,16.0,601.0,127.09,70.9
2016,6,9,16,15,701.0,117.0,7.0,16.0,530.5,84.06,55.2
2016,6,9,16,30,605.0,132.0,7.0,16.0,460.0,82.96,67.08
2016,6,9,16,45,602.0,118.0,7.0,16.0,417.5,76.4,61.57
2016,6,9,17,0,599.0,104.0,7.0,16.0,375.0,69.28,55.53
2016,6,9,17,15,448.0,115.0,7.0,15.5,304.0,79.35,64.71
2016,6,9,17,30,297.0,126.0,7.0,15.0,233.0,92.77,76.86
2016,6,9,17,45,264.5,111.0,7.0,15.0,195.0,82.89,68.19
2016,6,9,18,0,232.0,96.0,7.0,15.0,157.0,72.65,59.03
2016,6,9,18,15,200.0,77.5,6.95,14.5,122.0,59.64,47.32
2016,6,9,18,30,168.0,59.0,6.9,14.0,87.0,46.21,35.01
2016,6,9,18,45,114.0,42.0,6.85,14.0,58.0,33.41,22.94
2016,6,9,19,0,60.0,25.0,6.8,14.0,29.0,20.29,7.86
2016,6,9,19,15,30.0,12.5,6.7,14.0,14.5,11.37,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.5,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,61.0,9.0,4.6,14.0,10.0,40.17,0.0
2016,6,10,5,15,191.0,21.5,4.75,14.0,40.0,164.24,79.92
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,275.74,220.11
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.5,357.44,296.22
2016,6,10,6,0,494.0,52.0,5.2,15.0,155.0,446.07,373.78
2016,6,10,6,15,551.5,58.5,5.3,15.0,202.5,515.96,433.38
2016,6,10,6,30,609.0,65.0,5.4,15.0,250.0,588.92,492.93
2016,6,10,6,45,648.0,70.0,5.5,15.5,299.5,647.34,537.98
2016,6,10,7,0,687.0,75.0,5.6,16.0,349.0,706.6,582.21
2016,6,10,7,15,716.0,79.0,5.65,16.0,399.0,752.07,615.57
2016,6,10,7,30,745.0,83.0,5.7,16.0,449.0,801.37,651.23
2016,6,10,7,45,766.5,86.5,5.8,16.0,497.5,842.09,680.06
2016,6,10,8,0,788.0,90.0,5.9,16.0,546.0,881.18,707.43
2016,6,10,8,15,636.0,156.0,5.95,16.0,544.0,830.72,667.76
2016,6,10,8,30,484.0,222.0,6.0,16.0,542.0,755.03,607.06
2016,6,10,8,45,429.0,261.5,6.05,16.5,559.5,746.39,596.21
2016,6,10,9,0,374.0,301.0,6.1,17.0,577.0,716.48,569.69
2016,6,10,9,15,621.5,202.0,6.15,17.0,688.5,879.82,696.65
2016,6,10,9,30,869.0,103.0,6.2,17.0,800.0,999.14,781.36
2016,6,10,9,45,881.0,102.0,6.3,17.5,834.0,1005.4,782.98
2016,6,10,10,0,893.0,101.0,6.4,18.0,868.0,1008.53,783.08
2016,6,10,10,15,641.0,243.0,6.5,18.0,802.5,913.05,713.6
2016,6,10,10,30,389.0,385.0,6.6,18.0,737.0,778.81,607.48
2016,6,10,10,45,652.0,245.0,6.7,18.0,850.0,895.31,701.11
2016,6,10,11,0,915.0,105.0,6.8,18.0,963.0,971.33,755.97
2016,6,10,11,15,918.0,105.5,6.9,18.0,977.0,951.22,741.15
2016,6,10,11,30,921.0,106.0,7.0,18.0,991.0,928.13,724.65
2016,6,10,11,45,922.5,106.5,7.1,18.0,997.5,900.9,705.13
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,871.06,683.68
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,837.55,659.27
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,801.84,633.17
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,760.04,602.51
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,717.3,568.83
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,674.68,535.5
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,630.74,500.32
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,584.33,461.53
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,537.03,421.13
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,487.68,378.18
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,438.08,334.09
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,387.58,288.55
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,337.48,242.84
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,278.67,190.81
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,228.32,146.72
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,179.07,106.73
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,131.94,74.88
2016,6,10,16,15,770.5,104.5,8.1,16.0,556.0,85.91,55.11
2016,6,10,16,30,750.0,101.0,8.1,16.0,508.0,70.42,56.14
2016,6,10,16,45,748.0,85.0,8.1,16.0,457.5,60.8,47.91
2016,6,10,17,0,746.0,69.0,8.1,16.0,407.0,50.68,39.17
2016,6,10,17,15,568.0,91.0,8.0,15.5,330.5,62.07,49.46
2016,6,10,17,30,390.0,113.0,7.9,15.0,254.0,79.34,65.0
2016,6,10,17,45,341.5,103.0,7.8,15.0,212.0,73.75,60.1
2016,6,10,18,0,293.0,93.0,7.7,15.0,170.0,67.9,54.84
2016,6,10,18,15,250.0,76.0,7.5,14.5,132.0,58.8,46.59
2016,6,10,18,30,207.0,59.0,7.3,14.0,94.0,46.34,35.14
2016,6,10,18,45,140.5,42.5,7.15,14.0,63.0,33.85,23.35
2016,6,10,19,0,74.0,26.0,7.0,14.0,32.0,21.07,8.71
2016,6,10,19,15,37.0,13.0,6.85,14.0,16.0,11.82,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,7.28,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,103.01,48.11
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,207.08,163.87
2016,6,11,5,45,286.0,55.5,4.25,14.0,105.5,290.79,240.36
2016,6,11,6,0,381.0,68.0,4.2,14.0,147.0,383.01,320.93
2016,6,11,6,15,445.5,77.5,4.1,14.0,194.5,455.77,383.13
2016,6,11,6,30,510.0,87.0,4.0,14.0,242.0,538.68,451.01
2016,6,11,6,45,562.5,93.0,3.9,14.5,293.0,606.78,503.05
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,676.42,554.28
2016,6,11,7,15,649.5,104.5,3.65,15.5,395.0,730.83,591.95
2016,6,11,7,30,684.0,110.0,3.5,16.0,446.0,785.0,628.22
2016,6,11,7,45,714.0,112.5,3.4,16.5,496.5,830.65,657.43
2016,6,11,8,0,744.0,115.0,3.3,17.0,547.0,875.15,685.11
2016,6,11,8,15,763.5,118.5,3.1,17.0,593.5,903.75,701.6
2016,6,11,8,30,783.0,122.0,2.9,17.0,640.0,936.03,720.4
2016,6,11,8,45,801.0,123.5,2.75,17.5,684.0,962.11,733.55
2016,6,11,9,0,819.0,125.0,2.6,18.0,728.0,985.56,744.69
2016,6,11,9,15,830.5,127.5,2.5,18.0,766.5,1000.79,752.09
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,1012.97,757.54
2016,6,11,9,45,853.0,130.5,2.35,18.5,838.5,1007.96,750.85
2016,6,11,10,0,864.0,131.0,2.3,19.0,872.0,1011.33,750.03
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.0,1007.56,747.09
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,1000.59,742.25
2016,6,11,10,45,880.0,135.0,2.45,19.5,946.0,988.0,732.44
2016,6,11,11,0,884.0,136.0,2.5,20.0,966.0,972.32,720.76
2016,6,11,11,15,887.0,136.5,2.65,20.0,979.0,952.23,708.51
