Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,929.26,694.26
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.0,900.96,676.26
2016,6,11,12,0,889.0,139.0,3.1,20.0,1002.0,870.27,656.46
2016,6,11,12,15,888.0,139.0,3.25,20.0,1000.5,836.16,634.07
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,800.11,610.06
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,762.34,584.46
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,722.61,555.54
2016,6,11,13,15,890.0,130.0,3.8,19.5,967.0,678.54,522.92
2016,6,11,13,30,886.0,129.0,3.8,19.0,950.0,633.3,488.57
2016,6,11,13,45,876.0,130.5,3.85,19.0,925.0,585.64,450.64
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,537.65,411.51
2016,6,11,14,15,716.5,206.0,3.85,19.0,827.5,473.52,359.65
2016,6,11,14,30,567.0,280.0,3.8,19.0,755.0,430.85,324.77
2016,6,11,14,45,539.5,273.0,3.8,19.0,709.0,382.07,284.68
2016,6,11,15,0,512.0,266.0,3.8,19.0,663.0,336.12,246.61
2016,6,11,15,15,485.5,259.5,3.75,18.5,620.0,293.72,211.88
2016,6,11,15,30,459.0,253.0,3.7,18.0,577.0,254.27,180.24
2016,6,11,15,45,605.5,187.0,3.7,18.0,585.5,199.78,130.6
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,139.17,81.08
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,86.85,55.43
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,70.88,56.28
2016,6,11,16,45,677.5,108.5,3.55,17.0,448.5,70.25,55.95
2016,6,11,17,0,647.0,104.0,3.5,17.0,399.0,69.53,55.51
2016,6,11,17,15,610.0,98.0,3.55,16.5,349.0,67.56,54.08
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,65.46,52.47
2016,6,11,17,45,521.0,84.5,3.65,16.0,250.0,61.92,49.41
2016,6,11,18,0,469.0,77.0,3.7,16.0,201.0,58.23,46.09
2016,6,11,18,15,399.0,66.5,3.6,16.0,156.0,49.97,38.56
2016,6,11,18,30,329.0,56.0,3.5,16.0,111.0,42.74,31.75
2016,6,11,18,45,231.5,41.5,3.45,16.0,74.0,32.08,21.71
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,21.12,8.95
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,0.0,8.0,3.6,14.0,8.0,7.28,0.0
2016,6,12,5,15,87.0,26.0,3.55,14.0,35.5,99.18,45.95
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,185.76,146.62
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.5,280.09,230.48
2016,6,12,6,0,357.0,71.0,3.4,15.0,146.0,370.24,308.19
2016,6,12,6,15,178.5,84.0,3.35,15.0,121.5,250.08,208.94
2016,6,12,6,30,0.0,97.0,3.3,15.0,97.0,93.79,74.08
2016,6,12,6,45,4.0,116.0,3.25,15.5,117.5,115.47,92.39
2016,6,12,7,0,8.0,135.0,3.2,16.0,138.0,137.18,110.2
2016,6,12,7,15,49.0,169.0,3.15,16.0,193.0,223.2,182.13
2016,6,12,7,30,90.0,203.0,3.1,16.0,248.0,299.03,243.91
2016,6,12,7,45,135.0,227.5,3.05,16.0,302.0,385.32,312.47
2016,6,12,8,0,180.0,252.0,3.0,16.0,356.0,455.78,367.09
2016,6,12,8,15,141.5,273.0,2.85,16.0,359.5,441.79,353.13
2016,6,12,8,30,103.0,294.0,2.7,16.0,363.0,407.18,323.97
2016,6,12,8,45,115.5,317.5,2.6,16.5,399.0,461.51,363.94
2016,6,12,9,0,128.0,341.0,2.5,17.0,435.0,496.61,388.4
2016,6,12,9,15,143.0,361.5,2.45,17.0,472.0,529.98,412.28
2016,6,12,9,30,158.0,382.0,2.4,17.0,509.0,562.43,435.2
2016,6,12,9,45,146.0,398.5,2.35,17.5,519.5,562.25,432.51
2016,6,12,10,0,134.0,415.0,2.3,18.0,530.0,561.2,429.48
2016,6,12,10,15,185.5,426.5,2.35,18.0,591.0,617.04,470.82
2016,6,12,10,30,237.0,438.0,2.4,18.0,652.0,670.72,509.59
2016,6,12,10,45,304.0,425.5,2.5,18.0,707.0,724.96,549.11
2016,6,12,11,0,371.0,413.0,2.6,18.0,762.0,762.41,576.67
2016,6,12,11,15,321.5,439.0,2.7,18.0,744.5,725.75,549.16
2016,6,12,11,30,272.0,465.0,2.8,18.0,727.0,689.07,522.04
2016,6,12,11,45,387.5,428.5,2.9,18.5,804.0,738.97,559.61
2016,6,12,12,0,503.0,392.0,3.0,19.0,881.0,785.44,593.26
2016,6,12,12,15,706.0,257.5,3.0,19.0,942.5,803.44,610.44
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,804.45,613.53
2016,6,12,12,45,904.0,124.5,3.05,19.0,993.5,764.37,585.79
2016,6,12,13,0,899.0,126.0,3.1,19.0,983.0,722.81,555.12
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.0,679.34,523.12
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,634.62,489.32
2016,6,12,13,45,730.0,216.5,3.1,18.0,882.0,568.99,437.03
2016,6,12,14,0,568.0,308.0,3.1,18.0,813.0,520.45,397.71
2016,6,12,14,15,717.0,214.0,3.1,18.0,829.0,480.53,365.04
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,439.6,328.6
2016,6,12,14,45,855.0,118.5,3.1,18.0,809.0,388.5,284.14
2016,6,12,15,0,844.0,117.0,3.1,18.0,773.0,337.99,239.55
2016,6,12,15,15,831.5,115.0,3.05,18.0,732.5,279.73,188.94
2016,6,12,15,30,819.0,113.0,3.0,18.0,692.0,229.94,146.01
2016,6,12,15,45,586.5,181.0,3.0,18.0,582.0,193.67,126.38
2016,6,12,16,0,354.0,249.0,3.0,18.0,472.0,196.41,141.48
2016,6,12,16,15,548.0,175.5,2.95,17.5,489.0,123.54,87.73
2016,6,12,16,30,742.0,102.0,2.9,17.0,506.0,70.96,56.31
2016,6,12,16,45,712.5,98.5,2.85,17.0,456.0,63.67,50.21
2016,6,12,17,0,683.0,95.0,2.8,17.0,406.0,63.33,50.09
2016,6,12,17,15,646.5,89.5,2.75,17.0,355.5,61.43,48.59
2016,6,12,17,30,610.0,84.0,2.7,17.0,305.0,59.4,46.94
2016,6,12,17,45,557.5,77.5,2.65,17.0,255.5,56.38,44.33
2016,6,12,18,0,505.0,71.0,2.6,17.0,206.0,53.24,41.51
2016,6,12,18,15,435.0,61.5,2.55,16.5,160.5,47.32,36.16
2016,6,12,18,30,365.0,52.0,2.5,16.0,115.0,41.15,30.39
2016,6,12,18,45,262.5,39.5,2.45,16.0,77.0,30.57,20.47
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,21.14,9.23
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,21.27,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,129.95,61.52
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,225.67,178.97
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,307.61,254.29
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,402.15,336.38
2016,6,13,6,15,208.5,58.0,3.6,14.0,101.5,251.54,212.01
2016,6,13,6,30,0.0,55.0,3.5,14.0,55.0,48.56,35.97
2016,6,13,6,45,0.0,66.5,3.4,14.5,66.5,58.78,44.68
2016,6,13,7,0,0.0,78.0,3.3,15.0,78.0,69.31,53.39
2016,6,13,7,15,0.0,98.0,3.4,15.0,98.0,88.58,69.44
2016,6,13,7,30,0.0,118.0,3.5,15.0,118.0,107.85,85.28
2016,6,13,7,45,0.0,126.5,3.6,15.5,126.5,115.45,91.1
2016,6,13,8,0,0.0,135.0,3.7,16.0,135.0,123.09,96.91
2016,6,13,8,15,0.0,127.5,3.95,16.0,127.5,115.19,90.13
2016,6,13,8,30,0.0,120.0,4.2,16.0,120.0,107.73,83.76
2016,6,13,8,45,6.5,179.0,4.45,16.0,184.0,170.62,135.09
2016,6,13,9,0,13.0,238.0,4.7,16.0,248.0,234.55,186.33
2016,6,13,9,15,39.5,297.5,4.85,16.0,329.0,337.06,267.94
2016,6,13,9,30,66.0,357.0,5.0,16.0,410.0,424.6,336.1
2016,6,13,9,45,117.0,386.5,5.15,16.5,485.0,520.23,409.5
2016,6,13,10,0,168.0,416.0,5.3,17.0,560.0,596.35,466.75
2016,6,13,10,15,262.5,409.5,5.45,16.5,643.0,690.83,540.27
2016,6,13,10,30,357.0,403.0,5.6,16.0,726.0,766.42,599.11
2016,6,13,10,45,635.0,257.0,5.75,16.0,847.0,891.58,698.79
2016,6,13,11,0,913.0,111.0,5.9,16.0,968.0,976.54,760.65
2016,6,13,11,15,722.0,241.5,6.15,16.0,925.5,917.12,718.38
2016,6,13,11,30,531.0,372.0,6.4,16.0,883.0,841.41,657.87
2016,6,13,11,45,519.5,381.0,6.65,16.0,883.0,815.53,639.18
2016,6,13,12,0,508.0,390.0,6.9,16.0,883.0,788.32,619.05
2016,6,13,12,15,376.5,433.5,7.0,16.0,798.5,692.51,544.32
2016,6,13,12,30,245.0,477.0,7.1,16.0,714.0,606.34,476.15
2016,6,13,12,45,574.5,300.0,7.25,16.0,850.0,676.0,536.96
2016,6,13,13,0,904.0,123.0,7.4,16.0,986.0,724.58,578.98
2016,6,13,13,15,900.5,122.0,7.4,16.0,969.5,680.57,543.09
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,635.31,505.81
2016,6,13,13,45,895.5,117.5,7.4,16.0,930.5,588.16,466.31
2016,6,13,14,0,894.0,114.0,7.4,16.0,908.0,539.94,425.04
2016,6,13,14,15,628.5,239.5,7.4,16.0,788.5,460.59,359.52
2016,6,13,14,30,363.0,365.0,7.4,16.0,669.0,418.92,325.85
2016,6,13,14,45,611.0,236.5,7.45,16.0,722.5,379.56,288.18
2016,6,13,15,0,859.0,108.0,7.5,16.0,776.0,336.98,243.36
2016,6,13,15,15,846.5,106.0,7.5,16.0,735.5,285.88,196.87
2016,6,13,15,30,834.0,104.0,7.5,16.0,695.0,235.91,152.62
2016,6,13,15,45,813.0,103.5,7.5,16.0,649.0,178.11,105.55
2016,6,13,16,0,792.0,103.0,7.5,16.0,603.0,131.43,73.68
2016,6,13,16,15,772.5,100.0,7.5,15.5,555.5,85.69,53.24
2016,6,13,16,30,753.0,97.0,7.5,15.0,508.0,67.38,53.69
2016,6,13,16,45,730.0,92.0,7.5,15.0,459.0,65.69,52.4
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,57.9,45.71
2016,6,13,17,15,672.5,82.5,7.5,15.0,360.0,56.48,44.6
2016,6,13,17,30,638.0,78.0,7.5,15.0,310.0,54.97,43.38
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.5,51.4,40.26
2016,6,13,18,0,555.0,64.0,7.6,15.0,213.0,47.64,36.86
2016,6,13,18,15,485.5,56.5,7.6,14.5,166.5,43.16,32.76
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,38.56,28.35
2016,6,13,18,45,306.0,38.0,7.6,14.0,81.0,30.51,20.58
2016,6,13,19,0,196.0,27.0,7.6,14.0,42.0,21.18,9.56
2016,6,13,19,15,98.0,13.5,7.55,14.0,21.0,12.28,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,4.5,5.95,14.0,4.5,0.0,0.0
2016,6,14,5,0,0.0,9.0,5.9,14.0,9.0,8.19,0.0
2016,6,14,5,15,117.5,24.0,5.8,14.0,37.0,123.56,57.69
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,227.44,180.9
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,311.32,258.66
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,408.58,344.16
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,481.01,406.92
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,556.73,469.22
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,622.56,520.36
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,689.98,570.89
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,741.48,609.07
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,792.61,646.24
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,831.62,673.9
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,874.22,704.01
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,907.21,726.44
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,937.99,747.19
2016,6,14,8,45,824.5,104.0,5.85,15.5,680.5,962.43,761.79
2016,6,14,9,0,841.0,105.0,5.9,16.0,724.0,973.77,766.94
2016,6,14,9,15,852.0,107.0,5.95,16.0,762.5,988.48,776.17
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,1000.19,783.35
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,1007.51,787.52
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,1011.72,789.63
2016,6,14,10,15,896.0,107.0,6.2,16.0,896.5,1007.89,786.47
2016,6,14,10,30,902.0,108.0,6.3,16.0,923.0,1000.81,781.14
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.0,989.0,772.54
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,974.01,761.76
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,953.6,746.88
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,930.25,729.93
2016,6,14,11,45,919.0,109.5,6.7,16.0,997.5,902.79,710.24
2016,6,14,12,0,920.0,110.0,6.8,16.0,1003.0,872.75,688.61
2016,6,14,12,15,920.0,109.5,6.95,16.0,1002.0,838.66,664.08
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,802.44,637.81
2016,6,14,12,45,919.5,108.0,7.25,16.0,992.5,763.45,609.25
2016,6,14,13,0,919.0,107.0,7.4,16.0,984.0,722.64,577.73
2016,6,14,13,15,916.0,106.5,7.55,16.0,968.0,678.95,542.61
2016,6,14,13,30,913.0,106.0,7.7,16.0,952.0,633.9,505.65
2016,6,14,13,45,721.5,215.5,7.85,16.0,874.0,565.02,447.75
2016,6,14,14,0,530.0,325.0,8.0,16.0,796.0,515.24,405.39
2016,6,14,14,15,710.0,213.5,8.0,15.5,822.0,478.52,374.48
2016,6,14,14,30,890.0,102.0,8.0,15.0,848.0,437.74,336.88
2016,6,14,14,45,882.0,100.0,8.05,15.0,813.0,386.3,289.97
2016,6,14,15,0,874.0,98.0,8.1,15.0,778.0,335.14,242.77
2016,6,14,15,15,862.5,96.5,8.1,15.0,738.0,283.96,195.79
2016,6,14,15,30,851.0,95.0,8.1,15.0,698.0,233.81,150.95
2016,6,14,15,45,836.0,93.0,8.15,15.0,653.5,184.01,109.83
2016,6,14,16,0,821.0,91.0,8.2,15.0,609.0,135.96,76.46
2016,6,14,16,15,699.5,116.5,8.25,15.0,533.5,88.2,56.17
2016,6,14,16,30,578.0,142.0,8.3,15.0,458.0,89.33,72.89
2016,6,14,16,45,644.0,109.5,8.35,15.0,430.0,70.46,56.58
2016,6,14,17,0,710.0,77.0,8.4,15.0,402.0,56.19,44.19
2016,6,14,17,15,683.0,75.0,8.35,14.5,357.0,56.24,44.47
2016,6,14,17,30,656.0,73.0,8.3,14.0,312.0,51.33,40.3
2016,6,14,17,45,600.0,69.0,8.3,14.0,261.5,49.82,39.01
2016,6,14,18,0,544.0,65.0,8.3,14.0,211.0,48.36,37.66
2016,6,14,18,15,474.5,57.0,8.15,13.5,165.5,43.5,33.2
2016,6,14,18,30,405.0,49.0,8.0,13.0,120.0,38.47,28.41
2016,6,14,18,45,293.5,38.5,7.9,13.0,81.0,30.89,21.03
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,21.94,10.37
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,12.73,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,9.1,0.0
2016,6,15,5,15,131.0,23.5,5.55,13.0,38.5,130.18,60.54
2016,6,15,5,30,262.0,37.0,5.5,13.0,67.0,240.57,192.26
2016,6,15,5,45,360.0,46.5,5.5,13.5,109.0,329.38,274.12
2016,6,15,6,0,458.0,56.0,5.5,14.0,151.0,424.8,357.69
2016,6,15,6,15,518.5,63.0,5.45,14.0,198.5,496.35,419.36
2016,6,15,6,30,579.0,70.0,5.4,14.0,246.0,571.16,480.58
2016,6,15,6,45,525.5,92.0,5.4,14.5,274.0,574.68,481.92
2016,6,15,7,0,472.0,114.0,5.4,15.0,302.0,565.02,472.26
2016,6,15,7,15,601.5,101.0,5.45,15.0,374.0,683.64,564.79
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,794.07,647.67
2016,6,15,7,45,757.5,90.0,5.6,15.0,495.5,837.38,678.25
2016,6,15,8,0,784.0,92.0,5.7,15.0,545.0,879.3,707.78
2016,6,15,8,15,801.5,95.0,5.8,15.0,591.5,912.08,730.31
2016,6,15,8,30,819.0,98.0,5.9,15.0,638.0,942.62,751.16
2016,6,15,8,45,836.0,98.0,6.0,15.5,681.5,956.31,758.23
2016,6,15,9,0,853.0,98.0,6.1,16.0,725.0,977.75,771.09
2016,6,15,9,15,863.5,100.0,6.1,16.0,763.5,992.2,779.78
2016,6,15,9,30,874.0,102.0,6.1,16.0,802.0,1003.61,786.43
2016,6,15,9,45,885.5,101.0,6.2,16.0,836.0,1009.61,789.96
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,1012.47,791.41
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.0,1008.76,787.7
2016,6,15,10,30,909.0,102.0,6.3,16.0,924.0,1001.78,781.84
2016,6,15,10,45,915.5,101.5,6.35,16.0,945.5,990.5,773.34
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,976.01,762.65
2016,6,15,11,15,925.0,101.5,6.4,16.0,980.5,956.07,747.87
2016,6,15,11,30,928.0,102.0,6.4,16.0,994.0,933.14,731.03
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.0,905.99,711.17
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,876.18,689.4
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.0,842.69,664.49
2016,6,15,12,30,934.0,101.0,6.2,16.0,1006.0,806.98,637.94
2016,6,15,12,45,928.0,104.0,6.15,16.0,996.5,766.96,608.33
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,725.4,576.15
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,681.52,540.76
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,636.26,503.66
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.0,589.26,464.58
2016,6,15,14,0,913.0,101.0,5.8,16.0,912.0,541.18,423.73
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.0,490.76,380.01
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,440.01,335.06
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,388.21,288.48
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,336.54,241.38
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,284.93,194.5
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,234.23,149.56
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,183.31,107.69
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,133.9,73.33
2016,6,15,16,15,823.5,81.5,5.2,15.5,568.0,86.27,51.83
2016,6,15,16,30,805.0,79.0,5.1,15.0,520.0,55.18,42.98
2016,6,15,16,45,782.5,75.5,5.1,15.0,470.5,54.06,42.17
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,52.85,41.25
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,51.48,40.17
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,50.06,39.02
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,46.88,36.25
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,39.89,29.99
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.5,36.28,26.69
2016,6,15,18,30,480.0,42.0,4.1,14.0,126.0,32.59,23.15
2016,6,15,18,45,381.5,33.0,3.95,14.0,86.0,26.11,16.88
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,19.4,8.64
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.5,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,15.0,10.0,9.1,0.0
2016,6,16,5,15,149.0,22.0,1.4,15.0,38.5,137.42,62.36
2016,6,16,5,30,298.0,34.0,1.5,15.0,67.0,260.69,204.9
2016,6,16,5,45,387.5,42.5,1.6,15.0,108.5,342.58,279.49
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,431.63,355.64
2016,6,16,6,15,535.0,57.5,1.65,15.0,197.0,501.1,412.38
2016,6,16,6,30,593.0,64.0,1.6,15.0,244.0,573.78,468.55
2016,6,16,6,45,635.0,68.5,1.55,15.5,293.5,633.39,511.45
2016,6,16,7,0,677.0,73.0,1.5,16.0,343.0,689.87,550.21
2016,6,16,7,15,707.0,77.0,1.5,16.0,392.5,740.47,584.76
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,790.53,618.04
2016,6,16,7,45,759.5,84.0,1.5,16.5,490.5,831.49,643.01
2016,6,16,8,0,782.0,87.0,1.5,17.0,539.0,870.94,666.47
2016,6,16,8,15,799.0,90.0,1.55,17.0,585.0,903.27,686.63
2016,6,16,8,30,816.0,93.0,1.6,17.0,631.0,923.33,698.51
2016,6,16,8,45,830.0,94.5,1.65,17.0,674.0,946.17,712.43
2016,6,16,9,0,844.0,96.0,1.7,17.0,717.0,966.4,724.6
2016,6,16,9,15,854.5,97.5,1.75,17.0,754.5,980.32,732.7
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,991.27,739.03
2016,6,16,9,45,882.5,95.0,1.9,17.5,827.5,1000.11,743.39
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,1005.89,745.84
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,1001.91,743.42
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,994.67,739.04
2016,6,16,10,45,915.0,93.0,2.3,18.0,936.0,981.71,730.96
2016,6,16,11,0,919.0,93.0,2.4,18.0,956.0,965.61,720.87
2016,6,16,11,15,921.5,93.5,2.45,18.0,969.5,945.52,707.65
2016,6,16,11,30,924.0,94.0,2.5,18.0,983.0,922.47,692.48
2016,6,16,11,45,925.5,94.0,2.6,18.0,989.0,895.25,674.89
2016,6,16,12,0,927.0,94.0,2.7,18.0,995.0,865.41,655.39
2016,6,16,12,15,927.0,94.0,2.7,18.0,994.0,831.91,632.52
2016,6,16,12,30,927.0,94.0,2.7,18.0,993.0,796.22,608.04
2016,6,16,12,45,927.5,92.5,2.75,18.0,985.0,757.57,581.61
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,716.99,552.78
2016,6,16,13,15,925.0,90.5,2.75,18.0,961.5,673.18,519.25
2016,6,16,13,30,922.0,90.0,2.7,18.0,946.0,627.99,483.97
2016,6,16,13,45,919.0,88.5,2.7,18.0,924.0,580.79,446.54
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,532.57,407.31
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,482.56,365.62
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,432.19,322.51
2016,6,16,14,45,896.5,83.5,2.7,18.0,810.5,380.77,277.59
2016,6,16,15,0,889.0,82.0,2.7,18.0,776.0,329.57,232.07
2016,6,16,15,15,879.0,80.5,2.7,18.0,736.5,278.17,186.34
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,227.63,142.3
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,177.71,101.82
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,129.33,68.62
2016,6,16,16,15,825.5,73.5,2.7,18.0,562.0,81.8,47.07
2016,6,16,16,30,808.0,71.0,2.7,18.0,515.0,59.28,46.0
2016,6,16,16,45,785.5,68.5,2.75,18.0,465.5,57.79,44.89
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,48.46,36.91
2016,6,16,17,15,732.5,62.5,2.75,17.5,366.0,46.92,35.77
2016,6,16,17,30,702.0,59.0,2.7,17.0,316.0,45.31,34.53
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.0,43.17,32.69
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,40.99,30.73
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,33.88,24.36
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,30.08,20.77
2016,6,16,18,45,391.0,31.0,2.4,16.0,86.0,24.36,15.25
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.47,8.0
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.0,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,82.0,9.0,2.0,15.0,10.0,50.93,0.0
2016,6,17,5,15,212.5,19.5,2.05,15.0,39.0,172.64,77.89
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,283.29,223.12
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.5,361.3,295.04
2016,6,17,6,0,510.0,45.0,2.2,16.0,151.0,446.21,367.48
2016,6,17,6,15,319.5,79.5,2.2,16.0,152.0,364.31,301.86
2016,6,17,6,30,129.0,114.0,2.2,16.0,153.0,240.67,198.87
2016,6,17,6,45,134.5,136.5,2.25,16.5,184.0,274.41,226.4
2016,6,17,7,0,140.0,159.0,2.3,17.0,215.0,307.62,252.21
2016,6,17,7,15,108.0,179.5,2.25,17.0,226.0,304.82,247.97
2016,6,17,7,30,76.0,200.0,2.2,17.0,237.0,282.68,228.45
2016,6,17,7,45,117.5,225.5,2.2,17.5,290.0,366.62,294.46
2016,6,17,8,0,159.0,251.0,2.2,18.0,343.0,434.65,346.02
2016,6,17,8,15,149.5,274.0,2.2,18.0,366.5,450.86,356.36
2016,6,17,8,30,140.0,297.0,2.2,18.0,390.0,465.8,365.95
2016,6,17,8,45,141.5,319.0,2.2,18.0,418.0,489.32,382.3
2016,6,17,9,0,143.0,341.0,2.2,18.0,446.0,511.9,397.78
2016,6,17,9,15,216.0,351.5,2.2,18.0,519.5,592.63,458.08
2016,6,17,9,30,289.0,362.0,2.2,18.0,593.0,690.72,528.46
2016,6,17,9,45,176.0,373.0,2.25,18.5,515.5,565.39,433.33
2016,6,17,10,0,63.0,384.0,2.3,19.0,438.0,441.48,338.34
2016,6,17,10,15,39.5,341.0,2.3,19.0,376.0,369.41,284.23
2016,6,17,10,30,16.0,298.0,2.3,19.0,314.0,288.17,221.97
2016,6,17,10,45,48.0,371.0,2.35,19.0,417.0,399.83,307.26
2016,6,17,11,0,80.0,444.0,2.4,19.0,520.0,496.79,378.59
2016,6,17,11,15,83.5,453.5,2.4,19.0,533.5,502.47,381.9
2016,6,17,11,30,87.0,463.0,2.4,19.0,547.0,507.35,385.17
2016,6,17,11,45,92.5,469.0,2.4,19.0,558.5,509.87,386.86
2016,6,17,12,0,98.0,475.0,2.4,19.0,570.0,511.49,387.93
2016,6,17,12,15,65.0,434.0,2.45,19.0,497.0,439.82,334.92
2016,6,17,12,30,32.0,393.0,2.5,19.0,424.0,371.79,284.12
2016,6,17,12,45,38.0,403.0,2.55,19.0,439.5,379.28,290.18
2016,6,17,13,0,44.0,413.0,2.6,19.0,455.0,385.85,295.22
2016,6,17,13,15,157.0,429.0,2.65,19.0,575.5,461.3,353.09
2016,6,17,13,30,270.0,445.0,2.7,19.0,696.0,521.4,397.6
2016,6,17,13,45,237.0,439.0,2.8,19.0,655.5,485.81,370.39
2016,6,17,14,0,204.0,433.0,2.9,19.0,615.0,446.84,341.1
2016,6,17,14,15,168.0,418.0,3.05,18.5,564.5,403.3,309.0
2016,6,17,14,30,132.0,403.0,3.2,18.0,514.0,363.61,279.59
2016,6,17,14,45,102.5,376.0,3.4,18.0,460.0,331.98,255.78
2016,6,17,15,0,73.0,349.0,3.6,18.0,406.0,294.5,227.57
2016,6,17,15,15,101.5,337.5,3.8,18.0,412.5,285.05,219.34
2016,6,17,15,30,130.0,326.0,4.0,18.0,419.0,261.58,199.79
2016,6,17,15,45,69.0,262.5,4.25,18.0,312.0,212.13,163.75
2016,6,17,16,0,8.0,199.0,4.5,18.0,205.0,166.95,130.89
2016,6,17,16,15,7.0,187.0,4.75,17.5,192.0,155.74,122.72
2016,6,17,16,30,6.0,175.0,5.0,17.0,179.0,145.3,120.32
2016,6,17,16,45,3.0,132.0,5.3,17.0,134.0,112.61,92.62
2016,6,17,17,0,0.0,89.0,5.6,17.0,89.0,78.28,63.12
2016,6,17,17,15,0.0,85.5,5.7,16.5,85.5,75.0,60.59
2016,6,17,17,30,0.0,82.0,5.8,16.0,82.0,71.63,57.91
2016,6,17,17,45,0.0,69.0,5.9,16.0,69.0,60.63,48.27
2016,6,17,18,0,0.0,56.0,6.0,16.0,56.0,49.46,38.34
2016,6,17,18,15,0.0,44.0,5.9,15.5,44.0,38.82,28.81
2016,6,17,18,30,0.0,32.0,5.8,15.0,32.0,28.2,19.18
2016,6,17,18,45,0.0,22.0,5.7,15.0,22.0,19.36,11.01
2016,6,17,19,0,0.0,12.0,5.6,15.0,12.0,10.54,2.22
2016,6,17,19,15,0.0,6.0,5.4,15.0,6.0,5.46,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,35.5,4.5,3.05,14.0,5.0,0.0,0.0
2016,6,18,5,0,71.0,9.0,3.1,14.0,10.0,45.15,0.0
2016,6,18,5,15,204.0,20.0,3.1,14.0,39.0,168.13,74.06
2016,6,18,5,30,337.0,31.0,3.1,14.0,68.0,280.74,222.39
2016,6,18,5,45,424.5,39.0,3.15,14.5,110.5,361.87,297.76
2016,6,18,6,0,512.0,47.0,3.2,15.0,153.0,450.2,373.94
2016,6,18,6,15,570.0,53.0,3.2,15.0,200.5,520.19,432.05
2016,6,18,6,30,628.0,59.0,3.2,15.0,248.0,593.44,490.17
2016,6,18,6,45,669.0,63.0,3.25,15.5,298.5,648.82,531.47
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,709.58,575.34
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,760.49,611.09
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,810.84,645.54
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,853.6,672.76
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,885.33,691.65
2016,6,18,8,15,834.5,82.5,3.2,17.0,598.5,918.19,712.48
2016,6,18,8,30,852.0,85.0,3.2,17.0,646.0,948.83,731.58
2016,6,18,8,45,866.0,86.5,3.2,17.5,690.0,972.32,744.25
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,993.09,755.08
2016,6,18,9,15,891.0,89.5,3.25,18.0,773.5,1007.94,763.76
2016,6,18,9,30,902.0,91.0,3.3,18.0,813.0,1019.7,770.53
2016,6,18,9,45,908.5,93.5,3.4,18.0,847.0,1024.83,773.38
2016,6,18,10,0,915.0,96.0,3.5,18.0,881.0,1026.64,774.18
2016,6,18,10,15,921.5,97.0,3.6,18.0,908.5,1023.49,771.78
2016,6,18,10,30,928.0,98.0,3.7,18.0,936.0,1017.01,767.28
2016,6,18,10,45,933.5,98.5,3.85,18.5,957.5,1005.71,758.54
2016,6,18,11,0,939.0,99.0,4.0,19.0,979.0,991.13,747.67
2016,6,18,11,15,941.5,99.0,4.2,19.0,993.0,970.06,734.12
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,945.99,718.53
2016,6,18,11,45,946.0,99.0,4.6,19.0,1014.0,918.6,701.06
2016,6,18,12,0,948.0,99.0,4.8,19.0,1021.0,888.51,681.46
2016,6,18,12,15,948.0,99.0,5.05,19.0,1020.0,854.27,658.92
2016,6,18,12,30,948.0,99.0,5.3,19.0,1019.0,817.79,634.39
2016,6,18,12,45,947.0,98.5,5.6,19.0,1010.5,778.06,607.28
2016,6,18,13,0,946.0,98.0,5.9,19.0,1002.0,736.45,577.41
2016,6,18,13,15,943.0,97.5,6.0,19.0,986.5,691.83,542.57
2016,6,18,13,30,940.0,97.0,6.1,19.0,971.0,645.78,505.85
2016,6,18,13,45,934.5,97.0,6.25,19.0,948.0,597.51,466.59
2016,6,18,14,0,929.0,97.0,6.4,19.0,925.0,548.4,425.64
2016,6,18,14,15,923.5,96.0,6.4,19.0,896.0,497.89,382.29
2016,6,18,14,30,918.0,95.0,6.4,19.0,867.0,446.96,337.58
2016,6,18,14,45,908.5,94.5,6.45,19.0,831.5,394.77,291.09
2016,6,18,15,0,899.0,94.0,6.5,19.0,796.0,342.96,244.29
2016,6,18,15,15,888.5,92.0,6.55,19.0,755.5,290.41,196.95
2016,6,18,15,30,878.0,90.0,6.6,19.0,715.0,238.77,151.48
2016,6,18,15,45,862.0,89.0,6.65,19.0,670.0,188.14,110.1
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,139.32,76.29
2016,6,18,16,15,828.0,85.5,6.7,18.5,577.0,91.39,54.08
2016,6,18,16,30,810.0,83.0,6.7,18.0,529.0,57.89,44.79
2016,6,18,16,45,785.5,80.0,6.75,18.0,478.5,57.22,44.38
2016,6,18,17,0,761.0,77.0,6.8,18.0,428.0,56.49,43.91
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.5,54.88,42.73
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,53.2,41.46
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,45.8,34.98
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,42.93,32.41
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,39.05,28.89
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,35.06,25.1
2016,6,18,18,45,377.5,35.5,6.15,16.0,88.5,28.22,18.55
2016,6,18,19,0,277.0,26.0,6.0,16.0,48.0,21.14,10.18
2016,6,18,19,15,138.5,13.0,5.85,16.0,24.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,142.5,59.7
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,282.9,223.26
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,365.92,300.1
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,456.1,377.53
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,527.02,436.34
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,601.1,494.85
2016,6,19,6,45,689.0,60.0,3.35,16.5,303.0,660.85,539.0
2016,6,19,7,0,747.0,57.0,3.3,17.0,353.0,727.01,586.19
2016,6,19,7,15,758.0,68.5,3.35,17.0,404.5,773.33,618.67
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,817.47,648.96
2016,6,19,7,45,789.5,84.0,3.5,17.5,505.5,858.72,675.63
2016,6,19,8,0,810.0,88.0,3.6,18.0,555.0,898.27,700.67
2016,6,19,8,15,827.0,90.5,3.6,18.0,602.0,930.57,721.03
2016,6,19,8,30,844.0,93.0,3.6,18.0,649.0,950.53,732.7
2016,6,19,8,45,857.5,95.0,3.6,18.5,692.5,973.9,745.43
2016,6,19,9,0,871.0,97.0,3.6,19.0,736.0,994.54,756.22
2016,6,19,9,15,881.5,98.5,3.6,19.0,775.0,1008.69,764.07
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,1019.79,770.0
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.0,1027.84,772.54
2016,6,19,10,0,922.0,95.0,3.6,20.0,884.0,1032.7,773.1
2016,6,19,10,15,927.5,96.0,3.65,20.0,911.5,1028.57,769.65
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,1021.1,764.17
2016,6,19,10,45,933.0,100.0,3.8,20.0,958.5,1007.03,754.74
2016,6,19,11,0,933.0,103.0,3.9,20.0,978.0,989.74,743.24
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.0,969.23,730.2
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,945.71,715.02
2016,6,19,11,45,934.5,107.5,4.55,20.5,1010.5,916.83,695.35
2016,6,19,12,0,931.0,111.0,4.8,21.0,1015.0,885.43,673.99
2016,6,19,12,15,931.0,111.0,5.1,21.0,1014.0,851.56,652.17
2016,6,19,12,30,931.0,111.0,5.4,21.0,1013.0,815.5,628.32
2016,6,19,12,45,930.0,110.0,5.75,21.0,1005.0,775.85,601.59
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,734.4,571.82
2016,6,19,13,15,926.0,108.5,6.35,20.5,981.5,690.38,539.12
2016,6,19,13,30,923.0,108.0,6.6,20.0,966.0,644.99,504.32
2016,6,19,13,45,920.0,106.0,6.9,20.0,944.0,597.22,465.77
2016,6,19,14,0,917.0,104.0,7.2,20.0,922.0,548.45,425.29
2016,6,19,14,15,772.0,178.5,7.3,20.0,851.5,487.88,374.73
2016,6,19,14,30,627.0,253.0,7.4,20.0,781.0,437.45,332.78
2016,6,19,14,45,611.5,245.0,7.55,20.0,742.0,389.65,292.09
2016,6,19,15,0,596.0,237.0,7.7,20.0,703.0,343.47,252.3
2016,6,19,15,15,452.5,271.0,7.7,19.5,614.5,297.72,217.7
2016,6,19,15,30,309.0,305.0,7.7,19.0,526.0,272.7,201.93
2016,6,19,15,45,573.5,198.0,7.75,19.0,574.5,208.37,138.95
2016,6,19,16,0,838.0,91.0,7.8,19.0,623.0,141.31,78.11
2016,6,19,16,15,819.5,88.5,7.75,19.0,575.0,83.98,47.66
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,59.85,46.3
2016,6,19,16,45,775.0,83.5,7.7,19.0,476.5,59.62,46.28
2016,6,19,17,0,749.0,81.0,7.7,19.0,426.0,59.38,46.23
2016,6,19,17,15,716.0,76.5,7.6,18.5,375.0,57.51,44.85
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,50.62,39.01
2016,6,19,17,45,637.5,67.0,7.4,18.0,274.0,48.34,37.07
2016,6,19,18,0,592.0,62.0,7.3,18.0,224.0,45.99,34.97
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.5,41.43,30.85
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,36.7,26.43
2016,6,19,18,45,357.0,37.5,6.9,16.5,89.0,29.94,19.99
2016,6,19,19,0,255.0,28.0,6.8,16.0,49.0,22.95,11.63
2016,6,19,19,15,127.5,14.0,6.7,16.0,24.5,12.73,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.5,141.04,56.89
2016,6,20,5,30,330.0,34.0,5.8,14.0,71.0,279.46,222.11
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.5,368.22,305.24
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,464.79,389.8
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.5,536.25,450.76
2016,6,20,6,30,644.0,63.0,5.9,15.0,257.0,610.88,511.65
2016,6,20,6,45,688.0,67.0,5.95,15.5,308.5,668.68,556.14
2016,6,20,7,0,732.0,71.0,6.0,16.0,360.0,732.72,603.95
2016,6,20,7,15,761.0,74.5,6.0,16.0,411.5,783.52,641.16
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,833.6,677.04
2016,6,20,7,45,813.0,80.5,6.0,16.5,513.5,875.79,705.0
2016,6,20,8,0,836.0,83.0,6.0,17.0,564.0,906.74,724.17
2016,6,20,8,15,852.0,85.0,6.0,17.0,611.0,937.89,744.73
2016,6,20,8,30,868.0,87.0,6.0,17.0,658.0,966.73,763.49
2016,6,20,8,45,881.5,88.5,6.0,17.5,702.0,989.94,776.64
2016,6,20,9,0,895.0,90.0,6.0,18.0,746.0,1010.38,787.8
2016,6,20,9,15,904.0,91.5,6.0,18.0,784.5,1023.33,795.21
2016,6,20,9,30,913.0,93.0,6.0,18.0,823.0,1033.14,800.56
2016,6,20,9,45,904.5,103.0,6.0,18.5,851.5,1031.44,796.39
2016,6,20,10,0,896.0,113.0,6.0,19.0,880.0,1026.1,789.9
2016,6,20,10,15,901.5,114.5,6.05,19.0,907.5,1022.36,786.59
2016,6,20,10,30,907.0,116.0,6.1,19.0,935.0,1015.34,781.1
2016,6,20,10,45,913.0,115.5,6.2,19.0,956.0,1003.54,772.69
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,988.54,762.12
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,968.1,747.76
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,944.69,731.31
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,917.52,710.78
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,887.7,688.37
2016,6,20,12,15,930.5,114.0,6.8,20.0,1017.5,854.23,664.63
2016,6,20,12,30,931.0,114.0,6.9,20.0,1017.0,818.55,639.16
2016,6,20,12,45,931.5,112.5,7.05,20.0,1009.5,779.57,611.24
2016,6,20,13,0,932.0,111.0,7.2,20.0,1002.0,738.67,580.46
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.5,694.44,546.65
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,648.8,510.85
2016,6,20,13,45,921.5,109.5,7.55,19.0,948.5,601.4,471.83
2016,6,20,14,0,916.0,110.0,7.7,19.0,926.0,553.18,431.19
2016,6,20,14,15,909.5,108.5,7.75,19.0,896.5,502.36,387.44
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,451.24,342.46
2016,6,20,14,45,894.0,106.0,7.9,19.0,832.0,399.5,296.18
2016,6,20,15,0,885.0,105.0,8.0,19.0,797.0,348.1,249.57
2016,6,20,15,15,873.5,103.0,8.0,19.0,756.0,295.9,202.43
2016,6,20,15,30,862.0,101.0,8.0,19.0,715.0,244.71,157.24
2016,6,20,15,45,603.5,177.5,8.05,19.0,594.0,198.33,129.62
2016,6,20,16,0,345.0,254.0,8.1,19.0,473.0,201.95,146.04
2016,6,20,16,15,174.5,212.0,8.05,18.5,322.5,159.32,122.05
2016,6,20,16,30,4.0,170.0,8.0,18.0,172.0,141.74,117.04
2016,6,20,16,45,2.0,149.5,7.95,18.0,150.5,125.71,103.66
2016,6,20,17,0,0.0,129.0,7.9,18.0,129.0,109.49,89.98
2016,6,20,17,15,21.0,133.5,7.8,17.5,141.5,111.79,92.45
2016,6,20,17,30,42.0,138.0,7.7,17.0,154.0,108.63,90.1
2016,6,20,17,45,34.5,118.0,7.65,17.0,130.0,93.98,77.39
2016,6,20,18,0,27.0,98.0,7.6,17.0,106.0,79.05,64.23
2016,6,20,18,15,235.5,73.5,7.4,16.5,117.0,57.04,44.73
2016,6,20,18,30,444.0,49.0,7.2,16.0,128.0,38.38,28.01
2016,6,20,18,45,340.0,38.5,7.05,16.0,88.0,30.78,20.76
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,22.9,11.68
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,12.73,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.5,136.45,51.73
2016,6,21,5,30,315.0,34.0,4.3,15.0,69.0,270.06,212.75
2016,6,21,5,45,409.5,43.0,4.4,15.0,112.0,356.44,293.51
2016,6,21,6,0,504.0,52.0,4.5,15.0,155.0,450.42,375.73
2016,6,21,6,15,563.5,58.0,4.5,15.5,203.0,521.43,434.98
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,595.64,493.71
2016,6,21,6,45,667.5,68.0,4.55,16.5,302.5,657.68,540.73
2016,6,21,7,0,712.0,72.0,4.6,17.0,354.0,716.76,583.82
2016,6,21,7,15,741.0,76.0,4.6,17.0,404.5,767.63,620.3
2016,6,21,7,30,770.0,80.0,4.6,17.0,455.0,817.83,655.46
