Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,45,794.0,82.0,4.6,17.0,504.5,859.85,683.92
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,900.34,710.89
2016,6,21,8,15,833.5,86.5,4.55,17.0,600.5,921.66,723.44
2016,6,21,8,30,849.0,89.0,4.5,17.0,647.0,950.34,741.28
2016,6,21,8,45,863.0,90.0,4.45,17.5,690.5,973.23,753.4
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,993.45,763.61
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,1006.9,771.13
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,1017.26,776.68
2016,6,21,9,45,893.5,101.0,4.4,18.5,840.5,1018.25,774.43
2016,6,21,10,0,892.0,107.0,4.4,19.0,871.0,1015.83,770.09
2016,6,21,10,15,897.5,108.0,4.4,19.0,897.5,1011.79,766.34
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,1004.5,760.52
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,992.04,750.32
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,976.43,738.11
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,956.32,724.38
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,933.28,708.66
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,905.67,690.15
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,875.52,669.76
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,842.17,647.26
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,806.68,622.99
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,768.05,596.62
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,727.63,567.27
2016,6,21,13,15,911.5,111.5,5.9,20.0,970.5,684.58,534.55
2016,6,21,13,30,909.0,111.0,6.2,20.0,955.0,640.14,499.77
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.0,592.8,461.83
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,544.68,422.12
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,495.37,380.79
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,445.7,337.99
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.0,394.83,292.66
2016,6,21,15,0,868.0,106.0,7.6,19.0,784.0,344.3,246.97
2016,6,21,15,15,857.0,104.0,7.65,19.0,744.5,293.1,200.77
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,242.86,156.42
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,193.24,115.62
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,135.94,74.29
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,88.79,51.55
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,63.79,49.91
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,63.05,49.45
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,62.23,48.91
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,54.98,42.81
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,53.39,41.62
2016,6,21,17,45,618.5,70.5,7.65,16.5,272.0,50.87,39.54
2016,6,21,18,0,572.0,65.0,7.6,16.0,222.0,48.26,37.27
2016,6,21,18,15,505.0,57.5,7.45,15.5,175.0,43.81,33.23
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,39.21,28.87
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,31.66,21.63
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,23.82,12.52
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,13.19,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,156.5,17.5,6.3,14.0,34.5,136.28,48.72
2016,6,22,5,30,313.0,35.0,6.4,14.0,69.0,269.54,213.62
2016,6,22,5,45,406.0,44.0,6.5,14.0,112.0,355.05,295.06
2016,6,22,6,0,499.0,53.0,6.6,14.0,155.0,447.87,377.82
2016,6,22,6,15,560.0,59.5,6.6,14.0,203.5,520.52,440.76
2016,6,22,6,30,621.0,66.0,6.6,14.0,252.0,596.47,503.54
2016,6,22,6,45,555.0,87.5,6.65,14.5,277.0,591.5,498.22
2016,6,22,7,0,489.0,109.0,6.7,15.0,302.0,571.66,480.39
2016,6,22,7,15,628.0,96.5,6.65,15.0,379.5,699.6,581.06
2016,6,22,7,30,767.0,84.0,6.6,15.0,457.0,819.9,672.07
2016,6,22,7,45,790.5,87.0,6.6,15.5,507.0,862.7,700.72
2016,6,22,8,0,814.0,90.0,6.6,16.0,557.0,903.94,727.98
2016,6,22,8,15,630.5,162.0,6.55,16.0,542.5,831.05,670.72
2016,6,22,8,30,447.0,234.0,6.5,16.0,528.0,731.87,590.28
2016,6,22,8,45,484.5,236.5,6.5,16.0,574.5,773.83,621.76
2016,6,22,9,0,522.0,239.0,6.5,16.0,621.0,814.61,651.51
2016,6,22,9,15,497.0,265.0,6.45,16.0,644.5,816.64,650.09
2016,6,22,9,30,472.0,291.0,6.4,16.0,668.0,815.64,646.71
2016,6,22,9,45,507.5,295.5,6.35,16.5,716.0,850.31,670.37
2016,6,22,10,0,543.0,300.0,6.3,17.0,764.0,882.55,691.79
2016,6,22,10,15,738.5,200.0,6.25,17.0,853.5,967.92,755.88
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,1025.81,795.6
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,1014.05,786.17
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,999.0,774.91
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.0,978.4,759.81
2016,6,22,11,30,951.0,100.0,6.2,17.0,1014.0,954.75,742.62
2016,6,22,11,45,954.0,99.5,6.2,17.0,1021.5,927.71,723.05
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,897.89,701.5
2016,6,22,12,15,957.0,99.0,6.25,17.0,1028.5,863.47,676.82
2016,6,22,12,30,957.0,99.0,6.3,17.0,1028.0,826.78,650.37
2016,6,22,12,45,944.5,106.5,6.35,17.0,1016.0,785.11,620.1
2016,6,22,13,0,932.0,114.0,6.4,17.0,1004.0,742.17,587.44
2016,6,22,13,15,929.0,113.0,6.4,17.0,988.5,697.61,551.99
2016,6,22,13,30,926.0,112.0,6.4,17.0,973.0,651.69,514.78
2016,6,22,13,45,921.5,111.5,6.45,17.0,950.5,604.11,475.56
2016,6,22,14,0,917.0,111.0,6.5,17.0,928.0,555.62,434.67
2016,6,22,14,15,910.5,109.5,6.5,16.5,899.0,504.75,391.61
2016,6,22,14,30,904.0,108.0,6.5,16.0,870.0,453.58,347.12
2016,6,22,14,45,895.5,106.5,6.5,16.0,834.5,401.58,300.35
2016,6,22,15,0,887.0,105.0,6.5,16.0,799.0,349.88,253.21
2016,6,22,15,15,738.5,155.5,6.5,16.0,713.0,287.0,201.93
2016,6,22,15,30,590.0,206.0,6.5,16.0,627.0,251.67,175.57
2016,6,22,15,45,711.5,151.5,6.55,16.0,627.5,196.52,124.7
2016,6,22,16,0,833.0,97.0,6.6,16.0,628.0,137.21,75.43
2016,6,22,16,15,814.0,94.5,6.65,15.5,579.5,89.53,52.2
2016,6,22,16,30,795.0,92.0,6.7,15.0,531.0,63.92,50.63
2016,6,22,16,45,767.5,89.0,6.8,15.0,480.0,63.5,50.45
2016,6,22,17,0,740.0,86.0,6.9,15.0,429.0,63.05,50.23
2016,6,22,17,15,497.0,111.5,6.95,15.0,330.0,76.93,62.66
2016,6,22,17,30,254.0,137.0,7.0,15.0,231.0,99.55,82.8
2016,6,22,17,45,227.5,120.0,7.1,15.0,195.0,88.6,73.24
2016,6,22,18,0,201.0,103.0,7.2,15.0,159.0,77.23,63.13
2016,6,22,18,15,319.0,77.0,7.15,14.5,144.5,57.28,45.32
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,40.07,29.76
2016,6,22,18,45,331.0,40.5,7.05,14.0,89.5,32.54,22.49
2016,6,22,19,0,225.0,30.0,7.0,14.0,49.0,23.53,12.43
2016,6,22,19,15,112.5,15.0,6.95,14.0,24.5,13.64,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,35.0,143.91,48.07
2016,6,23,5,30,350.0,32.0,6.5,13.0,70.0,288.79,229.63
2016,6,23,5,45,445.5,39.5,6.55,13.5,113.5,375.01,312.28
2016,6,23,6,0,541.0,47.0,6.6,14.0,157.0,468.92,395.53
2016,6,23,6,15,599.0,53.0,6.5,14.0,206.0,540.02,456.46
2016,6,23,6,30,657.0,59.0,6.4,14.0,255.0,609.64,513.7
2016,6,23,6,45,701.0,62.0,6.35,14.5,307.0,671.82,561.91
2016,6,23,7,0,745.0,65.0,6.3,15.0,359.0,734.89,609.02
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.5,786.08,646.45
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,836.58,682.44
2016,6,23,7,45,827.0,73.5,6.05,15.5,513.0,869.58,703.39
2016,6,23,8,0,851.0,75.0,6.0,16.0,564.0,910.14,729.63
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.5,941.83,749.73
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,971.18,767.9
2016,6,23,8,45,897.0,80.5,5.6,16.5,703.5,995.36,780.99
2016,6,23,9,0,911.0,82.0,5.5,17.0,748.0,1016.73,791.98
2016,6,23,9,15,920.0,83.5,5.35,17.0,787.0,1030.06,798.43
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,1040.21,802.71
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,1042.31,799.9
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,1040.97,794.88
2016,6,23,10,15,937.0,94.0,4.9,18.0,917.5,1036.48,790.75
2016,6,23,10,30,942.0,95.0,4.9,18.0,944.0,1028.64,784.47
2016,6,23,10,45,945.0,95.5,4.95,18.0,964.5,1015.0,774.78
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,998.13,762.97
2016,6,23,11,15,949.0,96.5,5.1,18.0,997.5,976.24,748.12
2016,6,23,11,30,950.0,97.0,5.2,18.0,1010.0,951.36,731.18
2016,6,23,11,45,951.0,96.5,5.3,18.0,1015.5,922.7,711.53
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,891.39,689.9
2016,6,23,12,15,950.5,96.0,5.6,18.0,1019.0,856.02,665.74
2016,6,23,12,30,949.0,96.0,5.8,18.0,1017.0,818.49,639.72
2016,6,23,12,45,945.0,96.5,6.0,18.0,1007.0,777.55,610.87
2016,6,23,13,0,941.0,97.0,6.2,18.0,997.0,734.93,579.68
2016,6,23,13,15,937.5,96.5,6.35,18.0,981.0,690.31,544.74
2016,6,23,13,30,934.0,96.0,6.5,18.0,965.0,644.31,507.9
2016,6,23,13,45,930.5,94.5,6.7,18.0,942.5,596.33,468.7
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,547.34,427.63
2016,6,23,14,15,920.5,92.0,7.0,18.0,891.0,496.55,383.92
2016,6,23,14,30,914.0,91.0,7.1,18.0,862.0,445.43,338.88
2016,6,23,14,45,908.5,88.5,7.25,18.0,827.5,393.41,292.21
2016,6,23,15,0,903.0,86.0,7.4,18.0,793.0,341.4,244.81
2016,6,23,15,15,893.0,84.5,7.4,17.5,753.5,289.18,197.64
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,237.79,152.07
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,186.31,109.05
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,136.12,73.09
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,87.79,49.72
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,60.78,47.68
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,58.97,46.27
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,49.23,37.86
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,48.08,36.98
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,46.89,36.03
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,44.77,34.21
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,42.63,32.29
2016,6,23,18,15,567.0,47.5,6.9,15.5,180.0,35.81,26.15
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,32.49,22.98
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,26.85,17.5
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,21.06,10.53
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,11.82,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,35.0,148.42,44.77
2016,6,24,5,30,377.0,29.0,5.9,14.0,70.0,301.3,238.12
2016,6,24,5,45,463.0,37.0,6.15,14.5,113.0,382.72,317.12
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,471.34,395.75
2016,6,24,6,15,502.0,64.0,6.5,15.0,187.5,482.89,408.02
2016,6,24,6,30,455.0,83.0,6.6,15.0,219.0,481.99,408.22
2016,6,24,6,45,487.5,92.5,6.7,15.0,262.5,542.16,457.71
2016,6,24,7,0,520.0,102.0,6.8,15.0,306.0,596.67,500.97
2016,6,24,7,15,402.0,145.0,6.75,15.0,316.0,553.24,462.47
2016,6,24,7,30,284.0,188.0,6.7,15.0,326.0,489.81,407.12
2016,6,24,7,45,249.0,216.0,6.7,15.5,346.5,494.97,407.99
2016,6,24,8,0,214.0,244.0,6.7,16.0,367.0,478.45,391.73
2016,6,24,8,15,265.0,257.5,6.65,16.0,423.0,561.72,457.12
2016,6,24,8,30,316.0,271.0,6.6,16.0,479.0,627.17,507.55
2016,6,24,8,45,320.0,291.5,6.6,16.0,513.5,654.08,526.46
2016,6,24,9,0,324.0,312.0,6.6,16.0,548.0,679.39,544.17
2016,6,24,9,15,303.0,336.5,6.6,16.0,567.0,682.29,544.08
2016,6,24,9,30,282.0,361.0,6.6,16.0,586.0,683.15,542.62
2016,6,24,9,45,606.5,231.5,6.6,16.5,742.0,888.15,703.45
2016,6,24,10,0,931.0,102.0,6.6,17.0,898.0,1049.8,817.57
2016,6,24,10,15,937.0,103.0,6.6,17.0,926.0,1046.14,813.05
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,1039.11,807.13
2016,6,24,10,45,945.5,105.5,6.6,17.0,975.0,1025.81,796.92
2016,6,24,11,0,948.0,107.0,6.6,17.0,996.0,1009.24,784.52
2016,6,24,11,15,950.5,107.5,6.6,17.0,1010.0,988.51,769.25
2016,6,24,11,30,953.0,108.0,6.6,17.0,1024.0,964.71,751.88
2016,6,24,11,45,952.5,109.5,6.65,17.5,1030.0,936.27,730.05
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,905.17,706.37
2016,6,24,12,15,951.5,111.0,6.8,18.0,1035.0,870.33,681.53
2016,6,24,12,30,951.0,111.0,6.9,18.0,1034.0,833.27,654.92
2016,6,24,12,45,947.5,112.0,7.05,18.0,1025.0,792.79,625.77
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,750.59,593.94
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,705.95,558.55
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,659.91,521.31
2016,6,24,13,45,934.5,110.5,7.5,18.0,961.5,611.56,481.43
2016,6,24,14,0,931.0,109.0,7.6,18.0,939.0,562.22,439.79
2016,6,24,14,15,924.5,107.5,7.65,18.0,909.5,510.68,395.36
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,458.81,349.64
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,405.91,302.22
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,353.26,254.35
2016,6,24,15,15,891.0,100.5,7.75,18.0,768.5,300.64,206.55
2016,6,24,15,30,880.0,99.0,7.7,18.0,728.0,248.95,160.61
2016,6,24,15,45,865.0,97.0,7.65,18.0,682.5,197.44,117.97
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,147.66,82.62
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,89.3,50.82
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,61.96,48.51
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,61.8,48.56
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,61.64,48.59
2016,6,24,17,15,725.5,80.0,7.3,16.5,385.0,60.25,47.62
2016,6,24,17,30,692.0,76.0,7.2,16.0,333.0,53.52,41.9
2016,6,24,17,45,642.5,71.0,7.15,16.0,281.5,51.35,40.04
2016,6,24,18,0,593.0,66.0,7.1,16.0,230.0,49.12,38.04
2016,6,24,18,15,524.0,58.5,6.9,15.5,181.5,44.67,34.01
2016,6,24,18,30,455.0,51.0,6.7,15.0,133.0,40.1,29.66
2016,6,24,18,45,347.5,40.5,6.55,15.0,92.0,32.55,22.42
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,24.72,13.38
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,11.85,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,139.0,18.0,3.6,14.0,32.5,121.78,31.18
2016,6,25,5,30,278.0,36.0,3.6,14.0,65.0,248.2,194.17
2016,6,25,5,45,380.0,45.0,3.6,14.5,108.0,338.29,277.91
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,436.27,362.4
2016,6,25,6,15,544.5,61.0,3.6,15.0,200.0,510.04,424.69
2016,6,25,6,30,607.0,68.0,3.6,15.0,249.0,587.24,486.47
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.5,651.55,534.89
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,717.22,582.47
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,765.15,616.56
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,817.51,653.22
2016,6,25,7,45,789.0,87.5,3.75,16.5,505.5,861.1,681.49
2016,6,25,8,0,814.0,90.0,3.8,17.0,556.0,903.2,708.2
2016,6,25,8,15,832.0,93.0,3.75,17.0,604.0,937.38,729.67
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,959.07,742.25
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,983.5,755.71
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,1005.26,767.25
2016,6,25,9,15,891.0,100.0,3.7,18.0,780.5,1019.76,775.32
2016,6,25,9,30,901.0,102.0,3.7,18.0,820.0,1031.16,781.44
2016,6,25,9,45,902.5,107.0,3.7,18.5,852.0,1034.04,780.46
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,1033.52,777.42
2016,6,25,10,15,910.0,113.5,3.7,19.0,912.0,1030.44,774.32
2016,6,25,10,30,916.0,115.0,3.7,19.0,940.0,1024.05,769.15
2016,6,25,10,45,921.5,115.0,3.75,19.5,961.5,1012.35,759.48
2016,6,25,11,0,927.0,115.0,3.8,20.0,983.0,997.41,747.79
2016,6,25,11,15,930.0,115.5,3.9,20.0,997.5,977.45,734.57
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,954.46,719.32
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,927.23,701.16
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,897.34,681.09
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.0,863.32,658.26
2016,6,25,12,30,937.0,116.0,4.5,20.0,1024.0,827.1,634.02
2016,6,25,12,45,936.5,114.5,4.7,20.0,1016.0,787.22,607.18
2016,6,25,13,0,936.0,113.0,4.9,20.0,1008.0,745.49,577.46
2016,6,25,13,15,933.0,112.5,5.1,20.0,992.5,701.21,544.12
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,655.53,508.76
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,607.11,470.42
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,557.84,430.23
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,507.21,388.35
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,456.25,344.91
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,403.9,298.67
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,351.89,251.98
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,299.42,204.86
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,247.95,159.54
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,196.8,117.47
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,137.98,74.82
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,90.08,51.38
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,63.2,49.39
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,62.41,48.88
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,61.54,48.3
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,59.76,47.0
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,52.7,41.01
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,50.51,39.14
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,48.26,37.13
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,43.8,33.09
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,39.19,28.75
2016,6,25,18,45,344.5,40.0,6.1,16.0,90.5,32.07,21.91
2016,6,25,19,0,238.0,30.0,6.0,16.0,50.0,24.71,13.33
2016,6,25,19,15,119.0,15.0,5.85,15.5,25.0,11.85,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.5,17.0,4.55,14.0,18.5,24.0,0.55
2016,6,26,5,30,25.0,34.0,4.6,14.0,37.0,55.1,38.77
2016,6,26,5,45,45.0,53.0,4.7,14.5,61.0,91.65,71.86
2016,6,26,6,0,65.0,72.0,4.8,15.0,85.0,139.82,113.88
2016,6,26,6,15,77.0,93.0,4.8,15.0,112.5,175.07,144.68
2016,6,26,6,30,89.0,114.0,4.8,15.0,140.0,210.31,174.89
2016,6,26,6,45,99.0,134.5,4.85,15.5,169.0,243.37,202.22
2016,6,26,7,0,109.0,155.0,4.9,16.0,198.0,276.5,228.95
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,274.8,226.49
2016,6,26,7,30,83.0,198.0,4.9,16.0,238.0,287.1,235.22
2016,6,26,7,45,139.0,222.0,4.95,16.5,297.5,382.59,312.29
2016,6,26,8,0,195.0,246.0,5.0,17.0,357.0,462.98,375.4
2016,6,26,8,15,243.0,261.0,4.95,17.0,412.0,544.69,438.23
2016,6,26,8,30,291.0,276.0,4.9,17.0,467.0,608.54,486.41
2016,6,26,8,45,304.0,294.5,4.85,17.5,505.5,641.71,508.78
2016,6,26,9,0,317.0,313.0,4.8,18.0,544.0,673.59,530.0
2016,6,26,9,15,250.5,345.0,4.7,18.0,534.0,639.05,500.33
2016,6,26,9,30,184.0,377.0,4.6,18.0,524.0,584.26,456.25
2016,6,26,9,45,341.0,345.0,4.55,18.0,631.0,719.18,559.65
2016,6,26,10,0,498.0,313.0,4.5,18.0,738.0,851.34,656.55
2016,6,26,10,15,455.0,341.5,4.5,18.0,739.5,827.4,636.25
2016,6,26,10,30,412.0,370.0,4.5,18.0,741.0,801.31,615.49
2016,6,26,10,45,376.0,399.5,4.55,18.5,744.5,771.0,591.27
2016,6,26,11,0,340.0,429.0,4.6,19.0,748.0,751.75,574.78
2016,6,26,11,15,397.5,411.5,4.65,19.0,789.5,772.83,591.27
2016,6,26,11,30,455.0,394.0,4.7,19.0,831.0,797.19,609.58
2016,6,26,11,45,386.0,428.5,4.8,19.0,801.5,741.64,567.86
2016,6,26,12,0,317.0,463.0,4.9,19.0,772.0,694.02,531.78
2016,6,26,12,15,358.0,438.5,5.0,19.0,787.0,685.92,527.29
2016,6,26,12,30,399.0,414.0,5.1,19.0,802.0,675.09,520.38
2016,6,26,12,45,395.5,412.0,5.25,19.5,793.5,647.51,499.09
2016,6,26,13,0,392.0,410.0,5.4,20.0,785.0,619.61,477.41
2016,6,26,13,15,423.5,391.5,5.6,20.0,790.5,597.26,461.25
2016,6,26,13,30,455.0,373.0,5.8,20.0,796.0,575.21,444.64
2016,6,26,13,45,513.5,340.5,6.05,20.0,807.5,554.84,428.96
2016,6,26,14,0,572.0,308.0,6.3,20.0,819.0,529.21,408.23
2016,6,26,14,15,723.0,209.5,6.45,20.0,834.0,487.92,374.25
2016,6,26,14,30,874.0,111.0,6.6,20.0,849.0,445.39,336.34
2016,6,26,14,45,672.5,197.5,6.8,20.0,751.0,379.22,282.92
2016,6,26,15,0,471.0,284.0,7.0,20.0,653.0,343.0,255.14
2016,6,26,15,15,497.5,257.0,7.05,19.5,629.0,301.67,219.28
2016,6,26,15,30,524.0,230.0,7.1,19.0,605.0,258.15,181.61
2016,6,26,15,45,660.5,166.0,7.2,19.0,607.5,200.51,128.75
2016,6,26,16,0,797.0,102.0,7.3,19.0,610.0,138.82,77.01
2016,6,26,16,15,778.0,98.5,7.25,18.5,563.0,92.19,53.85
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,65.62,51.48
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,64.97,51.11
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,58.23,45.41
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,56.85,44.45
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,55.37,43.36
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,52.58,40.97
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,49.67,38.37
2016,6,26,18,15,479.0,59.0,6.55,16.5,172.0,44.89,34.06
2016,6,26,18,30,413.0,51.0,6.4,16.0,126.0,39.94,29.4
2016,6,26,18,45,316.5,40.0,6.3,16.0,87.0,31.99,21.85
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,22.72,11.82
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,11.44,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,135.68,22.99
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,275.18,214.93
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,358.2,295.49
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,448.82,375.51
2016,6,27,6,15,261.0,73.5,4.5,14.0,125.5,311.74,262.65
2016,6,27,6,30,8.0,100.0,4.5,14.0,102.0,104.63,83.85
2016,6,27,6,45,13.0,118.5,4.5,14.5,123.5,126.61,102.58
2016,6,27,7,0,18.0,137.0,4.5,15.0,145.0,148.73,120.86
2016,6,27,7,15,33.5,163.0,4.45,15.5,178.5,202.94,165.7
2016,6,27,7,30,49.0,189.0,4.4,16.0,212.0,245.19,199.81
2016,6,27,7,45,132.5,216.0,4.4,16.5,289.0,369.12,300.97
2016,6,27,8,0,216.0,243.0,4.4,17.0,366.0,479.22,387.73
2016,6,27,8,15,199.0,267.5,4.35,17.0,388.5,491.33,394.55
2016,6,27,8,30,182.0,292.0,4.3,17.0,411.0,501.68,400.35
2016,6,27,8,45,278.5,294.0,4.25,17.5,490.0,615.84,487.18
2016,6,27,9,0,375.0,296.0,4.2,18.0,569.0,712.38,558.09
2016,6,27,9,15,434.0,288.5,4.2,18.0,621.5,778.64,605.56
2016,6,27,9,30,493.0,281.0,4.2,18.0,674.0,826.4,639.62
2016,6,27,9,45,684.0,199.0,4.2,18.5,769.0,932.09,715.27
2016,6,27,10,0,875.0,117.0,4.2,19.0,864.0,1009.88,765.62
2016,6,27,10,15,654.5,238.5,4.2,19.0,807.5,924.96,705.52
2016,6,27,10,30,434.0,360.0,4.2,19.0,751.0,813.24,620.1
2016,6,27,10,45,514.0,341.0,4.25,19.5,814.5,858.26,652.72
2016,6,27,11,0,594.0,322.0,4.3,20.0,878.0,898.87,680.77
2016,6,27,11,15,521.5,358.0,4.35,20.0,851.5,845.64,640.97
2016,6,27,11,30,449.0,394.0,4.4,20.0,825.0,792.02,601.34
2016,6,27,11,45,383.0,425.5,4.5,20.0,795.0,736.49,560.58
2016,6,27,12,0,317.0,457.0,4.6,20.0,765.0,688.9,524.95
2016,6,27,12,15,401.5,427.0,4.75,20.0,816.5,711.25,543.53
2016,6,27,12,30,486.0,397.0,4.9,20.0,868.0,728.18,557.48
2016,6,27,12,45,486.0,391.5,5.1,20.5,859.5,695.86,533.17
2016,6,27,13,0,486.0,386.0,5.3,21.0,851.0,662.95,508.28
2016,6,27,13,15,693.0,252.5,5.5,20.5,903.5,659.06,509.99
2016,6,27,13,30,900.0,119.0,5.7,20.0,956.0,643.66,501.21
2016,6,27,13,45,897.0,117.0,5.95,20.0,934.5,596.91,463.79
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,549.18,424.59
2016,6,27,14,15,887.5,113.5,6.35,20.0,884.5,499.39,382.53
2016,6,27,14,30,881.0,112.0,6.5,20.0,856.0,449.31,339.16
2016,6,27,14,45,874.0,110.0,6.7,20.0,821.5,398.58,294.36
2016,6,27,15,0,867.0,108.0,6.9,20.0,787.0,348.01,248.96
2016,6,27,15,15,855.5,106.0,7.0,19.5,747.5,296.63,203.31
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,246.24,159.27
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,187.13,110.6
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,138.18,75.64
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,90.79,52.05
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,63.7,49.61
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.5,62.6,48.85
2016,6,27,17,0,734.0,84.0,7.5,19.0,426.0,61.4,47.98
2016,6,27,17,15,701.0,79.5,7.45,18.5,375.0,54.21,41.96
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,52.59,40.74
2016,6,27,17,45,624.0,69.5,7.35,17.5,274.0,50.05,38.65
2016,6,27,18,0,580.0,64.0,7.3,17.0,224.0,47.41,36.37
2016,6,27,18,15,514.0,56.5,7.1,16.5,177.0,42.92,32.32
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,38.28,27.96
2016,6,27,18,45,349.5,38.5,6.75,16.0,90.0,30.71,20.74
2016,6,27,19,0,251.0,28.0,6.6,16.0,50.0,22.83,11.91
2016,6,27,19,15,125.5,14.0,6.4,16.0,25.0,11.26,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,126.5,17.0,5.0,14.0,30.0,111.88,11.63
2016,6,28,5,30,253.0,34.0,5.0,14.0,60.0,229.65,178.32
2016,6,28,5,45,346.0,44.5,5.0,14.5,100.5,314.71,259.21
2016,6,28,6,0,439.0,55.0,5.0,15.0,141.0,406.6,339.77
2016,6,28,6,15,256.0,83.5,5.0,15.0,137.5,305.97,257.32
2016,6,28,6,30,73.0,112.0,5.0,15.0,134.0,181.78,150.51
2016,6,28,6,45,83.5,133.0,5.05,15.5,162.0,214.54,178.04
2016,6,28,7,0,94.0,154.0,5.1,16.0,190.0,247.44,204.86
2016,6,28,7,15,79.0,173.5,5.05,16.0,207.0,256.27,210.91
2016,6,28,7,30,64.0,193.0,5.0,16.0,224.0,263.86,215.77
2016,6,28,7,45,117.5,219.5,4.95,16.5,284.0,359.71,293.43
2016,6,28,8,0,171.0,246.0,4.9,17.0,344.0,440.37,356.87
2016,6,28,8,15,184.5,268.5,4.8,17.0,382.0,478.6,385.33
2016,6,28,8,30,198.0,291.0,4.7,17.0,420.0,516.24,413.06
2016,6,28,8,45,216.5,310.5,4.6,17.5,460.5,554.6,440.31
2016,6,28,9,0,235.0,330.0,4.5,18.0,501.0,592.24,466.51
2016,6,28,9,15,184.0,353.0,4.45,18.0,491.5,562.88,441.31
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,531.92,415.26
2016,6,28,9,45,247.5,374.0,4.35,18.0,581.0,656.54,510.24
2016,6,28,10,0,362.0,372.0,4.3,18.0,680.0,761.78,587.82
2016,6,28,10,15,287.5,405.0,4.35,18.0,655.0,712.99,549.01
2016,6,28,10,30,213.0,438.0,4.4,18.0,630.0,649.32,500.25
2016,6,28,10,45,270.5,435.0,4.5,18.5,684.0,704.95,541.19
2016,6,28,11,0,328.0,432.0,4.6,19.0,738.0,743.66,569.04
2016,6,28,11,15,330.0,439.5,4.7,19.0,752.0,737.6,564.35
2016,6,28,11,30,332.0,447.0,4.8,19.0,766.0,729.87,558.72
2016,6,28,11,45,294.0,461.0,4.95,19.0,745.0,691.54,530.19
2016,6,28,12,0,256.0,475.0,5.1,19.0,724.0,653.79,502.0
2016,6,28,12,15,349.5,438.5,5.25,19.0,778.5,679.5,523.54
2016,6,28,12,30,443.0,402.0,5.4,19.0,833.0,699.4,540.12
2016,6,28,12,45,433.0,399.5,5.55,19.0,817.5,663.75,513.61
2016,6,28,13,0,423.0,397.0,5.7,19.0,802.0,628.31,487.1
2016,6,28,13,15,421.0,390.0,5.8,19.0,787.5,594.97,461.78
2016,6,28,13,30,419.0,383.0,5.9,19.0,773.0,561.56,435.99
2016,6,28,13,45,427.5,369.0,6.05,19.0,759.0,528.78,410.43
2016,6,28,14,0,436.0,355.0,6.2,19.0,745.0,495.21,383.65
2016,6,28,14,15,470.0,330.0,6.25,19.0,738.0,464.63,358.31
2016,6,28,14,30,504.0,305.0,6.3,19.0,731.0,430.94,329.61
2016,6,28,14,45,482.0,296.5,6.4,19.0,690.0,385.69,291.97
2016,6,28,15,0,460.0,288.0,6.5,19.0,649.0,342.76,255.97
2016,6,28,15,15,496.0,257.5,6.5,18.5,628.5,301.98,220.23
2016,6,28,15,30,532.0,227.0,6.5,18.0,608.0,258.07,181.78
2016,6,28,15,45,480.5,230.5,6.55,18.0,558.0,220.6,153.14
2016,6,28,16,0,429.0,234.0,6.6,18.0,508.0,188.65,132.08
2016,6,28,16,15,425.0,214.0,6.6,17.5,468.0,149.28,108.4
2016,6,28,16,30,421.0,194.0,6.6,17.0,428.0,122.58,100.92
2016,6,28,16,45,371.5,183.0,6.65,17.0,375.0,127.03,105.12
2016,6,28,17,0,322.0,172.0,6.7,17.0,322.0,120.85,100.12
2016,6,28,17,15,303.0,155.5,6.7,16.5,283.5,111.16,92.2
2016,6,28,17,30,284.0,139.0,6.7,16.0,245.0,101.03,83.74
2016,6,28,17,45,421.5,102.5,6.75,16.0,233.0,73.43,59.57
2016,6,28,18,0,559.0,66.0,6.8,16.0,221.0,48.91,37.86
2016,6,28,18,15,492.5,58.5,6.75,15.5,174.5,44.51,33.87
2016,6,28,18,30,426.0,51.0,6.7,15.0,128.0,39.97,29.56
2016,6,28,18,45,327.0,40.0,6.65,15.0,88.5,32.01,21.97
2016,6,28,19,0,228.0,29.0,6.6,15.0,49.0,22.73,11.9
2016,6,28,19,15,114.0,14.5,6.45,14.5,24.5,11.44,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,132.43,6.27
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,269.15,209.59
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,357.6,295.57
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,454.33,380.62
2016,6,29,6,15,583.5,53.0,5.0,14.0,199.0,526.45,442.32
2016,6,29,6,30,644.0,59.0,5.0,14.0,248.0,602.0,504.0
2016,6,29,6,45,337.0,100.5,5.05,14.5,201.0,422.75,356.06
2016,6,29,7,0,30.0,142.0,5.1,15.0,154.0,177.82,145.32
2016,6,29,7,15,31.0,161.0,5.1,15.0,175.0,198.45,162.36
2016,6,29,7,30,32.0,180.0,5.1,15.0,196.0,218.86,178.64
2016,6,29,7,45,57.0,210.0,5.1,15.0,241.5,274.72,224.53
2016,6,29,8,0,82.0,240.0,5.1,15.0,287.0,331.0,269.93
2016,6,29,8,15,84.5,262.5,5.1,15.0,314.0,356.71,289.48
2016,6,29,8,30,87.0,285.0,5.1,15.0,341.0,381.92,308.52
2016,6,29,8,45,76.5,300.5,5.2,15.5,352.5,385.59,309.54
2016,6,29,9,0,66.0,316.0,5.3,16.0,364.0,388.73,310.23
2016,6,29,9,15,183.0,335.5,5.3,16.0,478.5,542.35,432.3
2016,6,29,9,30,300.0,355.0,5.3,16.0,593.0,695.1,549.0
2016,6,29,9,45,359.0,348.5,5.35,16.5,645.5,741.31,582.41
2016,6,29,10,0,418.0,342.0,5.4,17.0,698.0,801.1,625.35
2016,6,29,10,15,398.5,364.0,5.4,17.0,712.5,794.05,618.12
2016,6,29,10,30,379.0,386.0,5.4,17.0,727.0,773.2,601.54
2016,6,29,10,45,452.0,371.5,5.45,17.0,787.5,828.27,642.8
2016,6,29,11,0,525.0,357.0,5.5,17.0,848.0,867.57,672.15
2016,6,29,11,15,733.5,232.5,5.5,17.0,929.5,924.16,717.73
2016,6,29,11,30,942.0,108.0,5.5,17.0,1011.0,956.09,739.76
2016,6,29,11,45,690.0,255.5,5.55,17.0,920.0,855.06,665.98
2016,6,29,12,0,438.0,403.0,5.6,17.0,829.0,746.15,579.63
2016,6,29,12,15,693.0,255.0,5.7,17.0,927.5,798.06,624.87
2016,6,29,12,30,948.0,107.0,5.8,17.0,1026.0,829.25,650.37
2016,6,29,12,45,935.5,114.0,5.95,17.0,1014.5,787.4,620.28
2016,6,29,13,0,923.0,121.0,6.1,17.0,1003.0,744.31,587.97
2016,6,29,13,15,920.0,120.0,6.15,16.5,987.5,700.1,554.17
2016,6,29,13,30,917.0,119.0,6.2,16.0,972.0,654.52,518.43
2016,6,29,13,45,776.5,197.0,6.3,16.0,907.0,590.74,465.72
2016,6,29,14,0,636.0,275.0,6.4,16.0,842.0,534.44,418.95
2016,6,29,14,15,767.0,194.0,6.4,16.0,856.5,497.34,387.12
2016,6,29,14,30,898.0,113.0,6.4,16.0,871.0,457.51,350.47
2016,6,29,14,45,795.5,153.5,6.45,16.0,804.0,397.03,298.84
2016,6,29,15,0,693.0,194.0,6.5,16.0,737.0,344.87,254.58
2016,6,29,15,15,669.0,190.0,6.5,16.0,692.0,296.04,211.74
2016,6,29,15,30,645.0,186.0,6.5,16.0,647.0,249.86,171.99
2016,6,29,15,45,512.0,216.5,6.5,16.0,568.0,216.12,149.31
2016,6,29,16,0,379.0,247.0,6.5,16.0,489.0,202.39,146.25
2016,6,29,16,15,388.0,223.5,6.45,15.5,454.5,164.18,122.28
2016,6,29,16,30,397.0,200.0,6.4,15.0,420.0,126.13,104.76
2016,6,29,16,45,364.5,185.0,6.4,15.0,372.5,128.17,106.91
2016,6,29,17,0,332.0,170.0,6.4,15.0,325.0,119.69,99.87
2016,6,29,17,15,278.5,155.5,6.35,14.5,275.0,110.97,92.73
2016,6,29,17,30,225.0,141.0,6.3,14.0,225.0,101.91,85.16
2016,6,29,17,45,204.0,123.0,6.25,14.0,190.5,90.43,75.12
2016,6,29,18,0,183.0,105.0,6.2,14.0,156.0,78.48,64.49
2016,6,29,18,15,320.5,78.0,6.1,13.5,145.0,57.99,46.15
2016,6,29,18,30,458.0,51.0,6.0,13.0,134.0,40.08,29.91
2016,6,29,18,45,357.5,40.5,5.9,13.0,93.0,32.55,22.64
2016,6,29,19,0,257.0,30.0,5.8,13.0,52.0,24.74,13.58
2016,6,29,19,15,128.5,15.0,5.7,13.0,26.0,12.19,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.5,4.7,13.0,6.5,5.7,0.0
2016,6,30,5,30,0.0,13.0,4.7,13.0,13.0,11.42,3.37
2016,6,30,5,45,0.0,22.5,4.7,13.5,22.5,19.8,10.95
2016,6,30,6,0,0.0,32.0,4.7,14.0,32.0,28.19,18.34
2016,6,30,6,15,0.0,42.5,4.65,14.0,42.5,37.48,26.48
2016,6,30,6,30,0.0,53.0,4.6,14.0,53.0,46.79,34.55
2016,6,30,6,45,0.0,64.5,4.55,14.5,64.5,57.0,43.18
2016,6,30,7,0,0.0,76.0,4.5,15.0,76.0,67.51,51.91
2016,6,30,7,15,0.0,96.5,4.35,15.0,96.5,87.33,68.47
2016,6,30,7,30,0.0,117.0,4.2,15.0,117.0,107.15,84.81
2016,6,30,7,45,1.5,144.0,4.05,15.5,145.5,134.98,107.45
2016,6,30,8,0,3.0,171.0,3.9,16.0,174.0,162.82,129.7
2016,6,30,8,15,6.5,189.5,3.8,16.0,194.5,183.68,146.34
2016,6,30,8,30,10.0,208.0,3.7,16.0,215.0,204.52,162.81
2016,6,30,8,45,14.5,231.5,3.6,16.0,242.0,231.4,183.99
2016,6,30,9,0,19.0,255.0,3.5,16.0,269.0,258.14,204.83
2016,6,30,9,15,50.5,308.0,3.45,16.0,348.0,360.5,285.48
2016,6,30,9,30,82.0,361.0,3.4,16.0,427.0,446.31,351.14
2016,6,30,9,45,101.5,384.5,3.35,16.5,469.0,486.66,380.35
2016,6,30,10,0,121.0,408.0,3.3,17.0,511.0,542.53,420.6
2016,6,30,10,15,103.5,416.0,3.3,17.0,506.5,511.11,395.9
2016,6,30,10,30,86.0,424.0,3.3,17.0,502.0,496.18,383.75
2016,6,30,10,45,164.0,439.5,3.3,17.5,592.0,594.24,457.1
2016,6,30,11,0,242.0,455.0,3.3,18.0,682.0,685.01,522.46
2016,6,30,11,15,271.0,455.0,3.4,18.0,712.5,698.17,531.93
2016,6,30,11,30,300.0,455.0,3.5,18.0,743.0,708.89,540.12
2016,6,30,11,45,307.5,451.0,3.6,18.0,748.0,694.54,530.0
2016,6,30,12,0,315.0,447.0,3.7,18.0,753.0,678.87,519.01
2016,6,30,12,15,299.0,457.0,3.85,18.0,747.5,655.17,501.59
2016,6,30,12,30,283.0,467.0,4.0,18.0,742.0,631.41,484.03
2016,6,30,12,45,333.0,441.0,4.15,18.0,761.5,626.59,481.78
2016,6,30,13,0,383.0,415.0,4.3,18.0,781.0,618.27,476.57
2016,6,30,13,15,358.5,420.5,4.45,18.0,759.5,582.69,449.74
2016,6,30,13,30,334.0,426.0,4.6,18.0,738.0,548.55,423.77
2016,6,30,13,45,322.0,418.5,4.8,18.0,713.5,513.27,396.95
2016,6,30,14,0,310.0,411.0,5.0,18.0,689.0,479.05,370.47
2016,6,30,14,15,359.0,376.5,5.1,18.0,688.0,454.7,350.82
2016,6,30,14,30,408.0,342.0,5.2,18.0,687.0,418.26,320.86
2016,6,30,14,45,374.0,340.0,5.35,18.0,646.0,386.02,294.29
2016,6,30,15,0,340.0,338.0,5.5,18.0,605.0,349.17,264.33
2016,6,30,15,15,358.5,313.5,5.55,17.5,582.0,314.29,234.91
2016,6,30,15,30,377.0,289.0,5.6,17.0,559.0,278.0,204.28
2016,6,30,15,45,423.0,253.5,5.7,17.0,538.5,227.39,161.46
2016,6,30,16,0,469.0,218.0,5.8,17.0,518.0,182.15,125.61
2016,6,30,16,15,461.0,202.0,5.8,17.0,477.5,143.2,102.78
2016,6,30,16,30,453.0,186.0,5.8,17.0,437.0,117.83,96.8
2016,6,30,16,45,551.5,149.0,5.8,17.0,426.0,97.96,79.96
2016,6,30,17,0,650.0,112.0,5.8,17.0,415.0,74.73,60.01
2016,6,30,17,15,611.5,106.0,5.8,16.5,364.5,72.99,58.81
2016,6,30,17,30,573.0,100.0,5.8,16.0,314.0,71.14,57.46
2016,6,30,17,45,516.0,93.0,5.8,16.0,263.5,68.26,55.01
2016,6,30,18,0,459.0,86.0,5.8,16.0,213.0,63.22,50.52
2016,6,30,18,15,387.5,75.0,5.7,15.5,167.0,56.03,44.05
2016,6,30,18,30,316.0,64.0,5.6,15.0,121.0,48.6,37.14
2016,6,30,18,45,219.5,49.0,5.6,15.0,83.0,37.73,26.89
2016,6,30,19,0,123.0,34.0,5.6,15.0,45.0,27.19,15.3
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.5,13.92,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
