Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.5,18.0,3.5,13.0,27.5,96.67,0.0
2016,7,1,5,30,195.0,36.0,3.5,13.0,55.0,198.45,151.57
2016,7,1,5,45,291.0,48.5,3.5,13.5,95.5,281.65,231.16
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,373.77,311.63
2016,7,1,6,15,193.5,53.5,3.45,14.0,91.0,232.7,195.68
2016,7,1,6,30,0.0,46.0,3.4,14.0,46.0,40.58,29.16
2016,7,1,6,45,0.0,56.0,3.4,14.5,56.0,49.45,36.75
2016,7,1,7,0,0.0,66.0,3.4,15.0,66.0,58.33,44.14
2016,7,1,7,15,0.0,80.5,3.35,15.0,80.5,71.39,55.04
2016,7,1,7,30,0.0,95.0,3.3,15.0,95.0,85.1,66.36
2016,7,1,7,45,0.0,120.0,3.3,15.0,120.0,109.21,86.2
2016,7,1,8,0,0.0,145.0,3.3,15.0,145.0,133.37,105.84
2016,7,1,8,15,0.5,156.0,3.3,15.0,156.0,143.88,114.11
2016,7,1,8,30,1.0,167.0,3.3,15.0,167.0,154.39,122.35
2016,7,1,8,45,6.5,200.0,3.3,15.5,205.0,191.67,152.15
2016,7,1,9,0,12.0,233.0,3.3,16.0,243.0,228.95,181.41
2016,7,1,9,15,10.0,222.5,3.3,16.0,230.5,215.35,170.02
2016,7,1,9,30,8.0,212.0,3.3,16.0,218.0,202.26,159.22
2016,7,1,9,45,12.0,246.0,3.35,16.5,256.0,238.25,187.26
2016,7,1,10,0,16.0,280.0,3.4,17.0,294.0,273.96,214.59
2016,7,1,10,15,37.0,341.0,3.4,17.0,374.0,367.71,287.16
2016,7,1,10,30,58.0,402.0,3.4,17.0,454.0,446.34,346.46
2016,7,1,10,45,61.5,415.5,3.45,17.0,472.0,458.08,354.65
2016,7,1,11,0,65.0,429.0,3.5,17.0,490.0,469.1,362.61
2016,7,1,11,15,63.5,434.5,3.6,17.0,494.5,466.97,360.73
2016,7,1,11,30,62.0,440.0,3.7,17.0,499.0,464.49,358.71
2016,7,1,11,45,77.5,455.5,3.8,17.0,530.0,485.75,374.92
2016,7,1,12,0,93.0,471.0,3.9,17.0,561.0,505.21,389.61
2016,7,1,12,15,144.5,478.0,4.0,17.0,618.0,546.98,421.76
2016,7,1,12,30,196.0,485.0,4.1,17.0,675.0,579.78,446.82
2016,7,1,12,45,204.5,479.5,4.2,17.0,676.5,566.14,436.72
2016,7,1,13,0,213.0,474.0,4.3,17.0,678.0,551.68,426.23
2016,7,1,13,15,273.5,450.0,4.4,17.0,708.0,550.82,426.6
2016,7,1,13,30,334.0,426.0,4.5,17.0,738.0,548.69,425.37
2016,7,1,13,45,315.5,420.5,4.6,17.0,709.5,511.26,396.47
2016,7,1,14,0,297.0,415.0,4.7,17.0,681.0,475.44,368.58
2016,7,1,14,15,302.5,399.0,4.75,17.0,661.5,444.9,344.28
2016,7,1,14,30,308.0,383.0,4.8,17.0,642.0,414.05,319.25
2016,7,1,14,45,218.0,376.0,4.9,17.0,556.0,364.97,281.43
2016,7,1,15,0,128.0,369.0,5.0,17.0,470.0,315.45,244.22
2016,7,1,15,15,109.5,345.0,5.0,17.0,428.5,293.24,227.06
2016,7,1,15,30,91.0,321.0,5.0,17.0,387.0,263.05,203.86
2016,7,1,15,45,83.0,298.0,5.05,17.0,355.0,237.4,184.16
2016,7,1,16,0,75.0,275.0,5.1,17.0,323.0,212.97,165.85
2016,7,1,16,15,109.5,257.5,5.05,16.5,321.5,183.76,143.6
2016,7,1,16,30,144.0,240.0,5.0,16.0,320.0,167.33,139.56
2016,7,1,16,45,101.0,212.0,4.95,16.0,265.5,159.43,133.26
2016,7,1,17,0,58.0,184.0,4.9,16.0,211.0,140.79,117.63
2016,7,1,17,15,39.0,158.0,4.85,15.5,175.5,123.03,102.8
2016,7,1,17,30,20.0,132.0,4.8,15.0,140.0,109.22,91.18
2016,7,1,17,45,13.0,113.0,4.75,15.0,118.0,94.02,77.96
2016,7,1,18,0,6.0,94.0,4.7,15.0,96.0,78.71,64.42
2016,7,1,18,15,195.0,74.5,4.6,14.5,110.5,57.58,45.59
2016,7,1,18,30,384.0,55.0,4.5,14.0,125.0,43.44,32.75
2016,7,1,18,45,279.5,43.0,4.4,14.0,85.5,33.21,23.11
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,24.24,13.07
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,14.1,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,111.0,16.0,1.4,14.0,27.0,99.98,0.0
2016,7,2,5,30,222.0,32.0,1.5,14.0,54.0,207.8,156.98
2016,7,2,5,45,311.0,44.0,1.65,14.0,93.5,287.39,233.98
2016,7,2,6,0,400.0,56.0,1.8,14.0,133.0,379.35,313.69
2016,7,2,6,15,200.0,64.5,1.8,14.0,103.0,236.85,198.05
2016,7,2,6,30,0.0,73.0,1.8,14.0,73.0,67.14,51.72
2016,7,2,6,45,0.0,89.0,1.85,14.5,89.0,82.56,64.87
2016,7,2,7,0,0.0,105.0,1.9,15.0,105.0,97.84,77.44
2016,7,2,7,15,14.5,141.0,1.9,15.0,148.0,147.56,119.16
2016,7,2,7,30,29.0,177.0,1.9,15.0,191.0,212.8,172.58
2016,7,2,7,45,90.5,211.0,1.95,15.5,261.0,307.22,249.38
2016,7,2,8,0,152.0,245.0,2.0,16.0,331.0,421.47,338.51
2016,7,2,8,15,95.5,251.0,2.0,16.0,306.5,353.86,282.87
2016,7,2,8,30,39.0,257.0,2.0,16.0,282.0,302.5,240.15
2016,7,2,8,45,62.5,290.5,2.0,16.5,334.5,360.48,284.9
2016,7,2,9,0,86.0,324.0,2.0,17.0,387.0,418.1,327.85
2016,7,2,9,15,95.0,346.0,2.0,17.0,419.0,447.56,349.06
2016,7,2,9,30,104.0,368.0,2.0,17.0,451.0,476.37,369.74
2016,7,2,9,45,94.5,381.5,2.0,17.0,459.0,476.55,368.55
2016,7,2,10,0,85.0,395.0,2.0,17.0,467.0,476.31,367.3
2016,7,2,10,15,72.0,398.5,2.0,17.0,461.0,461.79,355.55
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,447.39,344.04
2016,7,2,10,45,72.5,423.5,2.0,17.5,490.0,476.79,365.04
2016,7,2,11,0,86.0,445.0,2.0,18.0,525.0,504.81,384.52
2016,7,2,11,15,153.0,459.5,2.0,18.0,605.0,584.16,443.02
2016,7,2,11,30,220.0,474.0,2.0,18.0,685.0,647.36,488.52
2016,7,2,11,45,243.0,472.5,2.05,18.0,707.5,658.19,496.04
2016,7,2,12,0,266.0,471.0,2.1,18.0,730.0,659.33,497.23
2016,7,2,12,15,244.5,476.0,2.1,18.0,713.5,627.92,474.18
2016,7,2,12,30,223.0,481.0,2.1,18.0,697.0,597.36,451.87
2016,7,2,12,45,250.0,470.5,2.15,18.0,711.0,590.36,447.6
2016,7,2,13,0,277.0,460.0,2.2,18.0,725.0,581.46,441.58
2016,7,2,13,15,212.0,460.0,2.25,18.0,661.0,523.64,398.59
2016,7,2,13,30,147.0,460.0,2.3,18.0,597.0,467.78,357.03
2016,7,2,13,45,225.0,436.5,2.35,18.0,640.5,479.96,366.77
2016,7,2,14,0,303.0,413.0,2.4,18.0,684.0,477.13,364.23
2016,7,2,14,15,260.0,408.0,2.4,18.0,635.0,431.81,329.48
2016,7,2,14,30,217.0,403.0,2.4,18.0,586.0,400.23,305.21
2016,7,2,14,45,163.5,384.5,2.4,18.0,519.0,351.18,268.17
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,318.32,243.89
2016,7,2,15,15,113.0,346.5,2.4,17.5,431.5,284.46,217.92
2016,7,2,15,30,116.0,327.0,2.4,17.0,411.0,260.94,199.78
2016,7,2,15,45,114.5,305.0,2.4,17.0,383.0,235.29,179.96
2016,7,2,16,0,113.0,283.0,2.4,17.0,355.0,210.23,161.25
2016,7,2,16,15,81.0,252.5,2.4,17.0,302.5,190.6,148.83
2016,7,2,16,30,49.0,222.0,2.4,17.0,250.0,166.44,137.74
2016,7,2,16,45,44.5,200.0,2.4,17.0,223.5,151.93,125.93
2016,7,2,17,0,40.0,178.0,2.4,17.0,197.0,137.03,113.65
2016,7,2,17,15,44.0,159.5,2.4,16.5,178.0,123.99,103.02
2016,7,2,17,30,48.0,141.0,2.4,16.0,159.0,110.65,91.93
2016,7,2,17,45,40.0,120.5,2.4,16.0,134.0,95.71,79.04
2016,7,2,18,0,32.0,100.0,2.4,16.0,109.0,80.48,65.67
2016,7,2,18,15,217.0,76.5,2.35,15.5,117.0,59.07,46.72
2016,7,2,18,30,402.0,53.0,2.3,15.0,125.0,41.71,31.11
2016,7,2,18,45,306.5,41.0,2.25,15.0,86.0,32.92,22.77
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,22.71,11.8
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,13.19,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.5,16.0,1.7,14.0,26.5,99.37,0.0
2016,7,3,5,30,221.0,32.0,1.7,14.0,53.0,207.37,155.74
2016,7,3,5,45,311.5,44.0,1.75,14.0,93.0,287.66,234.09
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,380.35,314.37
2016,7,3,6,15,215.0,80.0,1.75,14.0,122.5,270.84,225.68
2016,7,3,6,30,28.0,104.0,1.7,14.0,112.0,136.62,111.04
2016,7,3,6,45,35.5,124.0,1.7,14.5,136.5,164.25,134.43
2016,7,3,7,0,43.0,144.0,1.7,15.0,161.0,191.98,156.98
2016,7,3,7,15,44.0,164.0,1.7,15.0,183.5,214.16,174.59
2016,7,3,7,30,45.0,184.0,1.7,15.0,206.0,236.04,191.67
2016,7,3,7,45,29.0,187.5,1.75,15.5,202.0,221.88,178.63
2016,7,3,8,0,13.0,191.0,1.8,16.0,198.0,193.52,154.34
2016,7,3,8,15,99.5,240.0,1.75,16.0,303.5,344.76,276.83
2016,7,3,8,30,186.0,289.0,1.7,16.0,409.0,502.46,397.35
2016,7,3,8,45,304.5,282.5,1.7,16.5,495.5,628.48,490.18
2016,7,3,9,0,423.0,276.0,1.7,17.0,582.0,755.92,580.01
2016,7,3,9,15,269.0,323.0,1.7,17.0,521.5,633.5,486.77
2016,7,3,9,30,115.0,370.0,1.7,17.0,461.0,507.65,390.64
2016,7,3,9,45,137.0,390.0,1.7,17.5,503.0,545.93,418.45
2016,7,3,10,0,159.0,410.0,1.7,18.0,545.0,582.99,443.77
2016,7,3,10,15,245.5,408.0,1.7,18.0,624.5,674.95,510.21
2016,7,3,10,30,332.0,406.0,1.7,18.0,704.0,747.97,561.56
2016,7,3,10,45,238.0,433.5,1.7,18.0,650.0,672.71,505.33
2016,7,3,11,0,144.0,461.0,1.7,18.0,596.0,587.34,442.61
2016,7,3,11,15,162.5,469.5,1.7,18.0,623.5,602.64,454.18
2016,7,3,11,30,181.0,478.0,1.7,18.0,651.0,616.09,463.59
2016,7,3,11,45,195.5,480.5,1.7,18.0,668.5,618.53,465.21
2016,7,3,12,0,210.0,483.0,1.7,18.0,686.0,619.31,465.74
2016,7,3,12,15,183.0,484.0,1.75,18.0,661.5,583.54,439.8
2016,7,3,12,30,156.0,485.0,1.8,18.0,637.0,549.1,414.9
2016,7,3,12,45,119.5,470.5,1.85,18.0,586.0,496.54,376.64
2016,7,3,13,0,83.0,456.0,1.9,18.0,535.0,449.64,342.16
2016,7,3,13,15,238.0,425.5,1.95,18.0,647.5,508.72,388.32
2016,7,3,13,30,393.0,395.0,2.0,18.0,760.0,560.68,426.8
2016,7,3,13,45,368.5,397.5,2.05,18.0,733.5,523.75,398.45
2016,7,3,14,0,344.0,400.0,2.1,18.0,707.0,488.59,371.68
2016,7,3,14,15,390.5,364.0,2.15,18.0,702.0,460.41,349.68
2016,7,3,14,30,437.0,328.0,2.2,18.0,697.0,420.41,317.75
2016,7,3,14,45,369.0,338.5,2.3,18.0,641.0,383.32,288.66
2016,7,3,15,0,301.0,349.0,2.4,18.0,585.0,344.64,258.92
2016,7,3,15,15,265.5,336.0,2.45,18.0,536.5,305.42,228.46
2016,7,3,15,30,230.0,323.0,2.5,18.0,488.0,281.2,210.18
2016,7,3,15,45,268.5,294.0,2.55,18.0,474.5,239.95,176.3
2016,7,3,16,0,307.0,265.0,2.6,18.0,461.0,206.4,150.14
2016,7,3,16,15,207.5,251.5,2.6,17.5,379.5,184.34,140.9
2016,7,3,16,30,108.0,238.0,2.6,17.0,298.0,176.07,145.93
2016,7,3,16,45,78.5,209.5,2.6,17.0,251.0,157.78,130.93
2016,7,3,17,0,49.0,181.0,2.6,17.0,204.0,138.91,115.28
2016,7,3,17,15,24.5,144.5,2.6,16.5,156.0,114.39,94.74
2016,7,3,17,30,0.0,108.0,2.6,16.0,108.0,91.73,75.45
2016,7,3,17,45,0.0,91.5,2.65,16.0,91.5,78.21,63.73
2016,7,3,18,0,0.0,75.0,2.7,16.0,75.0,64.59,51.72
2016,7,3,18,15,210.5,62.5,2.65,15.5,100.5,46.02,35.22
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,39.12,28.84
2016,7,3,18,45,325.5,39.0,2.6,15.0,86.5,31.15,21.24
2016,7,3,19,0,230.0,28.0,2.6,15.0,47.0,22.85,11.85
2016,7,3,19,15,115.0,14.0,2.5,14.5,23.5,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,139.0,14.5,2.25,14.0,27.5,115.82,0.0
2016,7,4,5,30,278.0,29.0,2.3,14.0,55.0,239.3,179.24
2016,7,4,5,45,375.5,38.5,2.35,14.5,96.5,325.07,264.39
2016,7,4,6,0,473.0,48.0,2.4,15.0,138.0,419.36,345.94
2016,7,4,6,15,236.5,52.5,2.35,15.0,97.5,262.39,219.3
2016,7,4,6,30,0.0,57.0,2.3,15.0,57.0,50.35,37.29
2016,7,4,6,45,0.0,69.5,2.3,15.5,69.5,61.89,47.16
2016,7,4,7,0,0.0,82.0,2.3,16.0,82.0,73.67,56.9
2016,7,4,7,15,0.0,110.5,2.2,16.0,110.5,101.95,80.38
2016,7,4,7,30,0.0,139.0,2.1,16.0,139.0,130.33,103.54
2016,7,4,7,45,0.0,148.5,2.05,16.0,148.5,138.46,109.81
2016,7,4,8,0,0.0,158.0,2.0,16.0,158.0,146.72,116.15
2016,7,4,8,15,4.0,179.0,1.95,16.0,182.0,170.63,135.3
2016,7,4,8,30,8.0,200.0,1.9,16.0,206.0,194.53,154.19
2016,7,4,8,45,6.5,198.5,1.9,16.5,203.5,190.25,149.93
2016,7,4,9,0,5.0,197.0,1.9,17.0,201.0,186.29,146.06
2016,7,4,9,15,19.0,255.0,1.9,17.0,270.5,256.68,201.69
2016,7,4,9,30,33.0,313.0,1.9,17.0,340.0,345.07,269.48
2016,7,4,9,45,27.5,311.5,1.9,17.5,334.5,334.59,259.87
2016,7,4,10,0,22.0,310.0,1.9,18.0,329.0,309.21,239.51
2016,7,4,10,15,24.5,327.5,1.9,18.0,349.5,341.7,263.93
2016,7,4,10,30,27.0,345.0,1.9,18.0,370.0,358.46,276.08
2016,7,4,10,45,50.0,390.0,1.9,18.0,437.0,421.72,323.52
2016,7,4,11,0,73.0,435.0,1.9,18.0,504.0,482.8,368.18
2016,7,4,11,15,55.0,417.5,1.9,18.0,470.5,442.93,337.84
2016,7,4,11,30,37.0,400.0,1.9,18.0,437.0,404.43,308.93
2016,7,4,11,45,57.5,430.0,1.9,18.0,486.5,444.89,339.32
2016,7,4,12,0,78.0,460.0,1.9,18.0,536.0,482.82,367.04
2016,7,4,12,15,92.5,467.5,1.9,18.0,557.5,493.19,374.51
2016,7,4,12,30,107.0,475.0,1.9,18.0,579.0,501.96,380.95
2016,7,4,12,45,121.5,475.0,1.9,18.0,592.0,501.81,380.96
2016,7,4,13,0,136.0,475.0,1.9,18.0,605.0,499.41,379.31
2016,7,4,13,15,156.0,467.5,1.9,18.0,614.5,493.27,375.0
2016,7,4,13,30,176.0,460.0,1.9,18.0,624.0,485.44,369.29
2016,7,4,13,45,194.0,446.5,1.9,18.0,623.5,470.2,357.94
2016,7,4,14,0,212.0,433.0,1.9,18.0,623.0,453.45,345.2
2016,7,4,14,15,275.0,402.5,1.9,18.0,640.5,434.87,330.66
2016,7,4,14,30,338.0,372.0,1.9,18.0,658.0,418.75,316.81
2016,7,4,14,45,309.0,363.0,1.95,18.0,615.5,378.61,285.48
2016,7,4,15,0,280.0,354.0,2.0,18.0,573.0,341.51,256.52
2016,7,4,15,15,315.5,325.0,2.0,18.0,560.0,310.88,230.48
2016,7,4,15,30,351.0,296.0,2.0,18.0,547.0,277.16,201.73
2016,7,4,15,45,254.5,290.5,2.05,18.0,467.0,235.68,173.26
2016,7,4,16,0,158.0,285.0,2.1,18.0,387.0,215.45,162.89
2016,7,4,16,15,91.5,244.5,2.15,17.5,302.5,186.3,144.81
2016,7,4,16,30,25.0,204.0,2.2,17.0,218.0,165.86,137.2
2016,7,4,16,45,25.5,187.0,2.25,17.0,200.5,152.59,126.47
2016,7,4,17,0,26.0,170.0,2.3,17.0,183.0,131.99,109.32
2016,7,4,17,15,13.0,129.5,2.35,16.5,136.0,108.89,89.97
2016,7,4,17,30,0.0,89.0,2.4,16.0,89.0,77.21,62.73
2016,7,4,17,45,0.0,75.0,2.45,16.0,75.0,65.46,52.52
2016,7,4,18,0,0.0,61.0,2.5,16.0,61.0,53.63,42.05
2016,7,4,18,15,209.5,56.0,2.5,15.5,93.5,41.22,30.98
2016,7,4,18,30,419.0,51.0,2.5,15.0,126.0,40.02,29.63
2016,7,4,18,45,315.0,40.0,2.55,15.0,86.0,32.06,22.01
2016,7,4,19,0,211.0,29.0,2.6,15.0,46.0,22.72,11.68
2016,7,4,19,15,105.5,14.5,2.6,15.0,23.0,13.19,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.5,15.0,2.25,14.0,26.5,104.46,0.0
2016,7,5,5,30,249.0,30.0,2.2,14.0,53.0,222.69,165.2
2016,7,5,5,45,351.0,40.0,2.2,14.0,94.0,310.78,252.87
2016,7,5,6,0,453.0,50.0,2.2,14.0,135.0,407.76,337.26
2016,7,5,6,15,517.0,57.0,2.15,14.0,182.0,481.05,399.27
2016,7,5,6,30,581.0,64.0,2.1,14.0,229.0,558.08,460.57
2016,7,5,6,45,290.5,79.0,2.1,14.5,161.5,355.33,296.79
2016,7,5,7,0,0.0,94.0,2.1,15.0,94.0,86.2,67.33
2016,7,5,7,15,28.5,140.5,2.1,15.0,154.0,171.29,139.46
2016,7,5,7,30,57.0,187.0,2.1,15.0,214.0,250.88,204.61
2016,7,5,7,45,42.0,198.0,2.15,15.5,219.0,246.84,199.47
2016,7,5,8,0,27.0,209.0,2.2,16.0,224.0,242.33,194.24
2016,7,5,8,15,41.0,238.5,2.25,16.0,264.0,286.88,229.5
2016,7,5,8,30,55.0,268.0,2.3,16.0,304.0,331.26,263.92
2016,7,5,8,45,75.5,297.0,2.35,16.5,349.5,381.16,301.77
2016,7,5,9,0,96.0,326.0,2.4,17.0,395.0,430.69,338.55
2016,7,5,9,15,72.0,330.0,2.45,17.0,383.5,406.85,318.66
2016,7,5,9,30,48.0,334.0,2.5,17.0,372.0,382.98,299.12
2016,7,5,9,45,63.5,362.0,2.65,17.0,414.5,424.6,330.85
2016,7,5,10,0,79.0,390.0,2.8,17.0,457.0,465.25,361.25
2016,7,5,10,15,75.0,401.0,2.9,17.0,466.5,467.61,362.24
2016,7,5,10,30,71.0,412.0,3.0,17.0,476.0,469.6,363.2
2016,7,5,10,45,115.0,437.0,3.2,17.5,543.5,544.92,419.39
2016,7,5,11,0,159.0,462.0,3.4,18.0,611.0,602.72,461.55
2016,7,5,11,15,184.5,468.0,3.55,18.0,643.5,621.75,475.7
2016,7,5,11,30,210.0,474.0,3.7,18.0,676.0,638.64,488.46
2016,7,5,11,45,187.0,479.5,3.85,18.0,660.5,610.38,467.25
2016,7,5,12,0,164.0,485.0,4.0,18.0,645.0,582.55,446.49
2016,7,5,12,15,196.0,482.0,4.1,18.0,672.5,592.49,454.65
2016,7,5,12,30,228.0,479.0,4.2,18.0,700.0,599.8,460.58
2016,7,5,12,45,234.0,473.5,4.35,18.0,698.5,583.2,448.63
2016,7,5,13,0,240.0,468.0,4.5,18.0,697.0,565.9,436.13
2016,7,5,13,15,218.5,463.5,4.6,17.5,669.5,530.8,410.48
2016,7,5,13,30,197.0,459.0,4.7,17.0,642.0,497.41,385.85
2016,7,5,13,45,174.5,447.5,4.85,17.0,607.0,460.09,357.42
2016,7,5,14,0,152.0,436.0,5.0,17.0,572.0,425.04,330.54
2016,7,5,14,15,160.0,421.0,5.1,17.0,560.0,403.92,314.06
2016,7,5,14,30,168.0,406.0,5.2,17.0,548.0,382.23,296.79
2016,7,5,14,45,184.5,387.0,5.3,17.0,537.0,360.32,278.88
2016,7,5,15,0,201.0,368.0,5.4,17.0,526.0,337.02,259.44
2016,7,5,15,15,214.0,346.0,5.5,17.0,506.0,309.52,236.51
2016,7,5,15,30,227.0,324.0,5.6,17.0,486.0,281.06,212.81
2016,7,5,15,45,198.0,304.5,5.7,17.0,439.5,247.01,187.0
2016,7,5,16,0,169.0,285.0,5.8,17.0,393.0,216.37,165.08
2016,7,5,16,15,178.0,261.0,5.9,16.5,367.0,188.18,145.98
2016,7,5,16,30,187.0,237.0,6.0,16.0,341.0,166.13,138.69
2016,7,5,16,45,133.5,213.0,6.1,16.0,283.5,151.69,126.76
2016,7,5,17,0,80.0,189.0,6.2,16.0,226.0,143.89,120.45
2016,7,5,17,15,46.0,158.5,6.25,15.5,179.5,123.35,103.18
2016,7,5,17,30,12.0,128.0,6.3,15.0,133.0,106.31,88.7
2016,7,5,17,45,6.5,109.5,6.4,15.0,112.5,91.45,75.73
2016,7,5,18,0,1.0,91.0,6.5,15.0,92.0,76.48,62.46
2016,7,5,18,15,0.5,72.0,6.45,14.5,72.5,61.07,48.68
2016,7,5,18,30,0.0,53.0,6.4,14.0,53.0,45.53,34.56
2016,7,5,18,45,0.0,36.5,6.35,14.0,36.5,31.76,21.8
2016,7,5,19,0,0.0,20.0,6.3,14.0,20.0,17.62,7.75
2016,7,5,19,15,0.0,10.0,6.2,14.0,10.0,9.1,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,94.16,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,199.01,146.56
2016,7,6,5,45,304.0,43.5,5.55,14.0,90.5,281.93,231.18
2016,7,6,6,0,402.0,55.0,5.5,14.0,130.0,378.11,316.87
2016,7,6,6,15,201.0,53.5,5.4,14.0,91.0,238.06,200.99
2016,7,6,6,30,0.0,52.0,5.3,14.0,52.0,45.9,33.71
2016,7,6,6,45,0.0,63.5,5.2,14.5,63.5,56.11,42.43
2016,7,6,7,0,0.0,75.0,5.1,15.0,75.0,66.63,51.2
2016,7,6,7,15,0.0,106.5,5.0,15.0,106.5,97.85,77.37
2016,7,6,7,30,0.0,138.0,4.9,15.0,138.0,129.38,103.44
2016,7,6,7,45,1.5,154.5,4.8,15.5,155.5,146.26,116.88
2016,7,6,8,0,3.0,171.0,4.7,16.0,173.0,163.12,130.14
2016,7,6,8,15,8.0,193.0,4.65,16.0,198.5,189.04,151.03
2016,7,6,8,30,13.0,215.0,4.6,16.0,224.0,214.95,171.68
2016,7,6,8,45,15.0,231.5,4.6,16.0,242.0,232.16,185.06
2016,7,6,9,0,17.0,248.0,4.6,16.0,260.0,249.29,198.29
2016,7,6,9,15,259.0,261.0,4.6,16.0,464.5,554.02,443.91
2016,7,6,9,30,501.0,274.0,4.6,16.0,669.0,826.96,649.3
2016,7,6,9,45,317.0,340.5,4.65,16.5,594.0,690.81,540.94
2016,7,6,10,0,133.0,407.0,4.7,17.0,519.0,554.06,432.09
2016,7,6,10,15,169.0,421.5,4.75,17.0,569.0,598.04,465.97
2016,7,6,10,30,205.0,436.0,4.8,17.0,619.0,640.22,497.44
2016,7,6,10,45,552.5,273.0,4.85,17.0,783.5,831.56,647.31
2016,7,6,11,0,900.0,110.0,4.9,17.0,948.0,968.11,745.66
2016,7,6,11,15,632.5,267.0,4.95,17.0,860.5,864.23,669.41
2016,7,6,11,30,365.0,424.0,5.0,17.0,773.0,739.08,571.26
2016,7,6,11,45,639.0,266.0,5.05,17.0,882.0,821.09,639.17
2016,7,6,12,0,913.0,108.0,5.1,17.0,991.0,872.07,677.69
2016,7,6,12,15,913.0,108.0,5.25,17.0,990.5,839.13,654.48
2016,7,6,12,30,913.0,108.0,5.4,17.0,990.0,803.99,629.93
2016,7,6,12,45,905.0,111.5,5.55,17.0,980.5,763.84,601.44
2016,7,6,13,0,897.0,115.0,5.7,17.0,971.0,722.3,570.43
2016,7,6,13,15,894.0,114.0,5.85,17.0,956.0,679.21,536.79
2016,7,6,13,30,891.0,113.0,6.0,17.0,941.0,634.78,501.3
2016,7,6,13,45,886.0,112.5,6.2,17.0,919.0,588.44,463.51
2016,7,6,14,0,881.0,112.0,6.4,17.0,897.0,541.26,424.03
2016,7,6,14,15,660.0,219.5,6.5,16.5,797.0,467.65,364.13
2016,7,6,14,30,439.0,327.0,6.6,16.0,697.0,420.42,326.18
2016,7,6,14,45,444.5,309.5,6.75,16.0,671.0,381.62,293.1
2016,7,6,15,0,450.0,292.0,6.9,16.0,645.0,342.53,259.21
2016,7,6,15,15,638.0,197.5,6.9,16.0,669.5,293.29,210.73
2016,7,6,15,30,826.0,103.0,6.9,16.0,694.0,241.63,158.07
2016,7,6,15,45,499.0,194.0,6.95,16.0,544.5,198.88,136.01
2016,7,6,16,0,172.0,285.0,7.0,16.0,395.0,216.52,166.04
2016,7,6,16,15,466.0,188.5,6.9,15.5,454.0,133.97,96.14
2016,7,6,16,30,760.0,92.0,6.8,15.0,513.0,63.54,50.28
2016,7,6,16,45,545.0,131.0,6.75,15.0,418.5,84.39,68.78
2016,7,6,17,0,330.0,170.0,6.7,15.0,324.0,119.7,99.93
2016,7,6,17,15,250.0,157.5,6.6,15.0,266.0,112.04,93.51
2016,7,6,17,30,170.0,145.0,6.5,15.0,208.0,109.19,91.25
2016,7,6,17,45,366.5,103.5,6.45,15.0,212.5,73.89,60.2
2016,7,6,18,0,563.0,62.0,6.4,15.0,217.0,45.8,35.24
2016,7,6,18,15,497.0,54.5,6.3,14.5,171.0,41.28,31.13
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,36.59,26.69
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,29.43,19.78
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,22.0,10.97
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,12.28,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.5,13.5,3.55,14.0,25.5,112.22,0.0
2016,7,7,5,30,277.0,27.0,3.5,14.0,51.0,235.89,172.21
2016,7,7,5,45,377.0,35.0,3.45,14.5,91.5,320.67,261.08
2016,7,7,6,0,477.0,43.0,3.4,15.0,132.0,414.31,343.23
2016,7,7,6,15,238.5,61.5,3.4,15.0,106.0,277.34,232.0
2016,7,7,6,30,0.0,80.0,3.4,15.0,80.0,75.59,58.68
2016,7,7,6,45,0.0,98.0,3.4,15.0,98.0,93.13,73.7
2016,7,7,7,0,0.0,116.0,3.4,15.0,116.0,110.45,88.11
2016,7,7,7,15,8.5,140.5,3.4,15.0,145.0,142.25,114.74
2016,7,7,7,30,17.0,165.0,3.4,15.0,174.0,174.25,141.12
2016,7,7,7,45,406.0,121.0,3.45,15.5,348.0,541.03,445.95
2016,7,7,8,0,795.0,77.0,3.5,16.0,522.0,855.41,678.0
2016,7,7,8,15,592.0,161.5,3.55,16.0,509.0,790.59,626.73
2016,7,7,8,30,389.0,246.0,3.6,16.0,496.0,669.04,531.68
2016,7,7,8,45,320.0,284.0,3.65,16.0,499.0,645.62,511.29
2016,7,7,9,0,251.0,322.0,3.7,16.0,502.0,618.33,487.44
2016,7,7,9,15,565.0,205.5,3.8,16.0,641.5,826.6,648.93
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,993.07,764.62
2016,7,7,9,45,877.0,96.0,4.05,16.5,812.0,995.51,763.11
2016,7,7,10,0,875.0,103.0,4.2,17.0,843.0,994.53,760.7
2016,7,7,10,15,881.5,104.0,4.3,17.0,871.0,992.26,758.69
2016,7,7,10,30,888.0,105.0,4.4,17.0,899.0,986.77,754.79
2016,7,7,10,45,892.0,106.5,4.55,17.0,920.5,976.13,748.02
2016,7,7,11,0,896.0,108.0,4.7,17.0,942.0,962.31,739.09
2016,7,7,11,15,899.5,108.5,4.8,17.0,956.5,943.94,726.59
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,922.57,712.02
2016,7,7,11,45,903.5,110.0,5.05,17.0,978.5,896.16,694.16
2016,7,7,12,0,904.0,111.0,5.2,17.0,986.0,867.16,674.34
2016,7,7,12,15,904.5,111.0,5.25,17.0,986.0,834.86,651.44
2016,7,7,12,30,905.0,111.0,5.3,17.0,986.0,800.35,626.83
2016,7,7,12,45,899.0,113.5,5.4,17.0,977.0,761.07,598.79
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,720.29,568.18
2016,7,7,13,15,890.0,115.5,5.55,17.0,953.5,677.73,534.71
2016,7,7,13,30,887.0,115.0,5.6,17.0,939.0,633.84,499.48
2016,7,7,13,45,700.5,223.5,5.7,17.0,864.5,567.32,444.63
2016,7,7,14,0,514.0,332.0,5.8,17.0,790.0,518.64,403.95
2016,7,7,14,15,396.0,360.5,5.85,16.5,707.0,453.09,352.53
2016,7,7,14,30,278.0,389.0,5.9,16.0,624.0,405.9,315.75
2016,7,7,14,45,454.5,305.5,5.95,16.0,670.5,382.27,292.82
2016,7,7,15,0,631.0,222.0,6.0,16.0,717.0,346.01,256.73
2016,7,7,15,15,577.0,226.0,6.05,16.0,660.5,298.49,216.56
2016,7,7,15,30,523.0,230.0,6.1,16.0,604.0,257.69,183.08
2016,7,7,15,45,669.0,160.0,6.15,16.0,607.0,196.91,126.81
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,140.51,78.81
2016,7,7,16,15,796.5,87.5,6.2,15.5,563.0,83.84,47.91
2016,7,7,16,30,778.0,85.0,6.2,15.0,516.0,58.85,46.18
2016,7,7,16,45,757.0,80.5,6.2,15.0,467.0,57.22,44.93
2016,7,7,17,0,736.0,76.0,6.2,15.0,418.0,55.45,43.52
2016,7,7,17,15,524.0,102.5,6.15,15.0,331.5,69.8,56.36
2016,7,7,17,30,312.0,129.0,6.1,15.0,245.0,94.75,78.55
2016,7,7,17,45,293.0,111.5,6.1,15.0,207.5,83.35,68.58
2016,7,7,18,0,274.0,94.0,6.1,15.0,170.0,71.51,58.05
2016,7,7,18,15,369.0,69.0,6.0,14.5,148.5,51.55,40.23
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,34.14,24.52
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,27.32,17.95
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,20.24,9.54
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,11.37,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,146.0,12.5,3.45,14.0,25.5,91.42,0.0
2016,7,8,5,30,292.0,25.0,3.4,14.0,51.0,242.22,174.81
2016,7,8,5,45,390.5,33.0,3.4,14.5,91.0,326.26,265.31
2016,7,8,6,0,489.0,41.0,3.4,15.0,131.0,419.31,347.18
2016,7,8,6,15,285.5,72.5,3.35,15.0,129.0,327.23,273.19
2016,7,8,6,30,82.0,104.0,3.3,15.0,127.0,192.42,159.0
2016,7,8,6,45,88.5,126.0,3.3,15.0,155.0,224.79,186.42
2016,7,8,7,0,95.0,148.0,3.3,15.0,183.0,256.83,212.59
2016,7,8,7,15,424.0,108.0,3.25,15.0,302.0,523.04,434.6
2016,7,8,7,30,753.0,68.0,3.2,15.0,421.0,780.75,628.59
2016,7,8,7,45,775.5,70.5,3.15,15.5,469.5,822.07,653.36
2016,7,8,8,0,798.0,73.0,3.1,16.0,518.0,852.74,671.54
2016,7,8,8,15,814.5,75.0,3.1,16.0,564.5,884.46,691.83
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,914.04,710.44
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,938.65,724.13
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,960.66,735.98
2016,7,8,9,15,870.0,81.0,3.15,17.0,735.5,974.74,744.21
2016,7,8,9,30,880.0,82.0,3.2,17.0,774.0,985.83,750.57
2016,7,8,9,45,888.5,83.0,3.25,17.0,808.0,992.31,753.94
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,995.58,755.31
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,993.1,753.32
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,987.33,749.25
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.0,975.79,739.96
2016,7,8,11,0,918.0,86.0,3.7,18.0,939.0,961.06,728.63
2016,7,8,11,15,920.5,86.5,3.75,18.0,953.5,941.83,715.36
2016,7,8,11,30,923.0,87.0,3.8,18.0,968.0,919.58,700.09
2016,7,8,11,45,924.5,87.0,3.9,18.0,975.5,893.09,682.16
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,863.91,662.3
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,831.41,639.99
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,796.62,615.91
2016,7,8,12,45,916.5,93.5,4.3,18.0,973.0,756.98,588.16
2016,7,8,13,0,907.0,99.0,4.4,18.0,963.0,715.91,558.6
2016,7,8,13,15,904.0,98.5,4.55,18.0,948.5,672.97,525.93
2016,7,8,13,30,901.0,98.0,4.7,18.0,934.0,628.64,491.3
2016,7,8,13,45,897.0,97.0,4.9,18.0,912.5,582.13,454.16
2016,7,8,14,0,893.0,96.0,5.1,18.0,891.0,534.67,415.12
2016,7,8,14,15,887.0,95.0,5.25,18.0,863.0,485.52,373.51
2016,7,8,14,30,881.0,94.0,5.4,18.0,835.0,435.99,330.45
2016,7,8,14,45,873.0,92.5,5.6,18.0,801.5,385.19,285.43
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,334.61,239.82
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,283.46,194.0
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,233.18,149.71
2016,7,8,15,45,830.5,85.0,6.1,17.0,647.0,183.54,108.5
2016,7,8,16,0,817.0,83.0,6.2,17.0,604.0,135.44,74.37
2016,7,8,16,15,799.5,80.5,6.15,17.0,557.5,88.54,51.77
2016,7,8,16,30,782.0,78.0,6.1,17.0,511.0,54.12,41.69
2016,7,8,16,45,547.5,125.5,6.1,17.0,414.5,80.52,64.87
2016,7,8,17,0,313.0,173.0,6.1,17.0,318.0,121.43,100.65
2016,7,8,17,15,495.0,118.5,6.0,16.5,316.5,81.67,66.41
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,49.01,37.91
2016,7,8,17,45,636.5,59.0,5.8,16.0,266.0,46.25,35.53
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,39.72,29.71
2016,7,8,18,15,533.0,48.0,5.55,15.5,171.0,36.15,26.46
2016,7,8,18,30,470.0,42.0,5.4,15.0,125.0,32.48,22.96
2016,7,8,18,45,374.5,33.0,5.3,15.0,86.0,26.04,16.75
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,19.36,8.7
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,0.9,15.0,25.0,96.92,0.0
2016,7,9,5,30,316.0,23.0,0.9,15.0,50.0,253.23,178.07
2016,7,9,5,45,409.5,31.0,0.9,15.5,90.0,335.19,267.42
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,425.55,344.45
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,489.88,397.79
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,562.74,455.03
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,621.9,498.73
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,682.09,541.52
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,731.59,575.71
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,780.64,608.78
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,812.86,628.81
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,852.47,653.78
2016,7,9,8,15,821.5,70.0,1.7,18.0,562.5,884.46,674.37
2016,7,9,8,30,838.0,72.0,1.8,18.0,609.0,914.3,693.48
2016,7,9,8,45,851.0,73.5,1.95,18.0,652.0,937.66,708.78
2016,7,9,9,0,864.0,75.0,2.1,18.0,695.0,958.35,722.38
2016,7,9,9,15,874.5,76.5,2.25,18.0,734.0,973.69,732.47
2016,7,9,9,30,885.0,78.0,2.4,18.0,773.0,986.01,740.66
2016,7,9,9,45,885.5,84.0,2.55,18.5,805.0,990.23,742.15
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,991.04,741.52
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,988.53,739.72
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,982.77,735.88
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.0,972.64,729.63
2016,7,9,11,0,912.0,90.0,3.2,19.0,937.0,959.32,721.27
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.0,940.59,708.91
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,918.84,694.52
2016,7,9,11,45,680.0,245.0,3.5,19.0,896.5,837.86,637.97
2016,7,9,12,0,442.0,399.0,3.6,19.0,826.0,747.31,567.77
2016,7,9,12,15,684.5,244.0,3.7,19.0,904.5,782.77,600.09
2016,7,9,12,30,927.0,89.0,3.8,19.0,983.0,798.15,613.34
2016,7,9,12,45,697.5,237.5,3.95,19.0,907.5,722.12,555.83
2016,7,9,13,0,468.0,386.0,4.1,19.0,832.0,651.99,499.8
2016,7,9,13,15,693.0,237.0,4.25,19.0,886.0,647.98,500.91
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,630.61,490.12
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.0,583.86,453.0
2016,7,9,14,0,916.0,83.0,4.8,19.0,898.0,535.87,413.82
2016,7,9,14,15,910.0,82.0,4.95,19.0,870.0,485.69,371.61
2016,7,9,14,30,904.0,81.0,5.1,19.0,842.0,435.1,327.87
2016,7,9,14,45,898.5,79.0,5.3,19.0,808.5,383.71,282.45
2016,7,9,15,0,893.0,77.0,5.5,19.0,775.0,332.29,236.14
2016,7,9,15,15,883.0,75.5,5.7,18.5,736.0,280.27,189.65
2016,7,9,15,30,873.0,74.0,5.9,18.0,697.0,229.06,144.6
2016,7,9,15,45,860.5,72.5,6.1,18.0,654.0,178.5,102.71
2016,7,9,16,0,848.0,71.0,6.3,18.0,611.0,129.39,68.05
2016,7,9,16,15,608.5,138.0,6.45,17.5,510.0,102.57,67.3
2016,7,9,16,30,369.0,205.0,6.6,17.0,409.0,139.02,115.11
2016,7,9,16,45,569.5,134.0,6.75,17.0,414.5,86.95,70.43
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,54.12,42.0
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,45.06,34.25
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,43.78,33.28
2016,7,9,17,45,669.0,54.0,6.95,16.0,271.5,42.37,32.08
2016,7,9,18,0,624.0,51.0,7.0,16.0,222.0,40.99,30.82
2016,7,9,18,15,565.0,45.0,6.9,15.5,175.5,36.96,27.16
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,30.11,20.85
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,24.82,15.68
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.42,8.59
2016,7,9,19,15,147.5,12.0,6.45,15.0,24.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,25.0,84.92,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,50.0,227.35,158.65
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.5,317.26,258.08
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,415.2,345.96
2016,7,10,6,15,377.0,70.5,5.6,15.0,152.0,390.32,328.4
2016,7,10,6,30,280.0,95.0,5.7,15.0,173.0,344.9,291.33
2016,7,10,6,45,305.0,111.0,5.85,15.5,211.5,392.23,330.87
2016,7,10,7,0,330.0,127.0,6.0,16.0,250.0,440.39,369.71
2016,7,10,7,15,544.0,101.5,6.05,16.0,340.0,627.4,521.58
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,794.94,649.79
2016,7,10,7,45,597.0,133.0,6.2,16.5,431.0,740.47,604.42
2016,7,10,8,0,436.0,190.0,6.3,17.0,432.0,659.73,537.22
2016,7,10,8,15,245.5,227.5,6.3,17.0,366.5,507.15,412.28
2016,7,10,8,30,55.0,265.0,6.3,17.0,301.0,328.34,263.62
2016,7,10,8,45,465.5,177.5,6.3,17.0,509.0,685.9,555.79
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,987.98,779.05
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,1003.58,786.7
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,1016.1,793.71
2016,7,10,9,45,906.0,95.0,6.2,17.5,832.5,1022.97,795.58
2016,7,10,10,0,914.0,97.0,6.2,18.0,867.0,1026.52,795.25
2016,7,10,10,15,920.5,98.0,6.2,18.0,896.5,1024.12,792.43
2016,7,10,10,30,927.0,99.0,6.2,18.0,926.0,1018.36,787.41
2016,7,10,10,45,932.0,99.5,6.25,18.0,948.0,1007.27,779.09
2016,7,10,11,0,937.0,100.0,6.3,18.0,970.0,992.88,768.56
2016,7,10,11,15,940.5,101.0,6.35,18.0,985.5,974.32,755.17
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,952.61,739.61
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,925.62,720.54
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,895.85,699.43
2016,7,10,12,15,948.0,102.0,6.65,18.0,1017.0,861.84,674.94
2016,7,10,12,30,948.0,102.0,6.7,18.0,1017.0,825.5,648.66
2016,7,10,12,45,946.0,102.0,6.75,18.0,1009.5,785.52,619.56
2016,7,10,13,0,944.0,102.0,6.8,18.0,1002.0,743.66,588.15
2016,7,10,13,15,941.5,101.5,6.8,18.0,987.0,699.35,552.84
2016,7,10,13,30,939.0,101.0,6.8,18.0,972.0,653.54,515.66
2016,7,10,13,45,937.5,99.0,6.8,18.5,951.0,605.75,475.26
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,556.72,433.1
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.0,505.35,389.69
2016,7,10,14,30,924.0,95.0,6.7,18.0,872.0,453.54,344.75
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.0,400.75,297.41
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,347.96,249.38
2016,7,10,15,15,901.5,89.0,6.65,18.0,763.5,294.23,200.67
2016,7,10,15,30,891.0,87.0,6.6,18.0,723.0,241.37,153.79
2016,7,10,15,45,879.0,84.5,6.6,18.0,678.5,189.0,110.45
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,138.03,74.53
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,88.79,51.47
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,64.2,50.26
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,53.86,41.45
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,52.98,40.84
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,51.6,39.86
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,50.18,38.79
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,47.8,36.75
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,41.52,31.16
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,37.57,27.57
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,33.5,23.72
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,27.47,17.89
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,21.29,9.78
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
