Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.5,13.0,3.6,14.0,24.0,81.87,0.0
2016,7,11,5,30,257.0,26.0,3.5,14.0,48.0,219.78,150.4
2016,7,11,5,45,362.5,35.5,3.4,14.5,88.5,310.96,251.67
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,409.44,338.25
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.5,483.97,402.01
2016,7,11,6,30,599.0,59.0,3.0,15.0,224.0,562.52,465.25
2016,7,11,6,45,446.5,95.5,2.95,15.5,232.5,501.73,415.92
2016,7,11,7,0,294.0,132.0,2.9,16.0,241.0,417.13,345.1
2016,7,11,7,15,345.0,144.5,2.9,16.0,291.0,482.35,397.27
2016,7,11,7,30,396.0,157.0,2.9,16.0,341.0,568.79,463.2
2016,7,11,7,45,365.5,185.5,2.9,16.5,370.0,563.81,455.83
2016,7,11,8,0,335.0,214.0,2.9,17.0,399.0,574.43,460.38
2016,7,11,8,15,195.0,239.0,2.9,17.0,349.0,453.9,363.52
2016,7,11,8,30,55.0,264.0,2.9,17.0,299.0,327.29,260.03
2016,7,11,8,45,103.0,296.5,2.95,17.5,368.0,408.44,323.68
2016,7,11,9,0,151.0,329.0,3.0,18.0,437.0,508.15,398.53
2016,7,11,9,15,170.5,349.0,3.1,18.0,477.5,545.89,425.84
2016,7,11,9,30,190.0,369.0,3.2,18.0,518.0,582.72,452.55
2016,7,11,9,45,316.0,347.0,3.35,18.5,608.0,696.99,537.9
2016,7,11,10,0,442.0,325.0,3.5,19.0,698.0,808.09,617.89
2016,7,11,10,15,392.5,364.0,3.65,19.0,703.5,775.24,592.09
2016,7,11,10,30,343.0,403.0,3.8,19.0,709.0,756.13,576.62
2016,7,11,10,45,313.0,422.0,3.95,19.0,706.0,734.14,559.92
2016,7,11,11,0,283.0,441.0,4.1,19.0,703.0,711.13,542.46
2016,7,11,11,15,276.5,450.5,4.25,19.0,710.0,699.98,534.24
2016,7,11,11,30,270.0,460.0,4.4,19.0,717.0,687.61,525.27
2016,7,11,11,45,333.5,436.5,4.6,19.0,756.5,704.92,540.09
2016,7,11,12,0,397.0,413.0,4.8,19.0,796.0,718.33,551.76
2016,7,11,12,15,345.5,437.0,5.05,19.0,770.5,676.27,520.28
2016,7,11,12,30,294.0,461.0,5.3,19.0,745.0,635.78,489.84
2016,7,11,12,45,213.0,467.0,5.55,19.0,672.0,562.53,434.41
2016,7,11,13,0,132.0,473.0,5.8,19.0,599.0,495.23,382.83
2016,7,11,13,15,221.5,452.5,6.0,19.0,659.5,524.06,406.32
2016,7,11,13,30,311.0,432.0,6.2,19.0,720.0,539.56,418.78
2016,7,11,13,45,252.5,433.0,6.45,19.0,663.5,485.52,376.86
2016,7,11,14,0,194.0,434.0,6.7,19.0,607.0,444.69,345.03
2016,7,11,14,15,306.5,384.5,6.85,18.5,647.5,435.97,338.21
2016,7,11,14,30,419.0,335.0,7.0,18.0,688.0,417.11,321.67
2016,7,11,14,45,651.0,217.5,7.2,18.0,739.5,385.53,290.55
2016,7,11,15,0,883.0,100.0,7.4,18.0,791.0,345.18,248.26
2016,7,11,15,15,873.0,98.5,7.45,18.0,751.5,293.33,201.14
2016,7,11,15,30,863.0,97.0,7.5,18.0,712.0,242.28,155.79
2016,7,11,15,45,850.5,94.5,7.55,18.0,668.0,191.16,113.56
2016,7,11,16,0,838.0,92.0,7.6,18.0,624.0,141.48,78.67
2016,7,11,16,15,820.5,89.0,7.6,17.5,576.5,83.15,47.88
2016,7,11,16,30,803.0,86.0,7.6,17.0,529.0,59.89,46.73
2016,7,11,16,45,627.5,115.0,7.6,17.0,441.0,73.95,59.16
2016,7,11,17,0,452.0,144.0,7.6,17.0,353.0,96.42,78.98
2016,7,11,17,15,386.5,135.5,7.55,16.5,299.0,92.51,75.95
2016,7,11,17,30,321.0,127.0,7.5,16.0,245.0,93.53,77.2
2016,7,11,17,45,296.0,111.0,7.5,16.0,207.0,83.05,68.07
2016,7,11,18,0,271.0,95.0,7.5,16.0,169.0,72.17,58.4
2016,7,11,18,15,372.5,70.5,7.4,15.5,149.0,52.76,41.11
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,36.04,26.03
2016,7,11,18,45,370.5,36.0,7.2,15.0,88.0,28.81,19.05
2016,7,11,19,0,267.0,26.0,7.1,15.0,47.0,21.31,9.58
2016,7,11,19,15,133.5,13.0,6.95,14.5,23.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.0,12.0,5.45,14.0,24.0,92.52,0.0
2016,7,12,5,30,300.0,24.0,5.4,14.0,48.0,241.73,162.52
2016,7,12,5,45,401.5,32.5,5.35,14.5,89.0,331.54,269.42
2016,7,12,6,0,503.0,41.0,5.3,15.0,130.0,427.41,355.52
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.5,285.81,240.11
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,77.44,60.29
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,95.51,75.76
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,113.33,90.65
2016,7,12,7,15,2.0,133.5,5.15,15.0,134.5,129.3,103.86
2016,7,12,7,30,4.0,149.0,5.1,15.0,151.0,145.37,116.99
2016,7,12,7,45,414.5,111.0,5.1,15.5,340.0,535.17,445.2
2016,7,12,8,0,825.0,73.0,5.1,16.0,529.0,876.56,702.76
2016,7,12,8,15,631.5,151.0,5.1,16.0,518.5,815.38,653.35
2016,7,12,8,30,438.0,229.0,5.1,16.0,508.0,715.79,573.8
2016,7,12,8,45,662.0,155.0,5.2,16.5,610.5,863.33,685.21
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,986.61,770.86
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,1002.01,779.66
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,1014.3,787.05
2016,7,12,9,45,914.0,85.5,5.45,17.0,827.5,1019.84,789.84
2016,7,12,10,0,921.0,87.0,5.5,17.0,862.0,1022.06,790.48
2016,7,12,10,15,927.0,88.0,5.55,17.0,891.0,1019.38,787.84
2016,7,12,10,30,933.0,89.0,5.6,17.0,920.0,1013.32,783.0
2016,7,12,10,45,938.0,89.5,5.65,17.0,942.0,1002.38,774.87
2016,7,12,11,0,943.0,90.0,5.7,17.0,964.0,988.13,764.53
2016,7,12,11,15,946.0,90.5,5.7,17.0,979.5,968.74,750.34
2016,7,12,11,30,949.0,91.0,5.7,17.0,995.0,946.23,734.03
2016,7,12,11,45,951.5,91.0,5.7,17.0,1003.0,919.78,714.97
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,890.49,693.9
2016,7,12,12,15,955.0,91.0,5.7,17.0,1011.5,857.28,669.99
2016,7,12,12,30,956.0,91.0,5.7,17.0,1012.0,821.63,644.24
2016,7,12,12,45,949.0,95.0,5.75,17.5,1003.5,781.25,613.94
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,739.21,581.65
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,695.3,547.14
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,649.82,510.68
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,602.15,471.67
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,553.28,430.72
2016,7,12,14,15,928.5,94.0,6.05,18.0,896.5,502.18,386.97
2016,7,12,14,30,923.0,93.0,6.1,18.0,868.0,450.58,341.73
2016,7,12,14,45,916.5,91.5,6.2,18.0,834.0,397.98,294.74
2016,7,12,15,0,910.0,90.0,6.3,18.0,800.0,345.4,247.04
2016,7,12,15,15,900.0,88.0,6.35,17.5,760.5,291.83,198.93
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,239.06,152.42
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,187.02,109.34
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,136.37,73.84
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,86.76,50.94
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,63.54,49.9
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,53.21,41.06
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,52.31,40.42
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,50.91,39.41
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,49.45,38.31
2016,7,12,17,45,683.5,59.5,6.2,16.0,279.5,47.05,36.24
2016,7,12,18,0,640.0,55.0,6.1,16.0,228.0,44.61,34.03
2016,7,12,18,15,574.5,48.5,5.95,15.5,179.5,36.84,27.05
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,32.74,23.14
2016,7,12,18,45,401.0,33.5,5.65,15.0,89.0,26.68,17.22
2016,7,12,19,0,293.0,25.0,5.5,15.0,47.0,20.46,8.73
2016,7,12,19,15,146.5,12.5,5.45,15.0,23.5,11.37,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.85,14.0,23.5,89.29,0.0
2016,7,13,5,30,287.0,25.0,3.8,14.0,47.0,233.92,152.34
2016,7,13,5,45,394.5,34.0,3.8,14.5,88.5,328.81,265.38
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,429.1,354.36
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,289.85,242.11
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,82.46,64.45
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,102.0,81.1
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,121.43,97.13
2016,7,13,7,15,8.5,140.5,3.3,16.0,144.0,142.96,114.92
2016,7,13,7,30,13.0,159.0,3.2,16.0,165.0,164.6,132.54
2016,7,13,7,45,19.5,181.5,3.15,16.5,192.0,192.6,154.9
2016,7,13,8,0,26.0,204.0,3.1,17.0,219.0,220.63,176.89
2016,7,13,8,15,29.0,224.0,3.05,17.0,241.5,259.25,207.13
2016,7,13,8,30,32.0,244.0,3.0,17.0,264.0,281.84,224.3
2016,7,13,8,45,44.0,273.0,3.0,17.5,303.5,323.28,255.98
2016,7,13,9,0,56.0,302.0,3.0,18.0,343.0,364.31,286.71
2016,7,13,9,15,104.0,335.5,3.0,18.0,415.5,445.88,349.6
2016,7,13,9,30,152.0,369.0,3.0,18.0,488.0,544.68,423.35
2016,7,13,9,45,523.0,240.5,3.0,18.5,675.5,807.11,621.96
2016,7,13,10,0,894.0,112.0,3.0,19.0,863.0,1022.05,766.85
2016,7,13,10,15,628.0,251.5,3.05,19.0,787.5,911.6,688.76
2016,7,13,10,30,362.0,391.0,3.1,19.0,712.0,762.42,577.74
2016,7,13,10,45,414.5,379.0,3.2,19.0,756.0,800.0,606.11
2016,7,13,11,0,467.0,367.0,3.3,19.0,800.0,822.91,622.98
2016,7,13,11,15,510.0,360.5,3.4,19.0,840.0,838.51,634.48
2016,7,13,11,30,553.0,354.0,3.5,19.0,880.0,850.36,643.37
2016,7,13,11,45,498.0,376.0,3.65,19.5,852.0,798.5,604.77
2016,7,13,12,0,443.0,398.0,3.8,20.0,824.0,747.17,566.64
2016,7,13,12,15,385.5,423.5,3.95,20.0,794.5,696.65,529.68
2016,7,13,12,30,328.0,449.0,4.1,20.0,765.0,651.73,496.26
2016,7,13,12,45,284.0,457.5,4.35,20.0,729.5,605.05,462.01
2016,7,13,13,0,240.0,466.0,4.6,20.0,694.0,564.16,431.78
2016,7,13,13,15,276.5,448.0,4.75,20.0,707.0,551.44,423.17
2016,7,13,13,30,313.0,430.0,4.9,20.0,720.0,538.99,414.14
2016,7,13,13,45,304.0,421.5,5.1,20.0,697.5,505.3,388.52
2016,7,13,14,0,295.0,413.0,5.3,20.0,675.0,472.45,363.19
2016,7,13,14,15,315.0,392.5,5.45,20.0,664.0,445.18,341.54
2016,7,13,14,30,335.0,372.0,5.6,20.0,653.0,416.26,317.94
2016,7,13,14,45,451.0,310.0,5.75,20.0,671.5,382.61,288.34
2016,7,13,15,0,567.0,248.0,5.9,20.0,690.0,345.44,253.7
2016,7,13,15,15,430.0,278.5,6.0,19.5,603.5,297.43,217.6
2016,7,13,15,30,293.0,309.0,6.1,19.0,517.0,271.89,201.44
2016,7,13,15,45,238.5,295.5,6.25,19.0,458.0,234.52,174.12
2016,7,13,16,0,184.0,282.0,6.4,19.0,399.0,214.32,162.02
2016,7,13,16,15,191.0,258.0,6.4,19.0,371.0,185.14,142.64
2016,7,13,16,30,198.0,234.0,6.4,19.0,343.0,164.54,135.86
2016,7,13,16,45,464.5,160.5,6.4,19.0,383.0,104.93,85.36
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,63.96,50.21
2016,7,13,17,15,696.5,82.5,6.3,18.5,371.5,56.59,44.05
2016,7,13,17,30,662.0,78.0,6.2,18.0,320.0,55.08,42.94
2016,7,13,17,45,611.0,72.5,6.15,17.5,269.0,52.63,40.93
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,50.11,38.74
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,45.33,34.4
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,40.41,29.72
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,31.99,21.62
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,22.01,9.45
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,12.73,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.5,13.5,2.75,15.0,21.5,68.91,0.0
2016,7,14,5,30,209.0,27.0,2.7,15.0,43.0,188.32,117.09
2016,7,14,5,45,326.0,37.5,2.65,15.5,84.0,289.1,231.24
2016,7,14,6,0,443.0,48.0,2.6,16.0,125.0,394.98,323.57
2016,7,14,6,15,222.5,69.0,2.5,16.0,108.0,260.23,215.79
2016,7,14,6,30,2.0,90.0,2.4,16.0,91.0,90.42,70.88
2016,7,14,6,45,8.5,109.0,2.35,16.5,112.0,114.01,91.0
2016,7,14,7,0,15.0,128.0,2.3,17.0,133.0,137.79,110.65
2016,7,14,7,15,19.5,147.5,2.25,17.0,155.5,160.64,129.3
2016,7,14,7,30,24.0,167.0,2.2,17.0,178.0,183.56,147.71
2016,7,14,7,45,26.5,186.5,2.2,17.5,200.5,219.82,176.16
2016,7,14,8,0,29.0,206.0,2.2,18.0,223.0,241.78,192.69
2016,7,14,8,15,28.5,222.5,2.2,18.0,240.0,257.14,204.08
2016,7,14,8,30,28.0,239.0,2.2,18.0,257.0,272.29,215.23
2016,7,14,8,45,31.5,260.0,2.2,18.0,281.5,296.24,233.31
2016,7,14,9,0,35.0,281.0,2.2,18.0,306.0,319.85,250.92
2016,7,14,9,15,47.5,310.5,2.2,18.0,347.0,361.46,282.46
2016,7,14,9,30,60.0,340.0,2.2,18.0,388.0,402.42,312.97
2016,7,14,9,45,75.0,365.5,2.2,18.5,428.0,440.7,340.57
2016,7,14,10,0,90.0,391.0,2.2,19.0,468.0,478.04,367.04
2016,7,14,10,15,101.0,409.5,2.25,19.0,498.0,502.92,384.85
2016,7,14,10,30,112.0,428.0,2.3,19.0,528.0,541.43,412.37
2016,7,14,10,45,130.0,442.5,2.4,19.5,561.0,565.51,428.99
2016,7,14,11,0,148.0,457.0,2.5,20.0,594.0,587.92,444.37
2016,7,14,11,15,258.0,438.5,2.6,20.0,682.0,671.38,506.57
2016,7,14,11,30,368.0,420.0,2.7,20.0,770.0,738.08,555.53
2016,7,14,11,45,380.0,412.0,2.85,20.0,776.0,722.77,545.0
2016,7,14,12,0,392.0,404.0,3.0,20.0,782.0,705.83,533.8
2016,7,14,12,15,298.5,442.0,3.15,20.0,729.5,642.58,486.78
2016,7,14,12,30,205.0,480.0,3.3,20.0,677.0,582.98,442.08
2016,7,14,12,45,198.0,476.5,3.45,20.0,665.5,559.27,425.19
2016,7,14,13,0,191.0,473.0,3.6,20.0,654.0,535.87,408.16
2016,7,14,13,15,193.0,464.5,3.75,19.5,645.5,514.78,393.57
2016,7,14,13,30,195.0,456.0,3.9,19.0,637.0,493.52,378.56
2016,7,14,13,45,202.5,443.5,4.05,19.0,627.5,472.15,362.55
2016,7,14,14,0,210.0,431.0,4.2,19.0,618.0,450.21,345.77
2016,7,14,14,15,227.0,413.0,4.3,19.0,609.0,428.09,328.51
2016,7,14,14,30,244.0,395.0,4.4,19.0,600.0,395.1,302.5
2016,7,14,14,45,187.5,381.0,4.55,19.0,534.5,356.19,272.72
2016,7,14,15,0,131.0,367.0,4.7,19.0,469.0,313.92,240.86
2016,7,14,15,15,125.5,346.0,4.8,18.5,439.5,285.99,219.4
2016,7,14,15,30,120.0,325.0,4.9,18.0,410.0,259.06,198.7
2016,7,14,15,45,90.0,295.0,5.0,18.0,356.5,235.22,181.49
2016,7,14,16,0,60.0,265.0,5.1,18.0,303.0,204.35,159.08
2016,7,14,16,15,45.0,236.0,5.1,18.0,263.0,178.34,140.13
2016,7,14,16,30,30.0,207.0,5.1,18.0,223.0,157.22,130.0
2016,7,14,16,45,20.5,181.5,5.2,18.0,192.0,148.53,123.06
2016,7,14,17,0,11.0,156.0,5.3,18.0,161.0,129.08,106.78
2016,7,14,17,15,5.5,133.5,5.3,17.5,136.0,111.52,92.13
2016,7,14,17,30,0.0,111.0,5.3,17.0,111.0,93.74,77.04
2016,7,14,17,45,0.0,93.0,5.3,17.0,93.0,79.13,64.33
2016,7,14,18,0,0.0,75.0,5.3,17.0,75.0,64.39,51.32
2016,7,14,18,15,205.5,62.5,5.15,16.5,98.0,49.07,37.68
2016,7,14,18,30,411.0,50.0,5.0,16.0,121.0,39.55,28.96
2016,7,14,18,45,307.0,38.5,4.9,16.0,81.5,31.13,20.86
2016,7,14,19,0,203.0,27.0,4.8,16.0,42.0,21.23,8.58
2016,7,14,19,15,101.5,13.5,4.65,15.5,21.0,12.28,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.35,14.0,7.0,6.37,0.0
2016,7,15,5,30,0.0,14.0,2.4,14.0,14.0,12.31,2.03
2016,7,15,5,45,0.0,28.0,2.45,14.5,28.0,24.69,14.59
2016,7,15,6,0,0.0,42.0,2.5,15.0,42.0,38.06,26.39
2016,7,15,6,15,0.0,58.5,2.35,15.0,58.5,54.6,40.78
2016,7,15,6,30,0.0,75.0,2.2,15.0,75.0,70.73,54.7
2016,7,15,6,45,0.0,92.5,2.1,15.5,92.5,87.76,69.01
2016,7,15,7,0,0.0,110.0,2.0,16.0,110.0,104.56,82.82
2016,7,15,7,15,0.0,122.0,1.9,16.0,122.0,115.11,91.35
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,125.76,99.83
2016,7,15,7,45,23.5,176.0,1.7,16.5,189.0,190.38,152.94
2016,7,15,8,0,47.0,218.0,1.6,17.0,244.0,273.31,218.74
2016,7,15,8,15,55.0,242.0,1.6,17.0,275.0,305.78,243.3
2016,7,15,8,30,63.0,266.0,1.6,17.0,306.0,337.96,267.51
2016,7,15,8,45,66.0,287.5,1.6,17.0,332.5,361.94,284.96
2016,7,15,9,0,69.0,309.0,1.6,17.0,359.0,385.44,301.93
2016,7,15,9,15,58.5,319.0,1.65,17.0,362.5,382.03,298.16
2016,7,15,9,30,48.0,329.0,1.7,17.0,366.0,378.42,294.47
2016,7,15,9,45,67.5,359.0,1.75,17.5,414.0,426.23,329.86
2016,7,15,10,0,87.0,389.0,1.8,18.0,462.0,472.99,363.53
2016,7,15,10,15,117.5,411.0,1.85,18.0,513.5,536.65,409.94
2016,7,15,10,30,148.0,433.0,1.9,18.0,565.0,581.83,442.38
2016,7,15,10,45,204.5,438.5,1.95,18.5,625.5,633.27,479.09
2016,7,15,11,0,261.0,444.0,2.0,19.0,686.0,693.3,520.84
2016,7,15,11,15,251.0,454.5,2.05,19.0,690.0,680.27,510.67
2016,7,15,11,30,241.0,465.0,2.1,19.0,694.0,666.22,500.42
2016,7,15,11,45,234.5,470.5,2.15,19.0,694.5,643.76,484.51
2016,7,15,12,0,228.0,476.0,2.2,19.0,695.0,628.53,473.59
2016,7,15,12,15,141.5,455.0,2.25,19.0,591.0,525.1,397.91
2016,7,15,12,30,55.0,434.0,2.3,19.0,487.0,426.49,324.49
2016,7,15,12,45,51.0,425.0,2.4,19.0,474.0,408.82,312.01
2016,7,15,13,0,47.0,416.0,2.5,19.0,461.0,391.7,299.46
2016,7,15,13,15,39.5,394.5,2.5,18.5,432.0,362.68,278.31
2016,7,15,13,30,32.0,373.0,2.5,18.0,403.0,334.95,258.0
2016,7,15,13,45,36.0,372.0,2.55,18.0,405.0,330.98,255.26
2016,7,15,14,0,40.0,371.0,2.6,18.0,407.0,326.49,251.99
2016,7,15,14,15,40.5,359.0,2.65,18.0,394.0,311.63,240.79
2016,7,15,14,30,41.0,347.0,2.7,18.0,381.0,296.91,229.64
2016,7,15,14,45,40.5,332.5,2.75,18.0,365.5,280.15,216.88
2016,7,15,15,0,40.0,318.0,2.8,18.0,350.0,263.63,204.24
2016,7,15,15,15,26.0,274.5,2.8,18.0,295.5,224.19,174.07
2016,7,15,15,30,12.0,231.0,2.8,18.0,241.0,196.1,152.84
2016,7,15,15,45,11.0,217.0,2.85,18.0,225.5,182.93,142.85
2016,7,15,16,0,10.0,203.0,2.9,18.0,210.0,169.92,132.98
2016,7,15,16,15,11.0,194.5,2.95,17.5,201.5,161.06,126.72
2016,7,15,16,30,12.0,186.0,3.0,17.0,193.0,153.06,126.68
2016,7,15,16,45,13.5,173.0,3.05,17.0,179.5,142.53,118.14
2016,7,15,17,0,15.0,160.0,3.1,17.0,166.0,131.88,109.41
2016,7,15,17,15,7.5,122.0,3.2,16.5,125.0,103.13,85.07
2016,7,15,17,30,0.0,84.0,3.3,16.0,84.0,73.15,59.21
2016,7,15,17,45,259.5,78.5,3.4,16.0,148.0,55.75,43.95
2016,7,15,18,0,519.0,73.0,3.5,16.0,212.0,55.06,43.29
2016,7,15,18,15,444.5,63.5,3.5,15.5,165.0,49.21,37.97
2016,7,15,18,30,370.0,54.0,3.5,15.0,118.0,41.36,30.66
2016,7,15,18,45,261.0,41.5,3.5,15.0,79.0,32.19,21.82
2016,7,15,19,0,152.0,29.0,3.5,15.0,40.0,22.78,9.24
2016,7,15,19,15,76.0,14.5,3.4,15.0,20.0,13.19,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,103.0,12.5,2.4,15.0,20.0,66.97,0.0
2016,7,16,5,30,206.0,25.0,2.4,15.0,40.0,182.34,103.2
2016,7,16,5,45,332.5,34.5,2.45,15.0,80.5,289.3,230.7
2016,7,16,6,0,459.0,44.0,2.5,15.0,121.0,400.14,328.47
2016,7,16,6,15,229.5,42.0,2.45,15.0,80.5,240.24,200.6
2016,7,16,6,30,0.0,40.0,2.4,15.0,40.0,35.26,24.46
2016,7,16,6,45,0.0,50.0,2.4,15.5,50.0,44.12,32.09
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,53.0,39.51
2016,7,16,7,15,0.0,87.5,2.4,16.0,87.5,78.69,61.04
2016,7,16,7,30,0.0,115.0,2.4,16.0,115.0,105.76,83.39
2016,7,16,7,45,6.0,150.0,2.4,16.5,153.5,146.29,116.54
2016,7,16,8,0,12.0,185.0,2.4,17.0,192.0,187.14,149.23
2016,7,16,8,15,6.0,161.5,2.45,17.0,165.0,155.2,122.63
2016,7,16,8,30,0.0,138.0,2.5,17.0,138.0,125.26,97.77
2016,7,16,8,45,5.0,179.0,2.55,17.5,182.5,169.72,133.43
2016,7,16,9,0,10.0,220.0,2.6,18.0,227.0,214.47,168.5
2016,7,16,9,15,27.0,271.5,2.6,18.0,292.5,298.31,234.18
2016,7,16,9,30,44.0,323.0,2.6,18.0,358.0,367.95,287.3
2016,7,16,9,45,47.5,342.5,2.65,18.0,381.5,388.49,302.15
2016,7,16,10,0,51.0,362.0,2.7,18.0,405.0,408.46,316.7
2016,7,16,10,15,89.0,396.0,2.75,18.0,474.0,477.02,368.61
2016,7,16,10,30,127.0,430.0,2.8,18.0,543.0,558.25,428.42
2016,7,16,10,45,79.0,399.5,2.9,18.5,470.5,459.77,353.42
2016,7,16,11,0,31.0,369.0,3.0,19.0,398.0,378.87,291.1
2016,7,16,11,15,54.0,408.5,3.1,19.0,459.5,433.82,333.04
2016,7,16,11,30,77.0,448.0,3.2,19.0,521.0,486.22,371.99
2016,7,16,11,45,48.5,394.0,3.3,19.0,440.5,404.06,310.15
2016,7,16,12,0,20.0,340.0,3.4,19.0,360.0,320.7,246.81
2016,7,16,12,15,19.0,331.0,3.5,19.0,349.5,309.7,238.68
2016,7,16,12,30,18.0,322.0,3.6,19.0,339.0,298.86,230.46
2016,7,16,12,45,17.0,312.0,3.7,19.0,328.5,287.32,221.69
2016,7,16,13,0,16.0,302.0,3.8,19.0,318.0,275.98,213.08
2016,7,16,13,15,20.0,322.5,3.9,19.0,341.5,293.96,227.08
2016,7,16,13,30,24.0,343.0,4.0,19.0,365.0,305.95,236.37
2016,7,16,13,45,24.5,339.0,4.1,19.0,362.0,298.58,230.83
2016,7,16,14,0,25.0,335.0,4.2,19.0,359.0,291.19,225.32
2016,7,16,14,15,37.0,347.5,4.25,18.5,380.5,301.37,233.73
2016,7,16,14,30,49.0,360.0,4.3,18.0,402.0,309.46,240.35
2016,7,16,14,45,30.0,298.5,4.35,18.0,324.0,251.92,195.99
2016,7,16,15,0,11.0,237.0,4.4,18.0,246.0,204.81,159.67
2016,7,16,15,15,9.5,223.5,4.45,18.0,231.0,191.91,149.8
2016,7,16,15,30,8.0,210.0,4.5,18.0,216.0,179.24,140.06
2016,7,16,15,45,4.0,181.5,4.55,18.0,184.5,154.93,121.07
2016,7,16,16,0,0.0,153.0,4.6,18.0,153.0,131.16,102.36
2016,7,16,16,15,0.0,136.5,4.65,17.5,136.5,117.39,91.63
2016,7,16,16,30,0.0,120.0,4.7,17.0,120.0,103.87,84.8
2016,7,16,16,45,0.0,113.5,4.8,17.0,113.5,98.24,80.23
2016,7,16,17,0,0.0,107.0,4.9,17.0,107.0,92.54,75.56
2016,7,16,17,15,0.0,86.5,4.9,17.0,86.5,75.74,61.13
2016,7,16,17,30,0.0,66.0,4.9,17.0,66.0,58.33,45.99
2016,7,16,17,45,284.5,65.5,4.95,17.0,141.0,46.75,35.83
2016,7,16,18,0,569.0,65.0,5.0,17.0,216.0,48.69,37.48
2016,7,16,18,15,496.5,57.0,5.0,16.5,168.5,43.84,33.06
2016,7,16,18,30,424.0,49.0,5.0,16.0,121.0,38.84,28.3
2016,7,16,18,45,313.0,37.5,5.0,15.5,81.0,30.36,20.16
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,20.47,7.25
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,11.82,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,11.0,4.35,15.0,21.0,84.89,0.0
2016,7,17,5,30,278.0,22.0,4.4,15.0,42.0,220.29,118.3
2016,7,17,5,45,391.5,30.5,4.45,15.0,82.5,321.14,256.9
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,424.04,350.41
2016,7,17,6,15,252.5,47.0,4.5,15.0,89.0,264.78,222.2
2016,7,17,6,30,0.0,55.0,4.5,15.0,55.0,48.58,35.78
2016,7,17,6,45,0.0,68.0,4.5,15.5,68.0,60.87,46.31
2016,7,17,7,0,0.0,81.0,4.5,16.0,81.0,73.16,56.54
2016,7,17,7,15,5.5,118.0,4.5,16.0,120.5,115.63,92.26
2016,7,17,7,30,11.0,155.0,4.5,16.0,160.0,158.81,127.98
2016,7,17,7,45,12.0,170.5,4.5,16.0,176.5,174.01,140.04
2016,7,17,8,0,13.0,186.0,4.5,16.0,193.0,189.24,152.03
2016,7,17,8,15,26.0,217.5,4.55,16.0,233.5,233.07,187.6
2016,7,17,8,30,39.0,249.0,4.6,16.0,274.0,294.94,236.97
2016,7,17,8,45,41.0,269.0,4.65,16.5,296.5,316.21,252.6
2016,7,17,9,0,43.0,289.0,4.7,17.0,319.0,337.11,267.87
2016,7,17,9,15,44.0,306.5,4.8,17.0,339.0,353.81,280.29
2016,7,17,9,30,45.0,324.0,4.9,17.0,359.0,370.12,292.39
2016,7,17,9,45,165.0,354.0,5.0,17.5,491.0,535.97,422.43
2016,7,17,10,0,285.0,384.0,5.1,18.0,623.0,698.36,544.24
2016,7,17,10,15,269.0,403.0,5.2,18.0,634.5,693.67,538.83
2016,7,17,10,30,253.0,422.0,5.3,18.0,646.0,687.5,533.19
2016,7,17,10,45,352.0,395.5,5.4,18.0,715.0,744.89,578.0
2016,7,17,11,0,451.0,369.0,5.5,18.0,784.0,809.25,626.74
2016,7,17,11,15,387.0,405.0,5.55,18.0,766.0,757.94,586.92
2016,7,17,11,30,323.0,441.0,5.6,18.0,748.0,717.19,554.95
2016,7,17,11,45,343.5,434.5,5.7,18.0,763.0,711.42,551.34
2016,7,17,12,0,364.0,428.0,5.8,18.0,778.0,703.56,545.97
2016,7,17,12,15,630.5,278.5,5.9,18.0,884.5,767.76,600.22
2016,7,17,12,30,897.0,129.0,6.0,18.0,991.0,806.76,632.73
2016,7,17,12,45,895.5,129.0,6.15,18.0,983.5,768.43,605.03
2016,7,17,13,0,894.0,129.0,6.3,18.0,976.0,728.32,574.32
2016,7,17,13,15,890.5,128.0,6.4,17.5,961.0,684.48,540.85
2016,7,17,13,30,887.0,127.0,6.5,17.0,946.0,639.34,505.47
2016,7,17,13,45,589.5,269.5,6.65,17.0,808.5,538.3,423.26
2016,7,17,14,0,292.0,412.0,6.8,17.0,671.0,469.23,366.81
2016,7,17,14,15,386.0,360.0,6.85,17.0,691.0,452.92,352.8
2016,7,17,14,30,480.0,308.0,6.9,17.0,711.0,420.32,324.45
2016,7,17,14,45,335.0,336.5,7.0,17.0,612.5,366.86,282.29
2016,7,17,15,0,190.0,365.0,7.1,17.0,514.0,329.46,254.69
2016,7,17,15,15,237.5,337.0,7.15,17.0,512.5,306.88,234.28
2016,7,17,15,30,285.0,309.0,7.2,17.0,511.0,268.7,201.07
2016,7,17,15,45,548.5,203.0,7.25,17.0,560.5,206.12,139.37
2016,7,17,16,0,812.0,97.0,7.3,17.0,610.0,127.38,69.66
2016,7,17,16,15,792.5,94.0,7.3,16.5,562.0,79.62,49.13
2016,7,17,16,30,773.0,91.0,7.3,16.0,514.0,63.37,49.98
2016,7,17,16,45,750.5,86.5,7.3,16.0,464.0,61.89,48.86
2016,7,17,17,0,728.0,82.0,7.3,16.0,414.0,60.28,47.63
2016,7,17,17,15,511.0,105.0,7.25,15.5,324.0,72.25,58.45
2016,7,17,17,30,294.0,128.0,7.2,15.0,234.0,94.06,77.99
2016,7,17,17,45,268.0,111.5,7.2,15.0,196.5,83.24,68.5
2016,7,17,18,0,242.0,95.0,7.2,15.0,159.0,72.02,58.47
2016,7,17,18,15,335.0,70.5,7.05,14.5,138.5,52.8,41.26
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,36.24,26.24
2016,7,17,18,45,319.0,35.5,6.8,14.0,78.5,28.6,18.74
2016,7,17,19,0,210.0,25.0,6.7,14.0,39.0,20.66,6.85
2016,7,17,19,15,105.0,12.5,6.55,14.0,19.5,11.37,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.0,11.0,3.95,14.0,19.0,73.45,0.0
2016,7,18,5,30,236.0,22.0,3.9,14.0,38.0,194.51,96.19
2016,7,18,5,45,351.5,31.5,3.85,14.0,78.0,297.07,237.39
2016,7,18,6,0,467.0,41.0,3.8,14.0,118.0,400.87,331.57
2016,7,18,6,15,249.5,67.5,3.75,14.0,110.0,293.75,245.68
2016,7,18,6,30,32.0,94.0,3.7,14.0,102.0,129.36,105.31
2016,7,18,6,45,39.0,114.5,3.7,14.5,127.0,157.48,129.38
2016,7,18,7,0,46.0,135.0,3.7,15.0,152.0,185.57,152.61
2016,7,18,7,15,31.5,147.0,3.65,15.0,159.5,184.13,150.47
2016,7,18,7,30,17.0,159.0,3.6,15.0,167.0,168.76,136.73
2016,7,18,7,45,11.5,166.5,3.6,15.5,172.0,169.28,136.23
2016,7,18,8,0,6.0,174.0,3.6,16.0,177.0,169.92,135.79
2016,7,18,8,15,89.0,226.5,3.6,16.0,282.0,320.18,259.55
2016,7,18,8,30,172.0,279.0,3.6,16.0,387.0,478.11,383.8
2016,7,18,8,45,256.5,286.0,3.6,16.0,460.5,585.35,465.8
2016,7,18,9,0,341.0,293.0,3.6,16.0,534.0,674.86,532.86
2016,7,18,9,15,247.5,329.0,3.65,16.0,509.5,619.17,486.88
2016,7,18,9,30,154.0,365.0,3.7,16.0,485.0,542.59,425.99
2016,7,18,9,45,524.0,230.5,3.8,16.5,663.5,796.42,623.35
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,1003.1,766.82
2016,7,18,10,15,900.0,97.0,4.0,17.0,870.5,1000.45,762.87
2016,7,18,10,30,906.0,98.0,4.1,17.0,899.0,994.5,758.49
2016,7,18,10,45,911.5,98.5,4.25,17.5,921.0,984.24,750.15
2016,7,18,11,0,917.0,99.0,4.4,18.0,943.0,970.7,739.8
2016,7,18,11,15,919.5,99.5,4.5,18.0,958.0,951.15,726.7
2016,7,18,11,30,922.0,100.0,4.6,18.0,973.0,928.55,711.5
2016,7,18,11,45,924.5,99.5,4.7,18.0,980.5,902.09,693.55
2016,7,18,12,0,927.0,99.0,4.8,18.0,988.0,872.87,673.58
2016,7,18,12,15,927.0,99.0,4.85,18.0,988.0,839.45,650.19
2016,7,18,12,30,927.0,99.0,4.9,18.0,988.0,803.72,625.02
2016,7,18,12,45,932.5,94.0,5.0,18.0,983.0,765.55,598.17
2016,7,18,13,0,938.0,89.0,5.1,18.0,978.0,725.04,568.73
2016,7,18,13,15,936.0,88.5,5.15,18.0,963.5,681.19,534.47
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,635.76,498.22
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,587.71,459.21
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,538.46,418.17
2016,7,18,14,15,924.5,83.0,5.45,18.0,878.5,487.4,374.47
2016,7,18,14,30,919.0,82.0,5.5,18.0,850.0,435.83,329.25
2016,7,18,14,45,913.5,80.0,5.55,18.0,816.0,383.22,282.19
2016,7,18,15,0,908.0,78.0,5.6,18.0,782.0,330.55,234.36
2016,7,18,15,15,898.5,76.5,5.6,17.5,742.5,277.41,186.61
2016,7,18,15,30,889.0,75.0,5.6,17.0,703.0,225.03,140.59
2016,7,18,15,45,877.5,72.5,5.6,17.0,659.5,172.61,97.78
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,121.57,63.19
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,72.26,43.0
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,56.18,43.53
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,54.61,42.31
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,52.92,40.99
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,43.95,33.3
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,42.59,32.25
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,40.32,30.27
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,38.0,28.16
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,34.26,24.72
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,30.46,21.06
2016,7,18,18,45,406.0,28.5,5.6,15.0,81.5,22.58,13.51
2016,7,18,19,0,295.0,21.0,5.6,15.0,41.0,17.08,4.1
2016,7,18,19,15,147.5,10.5,5.5,15.0,20.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.45,14.0,19.5,89.05,0.0
2016,7,19,5,30,298.0,20.0,3.4,14.0,39.0,227.11,101.78
2016,7,19,5,45,409.0,28.0,3.4,14.0,80.0,328.07,261.0
2016,7,19,6,0,520.0,36.0,3.4,14.0,121.0,423.32,349.34
2016,7,19,6,15,337.0,66.0,3.4,14.0,128.5,353.99,295.84
2016,7,19,6,30,154.0,96.0,3.4,14.0,136.0,237.61,198.95
2016,7,19,6,45,163.5,117.0,3.4,14.5,168.0,273.72,229.4
2016,7,19,7,0,173.0,138.0,3.4,15.0,200.0,309.57,258.29
2016,7,19,7,15,176.0,161.0,3.45,15.0,232.5,342.3,284.16
2016,7,19,7,30,179.0,184.0,3.5,15.0,265.0,374.19,308.82
2016,7,19,7,45,130.0,205.5,3.55,15.5,268.0,355.92,290.92
2016,7,19,8,0,81.0,227.0,3.6,16.0,271.0,316.87,256.75
2016,7,19,8,15,477.0,148.5,3.65,16.0,444.5,653.09,528.93
2016,7,19,8,30,873.0,70.0,3.7,16.0,618.0,941.8,736.68
2016,7,19,8,45,884.5,72.5,3.8,16.5,662.0,965.61,748.27
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,986.55,760.0
2016,7,19,9,15,905.5,76.5,3.95,17.0,746.0,1001.25,768.6
2016,7,19,9,30,915.0,78.0,4.0,17.0,786.0,1012.79,775.18
2016,7,19,9,45,910.5,86.0,4.1,17.0,818.0,1014.43,775.45
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,1012.44,773.44
2016,7,19,10,15,912.0,95.5,4.3,17.0,878.5,1010.28,771.47
2016,7,19,10,30,918.0,97.0,4.4,17.0,907.0,1004.75,767.51
2016,7,19,10,45,923.0,97.5,4.5,17.0,929.0,993.83,760.14
2016,7,19,11,0,928.0,98.0,4.6,17.0,951.0,979.62,750.59
2016,7,19,11,15,930.5,98.5,4.7,17.0,966.0,959.84,737.21
2016,7,19,11,30,933.0,99.0,4.8,17.0,981.0,936.98,721.69
2016,7,19,11,45,935.5,98.5,4.9,17.5,989.0,910.21,702.01
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,880.64,680.36
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.0,846.84,656.92
2016,7,19,12,30,938.0,98.0,5.2,18.0,997.0,810.69,631.62
2016,7,19,12,45,936.5,98.0,5.35,18.0,989.5,771.23,603.92
2016,7,19,13,0,935.0,98.0,5.5,18.0,982.0,729.85,573.58
2016,7,19,13,15,932.0,97.5,5.55,18.0,967.5,685.3,538.64
2016,7,19,13,30,929.0,97.0,5.6,18.0,953.0,639.28,501.78
2016,7,19,13,45,927.0,95.0,5.7,18.0,931.5,591.31,462.67
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,542.15,421.55
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,490.94,377.64
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,439.3,332.28
2016,7,19,14,45,907.0,88.5,6.0,18.0,818.5,386.3,284.91
2016,7,19,15,0,901.0,86.0,6.1,18.0,784.0,333.3,236.83
2016,7,19,15,15,890.5,84.5,6.15,17.5,744.5,280.15,189.12
2016,7,19,15,30,880.0,83.0,6.2,17.0,705.0,227.85,143.28
2016,7,19,15,45,868.5,80.5,6.3,17.0,660.5,175.76,100.87
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,125.03,66.74
2016,7,19,16,15,839.5,75.5,6.4,17.0,568.0,75.67,46.94
2016,7,19,16,30,822.0,73.0,6.4,17.0,520.0,60.84,47.59
2016,7,19,16,45,800.5,70.0,6.4,17.0,470.0,50.55,38.77
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,49.55,38.03
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,48.04,36.91
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,46.47,35.69
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,43.96,33.5
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,41.4,31.17
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,34.25,24.7
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,30.48,21.06
2016,7,19,18,45,386.5,30.0,5.55,15.0,80.0,23.91,14.58
2016,7,19,19,0,278.0,21.0,5.4,15.0,40.0,17.12,3.45
2016,7,19,19,15,139.0,10.5,5.2,15.0,20.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,52.0,10.5,3.9,14.0,14.0,37.4,0.0
2016,7,20,5,30,104.0,21.0,4.0,14.0,28.0,111.66,40.79
2016,7,20,5,45,157.5,36.5,4.1,14.5,57.0,179.25,140.46
2016,7,20,6,0,211.0,52.0,4.2,15.0,86.0,239.69,196.91
2016,7,20,6,15,238.5,69.5,4.2,15.0,121.0,273.05,228.29
2016,7,20,6,30,266.0,87.0,4.2,15.0,156.0,322.85,271.58
2016,7,20,6,45,282.0,105.5,4.25,15.5,193.0,366.1,307.33
2016,7,20,7,0,298.0,124.0,4.3,16.0,230.0,409.37,341.83
2016,7,20,7,15,547.5,92.5,4.25,16.0,324.5,615.81,507.79
2016,7,20,7,30,797.0,61.0,4.2,16.0,419.0,795.88,641.98
2016,7,20,7,45,819.5,63.5,4.2,16.0,469.5,838.47,670.21
2016,7,20,8,0,842.0,66.0,4.2,16.0,520.0,879.59,697.77
2016,7,20,8,15,859.0,68.0,4.15,16.0,568.5,913.04,719.15
2016,7,20,8,30,876.0,70.0,4.1,16.0,617.0,944.21,738.73
2016,7,20,8,45,888.5,71.5,4.1,16.5,662.0,967.82,751.72
2016,7,20,9,0,901.0,73.0,4.1,17.0,707.0,988.6,762.74
2016,7,20,9,15,911.5,74.5,4.1,17.0,747.5,1004.38,771.78
2016,7,20,9,30,922.0,76.0,4.1,17.0,788.0,1016.99,778.76
2016,7,20,9,45,923.0,81.5,4.2,17.5,821.5,1021.36,779.4
2016,7,20,10,0,924.0,87.0,4.3,18.0,855.0,1022.17,777.8
2016,7,20,10,15,719.5,206.0,4.35,18.0,817.0,953.92,729.89
2016,7,20,10,30,515.0,325.0,4.4,18.0,779.0,857.48,657.57
2016,7,20,10,45,731.5,206.5,4.5,18.5,869.5,936.27,716.98
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,987.86,750.87
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,968.34,737.74
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,945.63,722.84
2016,7,20,11,45,957.0,88.5,5.05,19.0,999.0,918.91,705.03
2016,7,20,12,0,960.0,88.0,5.2,19.0,1007.0,889.28,685.05
2016,7,20,12,15,747.5,228.0,5.35,19.0,944.0,816.64,632.66
2016,7,20,12,30,535.0,368.0,5.5,19.0,881.0,741.41,572.63
2016,7,20,12,45,744.5,229.5,5.65,19.0,937.0,746.33,581.38
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,736.25,577.53
2016,7,20,13,15,765.5,206.5,5.9,19.0,923.5,666.09,520.34
2016,7,20,13,30,577.0,322.0,6.0,19.0,854.0,607.31,471.97
2016,7,20,13,45,586.5,306.5,6.15,19.0,835.5,566.66,440.06
2016,7,20,14,0,596.0,291.0,6.3,19.0,817.0,521.97,404.19
2016,7,20,14,15,763.5,188.5,6.35,18.5,839.5,484.89,373.31
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,441.58,334.24
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,388.24,286.32
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,335.01,237.85
2016,7,20,15,15,905.5,82.5,6.65,18.0,752.5,281.02,188.94
2016,7,20,15,30,895.0,81.0,6.7,18.0,712.0,227.89,142.14
2016,7,20,15,45,881.0,79.5,6.8,18.0,667.0,175.34,99.71
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,124.39,65.99
2016,7,20,16,15,849.5,75.5,6.9,17.5,573.5,74.46,46.76
2016,7,20,16,30,832.0,73.0,6.9,17.0,525.0,60.96,47.69
2016,7,20,16,45,807.5,70.5,6.9,17.0,473.5,51.01,39.17
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,50.36,38.75
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,48.87,37.64
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,47.33,36.45
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,44.84,34.28
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,42.32,31.97
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,35.11,25.44
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,31.38,21.82
2016,7,20,18,45,377.5,30.5,6.3,15.0,78.5,24.4,14.93
2016,7,20,19,0,266.0,21.0,6.2,15.0,38.0,17.17,2.67
2016,7,20,19,15,133.0,10.5,6.0,15.0,19.0,9.55,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
