Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.0,9.5,4.6,14.0,18.5,83.47,0.0
2016,7,21,5,30,280.0,19.0,4.7,14.0,37.0,212.98,67.8
2016,7,21,5,45,393.5,27.5,4.8,14.5,77.0,317.21,250.92
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,413.53,341.55
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,489.29,408.25
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,568.93,474.75
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,631.95,524.37
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,696.21,572.78
2016,7,21,7,15,759.5,59.5,4.8,16.0,365.5,748.65,610.98
2016,7,21,7,30,790.0,63.0,4.7,16.0,417.0,800.65,647.65
2016,7,21,7,45,812.5,65.5,4.65,16.0,467.0,834.24,669.99
2016,7,21,8,0,835.0,68.0,4.6,16.0,517.0,875.16,697.37
2016,7,21,8,15,851.5,70.0,4.5,16.0,565.5,907.95,717.99
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,938.47,736.71
2016,7,21,8,45,881.5,73.5,4.3,16.5,658.5,962.92,749.47
2016,7,21,9,0,895.0,75.0,4.2,17.0,703.0,984.59,760.66
2016,7,21,9,15,905.0,76.5,4.15,17.0,743.5,999.79,769.01
2016,7,21,9,30,915.0,78.0,4.1,17.0,784.0,1011.83,775.31
2016,7,21,9,45,922.5,79.0,4.05,17.5,819.0,1017.51,775.89
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,1019.83,774.36
2016,7,21,10,15,723.5,202.0,4.0,18.0,816.5,953.29,727.57
2016,7,21,10,30,517.0,324.0,4.0,18.0,779.0,858.18,656.12
2016,7,21,10,45,735.5,203.0,4.05,18.0,868.5,936.14,715.52
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,986.84,749.54
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,967.3,736.06
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,944.57,721.04
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,917.35,701.79
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,887.23,680.42
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,853.19,657.76
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,816.65,632.98
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,776.0,604.87
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,733.68,574.3
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,688.81,540.44
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,642.39,504.39
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,593.67,464.62
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,543.6,422.67
2016,7,21,14,15,937.5,85.0,5.85,18.0,889.0,491.69,377.89
2016,7,21,14,30,932.0,84.0,5.8,18.0,860.0,439.26,331.62
2016,7,21,14,45,928.0,81.0,5.8,18.0,826.0,385.52,283.41
2016,7,21,15,0,924.0,78.0,5.8,18.0,792.0,331.58,234.32
2016,7,21,15,15,914.0,76.5,5.8,18.0,752.0,277.3,185.22
2016,7,21,15,30,904.0,75.0,5.8,18.0,712.0,223.82,138.24
2016,7,21,15,45,893.5,72.5,5.8,18.0,667.5,170.57,95.28
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,118.59,61.04
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,68.25,42.53
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,56.39,43.72
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,54.44,42.18
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,52.37,40.52
2016,7,21,17,15,778.0,57.0,5.8,16.5,372.0,50.11,38.74
2016,7,21,17,30,748.0,54.0,5.8,16.0,320.0,42.03,31.76
2016,7,21,17,45,704.0,50.0,5.8,16.0,268.5,39.71,29.73
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,37.35,27.57
2016,7,21,18,15,594.5,40.5,5.7,15.5,168.5,33.57,24.08
2016,7,21,18,30,529.0,35.0,5.6,15.0,120.0,29.74,20.37
2016,7,21,18,45,415.0,27.0,5.5,15.0,79.0,23.36,13.99
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,15.43,0.95
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,140.5,9.5,4.15,14.0,17.5,83.59,0.0
2016,7,22,5,30,281.0,19.0,4.2,14.0,35.0,212.35,49.54
2016,7,22,5,45,395.0,27.5,4.3,14.5,75.5,317.96,249.89
2016,7,22,6,0,509.0,36.0,4.4,15.0,116.0,414.32,341.11
2016,7,22,6,15,277.0,64.0,4.4,15.0,110.0,308.19,257.14
2016,7,22,6,30,45.0,92.0,4.4,15.0,104.0,137.56,112.22
2016,7,22,6,45,51.0,113.0,4.45,15.5,129.0,166.04,136.55
2016,7,22,7,0,57.0,134.0,4.5,16.0,154.0,194.32,159.9
2016,7,22,7,15,59.0,155.0,4.5,16.0,179.0,219.07,179.99
2016,7,22,7,30,61.0,176.0,4.5,16.0,204.0,243.48,199.44
2016,7,22,7,45,68.0,199.5,4.5,16.5,233.5,275.27,224.33
2016,7,22,8,0,75.0,223.0,4.5,17.0,263.0,306.81,248.56
2016,7,22,8,15,106.0,249.5,4.5,17.0,312.5,364.57,294.51
2016,7,22,8,30,137.0,276.0,4.5,17.0,362.0,440.94,353.87
2016,7,22,8,45,143.0,298.5,4.5,17.5,393.5,469.82,374.18
2016,7,22,9,0,149.0,321.0,4.5,18.0,425.0,497.85,393.75
2016,7,22,9,15,162.5,341.5,4.5,18.0,461.5,530.13,417.36
2016,7,22,9,30,176.0,362.0,4.5,18.0,498.0,561.45,440.04
2016,7,22,9,45,162.5,380.0,4.55,18.5,510.0,561.92,438.04
2016,7,22,10,0,149.0,398.0,4.6,19.0,522.0,561.38,435.52
2016,7,22,10,15,206.0,407.0,4.65,19.0,584.5,619.98,479.96
2016,7,22,10,30,263.0,416.0,4.7,19.0,647.0,690.84,532.19
2016,7,22,10,45,284.5,421.5,4.8,19.0,677.5,705.68,542.84
2016,7,22,11,0,306.0,427.0,4.9,19.0,708.0,718.44,552.27
2016,7,22,11,15,313.5,432.5,5.0,19.0,724.5,716.03,550.42
2016,7,22,11,30,321.0,438.0,5.1,19.0,741.0,711.83,547.36
2016,7,22,11,45,358.5,423.0,5.2,19.5,764.0,712.93,548.1
2016,7,22,12,0,396.0,408.0,5.3,20.0,787.0,711.23,546.67
2016,7,22,12,15,390.0,411.0,5.45,20.0,784.5,687.55,529.27
2016,7,22,12,30,384.0,414.0,5.6,20.0,782.0,663.13,511.24
2016,7,22,12,45,403.0,402.0,5.8,20.0,785.0,642.84,496.8
2016,7,22,13,0,422.0,390.0,6.0,20.0,788.0,620.54,480.48
2016,7,22,13,15,435.0,378.0,6.2,19.5,783.0,592.54,460.3
2016,7,22,13,30,448.0,366.0,6.4,19.0,778.0,563.2,438.52
2016,7,22,13,45,689.0,231.0,6.6,19.0,846.5,560.08,437.13
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,543.87,422.66
2016,7,22,14,15,923.5,95.0,6.9,19.0,885.5,491.97,377.95
2016,7,22,14,30,917.0,94.0,7.0,19.0,856.0,439.69,331.91
2016,7,22,14,45,906.5,93.5,7.15,19.0,820.5,386.21,284.08
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,333.16,236.01
2016,7,22,15,15,885.0,91.5,7.35,18.5,744.5,279.91,188.31
2016,7,22,15,30,874.0,90.0,7.4,18.0,704.0,227.56,142.71
2016,7,22,15,45,847.0,92.5,7.45,18.0,656.0,177.0,102.75
2016,7,22,16,0,820.0,95.0,7.5,18.0,608.0,119.81,64.72
2016,7,22,16,15,800.5,92.0,7.5,18.0,559.5,71.48,46.83
2016,7,22,16,30,781.0,89.0,7.5,18.0,511.0,62.34,48.71
2016,7,22,16,45,743.0,89.0,7.5,18.0,458.5,64.01,50.35
2016,7,22,17,0,705.0,89.0,7.5,18.0,406.0,59.73,46.79
2016,7,22,17,15,668.5,84.0,7.4,17.5,354.5,58.03,45.54
2016,7,22,17,30,632.0,79.0,7.3,17.0,303.0,56.23,44.15
2016,7,22,17,45,574.5,73.5,7.25,17.0,252.0,53.84,42.08
2016,7,22,18,0,517.0,68.0,7.2,17.0,201.0,51.43,39.86
2016,7,22,18,15,441.5,58.5,7.0,16.5,154.0,45.44,34.38
2016,7,22,18,30,366.0,49.0,6.8,16.0,107.0,39.23,28.48
2016,7,22,18,45,248.5,36.0,6.65,16.0,69.0,28.03,17.72
2016,7,22,19,0,131.0,23.0,6.5,16.0,31.0,18.11,0.81
2016,7,22,19,15,65.5,11.5,6.3,16.0,15.5,10.46,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,53.5,11.0,4.35,15.0,14.0,38.49,0.0
2016,7,23,5,30,107.0,22.0,4.3,15.0,28.0,113.46,12.14
2016,7,23,5,45,219.5,36.5,4.25,15.5,65.0,218.91,169.47
2016,7,23,6,0,332.0,51.0,4.2,16.0,102.0,319.19,261.28
2016,7,23,6,15,409.5,61.5,4.1,16.0,148.0,401.64,333.47
2016,7,23,6,30,487.0,72.0,4.0,16.0,194.0,488.95,407.09
2016,7,23,6,45,543.5,79.0,3.95,16.5,244.5,560.09,463.44
2016,7,23,7,0,600.0,86.0,3.9,17.0,295.0,633.33,518.88
2016,7,23,7,15,638.5,91.5,3.85,17.0,346.5,691.08,561.4
2016,7,23,7,30,677.0,97.0,3.8,17.0,398.0,749.0,602.81
2016,7,23,7,45,707.0,101.0,3.75,17.5,449.0,797.07,634.68
2016,7,23,8,0,737.0,105.0,3.7,18.0,500.0,844.15,665.05
2016,7,23,8,15,758.5,108.5,3.65,18.0,548.5,875.98,685.14
2016,7,23,8,30,780.0,112.0,3.6,18.0,597.0,911.34,707.62
2016,7,23,8,45,794.5,116.0,3.6,18.5,641.5,938.12,722.77
2016,7,23,9,0,809.0,120.0,3.6,19.0,686.0,962.2,736.01
2016,7,23,9,15,822.0,122.5,3.7,19.0,726.0,980.18,747.15
2016,7,23,9,30,835.0,125.0,3.8,19.0,766.0,995.13,756.35
2016,7,23,9,45,849.0,124.0,3.9,19.5,802.5,993.05,752.62
2016,7,23,10,0,863.0,123.0,4.0,20.0,839.0,999.06,754.69
2016,7,23,10,15,641.0,239.5,4.15,20.0,781.0,909.88,692.79
2016,7,23,10,30,419.0,356.0,4.3,20.0,723.0,793.97,605.08
2016,7,23,10,45,504.0,335.5,4.5,20.0,788.5,842.07,642.21
2016,7,23,11,0,589.0,315.0,4.7,20.0,854.0,885.63,674.98
2016,7,23,11,15,498.0,355.5,4.9,20.0,816.5,820.6,626.94
2016,7,23,11,30,407.0,396.0,5.1,20.0,779.0,755.76,578.89
2016,7,23,11,45,346.0,427.0,5.35,20.5,754.5,705.54,540.67
2016,7,23,12,0,285.0,458.0,5.6,21.0,730.0,663.22,507.68
2016,7,23,12,15,319.5,445.0,5.8,21.0,750.0,660.6,506.98
2016,7,23,12,30,354.0,432.0,6.0,21.0,770.0,655.27,503.94
2016,7,23,12,45,413.5,405.5,6.25,21.0,797.5,652.9,503.55
2016,7,23,13,0,473.0,379.0,6.5,21.0,825.0,646.2,499.48
2016,7,23,13,15,381.5,406.0,6.65,21.0,762.0,583.29,450.59
2016,7,23,13,30,290.0,433.0,6.8,21.0,699.0,524.86,405.06
2016,7,23,13,45,362.5,391.0,6.95,21.0,715.5,511.36,394.91
2016,7,23,14,0,435.0,349.0,7.1,21.0,732.0,485.55,374.31
2016,7,23,14,15,440.5,333.5,7.15,20.5,710.5,448.07,344.28
2016,7,23,14,30,446.0,318.0,7.2,20.0,689.0,410.13,313.17
2016,7,23,14,45,616.0,236.0,7.3,20.0,724.0,378.62,282.63
2016,7,23,15,0,786.0,154.0,7.4,20.0,759.0,337.57,241.44
2016,7,23,15,15,772.0,151.0,7.4,20.0,719.0,287.25,196.89
2016,7,23,15,30,758.0,148.0,7.4,20.0,679.0,230.77,148.89
2016,7,23,15,45,757.5,136.5,7.45,20.0,638.0,178.77,107.26
2016,7,23,16,0,757.0,125.0,7.5,20.0,597.0,127.3,72.87
2016,7,23,16,15,735.0,121.0,7.45,19.5,549.0,80.97,64.24
2016,7,23,16,30,713.0,117.0,7.4,19.0,501.0,74.16,58.73
2016,7,23,16,45,693.5,109.0,7.35,19.0,452.0,71.3,56.47
2016,7,23,17,0,674.0,101.0,7.3,19.0,403.0,68.15,53.93
2016,7,23,17,15,635.0,95.5,7.25,18.5,351.5,66.47,52.74
2016,7,23,17,30,596.0,90.0,7.2,18.0,300.0,64.7,51.42
2016,7,23,17,45,543.5,82.0,7.15,17.5,249.5,60.73,48.06
2016,7,23,18,0,491.0,74.0,7.1,17.0,199.0,56.58,44.39
2016,7,23,18,15,412.5,63.5,6.95,16.5,152.0,48.08,36.68
2016,7,23,18,30,334.0,53.0,6.8,16.0,105.0,40.75,29.76
2016,7,23,18,45,221.0,38.5,6.65,16.0,67.5,29.98,19.23
2016,7,23,19,0,108.0,24.0,6.5,16.0,30.0,18.91,0.0
2016,7,23,19,15,54.0,12.0,6.3,16.0,15.0,10.91,0.0
2016,7,23,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,35.5,11.0,3.85,14.5,13.0,28.87,0.0
2016,7,24,5,30,71.0,22.0,3.9,15.0,26.0,82.68,0.0
2016,7,24,5,45,174.0,38.5,4.0,15.5,61.5,194.31,148.75
2016,7,24,6,0,277.0,55.0,4.1,16.0,97.0,288.59,235.54
2016,7,24,6,15,356.0,67.5,4.05,16.0,142.5,369.12,306.33
2016,7,24,6,30,435.0,80.0,4.0,16.0,188.0,455.79,379.84
2016,7,24,6,45,225.5,101.0,4.0,16.0,157.5,315.37,263.53
2016,7,24,7,0,16.0,122.0,4.0,16.0,127.0,133.24,107.33
2016,7,24,7,15,20.0,141.5,3.95,16.0,149.0,155.65,126.12
2016,7,24,7,30,24.0,161.0,3.9,16.0,171.0,178.09,144.38
2016,7,24,7,45,34.5,186.0,3.9,16.5,203.0,228.23,184.86
2016,7,24,8,0,45.0,211.0,3.9,17.0,235.0,264.39,213.25
2016,7,24,8,15,59.5,238.0,3.9,17.0,273.0,306.63,246.6
2016,7,24,8,30,74.0,265.0,3.9,17.0,311.0,348.71,279.3
2016,7,24,8,45,184.5,283.0,3.9,17.5,409.0,492.39,392.51
2016,7,24,9,0,295.0,301.0,3.9,18.0,507.0,638.09,502.08
2016,7,24,9,15,313.5,316.0,3.95,18.0,547.0,670.12,524.06
2016,7,24,9,30,332.0,331.0,4.0,18.0,587.0,700.75,545.48
2016,7,24,9,45,271.5,362.5,4.05,18.5,578.0,668.89,518.04
2016,7,24,10,0,211.0,394.0,4.1,19.0,569.0,618.67,477.88
2016,7,24,10,15,207.5,410.0,4.15,19.0,587.0,624.52,481.45
2016,7,24,10,30,204.0,426.0,4.2,19.0,605.0,629.16,483.91
2016,7,24,10,45,253.0,427.0,4.3,19.5,655.0,680.77,521.14
2016,7,24,11,0,302.0,428.0,4.4,20.0,705.0,715.33,545.74
2016,7,24,11,15,309.0,434.0,4.55,20.0,721.0,712.96,544.08
2016,7,24,11,30,316.0,440.0,4.7,20.0,737.0,708.81,541.33
2016,7,24,11,45,388.0,415.0,4.85,20.0,783.0,730.51,559.07
2016,7,24,12,0,460.0,390.0,5.0,20.0,829.0,751.82,576.08
2016,7,24,12,15,469.0,389.0,5.2,20.0,836.5,733.22,563.0
2016,7,24,12,30,478.0,388.0,5.4,20.0,844.0,712.8,548.53
2016,7,24,12,45,448.0,389.5,5.65,20.0,814.5,664.48,512.93
2016,7,24,13,0,418.0,391.0,5.9,20.0,785.0,617.7,477.99
2016,7,24,13,15,351.0,412.5,6.1,20.0,740.0,568.5,439.91
2016,7,24,13,30,284.0,434.0,6.3,20.0,695.0,521.67,403.46
2016,7,24,13,45,409.0,376.5,6.5,20.0,741.0,519.77,402.53
2016,7,24,14,0,534.0,319.0,6.7,20.0,787.0,511.85,395.27
2016,7,24,14,15,397.5,352.5,6.75,19.5,695.0,441.93,340.58
2016,7,24,14,30,261.0,386.0,6.8,19.0,603.0,391.95,302.1
2016,7,24,14,45,409.5,316.0,6.9,19.0,639.5,366.11,277.71
2016,7,24,15,0,558.0,246.0,7.0,19.0,676.0,332.98,244.86
2016,7,24,15,15,475.0,261.0,6.95,19.0,613.5,288.97,209.49
2016,7,24,15,30,392.0,276.0,6.9,19.0,551.0,262.95,190.33
2016,7,24,15,45,334.0,269.5,6.9,19.0,492.5,225.2,163.11
2016,7,24,16,0,276.0,263.0,6.9,19.0,434.0,193.67,143.42
2016,7,24,16,15,213.0,246.5,6.8,18.5,372.5,173.82,143.73
2016,7,24,16,30,150.0,230.0,6.7,18.0,311.0,161.66,134.12
2016,7,24,16,45,172.0,205.0,6.65,18.0,289.0,147.17,122.16
2016,7,24,17,0,194.0,180.0,6.6,18.0,267.0,132.02,109.52
2016,7,24,17,15,171.5,162.0,6.5,17.5,231.5,120.09,99.72
2016,7,24,17,30,149.0,144.0,6.4,17.0,196.0,107.79,89.4
2016,7,24,17,45,295.5,110.5,6.3,17.0,192.5,82.75,67.51
2016,7,24,18,0,442.0,77.0,6.2,17.0,189.0,57.22,44.94
2016,7,24,18,15,366.0,65.0,6.0,16.5,143.5,49.08,37.54
2016,7,24,18,30,290.0,53.0,5.8,16.0,98.0,40.66,29.66
2016,7,24,18,45,199.0,37.0,5.6,16.0,62.5,28.78,18.12
2016,7,24,19,0,108.0,21.0,5.4,16.0,27.0,16.53,0.0
2016,7,24,19,15,54.0,10.5,5.2,15.5,13.5,9.55,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,55.0,9.5,3.3,14.0,12.5,37.81,0.0
2016,7,25,5,30,110.0,19.0,3.3,14.0,25.0,108.52,0.0
2016,7,25,5,45,219.5,33.5,3.3,14.5,61.5,214.26,164.03
2016,7,25,6,0,329.0,48.0,3.3,15.0,98.0,312.51,255.72
2016,7,25,6,15,406.5,59.0,3.25,15.0,144.0,396.0,328.91
2016,7,25,6,30,484.0,70.0,3.2,15.0,190.0,483.52,402.72
2016,7,25,6,45,242.0,67.5,3.15,15.5,127.5,298.92,250.75
2016,7,25,7,0,0.0,65.0,3.1,16.0,65.0,57.44,43.13
2016,7,25,7,15,0.0,89.5,3.0,16.0,89.5,81.12,63.15
2016,7,25,7,30,0.0,114.0,2.9,16.0,114.0,105.25,83.09
2016,7,25,7,45,1.0,137.5,2.85,16.5,138.0,129.16,102.42
2016,7,25,8,0,2.0,161.0,2.8,17.0,162.0,152.98,121.34
2016,7,25,8,15,6.5,181.5,2.75,17.0,185.5,176.82,140.42
2016,7,25,8,30,11.0,202.0,2.7,17.0,209.0,200.67,159.27
2016,7,25,8,45,13.5,220.5,2.65,17.5,230.0,220.43,174.25
2016,7,25,9,0,16.0,239.0,2.6,18.0,251.0,240.08,188.96
2016,7,25,9,15,12.0,228.0,2.6,18.0,237.5,223.49,175.25
2016,7,25,9,30,8.0,217.0,2.6,18.0,224.0,207.56,162.2
2016,7,25,9,45,21.0,274.0,2.6,18.5,291.5,275.19,214.86
2016,7,25,10,0,34.0,331.0,2.6,19.0,359.0,359.41,278.54
2016,7,25,10,15,41.5,355.5,2.65,19.0,391.0,388.37,299.84
2016,7,25,10,30,49.0,380.0,2.7,19.0,423.0,416.39,320.52
2016,7,25,10,45,50.0,391.0,2.75,19.0,436.0,423.56,325.4
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,430.23,330.04
2016,7,25,11,15,116.5,434.5,2.85,19.0,544.0,526.86,402.86
2016,7,25,11,30,182.0,467.0,2.9,19.0,639.0,606.4,461.23
2016,7,25,11,45,196.0,470.0,2.95,19.0,656.0,608.74,462.55
2016,7,25,12,0,210.0,473.0,3.0,19.0,673.0,609.43,463.15
2016,7,25,12,15,212.0,473.0,3.05,19.0,675.0,596.21,453.49
2016,7,25,12,30,214.0,473.0,3.1,19.0,677.0,582.24,443.32
2016,7,25,12,45,217.0,468.5,3.2,19.0,674.0,564.59,430.61
2016,7,25,13,0,220.0,464.0,3.3,19.0,671.0,546.43,417.38
2016,7,25,13,15,200.5,458.0,3.35,19.0,644.0,512.24,391.83
2016,7,25,13,30,181.0,452.0,3.4,19.0,617.0,479.67,367.38
2016,7,25,13,45,289.0,409.0,3.5,19.0,666.0,483.86,371.16
2016,7,25,14,0,397.0,366.0,3.6,19.0,715.0,477.92,365.93
2016,7,25,14,15,342.0,373.0,3.65,19.0,666.0,438.38,334.65
2016,7,25,14,30,287.0,380.0,3.7,19.0,617.0,397.46,302.69
2016,7,25,14,45,246.5,369.5,3.75,19.0,567.0,354.8,269.5
2016,7,25,15,0,206.0,359.0,3.8,19.0,517.0,326.82,247.84
2016,7,25,15,15,166.0,339.0,3.8,19.0,462.0,287.46,217.92
2016,7,25,15,30,126.0,319.0,3.8,19.0,407.0,252.8,192.28
2016,7,25,15,45,116.0,296.0,3.8,19.0,372.5,224.77,171.2
2016,7,25,16,0,106.0,273.0,3.8,19.0,338.0,209.23,160.93
2016,7,25,16,15,82.0,245.0,3.75,18.5,293.0,181.27,149.44
2016,7,25,16,30,58.0,217.0,3.7,18.0,248.0,162.81,134.66
2016,7,25,16,45,36.0,185.5,3.7,18.0,204.0,142.35,117.72
2016,7,25,17,0,14.0,154.0,3.7,18.0,160.0,127.12,105.08
2016,7,25,17,15,9.0,135.5,3.7,17.5,139.0,112.4,92.89
2016,7,25,17,30,4.0,117.0,3.7,17.0,118.0,97.57,80.37
2016,7,25,17,45,243.5,94.0,3.7,17.0,155.5,71.32,57.44
2016,7,25,18,0,483.0,71.0,3.7,17.0,193.0,54.19,42.27
2016,7,25,18,15,405.0,60.5,3.6,16.5,146.5,47.45,36.1
2016,7,25,18,30,327.0,50.0,3.5,16.0,100.0,38.49,27.76
2016,7,25,18,45,219.5,35.5,3.4,16.0,63.5,27.67,17.08
2016,7,25,19,0,112.0,21.0,3.3,16.0,27.0,16.55,0.0
2016,7,25,19,15,56.0,10.5,3.15,16.0,13.5,9.55,0.0
2016,7,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,44.5,8.5,0.4,15.0,11.0,31.29,0.0
2016,7,26,5,30,89.0,17.0,0.3,15.0,22.0,92.12,0.0
2016,7,26,5,45,189.5,33.0,0.25,15.5,57.0,195.13,145.57
2016,7,26,6,0,290.0,49.0,0.2,16.0,92.0,288.22,229.86
2016,7,26,6,15,365.0,61.5,0.2,16.0,137.0,366.56,295.53
2016,7,26,6,30,440.0,74.0,0.2,16.0,182.0,450.69,362.84
2016,7,26,6,45,307.5,103.0,0.2,16.5,187.0,382.62,308.67
2016,7,26,7,0,175.0,132.0,0.2,17.0,192.0,303.98,245.18
2016,7,26,7,15,242.0,147.0,0.2,17.0,245.0,397.03,318.39
2016,7,26,7,30,309.0,162.0,0.2,17.0,298.0,477.79,378.34
2016,7,26,7,45,325.5,181.5,0.25,17.5,340.0,521.19,407.75
2016,7,26,8,0,342.0,201.0,0.3,18.0,382.0,563.97,436.44
2016,7,26,8,15,395.0,209.0,0.35,18.5,437.5,645.59,492.31
2016,7,26,8,30,448.0,217.0,0.4,19.0,493.0,709.34,534.16
2016,7,26,8,45,367.0,259.0,0.45,19.5,496.5,661.71,496.91
2016,7,26,9,0,286.0,301.0,0.5,20.0,500.0,629.05,470.83
2016,7,26,9,15,278.0,323.5,0.6,20.0,526.0,643.11,480.39
2016,7,26,9,30,270.0,346.0,0.7,20.0,552.0,655.35,488.14
2016,7,26,9,45,328.5,345.5,0.8,20.5,608.0,706.94,523.8
2016,7,26,10,0,387.0,345.0,0.9,21.0,664.0,757.08,557.43
2016,7,26,10,15,398.5,352.0,1.0,21.0,690.5,780.55,572.64
2016,7,26,10,30,410.0,359.0,1.1,21.0,717.0,787.35,577.46
2016,7,26,10,45,362.5,391.0,1.2,21.5,714.0,748.92,549.8
2016,7,26,11,0,315.0,423.0,1.3,22.0,711.0,722.18,530.01
2016,7,26,11,15,268.0,442.5,1.4,22.0,691.0,683.13,502.86
2016,7,26,11,30,221.0,462.0,1.5,22.0,671.0,636.28,470.21
2016,7,26,11,45,230.5,464.5,1.65,22.0,683.5,633.26,469.32
2016,7,26,12,0,240.0,467.0,1.8,22.0,696.0,628.78,466.94
2016,7,26,12,15,254.5,464.0,1.95,22.0,706.5,624.4,464.67
2016,7,26,12,30,269.0,461.0,2.1,22.0,717.0,614.18,458.23
2016,7,26,12,45,244.5,462.0,2.25,22.0,693.5,577.57,432.3
2016,7,26,13,0,220.0,463.0,2.4,22.0,670.0,545.3,409.25
2016,7,26,13,15,217.0,455.5,2.45,21.5,657.0,520.45,392.08
2016,7,26,13,30,214.0,448.0,2.5,21.0,644.0,495.77,374.71
2016,7,26,13,45,212.0,436.5,2.6,21.0,626.5,468.85,354.85
2016,7,26,14,0,210.0,425.0,2.7,21.0,609.0,442.19,334.88
2016,7,26,14,15,219.0,408.5,2.75,21.0,594.5,417.13,315.65
2016,7,26,14,30,228.0,392.0,2.8,21.0,580.0,391.38,295.46
2016,7,26,14,45,250.5,369.0,2.9,21.0,568.0,355.25,266.85
2016,7,26,15,0,273.0,346.0,3.0,21.0,556.0,326.51,243.14
2016,7,26,15,15,255.5,329.0,3.0,21.0,517.0,290.53,214.84
2016,7,26,15,30,238.0,312.0,3.0,21.0,478.0,267.72,197.31
2016,7,26,15,45,191.5,293.5,3.05,21.0,421.5,231.94,172.08
2016,7,26,16,0,145.0,275.0,3.1,21.0,365.0,201.5,152.22
2016,7,26,16,15,110.5,248.5,3.1,20.5,313.5,172.22,140.64
2016,7,26,16,30,76.0,222.0,3.1,20.0,262.0,165.76,136.03
2016,7,26,16,45,51.5,192.0,3.1,20.0,218.0,146.3,120.09
2016,7,26,17,0,27.0,162.0,3.1,20.0,174.0,126.16,103.4
2016,7,26,17,15,20.5,142.0,3.05,19.5,150.5,116.95,96.04
2016,7,26,17,30,14.0,122.0,3.0,19.0,127.0,101.09,82.75
2016,7,26,17,45,197.0,101.0,3.0,19.0,150.5,75.84,60.9
2016,7,26,18,0,380.0,80.0,3.0,19.0,174.0,59.28,46.34
2016,7,26,18,15,311.0,65.5,2.9,18.5,130.5,49.36,37.44
2016,7,26,18,30,242.0,51.0,2.8,18.0,87.0,39.08,27.99
2016,7,26,18,45,156.5,33.0,2.75,17.5,53.0,25.62,15.13
2016,7,26,19,0,71.0,15.0,2.7,17.0,19.0,11.74,0.0
2016,7,26,19,15,35.5,7.5,2.55,16.5,9.5,6.82,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,26.5,6.5,0.45,16.0,8.0,19.91,0.0
2016,7,27,5,30,53.0,13.0,0.4,16.0,16.0,53.75,0.0
2016,7,27,5,45,130.0,31.5,0.4,16.0,48.0,156.0,114.56
2016,7,27,6,0,207.0,50.0,0.4,16.0,80.0,234.85,187.77
2016,7,27,6,15,272.5,65.5,0.35,16.5,121.5,307.09,248.66
2016,7,27,6,30,338.0,81.0,0.3,17.0,163.0,384.25,310.64
2016,7,27,6,45,227.5,107.0,0.3,17.5,168.0,325.8,263.33
2016,7,27,7,0,117.0,133.0,0.3,18.0,173.0,258.15,207.78
2016,7,27,7,15,116.0,156.0,0.3,18.0,201.0,285.71,229.33
2016,7,27,7,30,115.0,179.0,0.3,18.0,229.0,312.35,248.9
2016,7,27,7,45,133.5,202.5,0.35,18.5,267.5,356.43,281.63
2016,7,27,8,0,152.0,226.0,0.4,19.0,306.0,400.52,313.44
2016,7,27,8,15,106.5,241.5,0.45,19.0,300.5,355.98,277.71
2016,7,27,8,30,61.0,257.0,0.5,19.0,295.0,327.04,254.01
2016,7,27,8,45,59.0,275.5,0.6,19.5,314.0,342.62,264.93
2016,7,27,9,0,57.0,294.0,0.7,20.0,333.0,357.76,275.09
2016,7,27,9,15,81.0,323.5,0.8,20.0,383.0,410.68,314.43
2016,7,27,9,30,105.0,353.0,0.9,20.0,433.0,462.87,352.33
2016,7,27,9,45,127.0,374.0,1.0,20.0,475.5,520.06,393.1
2016,7,27,10,0,149.0,395.0,1.1,20.0,518.0,558.17,419.99
2016,7,27,10,15,152.0,410.5,1.2,20.0,540.0,570.31,428.12
2016,7,27,10,30,155.0,426.0,1.3,20.0,562.0,581.34,435.72
2016,7,27,10,45,182.5,436.5,1.45,20.5,600.5,609.52,455.61
2016,7,27,11,0,210.0,447.0,1.6,21.0,639.0,635.71,473.77
2016,7,27,11,15,209.5,455.5,1.7,21.0,649.5,632.05,471.03
2016,7,27,11,30,209.0,464.0,1.8,21.0,660.0,627.28,467.79
2016,7,27,11,45,220.0,466.0,1.9,21.0,674.5,625.36,466.89
2016,7,27,12,0,231.0,468.0,2.0,21.0,689.0,621.93,464.89
2016,7,27,12,15,235.0,467.5,2.05,21.0,691.5,609.22,455.96
2016,7,27,12,30,239.0,467.0,2.1,21.0,694.0,595.58,446.37
2016,7,27,12,45,226.5,465.0,2.2,21.0,679.0,567.93,426.68
2016,7,27,13,0,214.0,463.0,2.3,21.0,664.0,540.89,407.3
2016,7,27,13,15,258.0,445.0,2.4,20.5,683.5,533.63,403.62
2016,7,27,13,30,302.0,427.0,2.5,20.0,703.0,525.58,398.71
2016,7,27,13,45,244.0,426.5,2.65,20.0,646.0,471.61,358.46
2016,7,27,14,0,186.0,426.0,2.8,20.0,589.0,430.66,327.79
2016,7,27,14,15,199.0,409.5,2.85,20.0,579.0,408.52,310.76
2016,7,27,14,30,212.0,393.0,2.9,20.0,569.0,385.3,292.39
2016,7,27,14,45,203.5,375.5,3.0,20.0,538.5,353.04,267.27
2016,7,27,15,0,195.0,358.0,3.1,20.0,508.0,321.95,242.91
2016,7,27,15,15,171.0,338.5,3.1,20.0,464.5,287.25,216.31
2016,7,27,15,30,147.0,319.0,3.1,20.0,421.0,255.49,192.45
2016,7,27,15,45,120.0,294.0,3.15,20.0,374.0,223.13,168.94
2016,7,27,16,0,93.0,269.0,3.2,20.0,327.0,205.16,157.53
2016,7,27,16,15,64.5,236.5,3.2,19.5,275.0,175.53,144.0
2016,7,27,16,30,36.0,204.0,3.2,19.0,223.0,154.87,127.4
2016,7,27,16,45,21.5,175.5,3.2,19.0,187.0,143.66,118.36
2016,7,27,17,0,7.0,147.0,3.2,19.0,151.0,122.0,100.27
2016,7,27,17,15,3.5,128.5,3.2,18.5,130.5,107.24,88.07
2016,7,27,17,30,0.0,110.0,3.2,18.0,110.0,92.37,75.53
2016,7,27,17,45,217.5,89.5,3.2,18.0,143.0,68.09,54.38
2016,7,27,18,0,435.0,69.0,3.2,18.0,176.0,52.51,40.6
2016,7,27,18,15,362.0,57.5,3.15,17.5,132.5,43.54,32.51
2016,7,27,18,30,289.0,46.0,3.1,17.0,89.0,35.38,24.88
2016,7,27,18,45,196.0,31.5,3.05,17.0,55.5,24.54,14.12
2016,7,27,19,0,103.0,17.0,3.0,17.0,22.0,13.38,0.0
2016,7,27,19,15,51.5,8.5,2.85,16.5,11.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,54.5,8.0,0.7,14.0,10.0,36.02,0.0
2016,7,28,5,30,109.0,16.0,0.6,14.0,20.0,100.65,0.0
2016,7,28,5,45,215.5,29.5,0.55,14.5,54.5,205.48,151.27
2016,7,28,6,0,322.0,43.0,0.5,15.0,89.0,302.89,242.94
2016,7,28,6,15,396.5,53.0,0.45,15.0,133.0,381.04,309.28
2016,7,28,6,30,471.0,63.0,0.4,15.0,177.0,464.3,376.35
2016,7,28,6,45,235.5,86.0,0.4,15.5,143.0,301.98,247.15
2016,7,28,7,0,0.0,109.0,0.4,16.0,109.0,105.36,82.56
2016,7,28,7,15,6.0,129.5,0.4,16.0,132.5,130.39,103.95
2016,7,28,7,30,12.0,150.0,0.4,16.0,156.0,155.53,124.28
2016,7,28,7,45,23.5,175.5,0.45,16.5,188.0,191.38,152.83
2016,7,28,8,0,35.0,201.0,0.5,17.0,220.0,243.55,193.48
2016,7,28,8,15,43.5,226.0,0.55,17.0,251.5,277.6,219.35
2016,7,28,8,30,52.0,251.0,0.6,17.0,283.0,311.38,244.74
2016,7,28,8,45,67.0,278.0,0.7,17.5,322.5,353.49,276.0
2016,7,28,9,0,82.0,305.0,0.8,18.0,362.0,395.18,306.35
2016,7,28,9,15,118.5,331.5,0.9,18.0,419.0,475.28,365.51
2016,7,28,9,30,155.0,358.0,1.0,18.0,476.0,536.15,409.43
2016,7,28,9,45,136.0,374.0,1.1,18.5,481.5,529.03,402.07
2016,7,28,10,0,117.0,390.0,1.2,19.0,487.0,521.11,394.81
2016,7,28,10,15,163.5,406.0,1.3,19.0,546.0,576.82,435.78
2016,7,28,10,30,210.0,422.0,1.4,19.0,605.0,630.48,474.19
2016,7,28,10,45,283.0,414.5,1.5,19.0,668.0,696.18,521.29
2016,7,28,11,0,356.0,407.0,1.6,19.0,731.0,744.26,555.72
2016,7,28,11,15,289.0,434.0,1.7,19.0,700.0,693.67,518.75
2016,7,28,11,30,222.0,461.0,1.8,19.0,669.0,635.8,477.23
2016,7,28,11,45,236.0,448.5,1.9,19.0,671.0,629.05,473.57
2016,7,28,12,0,250.0,436.0,2.0,19.0,673.0,613.08,463.0
2016,7,28,12,15,203.0,455.0,2.05,19.0,648.0,572.53,432.91
2016,7,28,12,30,156.0,474.0,2.1,19.0,623.0,538.25,407.27
2016,7,28,12,45,133.5,466.5,2.15,19.0,593.0,501.97,380.81
2016,7,28,13,0,111.0,459.0,2.2,19.0,563.0,467.56,355.53
2016,7,28,13,15,144.5,454.5,2.25,19.0,587.5,473.01,360.17
2016,7,28,13,30,178.0,450.0,2.3,19.0,612.0,475.35,362.01
2016,7,28,13,45,162.5,438.0,2.4,19.0,583.5,442.41,337.45
2016,7,28,14,0,147.0,426.0,2.5,19.0,555.0,411.13,314.09
2016,7,28,14,15,169.5,410.0,2.55,19.0,554.0,395.44,301.93
2016,7,28,14,30,192.0,394.0,2.6,19.0,553.0,377.7,287.66
2016,7,28,14,45,158.0,375.5,2.65,19.0,502.5,337.3,256.91
2016,7,28,15,0,124.0,357.0,2.7,19.0,452.0,300.86,229.45
2016,7,28,15,15,160.0,336.5,2.7,19.0,452.0,282.97,214.0
2016,7,28,15,30,196.0,316.0,2.7,19.0,452.0,261.51,195.61
2016,7,28,15,45,148.5,292.5,2.75,19.0,392.0,225.05,169.78
2016,7,28,16,0,101.0,269.0,2.8,19.0,332.0,205.18,157.87
2016,7,28,16,15,88.5,244.5,2.85,18.5,296.0,180.16,148.37
2016,7,28,16,30,76.0,220.0,2.9,18.0,260.0,164.46,135.96
2016,7,28,16,45,52.0,190.5,2.95,18.0,216.5,145.25,120.15
2016,7,28,17,0,28.0,161.0,3.0,18.0,173.0,125.4,103.58
2016,7,28,17,15,22.5,141.0,3.0,17.5,150.0,116.1,96.08
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,100.23,82.67
2016,7,28,17,45,230.0,93.5,3.0,17.0,150.5,70.92,57.07
2016,7,28,18,0,443.0,66.0,3.0,17.0,174.0,50.09,38.64
2016,7,28,18,15,369.5,55.0,2.9,16.5,130.5,42.8,31.98
2016,7,28,18,30,296.0,44.0,2.8,16.0,87.0,33.89,23.67
2016,7,28,18,45,197.5,30.0,2.7,16.0,53.5,23.39,13.06
2016,7,28,19,0,99.0,16.0,2.6,16.0,20.0,12.6,0.0
2016,7,28,19,15,49.5,8.0,2.4,16.0,10.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,0.7,15.0,8.5,26.37,0.0
2016,7,29,5,30,76.0,14.0,0.7,15.0,17.0,77.42,0.0
2016,7,29,5,45,176.0,29.0,0.7,15.5,50.0,180.62,130.46
2016,7,29,6,0,276.0,44.0,0.7,16.0,83.0,271.21,217.25
2016,7,29,6,15,349.0,55.5,0.7,16.0,125.5,346.0,281.68
2016,7,29,6,30,422.0,67.0,0.7,16.0,168.0,432.14,352.07
2016,7,29,6,45,287.5,98.5,0.75,16.5,175.0,360.52,294.66
2016,7,29,7,0,153.0,130.0,0.8,17.0,182.0,283.75,231.3
2016,7,29,7,15,188.0,150.5,0.8,17.0,225.0,339.66,276.3
2016,7,29,7,30,223.0,171.0,0.8,17.0,268.0,413.97,332.98
2016,7,29,7,45,243.0,192.0,0.85,17.5,309.5,459.81,365.86
2016,7,29,8,0,263.0,213.0,0.9,18.0,351.0,505.41,398.0
2016,7,29,8,15,225.0,241.0,0.95,18.0,367.5,485.72,381.01
2016,7,29,8,30,187.0,269.0,1.0,18.0,384.0,481.34,375.61
2016,7,29,8,45,252.5,280.5,1.1,18.5,447.5,574.75,443.82
2016,7,29,9,0,318.0,292.0,1.2,19.0,511.0,649.96,496.59
2016,7,29,9,15,308.0,314.5,1.2,19.0,537.0,662.4,502.68
2016,7,29,9,30,298.0,337.0,1.2,19.0,563.0,672.89,508.1
2016,7,29,9,45,253.0,364.0,1.3,19.5,562.5,651.62,490.51
2016,7,29,10,0,208.0,391.0,1.4,20.0,562.0,612.16,460.73
2016,7,29,10,15,244.0,399.5,1.45,20.0,607.0,664.37,497.74
2016,7,29,10,30,280.0,408.0,1.5,20.0,652.0,698.11,521.01
2016,7,29,10,45,250.0,426.0,1.6,20.0,648.0,676.07,504.58
2016,7,29,11,0,220.0,444.0,1.7,20.0,644.0,641.75,480.23
2016,7,29,11,15,201.0,454.5,1.8,20.0,639.5,622.93,466.84
2016,7,29,11,30,182.0,465.0,1.9,20.0,635.0,603.82,453.04
2016,7,29,11,45,198.0,467.5,2.0,20.0,654.0,607.32,456.17
2016,7,29,12,0,214.0,470.0,2.1,20.0,673.0,609.07,457.85
2016,7,29,12,15,228.5,467.5,2.2,20.0,684.5,603.43,454.29
2016,7,29,12,30,243.0,465.0,2.3,20.0,696.0,596.84,449.99
2016,7,29,12,45,198.5,465.5,2.45,20.0,653.0,547.55,414.12
2016,7,29,13,0,154.0,466.0,2.6,20.0,610.0,502.03,380.79
2016,7,29,13,15,139.0,456.0,2.7,20.0,584.5,470.41,357.73
2016,7,29,13,30,124.0,446.0,2.8,20.0,559.0,440.31,335.51
2016,7,29,13,45,110.5,430.5,2.95,20.0,529.0,408.51,311.98
2016,7,29,14,0,97.0,415.0,3.1,20.0,499.0,385.67,294.96
2016,7,29,14,15,92.0,398.0,3.15,19.5,476.5,360.83,276.74
2016,7,29,14,30,87.0,381.0,3.2,19.0,454.0,336.77,258.93
2016,7,29,14,45,77.5,359.5,3.3,19.0,422.0,308.92,237.72
2016,7,29,15,0,68.0,338.0,3.4,19.0,390.0,282.48,217.57
2016,7,29,15,15,71.5,320.5,3.4,19.0,373.0,262.94,202.29
2016,7,29,15,30,75.0,303.0,3.4,19.0,356.0,243.19,186.89
2016,7,29,15,45,58.5,274.0,3.45,19.0,313.5,213.99,165.19
2016,7,29,16,0,42.0,245.0,3.5,19.0,271.0,187.16,145.61
2016,7,29,16,15,37.0,222.5,3.5,18.5,244.0,167.08,137.59
2016,7,29,16,30,32.0,200.0,3.5,18.0,217.0,152.31,125.83
2016,7,29,16,45,20.0,173.0,3.5,18.0,183.5,141.76,117.28
2016,7,29,17,0,8.0,146.0,3.5,18.0,150.0,121.15,99.99
2016,7,29,17,15,4.0,127.5,3.45,17.5,129.5,106.38,87.71
2016,7,29,17,30,0.0,109.0,3.4,17.0,109.0,91.49,75.08
2016,7,29,17,45,214.5,88.5,3.4,17.0,140.5,67.4,53.99
2016,7,29,18,0,429.0,68.0,3.4,17.0,172.0,51.9,40.21
2016,7,29,18,15,355.0,56.5,3.2,17.0,128.5,42.86,31.93
2016,7,29,18,30,281.0,45.0,3.0,17.0,85.0,34.66,24.18
2016,7,29,18,45,183.0,30.0,2.85,17.0,51.5,23.4,12.75
2016,7,29,19,0,85.0,15.0,2.7,17.0,18.0,11.81,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.5,9.0,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.0,1.55,15.0,9.0,8.19,0.0
2016,7,30,5,30,0.0,18.0,1.6,15.0,18.0,16.37,0.0
2016,7,30,5,45,158.0,30.0,1.7,15.0,51.5,172.01,122.72
2016,7,30,6,0,316.0,42.0,1.8,15.0,85.0,297.12,240.38
2016,7,30,6,15,392.5,52.0,1.85,15.0,129.5,376.28,309.99
2016,7,30,6,30,469.0,62.0,1.9,15.0,174.0,460.73,381.13
2016,7,30,6,45,341.5,93.5,2.0,15.5,185.5,412.64,341.62
2016,7,30,7,0,214.0,125.0,2.1,16.0,197.0,342.24,282.84
2016,7,30,7,15,268.0,140.5,2.1,16.0,246.5,410.42,338.22
2016,7,30,7,30,322.0,156.0,2.1,16.0,296.0,481.11,393.3
2016,7,30,7,45,255.0,188.5,2.1,16.5,308.0,466.17,377.25
2016,7,30,8,0,188.0,221.0,2.1,17.0,320.0,427.88,343.96
2016,7,30,8,15,243.5,236.5,2.05,17.0,377.0,516.17,411.29
2016,7,30,8,30,299.0,252.0,2.0,17.0,434.0,587.37,463.51
2016,7,30,8,45,338.0,263.5,2.0,17.5,484.5,638.08,498.65
2016,7,30,9,0,377.0,275.0,2.0,18.0,535.0,688.31,532.81
2016,7,30,9,15,421.0,275.5,2.0,18.0,581.5,748.0,573.97
2016,7,30,9,30,465.0,276.0,2.0,18.0,628.0,788.82,601.6
2016,7,30,9,45,666.5,190.0,2.0,18.5,721.5,897.82,677.72
2016,7,30,10,0,868.0,104.0,2.0,19.0,815.0,979.22,728.34
2016,7,30,10,15,652.5,224.0,2.0,19.0,769.5,902.02,675.1
2016,7,30,10,30,437.0,344.0,2.0,19.0,724.0,797.31,597.62
2016,7,30,10,45,383.5,380.0,2.0,19.0,719.5,756.62,568.32
2016,7,30,11,0,330.0,416.0,2.0,19.0,715.0,728.19,546.52
2016,7,30,11,15,382.5,399.0,2.0,19.0,751.0,744.54,558.97
2016,7,30,11,30,435.0,382.0,2.0,19.0,787.0,765.13,573.63
2016,7,30,11,45,377.5,412.5,2.0,19.0,766.5,716.79,538.02
2016,7,30,12,0,320.0,443.0,2.0,19.0,746.0,676.61,508.34
2016,7,30,12,15,247.0,458.0,1.95,19.0,692.0,611.94,460.85
2016,7,30,12,30,174.0,473.0,1.9,19.0,638.0,550.5,415.39
2016,7,30,12,45,248.0,453.5,1.85,19.0,686.5,571.63,431.95
2016,7,30,13,0,322.0,434.0,1.8,19.0,735.0,586.5,442.88
2016,7,30,13,15,361.5,408.0,1.75,19.0,740.5,568.35,429.51
2016,7,30,13,30,401.0,382.0,1.7,19.0,746.0,542.64,410.51
2016,7,30,13,45,297.5,403.0,1.65,19.0,669.5,481.25,364.14
2016,7,30,14,0,194.0,424.0,1.6,19.0,593.0,431.75,326.91
2016,7,30,14,15,356.5,356.5,1.55,19.0,654.0,429.39,323.64
2016,7,30,14,30,519.0,289.0,1.5,19.0,715.0,411.41,306.03
2016,7,30,14,45,327.0,323.0,1.5,19.0,587.5,346.75,258.44
2016,7,30,15,0,135.0,357.0,1.5,19.0,460.0,302.96,229.21
2016,7,30,15,15,164.0,335.5,1.5,18.5,454.0,282.08,212.32
2016,7,30,15,30,193.0,314.0,1.5,18.0,448.0,258.45,193.1
2016,7,30,15,45,127.5,285.0,1.5,18.0,371.0,217.15,164.46
2016,7,30,16,0,62.0,256.0,1.5,18.0,294.0,194.45,150.71
2016,7,30,16,15,50.0,229.5,1.55,18.0,259.0,171.18,140.74
2016,7,30,16,30,38.0,203.0,1.6,18.0,224.0,154.07,126.91
2016,7,30,16,45,19.0,165.5,1.65,18.0,176.0,136.47,112.48
2016,7,30,17,0,0.0,128.0,1.7,18.0,128.0,108.01,88.53
2016,7,30,17,15,0.0,110.5,1.75,17.5,110.5,93.86,76.77
2016,7,30,17,30,0.0,93.0,1.8,17.0,93.0,79.58,64.64
2016,7,30,17,45,219.0,81.5,1.85,17.0,134.0,62.56,49.73
2016,7,30,18,0,438.0,70.0,1.9,17.0,175.0,53.84,41.91
2016,7,30,18,15,362.5,58.0,1.9,16.5,130.5,44.07,33.04
2016,7,30,18,30,287.0,46.0,1.9,16.0,86.0,35.5,24.97
2016,7,30,18,45,190.5,30.5,1.9,16.0,52.0,23.84,12.87
2016,7,30,19,0,94.0,15.0,1.9,16.0,18.0,13.64,0.0
2016,7,30,19,15,47.0,7.5,1.8,16.0,9.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
