Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,26.0,6.0,2.4,14.0,7.0,5.46,0.0
2016,7,31,5,30,52.0,12.0,2.4,14.0,14.0,40.43,0.0
2016,7,31,5,45,132.5,30.0,2.45,14.5,45.5,156.44,109.21
2016,7,31,6,0,213.0,48.0,2.5,15.0,77.0,236.39,190.77
2016,7,31,6,15,282.0,63.5,2.4,15.0,119.5,310.84,256.77
2016,7,31,6,30,351.0,79.0,2.3,15.0,162.0,390.62,324.7
2016,7,31,6,45,175.5,86.0,2.25,15.5,127.5,255.34,212.68
2016,7,31,7,0,0.0,93.0,2.2,16.0,93.0,87.34,68.27
2016,7,31,7,15,3.5,118.5,2.05,16.0,120.0,116.11,92.54
2016,7,31,7,30,7.0,144.0,1.9,16.0,147.0,144.78,116.06
2016,7,31,7,45,21.5,172.0,1.8,16.5,183.5,186.04,149.63
2016,7,31,8,0,36.0,200.0,1.7,17.0,220.0,243.79,195.49
2016,7,31,8,15,31.5,214.0,1.6,17.0,232.0,252.34,201.08
2016,7,31,8,30,27.0,228.0,1.5,17.0,244.0,260.7,206.65
2016,7,31,8,45,38.0,256.5,1.45,17.5,281.5,300.58,236.91
2016,7,31,9,0,49.0,285.0,1.4,18.0,319.0,340.03,266.05
2016,7,31,9,15,63.5,312.5,1.3,18.0,359.5,381.25,296.46
2016,7,31,9,30,78.0,340.0,1.2,18.0,400.0,421.78,325.73
2016,7,31,9,45,63.0,344.5,1.15,18.5,394.0,407.1,312.57
2016,7,31,10,0,48.0,349.0,1.1,19.0,388.0,392.54,300.02
2016,7,31,10,15,37.5,341.0,1.05,19.0,372.5,369.6,282.2
2016,7,31,10,30,27.0,333.0,1.0,19.0,357.0,347.35,264.96
2016,7,31,10,45,34.5,359.0,0.95,19.0,390.0,376.73,286.47
2016,7,31,11,0,42.0,385.0,0.9,19.0,423.0,404.97,306.53
2016,7,31,11,15,50.5,404.0,0.9,19.0,450.5,426.06,321.51
2016,7,31,11,30,59.0,423.0,0.9,19.0,478.0,445.91,335.56
2016,7,31,11,45,52.5,418.0,0.9,19.0,468.0,429.23,323.01
2016,7,31,12,0,46.0,413.0,0.9,19.0,458.0,412.96,311.06
2016,7,31,12,15,33.0,372.0,0.9,19.0,404.0,359.97,272.29
2016,7,31,12,30,20.0,331.0,0.9,19.0,350.0,307.8,233.81
2016,7,31,12,45,28.5,359.5,0.95,19.0,386.0,335.74,255.14
2016,7,31,13,0,37.0,388.0,1.0,19.0,422.0,360.4,273.4
2016,7,31,13,15,38.0,384.0,1.05,19.0,419.0,351.89,267.17
2016,7,31,13,30,39.0,380.0,1.1,19.0,416.0,343.31,261.06
2016,7,31,13,45,47.5,382.5,1.15,19.0,425.0,343.67,261.6
2016,7,31,14,0,56.0,385.0,1.2,19.0,434.0,342.83,261.1
2016,7,31,14,15,63.5,378.0,1.2,19.0,431.5,333.34,253.94
2016,7,31,14,30,71.0,371.0,1.2,19.0,429.0,322.97,246.03
2016,7,31,14,45,56.5,342.0,1.3,19.0,387.0,289.33,221.1
2016,7,31,15,0,42.0,313.0,1.4,19.0,345.0,257.87,197.81
2016,7,31,15,15,34.0,285.5,1.45,18.5,311.0,230.99,178.03
2016,7,31,15,30,26.0,258.0,1.5,18.0,277.0,216.84,168.11
2016,7,31,15,45,30.0,246.5,1.55,18.0,266.5,193.04,149.75
2016,7,31,16,0,34.0,235.0,1.6,18.0,256.0,180.04,140.26
2016,7,31,16,15,19.5,201.0,1.6,17.5,213.0,164.11,135.17
2016,7,31,16,30,5.0,167.0,1.6,17.0,170.0,138.75,114.46
2016,7,31,16,45,2.5,141.0,1.65,17.0,142.5,118.69,97.76
2016,7,31,17,0,0.0,115.0,1.7,17.0,115.0,98.23,80.48
2016,7,31,17,15,0.0,99.0,1.75,17.0,99.0,85.11,69.33
2016,7,31,17,30,0.0,83.0,1.8,17.0,83.0,71.87,57.9
2016,7,31,17,45,198.0,78.0,1.9,17.0,124.5,60.0,47.49
2016,7,31,18,0,396.0,73.0,2.0,17.0,166.0,54.47,42.45
2016,7,31,18,15,321.0,59.5,2.05,16.5,123.0,45.12,33.93
2016,7,31,18,30,246.0,46.0,2.1,16.0,80.0,35.44,24.86
2016,7,31,18,45,161.5,30.0,2.15,16.0,48.0,23.44,12.18
2016,7,31,19,0,77.0,14.0,2.2,16.0,16.0,12.73,0.0
2016,7,31,19,15,38.5,7.0,2.15,16.0,8.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,63.0,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,126.0,13.0,1.0,15.0,17.0,83.19,0.0
2016,8,1,5,45,249.5,24.5,1.0,15.5,51.0,220.92,151.39
2016,8,1,6,0,373.0,36.0,1.0,16.0,85.0,327.15,261.05
2016,8,1,6,15,451.0,44.0,1.0,16.0,130.0,406.39,330.09
2016,8,1,6,30,529.0,52.0,1.0,16.0,175.0,491.23,399.11
2016,8,1,6,45,264.5,68.0,1.0,16.0,129.5,316.82,261.29
2016,8,1,7,0,0.0,84.0,1.0,16.0,84.0,77.43,59.71
2016,8,1,7,15,0.0,95.0,0.95,16.0,95.0,87.35,68.33
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,97.33,76.41
2016,8,1,7,45,0.0,121.0,0.9,16.5,121.0,111.48,87.65
2016,8,1,8,0,0.0,136.0,0.9,17.0,136.0,125.56,98.63
2016,8,1,8,15,9.0,175.5,0.9,17.0,181.0,173.42,137.28
2016,8,1,8,30,18.0,215.0,0.9,17.0,226.0,221.62,175.24
2016,8,1,8,45,14.0,216.0,0.95,17.5,225.5,216.71,170.19
2016,8,1,9,0,10.0,217.0,1.0,18.0,225.0,212.14,165.74
2016,8,1,9,15,12.0,233.5,1.05,18.0,243.5,229.24,178.8
2016,8,1,9,30,14.0,250.0,1.1,18.0,262.0,246.21,191.58
2016,8,1,9,45,14.0,256.0,1.2,18.5,268.0,250.69,194.32
2016,8,1,10,0,14.0,262.0,1.3,19.0,274.0,255.18,197.15
2016,8,1,10,15,47.5,332.5,1.4,19.0,373.5,370.61,285.3
2016,8,1,10,30,81.0,403.0,1.5,19.0,473.0,471.05,359.1
2016,8,1,10,45,80.5,414.5,1.65,19.0,486.0,476.24,362.16
2016,8,1,11,0,80.0,426.0,1.8,19.0,499.0,480.86,365.51
2016,8,1,11,15,78.5,432.0,1.95,19.0,504.5,478.61,363.91
2016,8,1,11,30,77.0,438.0,2.1,19.0,510.0,476.0,362.08
2016,8,1,11,45,100.0,452.0,2.25,19.0,546.5,501.39,381.36
2016,8,1,12,0,123.0,466.0,2.4,19.0,583.0,529.54,402.3
2016,8,1,12,15,126.5,467.0,2.6,19.0,587.5,521.35,396.63
2016,8,1,12,30,130.0,468.0,2.8,19.0,592.0,512.5,390.6
2016,8,1,12,45,129.0,464.0,3.0,19.0,585.5,495.66,378.57
2016,8,1,13,0,128.0,460.0,3.2,19.0,579.0,478.79,366.41
2016,8,1,13,15,514.0,280.5,3.35,19.0,747.5,558.48,431.56
2016,8,1,13,30,900.0,101.0,3.5,19.0,916.0,609.51,471.18
2016,8,1,13,45,571.0,257.5,3.65,19.0,770.0,507.1,390.09
2016,8,1,14,0,242.0,414.0,3.8,19.0,624.0,439.06,336.67
2016,8,1,14,15,561.0,255.0,3.9,19.0,719.5,432.57,329.28
2016,8,1,14,30,880.0,96.0,4.0,19.0,815.0,410.95,305.03
2016,8,1,14,45,873.0,94.0,4.1,19.0,781.0,358.85,258.83
2016,8,1,15,0,866.0,92.0,4.2,19.0,747.0,306.88,212.3
2016,8,1,15,15,855.0,90.0,4.2,18.5,707.0,254.36,166.16
2016,8,1,15,30,844.0,88.0,4.2,18.0,667.0,202.78,122.71
2016,8,1,15,45,828.0,86.5,4.25,18.0,622.0,152.12,84.87
2016,8,1,16,0,812.0,85.0,4.3,18.0,577.0,103.29,58.02
2016,8,1,16,15,792.5,82.0,4.3,17.5,529.5,56.6,43.72
2016,8,1,16,30,773.0,79.0,4.3,17.0,482.0,55.97,43.44
2016,8,1,16,45,743.0,76.5,4.3,17.0,431.0,55.56,43.24
2016,8,1,17,0,713.0,74.0,4.3,17.0,380.0,55.15,43.03
2016,8,1,17,15,677.0,69.5,4.25,16.5,329.0,53.12,41.46
2016,8,1,17,30,641.0,65.0,4.2,16.0,278.0,46.57,35.82
2016,8,1,17,45,585.0,60.0,4.2,16.0,228.0,44.13,33.65
2016,8,1,18,0,529.0,55.0,4.2,16.0,178.0,41.67,31.32
2016,8,1,18,15,450.5,46.5,4.1,15.5,132.5,36.13,26.15
2016,8,1,18,30,372.0,38.0,4.0,15.0,87.0,30.41,20.56
2016,8,1,18,45,247.5,25.5,3.95,15.0,52.5,20.68,9.72
2016,8,1,19,0,123.0,13.0,3.9,15.0,18.0,11.82,0.0
2016,8,1,19,15,61.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,47.5,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,95.0,13.0,2.2,14.0,16.0,65.52,0.0
2016,8,2,5,45,225.5,26.0,2.25,14.5,51.0,206.42,138.39
2016,8,2,6,0,356.0,39.0,2.3,15.0,86.0,319.1,257.16
2016,8,2,6,15,439.0,48.0,2.25,15.0,132.0,402.81,331.58
2016,8,2,6,30,522.0,57.0,2.2,15.0,178.0,492.3,406.48
2016,8,2,6,45,261.0,75.0,2.2,15.5,135.5,324.15,270.01
2016,8,2,7,0,0.0,93.0,2.2,16.0,93.0,87.61,68.42
2016,8,2,7,15,0.0,90.0,2.25,16.0,90.0,82.12,64.0
2016,8,2,7,30,0.0,87.0,2.3,16.0,87.0,77.93,60.31
2016,8,2,7,45,0.0,107.0,2.35,16.5,107.0,97.19,76.03
2016,8,2,8,0,0.0,127.0,2.4,17.0,127.0,116.42,91.44
2016,8,2,8,15,2.0,153.5,2.45,17.0,155.0,144.07,113.79
2016,8,2,8,30,4.0,180.0,2.5,17.0,183.0,171.69,135.82
2016,8,2,8,45,7.5,200.5,2.6,17.5,206.0,194.51,153.56
2016,8,2,9,0,11.0,221.0,2.7,18.0,229.0,217.23,171.0
2016,8,2,9,15,19.0,254.0,2.8,18.0,268.5,256.91,202.09
2016,8,2,9,30,27.0,287.0,2.9,18.0,308.0,313.16,245.55
2016,8,2,9,45,39.5,319.5,3.0,18.0,351.0,356.92,278.98
2016,8,2,10,0,52.0,352.0,3.1,18.0,394.0,399.74,311.33
2016,8,2,10,15,120.0,386.0,3.2,18.0,488.5,512.87,397.71
2016,8,2,10,30,188.0,420.0,3.3,18.0,583.0,606.43,467.28
2016,8,2,10,45,121.5,411.0,3.45,18.5,517.5,525.0,404.16
2016,8,2,11,0,55.0,402.0,3.6,19.0,452.0,433.77,333.82
2016,8,2,11,15,56.0,410.5,3.7,19.0,462.0,437.24,336.59
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,440.19,338.63
2016,8,2,11,45,54.0,419.0,3.9,19.0,470.0,431.27,331.75
2016,8,2,12,0,51.0,419.0,4.0,19.0,468.0,422.34,324.95
2016,8,2,12,15,46.0,411.0,4.05,19.0,455.0,404.76,311.6
2016,8,2,12,30,41.0,403.0,4.1,19.0,442.0,387.7,298.66
2016,8,2,12,45,53.5,416.0,4.2,19.0,466.0,401.51,309.43
2016,8,2,13,0,66.0,429.0,4.3,19.0,490.0,413.59,318.77
2016,8,2,13,15,80.0,430.5,4.35,19.0,503.5,415.5,320.39
2016,8,2,13,30,94.0,432.0,4.4,19.0,517.0,415.81,320.71
2016,8,2,13,45,95.0,421.0,4.5,19.0,505.0,398.0,307.23
2016,8,2,14,0,96.0,410.0,4.6,19.0,493.0,380.19,293.67
2016,8,2,14,15,96.0,395.5,4.65,19.0,476.0,359.39,277.64
2016,8,2,14,30,96.0,381.0,4.7,19.0,459.0,338.75,261.59
2016,8,2,14,45,100.0,364.5,4.8,19.0,443.0,318.18,245.42
2016,8,2,15,0,104.0,348.0,4.9,19.0,427.0,297.34,228.88
2016,8,2,15,15,95.5,325.5,4.95,19.0,395.0,269.73,207.44
2016,8,2,15,30,87.0,303.0,5.0,19.0,363.0,243.41,187.27
2016,8,2,15,45,96.0,284.0,5.1,19.0,345.5,222.29,170.97
2016,8,2,16,0,105.0,265.0,5.2,19.0,328.0,200.37,155.26
2016,8,2,16,15,103.0,242.0,5.25,18.5,300.0,178.45,147.6
2016,8,2,16,30,101.0,219.0,5.3,18.0,272.0,163.62,135.8
2016,8,2,16,45,97.0,195.5,5.35,18.0,242.0,148.05,122.96
2016,8,2,17,0,93.0,172.0,5.4,18.0,212.0,132.07,109.62
2016,8,2,17,15,84.0,150.5,5.4,17.5,183.0,116.86,96.96
2016,8,2,17,30,75.0,129.0,5.4,17.0,154.0,101.33,83.76
2016,8,2,17,45,269.0,97.0,5.45,17.0,163.0,73.53,59.36
2016,8,2,18,0,463.0,65.0,5.5,17.0,172.0,50.04,38.51
2016,8,2,18,15,378.0,54.5,5.45,16.5,127.0,43.12,32.09
2016,8,2,18,30,293.0,44.0,5.4,16.0,82.0,34.1,23.54
2016,8,2,18,45,172.0,28.5,5.35,16.0,48.5,22.33,10.32
2016,8,2,19,0,51.0,13.0,5.3,16.0,15.0,11.82,0.0
2016,8,2,19,15,25.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,30.5,6.0,2.7,15.0,7.0,0.0,0.0
2016,8,3,5,30,61.0,12.0,2.7,15.0,14.0,45.32,0.0
2016,8,3,5,45,185.5,27.0,2.75,15.5,47.5,180.58,116.0
2016,8,3,6,0,310.0,42.0,2.8,16.0,81.0,290.82,233.39
2016,8,3,6,15,395.5,52.5,2.7,16.0,127.0,377.16,310.03
2016,8,3,6,30,481.0,63.0,2.6,16.0,173.0,468.87,387.48
2016,8,3,6,45,240.5,75.0,2.55,16.0,130.0,308.2,256.71
2016,8,3,7,0,0.0,87.0,2.5,16.0,87.0,80.97,62.91
2016,8,3,7,15,0.0,98.0,2.4,16.0,98.0,90.75,71.26
2016,8,3,7,30,0.0,109.0,2.3,16.0,109.0,100.63,79.29
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,113.17,89.24
2016,8,3,8,0,0.0,136.0,2.1,17.0,136.0,125.67,99.0
2016,8,3,8,15,1.0,155.0,2.05,17.0,155.5,144.72,114.2
2016,8,3,8,30,2.0,174.0,2.0,17.0,175.0,163.68,129.15
2016,8,3,8,45,10.0,207.0,2.0,17.5,214.0,203.66,160.77
2016,8,3,9,0,18.0,240.0,2.0,18.0,253.0,243.59,191.68
2016,8,3,9,15,24.0,266.0,2.05,18.0,284.0,274.15,215.13
2016,8,3,9,30,30.0,292.0,2.1,18.0,315.0,321.62,251.32
2016,8,3,9,45,35.5,315.0,2.2,18.5,343.0,348.18,270.65
2016,8,3,10,0,41.0,338.0,2.3,19.0,371.0,374.09,289.36
2016,8,3,10,15,53.0,364.5,2.4,19.0,409.0,409.22,315.61
2016,8,3,10,30,65.0,391.0,2.5,19.0,447.0,443.21,340.74
2016,8,3,10,45,50.0,380.0,2.7,19.0,424.0,412.43,317.17
2016,8,3,11,0,35.0,369.0,2.9,19.0,401.0,382.64,294.47
2016,8,3,11,15,48.5,396.5,3.1,19.0,441.5,416.83,320.56
2016,8,3,11,30,62.0,424.0,3.3,19.0,482.0,449.26,344.92
2016,8,3,11,45,59.0,424.0,3.5,19.0,479.5,440.08,337.92
2016,8,3,12,0,56.0,424.0,3.7,19.0,477.0,430.89,331.1
2016,8,3,12,15,57.5,426.5,3.85,19.0,481.0,427.47,328.66
2016,8,3,12,30,59.0,429.0,4.0,19.0,485.0,423.66,325.91
2016,8,3,12,45,53.5,417.5,4.15,19.0,467.5,402.63,310.11
2016,8,3,13,0,48.0,406.0,4.3,19.0,450.0,382.33,294.93
2016,8,3,13,15,56.5,409.5,4.45,19.0,461.0,383.68,296.31
2016,8,3,13,30,65.0,413.0,4.6,19.0,472.0,383.91,296.71
2016,8,3,13,45,81.5,411.5,4.8,19.0,483.5,383.3,296.51
2016,8,3,14,0,98.0,410.0,5.0,19.0,495.0,380.79,294.63
2016,8,3,14,15,118.0,399.5,5.1,18.5,498.5,363.08,281.29
2016,8,3,14,30,138.0,389.0,5.2,18.0,502.0,350.57,271.5
2016,8,3,14,45,121.0,368.0,5.35,18.0,463.5,317.21,245.46
2016,8,3,15,0,104.0,347.0,5.5,18.0,425.0,296.2,229.22
2016,8,3,15,15,82.0,319.0,5.55,18.0,378.5,262.24,203.15
2016,8,3,15,30,60.0,291.0,5.6,18.0,332.0,231.26,179.76
2016,8,3,15,45,49.5,264.5,5.7,18.0,296.5,205.34,160.18
2016,8,3,16,0,39.0,238.0,5.8,18.0,261.0,181.08,142.2
2016,8,3,16,15,26.5,208.0,5.85,17.5,223.5,168.69,140.03
2016,8,3,16,30,14.0,178.0,5.9,17.0,186.0,146.38,121.66
2016,8,3,16,45,8.0,157.5,5.95,17.0,162.0,130.42,108.33
2016,8,3,17,0,2.0,137.0,6.0,17.0,138.0,114.29,94.7
2016,8,3,17,15,1.0,118.5,6.0,16.5,119.0,99.48,82.2
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,84.53,69.35
2016,8,3,17,45,250.5,80.5,6.0,16.0,137.5,58.24,46.11
2016,8,3,18,0,501.0,61.0,6.0,16.0,175.0,46.88,35.87
2016,8,3,18,15,415.5,50.5,5.9,15.5,129.0,39.8,29.28
2016,8,3,18,30,330.0,40.0,5.8,15.0,83.0,32.43,22.14
2016,8,3,18,45,203.0,26.0,5.75,15.0,49.0,20.43,8.37
2016,8,3,19,0,76.0,12.0,5.7,15.0,15.0,10.91,0.0
2016,8,3,19,15,38.0,6.0,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,74.0,11.0,4.0,14.0,13.0,51.66,0.0
2016,8,4,5,45,205.0,25.0,3.85,14.5,47.0,189.81,117.64
2016,8,4,6,0,336.0,39.0,3.7,15.0,81.0,305.15,245.88
2016,8,4,6,15,420.5,48.5,3.6,15.0,126.5,389.65,322.34
2016,8,4,6,30,505.0,58.0,3.5,15.0,172.0,480.06,399.57
2016,8,4,6,45,252.5,50.0,3.4,15.5,107.0,280.08,235.91
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,37.03,25.88
2016,8,4,7,15,0.0,69.0,3.25,16.0,69.0,61.0,46.25
2016,8,4,7,30,0.0,96.0,3.2,16.0,96.0,87.14,68.09
2016,8,4,7,45,0.0,116.5,3.2,16.0,116.5,107.0,84.39
2016,8,4,8,0,0.0,137.0,3.2,16.0,137.0,126.77,100.42
2016,8,4,8,15,3.5,162.5,3.25,16.0,164.5,154.88,123.27
2016,8,4,8,30,7.0,188.0,3.3,16.0,192.0,182.95,145.8
2016,8,4,8,45,10.5,208.0,3.4,16.5,215.0,205.23,163.14
2016,8,4,9,0,14.0,228.0,3.5,17.0,238.0,227.41,180.19
2016,8,4,9,15,29.0,270.0,3.55,17.0,291.5,300.11,237.6
2016,8,4,9,30,44.0,312.0,3.6,17.0,345.0,357.39,281.86
2016,8,4,9,45,63.0,342.5,3.7,17.5,392.0,405.1,317.84
2016,8,4,10,0,82.0,373.0,3.8,18.0,439.0,451.73,352.45
2016,8,4,10,15,81.5,387.0,3.9,18.0,455.0,460.59,358.38
2016,8,4,10,30,81.0,401.0,4.0,18.0,471.0,468.89,364.07
2016,8,4,10,45,176.5,414.5,4.15,18.0,572.5,580.36,449.66
2016,8,4,11,0,272.0,428.0,4.3,18.0,674.0,684.27,527.21
2016,8,4,11,15,354.5,402.0,4.4,18.0,727.5,719.67,554.58
2016,8,4,11,30,437.0,376.0,4.5,18.0,781.0,758.42,584.23
2016,8,4,11,45,448.5,366.0,4.6,18.0,785.0,737.91,569.59
2016,8,4,12,0,460.0,356.0,4.7,18.0,789.0,715.52,553.75
2016,8,4,12,15,651.5,256.0,4.75,18.0,868.0,752.96,585.37
2016,8,4,12,30,843.0,156.0,4.8,18.0,947.0,775.95,605.28
2016,8,4,12,45,844.5,153.5,4.85,18.0,940.5,733.66,573.27
2016,8,4,13,0,846.0,151.0,4.9,18.0,934.0,694.24,542.95
2016,8,4,13,15,842.5,150.0,4.95,18.0,918.5,651.09,509.1
2016,8,4,13,30,839.0,149.0,5.0,18.0,903.0,606.24,473.18
2016,8,4,13,45,831.0,149.0,5.05,18.0,880.0,558.05,433.84
2016,8,4,14,0,823.0,149.0,5.1,18.0,857.0,509.45,393.19
2016,8,4,14,15,815.0,147.0,5.1,17.5,828.0,459.09,350.78
2016,8,4,14,30,807.0,145.0,5.1,17.0,799.0,408.78,307.27
2016,8,4,14,45,809.0,136.0,5.15,17.0,767.5,356.61,260.69
2016,8,4,15,0,811.0,127.0,5.2,17.0,736.0,303.89,213.15
2016,8,4,15,15,532.5,213.5,5.25,17.0,604.5,256.01,180.96
2016,8,4,15,30,254.0,300.0,5.3,17.0,473.0,244.77,182.66
2016,8,4,15,45,293.5,270.0,5.35,17.0,456.0,210.49,155.05
2016,8,4,16,0,333.0,240.0,5.4,17.0,439.0,172.67,129.16
2016,8,4,16,15,256.5,228.5,5.4,16.5,374.5,151.5,125.84
2016,8,4,16,30,180.0,217.0,5.4,16.0,310.0,154.36,128.99
2016,8,4,16,45,177.0,195.0,5.45,16.0,278.0,141.01,117.9
2016,8,4,17,0,174.0,173.0,5.5,16.0,246.0,127.15,106.25
2016,8,4,17,15,167.0,150.0,5.5,16.0,212.5,112.17,93.46
2016,8,4,17,30,160.0,127.0,5.5,16.0,179.0,96.67,80.01
2016,8,4,17,45,147.5,105.0,5.5,16.0,146.5,81.29,66.42
2016,8,4,18,0,135.0,83.0,5.5,16.0,114.0,65.46,52.19
2016,8,4,18,15,111.5,62.5,5.4,15.5,83.5,50.16,38.3
2016,8,4,18,30,88.0,42.0,5.3,15.0,53.0,33.36,22.85
2016,8,4,18,45,44.0,25.5,5.25,15.0,31.0,21.32,8.13
2016,8,4,19,0,0.0,9.0,5.2,15.0,9.0,8.19,0.0
2016,8,4,19,15,0.0,4.5,5.1,15.0,4.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,4.5,3.1,15.0,4.5,0.0,0.0
2016,8,5,5,30,0.0,9.0,3.1,15.0,9.0,8.19,0.0
2016,8,5,5,45,51.5,26.0,3.1,15.5,32.0,72.37,38.91
2016,8,5,6,0,103.0,43.0,3.1,16.0,55.0,143.33,112.52
2016,8,5,6,15,134.5,63.0,3.0,16.0,87.5,193.52,157.94
2016,8,5,6,30,166.0,83.0,2.9,16.0,120.0,244.95,202.93
2016,8,5,6,45,195.0,100.5,2.8,16.0,155.5,292.22,243.28
2016,8,5,7,0,224.0,118.0,2.7,16.0,191.0,341.0,283.6
2016,8,5,7,15,112.0,102.0,2.6,16.0,138.5,211.93,175.6
2016,8,5,7,30,0.0,86.0,2.5,16.0,86.0,77.03,59.45
2016,8,5,7,45,0.0,95.0,2.45,16.5,95.0,85.28,66.15
2016,8,5,8,0,0.0,104.0,2.4,17.0,104.0,93.55,72.63
2016,8,5,8,15,2.0,142.5,2.25,17.0,144.0,133.02,104.84
2016,8,5,8,30,4.0,181.0,2.1,17.0,184.0,172.9,136.77
2016,8,5,8,45,37.0,237.5,2.0,17.5,263.0,278.35,220.86
2016,8,5,9,0,70.0,294.0,1.9,18.0,342.0,371.49,292.08
2016,8,5,9,15,66.0,310.0,1.85,18.0,357.5,381.3,297.95
2016,8,5,9,30,62.0,326.0,1.8,18.0,373.0,390.69,303.94
2016,8,5,9,45,96.5,356.0,1.8,18.0,433.0,452.91,350.78
2016,8,5,10,0,131.0,386.0,1.8,18.0,493.0,530.34,407.25
2016,8,5,10,15,84.5,371.0,1.85,18.0,441.0,446.68,343.73
2016,8,5,10,30,38.0,356.0,1.9,18.0,389.0,381.34,293.64
2016,8,5,10,45,69.5,394.5,1.95,18.5,456.5,445.4,341.65
2016,8,5,11,0,101.0,433.0,2.0,19.0,524.0,506.96,386.08
2016,8,5,11,15,163.0,443.5,2.1,19.0,593.5,576.18,437.2
2016,8,5,11,30,225.0,454.0,2.2,19.0,663.0,629.45,476.17
2016,8,5,11,45,335.5,418.0,2.3,19.0,731.5,682.85,516.46
2016,8,5,12,0,446.0,382.0,2.4,19.0,800.0,726.08,548.94
2016,8,5,12,15,473.5,376.5,2.65,19.0,820.5,718.28,544.39
2016,8,5,12,30,501.0,371.0,2.9,19.0,841.0,707.44,537.73
2016,8,5,12,45,693.5,252.0,3.15,19.0,896.5,713.56,546.62
2016,8,5,13,0,886.0,133.0,3.4,19.0,952.0,704.95,543.58
2016,8,5,13,15,882.5,132.0,3.65,19.0,936.0,660.22,509.77
2016,8,5,13,30,879.0,131.0,3.9,19.0,920.0,614.17,474.1
2016,8,5,13,45,657.5,235.5,4.15,19.0,817.5,530.52,408.28
2016,8,5,14,0,436.0,340.0,4.4,19.0,715.0,468.18,359.16
2016,8,5,14,15,640.5,234.5,4.55,19.0,763.5,445.45,338.64
2016,8,5,14,30,845.0,129.0,4.7,19.0,812.0,408.64,303.53
2016,8,5,14,45,831.0,128.0,4.85,19.0,775.0,355.46,256.75
2016,8,5,15,0,817.0,127.0,5.0,19.0,738.0,303.3,210.48
2016,8,5,15,15,608.5,195.0,5.1,18.5,636.0,254.89,175.84
2016,8,5,15,30,400.0,263.0,5.2,18.0,534.0,233.33,166.52
2016,8,5,15,45,342.0,256.0,5.3,18.0,476.5,205.58,148.79
2016,8,5,16,0,284.0,249.0,5.4,18.0,419.0,174.68,131.85
2016,8,5,16,15,252.0,230.5,5.45,17.5,371.5,152.69,126.41
2016,8,5,16,30,220.0,212.0,5.5,17.0,324.0,151.89,126.42
2016,8,5,16,45,303.5,175.5,5.55,17.0,312.5,122.92,101.86
2016,8,5,17,0,387.0,139.0,5.6,17.0,301.0,94.88,77.82
2016,8,5,17,15,451.0,114.5,5.55,16.5,278.0,80.55,65.62
2016,8,5,17,30,515.0,90.0,5.5,16.0,255.0,66.21,53.2
2016,8,5,17,45,446.0,81.0,5.5,16.0,205.5,59.73,47.41
2016,8,5,18,0,377.0,72.0,5.5,16.0,156.0,54.0,42.09
2016,8,5,18,15,292.5,58.0,5.45,15.5,112.5,44.2,33.05
2016,8,5,18,30,208.0,44.0,5.4,15.0,69.0,34.06,23.34
2016,8,5,18,45,113.0,26.0,5.35,15.0,39.0,20.38,6.48
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,7.28,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.5,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,35.0,10.0,4.6,14.0,10.0,28.72,0.0
2016,8,6,5,45,147.5,26.0,4.6,14.5,41.5,153.05,82.75
2016,8,6,6,0,260.0,42.0,4.6,15.0,73.0,258.69,207.32
2016,8,6,6,15,348.0,53.5,4.6,15.0,117.5,341.69,283.37
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,436.41,365.5
2016,8,6,6,45,218.0,58.5,4.6,15.0,107.0,266.4,224.88
2016,8,6,7,0,0.0,52.0,4.6,15.0,52.0,45.9,33.57
2016,8,6,7,15,0.0,62.0,4.6,15.0,62.0,54.77,41.15
2016,8,6,7,30,0.0,72.0,4.6,15.0,72.0,63.67,48.57
2016,8,6,7,45,0.0,92.0,4.65,15.5,92.0,82.34,64.01
2016,8,6,8,0,0.0,112.0,4.7,16.0,112.0,101.49,79.61
2016,8,6,8,15,0.0,123.0,4.75,16.0,123.0,111.67,87.75
2016,8,6,8,30,0.0,134.0,4.8,16.0,134.0,121.82,95.83
2016,8,6,8,45,0.0,148.5,4.85,16.5,149.0,135.37,106.44
2016,8,6,9,0,0.0,163.0,4.9,17.0,164.0,148.86,116.89
2016,8,6,9,15,1.5,172.0,4.95,17.0,174.0,158.42,124.39
2016,8,6,9,30,3.0,181.0,5.0,17.0,184.0,167.97,131.88
2016,8,6,9,45,6.5,207.0,5.1,17.0,213.0,195.74,154.03
2016,8,6,10,0,10.0,233.0,5.2,17.0,242.0,223.3,175.84
2016,8,6,10,15,13.5,262.0,5.25,17.0,274.5,253.44,199.52
2016,8,6,10,30,17.0,291.0,5.3,17.0,307.0,283.17,222.69
2016,8,6,10,45,29.5,335.5,5.4,17.5,362.5,348.48,273.23
2016,8,6,11,0,42.0,380.0,5.5,18.0,418.0,399.83,312.16
2016,8,6,11,15,66.5,411.5,5.55,18.0,472.5,447.39,348.81
2016,8,6,11,30,91.0,443.0,5.6,18.0,527.0,492.43,383.18
2016,8,6,11,45,150.0,453.5,5.65,18.0,593.5,551.24,428.69
2016,8,6,12,0,209.0,464.0,5.7,18.0,660.0,596.74,463.66
2016,8,6,12,15,304.5,431.0,5.7,18.0,716.0,630.29,490.52
2016,8,6,12,30,400.0,398.0,5.7,18.0,772.0,653.76,509.38
2016,8,6,12,45,637.0,269.0,5.75,18.0,859.0,686.59,538.16
2016,8,6,13,0,874.0,140.0,5.8,18.0,946.0,700.89,551.56
2016,8,6,13,15,871.0,139.0,5.85,18.0,931.0,656.82,516.28
2016,8,6,13,30,868.0,138.0,5.9,18.0,916.0,611.41,479.4
2016,8,6,13,45,718.5,215.5,6.0,18.0,848.5,545.26,425.18
2016,8,6,14,0,569.0,293.0,6.1,18.0,781.0,494.99,383.47
2016,8,6,14,15,713.0,209.0,6.2,18.0,799.0,455.02,348.74
2016,8,6,14,30,857.0,125.0,6.3,18.0,817.0,413.48,309.67
2016,8,6,14,45,776.5,152.0,6.45,18.0,757.5,354.31,259.05
2016,8,6,15,0,696.0,179.0,6.6,18.0,698.0,301.25,214.14
2016,8,6,15,15,590.5,204.0,6.7,17.5,627.5,256.04,178.54
2016,8,6,15,30,485.0,229.0,6.8,17.0,557.0,222.17,154.91
2016,8,6,15,45,642.5,165.0,6.95,17.0,567.0,161.07,101.92
2016,8,6,16,0,800.0,101.0,7.1,17.0,577.0,92.24,55.17
2016,8,6,16,15,556.0,148.5,7.15,16.5,466.0,93.61,76.15
2016,8,6,16,30,312.0,196.0,7.2,16.0,355.0,134.47,112.06
2016,8,6,16,45,317.5,172.5,7.25,16.0,319.0,121.24,100.91
2016,8,6,17,0,323.0,149.0,7.3,16.0,283.0,107.29,89.05
2016,8,6,17,15,472.0,111.0,7.3,16.0,276.5,78.36,63.84
2016,8,6,17,30,621.0,73.0,7.3,16.0,270.0,53.18,41.66
2016,8,6,17,45,562.0,65.5,7.3,16.0,219.0,49.04,37.94
2016,8,6,18,0,503.0,58.0,7.3,16.0,168.0,44.75,33.92
2016,8,6,18,15,411.5,48.0,7.3,15.5,122.0,38.0,27.59
2016,8,6,18,30,320.0,38.0,7.3,15.0,76.0,31.03,20.63
2016,8,6,18,45,182.0,24.0,7.3,15.0,43.0,18.9,4.33
2016,8,6,19,0,44.0,10.0,7.3,15.0,10.0,9.1,0.0
2016,8,6,19,15,22.0,5.0,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,27.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,55.0,10.0,6.4,14.0,11.0,39.87,0.0
2016,8,7,5,45,197.0,23.5,6.45,14.5,44.0,178.89,89.34
2016,8,7,6,0,339.0,37.0,6.5,15.0,77.0,303.8,244.31
2016,8,7,6,15,430.0,46.5,6.4,15.0,123.5,392.52,326.95
2016,8,7,6,30,521.0,56.0,6.3,15.0,170.0,487.76,410.22
2016,8,7,6,45,455.0,79.5,6.25,15.0,198.5,479.63,405.34
2016,8,7,7,0,389.0,103.0,6.2,15.0,227.0,470.81,397.46
2016,8,7,7,15,422.0,114.0,6.15,15.0,270.5,522.31,439.53
2016,8,7,7,30,455.0,125.0,6.1,15.0,314.0,574.53,480.82
2016,8,7,7,45,249.5,162.0,6.05,15.5,268.0,426.91,355.19
2016,8,7,8,0,44.0,199.0,6.0,16.0,222.0,251.23,204.46
2016,8,7,8,15,441.5,142.5,5.95,16.0,403.5,606.53,500.53
2016,8,7,8,30,839.0,86.0,5.9,16.0,585.0,916.56,734.2
2016,8,7,8,45,856.0,87.5,5.9,16.5,631.5,943.49,748.79
2016,8,7,9,0,873.0,89.0,5.9,17.0,678.0,967.73,762.82
2016,8,7,9,15,885.0,91.0,5.85,17.0,720.0,984.75,772.79
2016,8,7,9,30,897.0,93.0,5.8,17.0,762.0,998.58,780.61
2016,8,7,9,45,897.0,99.5,5.8,17.5,795.5,1002.34,780.18
2016,8,7,10,0,897.0,106.0,5.8,18.0,829.0,1002.51,777.42
2016,8,7,10,15,904.0,107.5,5.8,18.0,859.0,1000.59,774.89
2016,8,7,10,30,911.0,109.0,5.8,18.0,889.0,995.22,770.09
2016,8,7,10,45,913.5,111.5,5.85,18.0,911.0,983.16,761.04
2016,8,7,11,0,916.0,114.0,5.9,18.0,933.0,967.74,749.76
2016,8,7,11,15,919.5,114.5,5.9,18.0,949.0,947.99,735.22
2016,8,7,11,30,923.0,115.0,5.9,18.0,965.0,925.09,718.53
2016,8,7,11,45,924.0,115.5,5.9,18.0,972.5,897.0,698.18
2016,8,7,12,0,925.0,116.0,5.9,18.0,980.0,866.11,675.84
2016,8,7,12,15,925.5,116.0,5.9,18.0,980.0,831.76,650.96
2016,8,7,12,30,926.0,116.0,5.9,18.0,980.0,794.96,624.23
2016,8,7,12,45,927.0,114.5,5.95,18.5,973.0,754.98,593.48
2016,8,7,13,0,928.0,113.0,6.0,19.0,966.0,712.87,559.45
2016,8,7,13,15,925.0,112.0,6.05,19.0,951.0,666.72,522.78
2016,8,7,13,30,922.0,111.0,6.1,19.0,936.0,619.1,484.14
2016,8,7,13,45,916.5,111.0,6.2,19.0,912.5,569.66,443.2
2016,8,7,14,0,911.0,111.0,6.3,19.0,889.0,519.32,400.47
2016,8,7,14,15,904.0,109.5,6.4,18.5,859.5,466.52,355.41
2016,8,7,14,30,897.0,108.0,6.5,18.0,830.0,413.43,308.84
2016,8,7,14,45,890.5,104.5,6.6,18.0,794.5,358.93,259.67
2016,8,7,15,0,884.0,101.0,6.7,18.0,759.0,304.52,210.3
2016,8,7,15,15,872.0,99.0,6.75,18.0,717.0,250.36,162.22
2016,8,7,15,30,860.0,97.0,6.8,18.0,675.0,197.25,118.0
2016,8,7,15,45,845.5,94.0,6.85,18.0,629.0,144.46,80.64
2016,8,7,16,0,831.0,91.0,6.9,18.0,583.0,83.77,48.81
2016,8,7,16,15,809.5,87.5,6.9,17.5,533.0,61.18,47.76
2016,8,7,16,30,788.0,84.0,6.9,17.0,483.0,60.31,47.28
2016,8,7,16,45,758.0,80.5,6.9,17.0,430.0,59.31,46.58
2016,8,7,17,0,728.0,77.0,6.9,17.0,377.0,58.27,45.82
2016,8,7,17,15,687.5,72.0,6.85,16.5,324.0,50.95,39.56
2016,8,7,17,30,647.0,67.0,6.8,16.0,271.0,48.76,37.76
2016,8,7,17,45,585.0,61.0,6.75,16.0,219.0,45.61,34.9
2016,8,7,18,0,523.0,55.0,6.7,16.0,167.0,42.4,31.83
2016,8,7,18,15,430.5,45.5,6.55,15.5,121.0,35.98,25.79
2016,8,7,18,30,338.0,36.0,6.4,15.0,75.0,29.35,19.1
2016,8,7,18,45,169.0,18.0,6.3,15.0,37.5,14.36,0.68
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,5.8,15.5,37.5,158.12,68.99
2016,8,8,6,0,357.0,34.0,5.9,16.0,75.0,311.98,248.95
2016,8,8,6,15,445.5,42.5,5.85,16.0,121.0,397.84,329.48
2016,8,8,6,30,534.0,51.0,5.8,16.0,167.0,490.22,409.77
2016,8,8,6,45,267.0,72.5,5.75,16.0,130.5,324.77,273.48
2016,8,8,7,0,0.0,94.0,5.7,16.0,94.0,89.69,70.43
2016,8,8,7,15,0.0,112.0,5.65,16.0,112.0,106.96,85.0
2016,8,8,7,30,0.0,130.0,5.6,16.0,130.0,124.05,99.06
2016,8,8,7,45,6.0,151.5,5.55,16.5,154.5,150.25,120.52
2016,8,8,8,0,12.0,173.0,5.5,17.0,179.0,176.51,141.69
2016,8,8,8,15,18.0,196.0,5.5,17.0,206.5,204.42,164.19
2016,8,8,8,30,24.0,219.0,5.5,17.0,234.0,232.28,186.4
2016,8,8,8,45,114.5,261.5,5.5,17.5,338.0,399.37,321.56
2016,8,8,9,0,205.0,304.0,5.5,18.0,442.0,533.32,425.94
2016,8,8,9,15,271.5,311.0,5.6,18.0,506.0,620.61,492.67
2016,8,8,9,30,338.0,318.0,5.7,18.0,570.0,688.94,544.51
2016,8,8,9,45,600.5,217.5,5.8,18.0,690.5,855.85,674.38
2016,8,8,10,0,863.0,117.0,5.9,18.0,811.0,980.03,762.97
2016,8,8,10,15,870.5,118.5,6.0,18.0,840.5,978.58,760.71
2016,8,8,10,30,878.0,120.0,6.1,18.0,870.0,973.78,756.9
2016,8,8,10,45,876.0,125.5,6.25,18.5,891.0,960.66,746.1
2016,8,8,11,0,874.0,131.0,6.4,19.0,912.0,944.31,733.12
2016,8,8,11,15,877.5,132.0,6.5,19.0,927.5,925.53,719.66
2016,8,8,11,30,881.0,133.0,6.6,19.0,943.0,903.7,704.05
2016,8,8,11,45,879.0,136.0,6.75,19.0,949.5,876.07,684.45
2016,8,8,12,0,877.0,139.0,6.9,19.0,956.0,845.85,662.89
2016,8,8,12,15,877.5,139.0,7.05,19.0,956.5,812.62,639.02
2016,8,8,12,30,878.0,139.0,7.2,19.0,957.0,777.1,613.31
2016,8,8,12,45,875.0,139.5,7.35,19.0,949.0,737.41,582.73
2016,8,8,13,0,872.0,140.0,7.5,19.0,941.0,696.0,550.01
2016,8,8,13,15,869.0,139.5,7.6,18.5,926.0,652.25,515.71
2016,8,8,13,30,866.0,139.0,7.7,18.0,911.0,607.15,479.43
2016,8,8,13,45,864.5,135.0,7.8,18.0,889.5,559.0,438.94
2016,8,8,14,0,863.0,131.0,7.9,18.0,868.0,509.75,396.57
2016,8,8,14,15,855.0,129.5,7.9,18.0,838.0,458.69,351.68
2016,8,8,14,30,847.0,128.0,7.9,18.0,808.0,401.94,301.47
2016,8,8,14,45,847.0,121.0,7.95,18.0,774.5,354.92,257.99
2016,8,8,15,0,847.0,114.0,8.0,18.0,741.0,301.83,209.54
2016,8,8,15,15,833.5,111.5,8.0,17.5,699.5,240.77,156.43
2016,8,8,15,30,820.0,109.0,8.0,17.0,658.0,188.54,113.3
2016,8,8,15,45,814.5,101.5,8.0,17.0,614.5,135.02,74.99
2016,8,8,16,0,809.0,94.0,8.0,17.0,571.0,82.45,49.85
2016,8,8,16,15,787.0,90.5,7.9,17.0,521.0,63.2,49.63
2016,8,8,16,30,765.0,87.0,7.8,17.0,471.0,62.44,49.15
2016,8,8,16,45,743.5,81.0,7.75,17.0,420.5,59.7,46.92
2016,8,8,17,0,722.0,75.0,7.7,17.0,370.0,56.76,44.5
2016,8,8,17,15,681.5,70.0,7.6,16.5,317.5,49.55,38.33
2016,8,8,17,30,641.0,65.0,7.5,16.0,265.0,47.3,36.46
2016,8,8,17,45,588.0,58.0,7.45,16.0,214.5,43.32,32.86
2016,8,8,18,0,535.0,51.0,7.4,16.0,164.0,39.19,28.98
2016,8,8,18,15,441.5,42.0,7.25,15.5,118.0,33.06,23.2
2016,8,8,18,30,348.0,33.0,7.1,15.0,72.0,26.74,16.76
2016,8,8,18,45,174.0,16.5,7.0,15.0,36.0,13.11,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,171.5,17.0,4.85,15.5,36.5,152.87,55.76
2016,8,9,6,0,343.0,34.0,4.9,16.0,73.0,302.53,239.84
2016,8,9,6,15,434.5,43.0,4.8,16.0,118.5,390.47,321.96
2016,8,9,6,30,526.0,52.0,4.7,16.0,164.0,485.21,403.63
2016,8,9,6,45,263.0,54.5,4.65,16.0,110.5,294.73,248.28
2016,8,9,7,0,0.0,57.0,4.6,16.0,57.0,50.34,37.18
2016,8,9,7,15,0.0,68.0,4.35,16.0,68.0,60.11,45.51
2016,8,9,7,30,0.0,79.0,4.1,16.0,79.0,70.17,53.87
2016,8,9,7,45,0.0,104.5,3.95,16.5,104.5,94.97,74.31
2016,8,9,8,0,0.0,130.0,3.8,17.0,130.0,119.86,94.47
2016,8,9,8,15,12.0,174.0,3.5,17.0,181.5,175.28,139.94
2016,8,9,8,30,24.0,218.0,3.2,17.0,233.0,231.3,184.88
2016,8,9,8,45,14.5,206.0,2.95,17.0,215.5,207.34,164.57
2016,8,9,9,0,5.0,194.0,2.7,17.0,198.0,184.45,145.36
2016,8,9,9,15,6.5,205.5,2.5,17.0,210.5,196.2,154.41
2016,8,9,9,30,8.0,217.0,2.3,17.0,223.0,207.9,163.29
2016,8,9,9,45,9.0,226.0,2.1,17.5,233.5,216.6,169.4
2016,8,9,10,0,10.0,235.0,1.9,18.0,244.0,225.25,175.41
2016,8,9,10,15,16.5,273.0,1.9,18.0,287.5,266.93,207.63
2016,8,9,10,30,23.0,311.0,1.9,18.0,331.0,308.06,238.87
2016,8,9,10,45,22.5,318.0,1.9,18.5,338.0,312.31,241.12
2016,8,9,11,0,22.0,325.0,1.9,19.0,345.0,316.45,243.48
2016,8,9,11,15,33.0,360.5,2.0,19.0,391.0,367.73,282.2
2016,8,9,11,30,44.0,396.0,2.1,19.0,437.0,406.33,310.86
2016,8,9,11,45,109.5,430.0,2.25,19.0,532.0,494.52,377.39
2016,8,9,12,0,175.0,464.0,2.4,19.0,627.0,567.79,431.48
2016,8,9,12,15,198.5,461.5,2.55,19.0,646.5,570.09,433.4
2016,8,9,12,30,222.0,459.0,2.7,19.0,666.0,570.22,434.09
2016,8,9,12,45,198.5,457.0,2.9,19.0,641.0,535.65,408.77
2016,8,9,13,0,175.0,455.0,3.1,19.0,616.0,502.65,384.5
2016,8,9,13,15,163.0,446.5,3.2,19.0,594.5,473.35,362.73
2016,8,9,13,30,151.0,438.0,3.3,19.0,573.0,445.18,341.59
2016,8,9,13,45,169.5,425.5,3.4,19.0,573.5,430.92,330.84
2016,8,9,14,0,188.0,413.0,3.5,19.0,574.0,414.98,318.37
2016,8,9,14,15,201.5,396.0,3.6,19.0,562.5,392.05,300.25
2016,8,9,14,30,215.0,379.0,3.7,19.0,551.0,367.95,280.79
2016,8,9,14,45,220.0,359.5,3.8,19.0,529.0,338.4,256.94
2016,8,9,15,0,225.0,340.0,3.9,19.0,507.0,308.62,232.7
2016,8,9,15,15,180.0,321.5,4.05,19.0,450.5,269.46,203.28
2016,8,9,15,30,135.0,303.0,4.2,19.0,394.0,235.56,178.83
2016,8,9,15,45,127.0,280.5,4.35,19.0,361.0,207.76,158.57
2016,8,9,16,0,119.0,258.0,4.5,19.0,328.0,181.28,140.94
2016,8,9,16,15,98.0,232.0,4.6,18.5,286.5,172.03,142.27
2016,8,9,16,30,77.0,206.0,4.7,18.0,245.0,155.13,128.67
2016,8,9,16,45,81.0,184.0,4.8,18.0,221.0,140.31,116.44
2016,8,9,17,0,85.0,162.0,4.9,18.0,197.0,125.09,103.7
2016,8,9,17,15,74.5,141.0,4.95,17.5,168.5,110.03,91.08
2016,8,9,17,30,64.0,120.0,5.0,17.0,140.0,94.65,77.92
2016,8,9,17,45,246.0,91.0,5.1,17.0,145.5,69.29,55.56
2016,8,9,18,0,428.0,62.0,5.2,17.0,151.0,48.51,37.0
2016,8,9,18,15,334.5,49.5,5.15,16.5,107.0,38.04,27.38
2016,8,9,18,30,241.0,37.0,5.1,16.0,63.0,28.84,18.26
2016,8,9,18,45,120.5,18.5,5.1,16.0,31.5,14.54,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
