Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,136.0,17.5,3.35,15.5,33.0,126.53,34.42
2016,8,10,6,0,272.0,35.0,3.3,16.0,66.0,257.27,201.97
2016,8,10,6,15,362.5,46.5,3.15,16.0,110.0,344.59,282.49
2016,8,10,6,30,453.0,58.0,3.0,16.0,154.0,438.93,363.38
2016,8,10,6,45,226.5,74.0,2.95,16.0,122.0,277.81,232.13
2016,8,10,7,0,0.0,90.0,2.9,16.0,90.0,85.36,66.66
2016,8,10,7,15,0.0,108.5,2.75,16.0,108.5,103.27,81.8
2016,8,10,7,30,0.0,127.0,2.6,16.0,127.0,120.97,96.31
2016,8,10,7,45,32.5,165.5,2.5,16.5,182.0,204.13,165.35
2016,8,10,8,0,65.0,204.0,2.4,17.0,237.0,277.31,224.13
2016,8,10,8,15,36.0,195.0,2.3,17.0,213.5,235.39,188.62
2016,8,10,8,30,7.0,186.0,2.2,17.0,190.0,181.3,143.55
2016,8,10,8,45,11.0,207.5,2.1,17.5,215.0,205.58,162.49
2016,8,10,9,0,15.0,229.0,2.0,18.0,240.0,229.74,180.83
2016,8,10,9,15,8.5,199.0,1.95,18.0,205.5,191.76,150.08
2016,8,10,9,30,2.0,169.0,1.9,18.0,171.0,155.54,120.8
2016,8,10,9,45,4.5,188.0,1.85,18.0,192.0,175.61,136.65
2016,8,10,10,0,7.0,207.0,1.8,18.0,213.0,195.52,152.12
2016,8,10,10,15,9.0,227.5,1.85,18.0,235.5,216.16,168.06
2016,8,10,10,30,11.0,248.0,1.9,18.0,258.0,236.54,183.7
2016,8,10,10,45,12.5,263.5,2.0,18.5,275.0,251.43,194.67
2016,8,10,11,0,14.0,279.0,2.1,19.0,292.0,266.03,205.37
2016,8,10,11,15,13.5,275.0,2.25,19.0,287.5,260.52,201.02
2016,8,10,11,30,13.0,271.0,2.4,19.0,283.0,255.09,196.82
2016,8,10,11,45,16.0,297.5,2.55,19.0,312.5,280.23,216.18
2016,8,10,12,0,19.0,324.0,2.7,19.0,342.0,304.65,234.81
2016,8,10,12,15,28.5,357.0,2.9,19.0,384.0,342.16,263.5
2016,8,10,12,30,38.0,390.0,3.1,19.0,426.0,373.1,287.01
2016,8,10,12,45,54.5,408.0,3.35,19.0,458.5,393.98,303.15
2016,8,10,13,0,71.0,426.0,3.6,19.0,491.0,412.54,317.46
2016,8,10,13,15,75.5,421.5,3.85,19.0,489.5,403.28,310.69
2016,8,10,13,30,80.0,417.0,4.1,19.0,488.0,393.52,303.54
2016,8,10,13,45,76.5,403.5,4.35,19.0,470.0,372.28,287.62
2016,8,10,14,0,73.0,390.0,4.6,19.0,452.0,351.6,272.06
2016,8,10,14,15,69.5,373.5,4.7,19.0,431.0,329.32,254.97
2016,8,10,14,30,66.0,357.0,4.8,19.0,410.0,307.67,238.29
2016,8,10,14,45,50.0,325.0,4.95,19.0,364.5,272.24,211.16
2016,8,10,15,0,34.0,293.0,5.1,19.0,319.0,239.25,185.97
2016,8,10,15,15,23.5,257.0,5.1,18.5,274.0,217.59,169.88
2016,8,10,15,30,13.0,221.0,5.1,18.0,229.0,185.94,145.75
2016,8,10,15,45,13.0,210.0,5.15,18.0,217.5,174.91,137.41
2016,8,10,16,0,13.0,199.0,5.2,18.0,206.0,163.79,129.16
2016,8,10,16,15,6.5,166.0,5.15,17.5,169.5,138.52,114.41
2016,8,10,16,30,0.0,133.0,5.1,17.0,133.0,113.11,93.13
2016,8,10,16,45,0.0,119.0,5.05,17.0,119.0,101.64,83.51
2016,8,10,17,0,0.0,105.0,5.0,17.0,105.0,90.07,73.68
2016,8,10,17,15,0.0,89.5,4.9,16.5,89.5,77.25,62.75
2016,8,10,17,30,0.0,74.0,4.8,16.0,74.0,64.32,51.52
2016,8,10,17,45,244.5,63.5,4.75,16.0,113.5,46.39,35.56
2016,8,10,18,0,489.0,53.0,4.7,16.0,153.0,41.0,30.54
2016,8,10,18,15,394.5,42.5,4.55,15.5,108.5,33.66,23.65
2016,8,10,18,30,300.0,32.0,4.4,15.0,64.0,26.03,15.82
2016,8,10,18,45,150.0,16.0,4.3,15.0,32.0,12.82,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.0,17.5,1.6,14.5,28.0,103.17,16.43
2016,8,11,6,0,196.0,35.0,1.8,15.0,56.0,206.65,160.8
2016,8,11,6,15,276.0,50.5,1.85,15.0,98.0,287.31,235.07
2016,8,11,6,30,356.0,66.0,1.9,15.0,140.0,374.28,309.9
2016,8,11,6,45,178.0,62.5,2.0,15.5,99.5,223.87,186.85
2016,8,11,7,0,0.0,59.0,2.1,16.0,59.0,52.12,38.67
2016,8,11,7,15,0.0,72.0,2.1,16.0,72.0,63.97,48.79
2016,8,11,7,30,0.0,85.0,2.1,16.0,85.0,76.25,58.99
2016,8,11,7,45,0.0,116.5,2.1,16.5,116.5,107.45,84.64
2016,8,11,8,0,0.0,148.0,2.1,17.0,148.0,138.83,109.91
2016,8,11,8,15,0.0,154.0,2.05,17.0,154.0,143.27,113.08
2016,8,11,8,30,0.0,160.0,2.0,17.0,160.0,147.96,116.5
2016,8,11,8,45,3.5,181.0,1.95,17.5,183.5,171.28,134.81
2016,8,11,9,0,7.0,202.0,1.9,18.0,207.0,194.52,152.73
2016,8,11,9,15,6.0,197.5,1.85,18.0,202.0,187.86,146.94
2016,8,11,9,30,5.0,193.0,1.8,18.0,197.0,181.59,141.6
2016,8,11,9,45,11.5,235.0,1.75,18.0,244.5,227.85,177.89
2016,8,11,10,0,18.0,277.0,1.7,18.0,292.0,273.85,213.19
2016,8,11,10,15,31.0,319.0,1.65,18.0,345.5,340.63,263.87
2016,8,11,10,30,44.0,361.0,1.6,18.0,399.0,392.07,301.91
2016,8,11,10,45,39.0,361.0,1.55,18.5,395.5,382.69,293.39
2016,8,11,11,0,34.0,361.0,1.5,19.0,392.0,373.51,285.45
2016,8,11,11,15,30.0,356.0,1.45,19.0,384.0,360.58,275.4
2016,8,11,11,30,26.0,351.0,1.4,19.0,376.0,347.97,265.66
2016,8,11,11,45,27.0,353.0,1.4,19.0,379.0,346.36,264.41
2016,8,11,12,0,28.0,355.0,1.4,19.0,382.0,344.52,262.95
2016,8,11,12,15,24.5,345.0,1.45,19.0,369.0,328.28,250.8
2016,8,11,12,30,21.0,335.0,1.5,19.0,356.0,311.28,238.11
2016,8,11,12,45,23.5,341.5,1.55,19.0,363.5,316.09,241.94
2016,8,11,13,0,26.0,348.0,1.6,19.0,371.0,318.28,243.69
2016,8,11,13,15,89.0,391.5,1.65,19.0,470.5,387.0,295.9
2016,8,11,13,30,152.0,435.0,1.7,19.0,570.0,442.35,336.54
2016,8,11,13,45,144.0,422.5,1.8,19.0,547.5,414.45,315.5
2016,8,11,14,0,136.0,410.0,1.9,19.0,525.0,387.54,295.45
2016,8,11,14,15,118.0,391.0,1.95,19.0,488.5,353.04,269.52
2016,8,11,14,30,100.0,372.0,2.0,19.0,452.0,329.7,251.97
2016,8,11,14,45,94.0,352.0,2.05,19.0,424.5,303.39,231.92
2016,8,11,15,0,88.0,332.0,2.1,19.0,397.0,278.05,212.57
2016,8,11,15,15,87.0,312.0,2.15,19.0,373.5,254.6,194.55
2016,8,11,15,30,86.0,292.0,2.2,19.0,350.0,231.53,177.07
2016,8,11,15,45,61.5,259.5,2.25,19.0,299.5,199.66,154.09
2016,8,11,16,0,37.0,227.0,2.3,19.0,249.0,171.19,133.8
2016,8,11,16,15,39.0,209.5,2.35,18.5,230.5,158.35,130.37
2016,8,11,16,30,41.0,192.0,2.4,18.0,212.0,146.38,120.94
2016,8,11,16,45,23.5,163.0,2.45,18.0,174.5,133.52,110.41
2016,8,11,17,0,6.0,134.0,2.5,18.0,137.0,111.39,91.73
2016,8,11,17,15,3.0,115.0,2.6,17.5,116.5,96.18,78.96
2016,8,11,17,30,0.0,96.0,2.7,17.0,96.0,80.85,65.78
2016,8,11,17,45,213.0,77.0,2.85,17.0,120.0,59.44,46.87
2016,8,11,18,0,426.0,58.0,3.0,17.0,144.0,45.33,34.17
2016,8,11,18,15,334.0,45.5,3.0,16.5,100.5,36.38,25.86
2016,8,11,18,30,242.0,33.0,3.0,16.0,57.0,25.79,15.31
2016,8,11,18,45,121.0,16.5,3.0,16.0,28.5,13.0,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,15.5,1.3,14.5,33.0,141.69,6.7
2016,8,12,6,0,324.0,31.0,1.3,15.0,66.0,285.95,221.45
2016,8,12,6,15,416.5,41.0,1.2,15.0,111.0,374.29,303.65
2016,8,12,6,30,509.0,51.0,1.1,15.0,156.0,469.94,383.32
2016,8,12,6,45,254.5,56.0,1.05,15.5,108.5,290.27,240.42
2016,8,12,7,0,0.0,61.0,1.0,16.0,61.0,53.9,40.03
2016,8,12,7,15,0.0,73.0,0.95,16.0,73.0,65.04,49.69
2016,8,12,7,30,0.0,85.0,0.9,16.0,85.0,76.29,59.0
2016,8,12,7,45,0.0,103.0,0.9,16.5,103.0,93.59,73.05
2016,8,12,8,0,0.0,121.0,0.9,17.0,121.0,110.81,86.78
2016,8,12,8,15,0.0,141.0,0.95,17.0,141.0,129.98,102.07
2016,8,12,8,30,0.0,161.0,1.0,17.0,161.0,149.03,117.1
2016,8,12,8,45,3.5,180.5,1.05,17.5,183.0,170.82,134.06
2016,8,12,9,0,7.0,200.0,1.1,18.0,205.0,192.55,150.72
2016,8,12,9,15,11.5,225.5,1.2,18.0,234.0,221.15,172.95
2016,8,12,9,30,16.0,251.0,1.3,18.0,263.0,249.53,194.76
2016,8,12,9,45,31.5,295.0,1.4,18.5,320.0,323.18,250.87
2016,8,12,10,0,47.0,339.0,1.5,19.0,377.0,381.18,293.7
2016,8,12,10,15,37.0,332.5,1.6,19.0,363.0,360.37,277.23
2016,8,12,10,30,27.0,326.0,1.7,19.0,349.0,340.22,261.67
2016,8,12,10,45,35.0,351.5,1.8,19.0,382.0,369.4,283.7
2016,8,12,11,0,43.0,377.0,1.9,19.0,415.0,397.41,304.47
2016,8,12,11,15,47.5,390.5,2.05,19.0,433.0,409.38,313.33
2016,8,12,11,30,52.0,404.0,2.2,19.0,451.0,420.51,321.65
2016,8,12,11,45,87.0,430.0,2.35,19.5,510.0,467.84,356.83
2016,8,12,12,0,122.0,456.0,2.5,20.0,569.0,516.63,392.25
2016,8,12,12,15,89.5,437.0,2.65,20.0,520.0,459.87,350.07
2016,8,12,12,30,57.0,418.0,2.8,20.0,471.0,410.96,313.68
2016,8,12,12,45,64.5,421.0,2.95,20.0,480.5,411.44,314.54
2016,8,12,13,0,72.0,424.0,3.1,20.0,490.0,410.96,314.43
2016,8,12,13,15,79.0,420.5,3.25,20.0,491.5,403.94,309.39
2016,8,12,13,30,86.0,417.0,3.4,20.0,493.0,396.12,303.69
2016,8,12,13,45,86.0,406.0,3.55,20.0,480.5,378.22,290.27
2016,8,12,14,0,86.0,395.0,3.7,20.0,468.0,360.42,276.82
2016,8,12,14,15,83.0,378.5,3.75,19.5,447.0,337.53,259.82
2016,8,12,14,30,80.0,362.0,3.8,19.0,426.0,315.21,243.09
2016,8,12,14,45,59.0,328.5,3.85,19.0,375.0,276.55,213.64
2016,8,12,15,0,38.0,295.0,3.9,19.0,324.0,240.91,186.64
2016,8,12,15,15,55.0,290.0,3.95,19.0,328.5,234.07,180.84
2016,8,12,15,30,72.0,285.0,4.0,19.0,333.0,224.84,173.25
2016,8,12,15,45,66.0,262.5,4.05,19.0,304.0,201.21,155.83
2016,8,12,16,0,60.0,240.0,4.1,19.0,275.0,178.62,147.02
2016,8,12,16,15,33.0,200.0,4.1,19.0,219.0,152.54,125.53
2016,8,12,16,30,6.0,160.0,4.1,19.0,163.0,132.79,109.18
2016,8,12,16,45,3.0,138.0,4.1,19.0,139.5,115.6,94.84
2016,8,12,17,0,0.0,116.0,4.1,19.0,116.0,98.19,80.12
2016,8,12,17,15,0.0,98.5,4.05,18.5,98.5,83.95,68.09
2016,8,12,17,30,0.0,81.0,4.0,18.0,81.0,69.58,55.7
2016,8,12,17,45,218.0,68.5,3.95,18.0,111.5,53.44,41.42
2016,8,12,18,0,436.0,56.0,3.9,18.0,142.0,43.78,32.64
2016,8,12,18,15,339.5,44.0,3.85,17.5,98.5,35.21,24.66
2016,8,12,18,30,243.0,32.0,3.8,17.0,55.0,25.05,14.33
2016,8,12,18,45,121.5,16.0,3.8,16.5,27.5,12.63,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,139.0,16.0,2.0,15.5,30.5,127.67,0.0
2016,8,13,6,0,278.0,32.0,2.0,16.0,61.0,257.16,197.61
2016,8,13,6,15,372.0,43.0,2.0,16.0,105.0,345.84,281.26
2016,8,13,6,30,466.0,54.0,2.0,16.0,149.0,442.02,363.34
2016,8,13,6,45,249.0,83.0,2.05,16.5,135.5,308.42,255.52
2016,8,13,7,0,32.0,112.0,2.1,17.0,122.0,150.25,121.28
2016,8,13,7,15,38.5,133.0,2.1,17.0,147.0,178.14,144.73
2016,8,13,7,30,45.0,154.0,2.1,17.0,172.0,205.98,167.27
2016,8,13,7,45,62.0,179.5,2.1,17.5,208.0,248.89,201.52
2016,8,13,8,0,79.0,205.0,2.1,18.0,244.0,291.92,235.03
2016,8,13,8,15,114.5,230.5,2.05,18.0,294.0,369.67,295.72
2016,8,13,8,30,150.0,256.0,2.0,18.0,344.0,430.64,341.98
2016,8,13,8,45,152.5,279.0,2.0,18.5,374.0,456.84,359.57
2016,8,13,9,0,155.0,302.0,2.0,19.0,404.0,482.03,376.37
2016,8,13,9,15,268.0,301.0,2.05,19.0,492.0,604.52,468.46
2016,8,13,9,30,381.0,300.0,2.1,19.0,580.0,708.91,544.18
2016,8,13,9,45,629.5,201.0,2.15,19.5,690.0,862.54,654.39
2016,8,13,10,0,878.0,102.0,2.2,20.0,800.0,972.25,724.62
2016,8,13,10,15,623.0,235.5,2.35,20.0,740.5,873.48,656.88
2016,8,13,10,30,368.0,369.0,2.5,20.0,681.0,736.22,555.91
2016,8,13,10,45,390.5,367.0,2.65,20.5,705.5,742.53,560.97
2016,8,13,11,0,413.0,365.0,2.8,21.0,730.0,756.85,570.21
2016,8,13,11,15,352.5,398.0,3.0,21.0,713.0,708.37,534.86
2016,8,13,11,30,292.0,431.0,3.2,21.0,696.0,670.2,506.61
2016,8,13,11,45,369.0,402.0,3.45,21.0,740.0,690.63,523.82
2016,8,13,12,0,446.0,373.0,3.7,21.0,784.0,710.72,540.03
2016,8,13,12,15,443.5,373.5,4.0,21.0,782.5,684.46,521.45
2016,8,13,12,30,441.0,374.0,4.3,21.0,781.0,657.17,502.01
2016,8,13,12,45,356.5,404.5,4.6,21.0,731.5,597.82,457.7
2016,8,13,13,0,272.0,435.0,4.9,21.0,682.0,544.53,417.39
2016,8,13,13,15,576.0,277.0,5.05,21.0,788.0,576.35,445.01
2016,8,13,13,30,880.0,119.0,5.2,21.0,894.0,588.55,454.76
2016,8,13,13,45,646.0,231.0,5.4,21.0,792.0,507.65,389.99
2016,8,13,14,0,412.0,343.0,5.6,21.0,690.0,449.4,343.66
2016,8,13,14,15,391.0,341.0,5.65,21.0,661.0,417.74,317.57
2016,8,13,14,30,370.0,339.0,5.7,21.0,632.0,381.92,288.12
2016,8,13,14,45,448.0,289.0,5.8,21.0,627.0,336.26,248.49
2016,8,13,15,0,526.0,239.0,5.9,21.0,622.0,290.28,207.11
2016,8,13,15,15,544.0,216.0,5.85,20.5,592.0,243.99,167.84
2016,8,13,15,30,562.0,193.0,5.8,20.0,562.0,196.26,129.51
2016,8,13,15,45,476.5,203.5,5.8,20.0,500.5,161.33,110.14
2016,8,13,16,0,391.0,214.0,5.8,20.0,439.0,146.03,119.43
2016,8,13,16,15,355.5,199.5,5.75,19.5,390.0,136.33,111.82
2016,8,13,16,30,320.0,185.0,5.7,19.0,341.0,128.42,105.64
2016,8,13,16,45,299.5,165.0,5.7,19.0,298.5,116.82,96.03
2016,8,13,17,0,279.0,145.0,5.7,19.0,256.0,104.68,85.82
2016,8,13,17,15,255.0,127.5,5.65,18.5,217.0,93.6,76.54
2016,8,13,17,30,231.0,110.0,5.6,18.0,178.0,82.07,66.63
2016,8,13,17,45,203.5,89.5,5.55,18.0,141.0,68.03,54.16
2016,8,13,18,0,176.0,69.0,5.5,18.0,104.0,53.47,41.01
2016,8,13,18,15,130.5,50.0,5.4,17.5,71.5,39.43,28.19
2016,8,13,18,30,85.0,31.0,5.3,17.0,39.0,24.96,13.87
2016,8,13,18,45,42.5,15.5,5.2,17.0,19.5,14.1,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,124.5,16.0,2.85,15.5,28.5,114.28,0.0
2016,8,14,6,0,249.0,32.0,2.9,16.0,57.0,238.24,181.87
2016,8,14,6,15,342.0,44.0,2.9,16.0,100.5,326.03,265.98
2016,8,14,6,30,435.0,56.0,2.9,16.0,144.0,421.41,348.42
2016,8,14,6,45,217.5,77.5,2.9,16.0,121.5,276.21,230.28
2016,8,14,7,0,0.0,99.0,2.9,16.0,99.0,96.93,76.36
2016,8,14,7,15,5.0,118.0,2.9,16.5,120.5,119.24,95.2
2016,8,14,7,30,10.0,137.0,2.9,17.0,142.0,141.65,113.53
2016,8,14,7,45,101.5,171.5,2.95,17.5,221.5,290.09,236.85
2016,8,14,8,0,193.0,206.0,3.0,18.0,301.0,414.08,335.61
2016,8,14,8,15,115.5,217.0,3.0,18.0,276.0,353.84,284.47
2016,8,14,8,30,38.0,228.0,3.0,18.0,251.0,273.1,217.45
2016,8,14,8,45,48.0,254.0,3.05,18.0,285.0,308.99,245.58
2016,8,14,9,0,58.0,280.0,3.1,18.0,319.0,344.44,272.67
2016,8,14,9,15,88.5,310.0,3.15,18.0,373.0,403.82,318.57
2016,8,14,9,30,119.0,340.0,3.2,18.0,427.0,479.95,376.03
2016,8,14,9,45,257.5,333.5,3.25,18.5,534.5,618.95,481.54
2016,8,14,10,0,396.0,327.0,3.3,19.0,642.0,738.79,569.11
2016,8,14,10,15,439.5,321.0,3.35,19.0,682.5,779.41,597.15
2016,8,14,10,30,483.0,315.0,3.4,19.0,723.0,802.69,613.62
2016,8,14,10,45,410.5,357.5,3.45,19.5,710.5,762.23,580.86
2016,8,14,11,0,338.0,400.0,3.5,20.0,698.0,712.1,541.86
2016,8,14,11,15,378.0,387.5,3.6,20.0,726.5,720.12,548.75
2016,8,14,11,30,418.0,375.0,3.7,20.0,755.0,732.61,558.21
2016,8,14,11,45,467.0,365.5,3.8,20.0,793.0,743.84,566.9
2016,8,14,12,0,516.0,356.0,3.9,20.0,831.0,750.77,572.37
2016,8,14,12,15,487.0,362.5,4.0,20.0,810.5,707.21,540.36
2016,8,14,12,30,458.0,369.0,4.1,20.0,790.0,664.19,508.66
2016,8,14,12,45,405.0,389.5,4.25,20.0,759.5,616.99,473.15
2016,8,14,13,0,352.0,410.0,4.4,20.0,729.0,575.01,441.27
2016,8,14,13,15,594.0,279.0,4.55,20.0,805.5,587.13,453.17
2016,8,14,13,30,836.0,148.0,4.7,20.0,882.0,583.41,450.68
2016,8,14,13,45,687.5,221.5,4.85,20.0,815.0,519.15,398.88
2016,8,14,14,0,539.0,295.0,5.0,20.0,748.0,469.84,358.91
2016,8,14,14,15,549.5,276.5,5.1,20.0,724.0,426.14,322.66
2016,8,14,14,30,560.0,258.0,5.2,20.0,700.0,381.38,284.63
2016,8,14,14,45,493.0,268.5,5.35,20.0,644.5,333.43,245.53
2016,8,14,15,0,426.0,279.0,5.5,20.0,589.0,292.24,212.66
2016,8,14,15,15,469.5,244.5,5.55,19.5,567.0,247.75,174.39
2016,8,14,15,30,513.0,210.0,5.6,19.0,545.0,199.24,134.62
2016,8,14,15,45,412.0,220.5,5.7,19.0,477.0,166.05,117.01
2016,8,14,16,0,311.0,231.0,5.8,19.0,409.0,153.27,126.06
2016,8,14,16,15,269.5,214.0,5.8,18.5,358.5,144.17,118.97
2016,8,14,16,30,228.0,197.0,5.8,18.0,308.0,134.92,111.67
2016,8,14,16,45,190.5,176.5,5.85,18.0,262.0,129.72,107.57
2016,8,14,17,0,153.0,156.0,5.9,18.0,216.0,116.11,96.1
2016,8,14,17,15,135.5,135.0,5.8,17.5,182.5,101.93,84.12
2016,8,14,17,30,118.0,114.0,5.7,17.0,149.0,87.32,71.49
2016,8,14,17,45,102.5,92.0,5.65,17.0,118.0,71.67,57.55
2016,8,14,18,0,87.0,70.0,5.6,17.0,87.0,55.58,42.98
2016,8,14,18,15,56.0,49.5,5.4,16.5,59.5,40.05,28.77
2016,8,14,18,30,25.0,29.0,5.2,16.0,32.0,24.74,13.28
2016,8,14,18,45,12.5,14.5,5.05,16.0,16.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.0,15.0,2.1,14.5,31.0,140.22,0.0
2016,8,15,6,0,332.0,30.0,2.1,15.0,62.0,288.98,219.26
2016,8,15,6,15,431.0,39.0,2.05,15.0,108.0,380.35,309.32
2016,8,15,6,30,530.0,48.0,2.0,15.0,154.0,479.51,393.69
2016,8,15,6,45,274.5,77.5,1.95,15.0,133.5,336.95,279.8
2016,8,15,7,0,19.0,107.0,1.9,15.0,113.0,122.36,98.42
2016,8,15,7,15,24.5,127.0,1.85,15.0,136.0,158.92,129.41
2016,8,15,7,30,30.0,147.0,1.8,15.0,159.0,184.34,150.18
2016,8,15,7,45,33.5,168.0,1.8,15.5,183.0,209.24,169.78
2016,8,15,8,0,37.0,189.0,1.8,16.0,207.0,233.92,188.8
2016,8,15,8,15,50.0,215.0,1.8,16.0,242.5,273.28,219.91
2016,8,15,8,30,63.0,241.0,1.8,16.0,278.0,312.45,250.27
2016,8,15,8,45,75.0,266.0,1.8,16.5,313.5,349.12,277.66
2016,8,15,9,0,87.0,291.0,1.8,17.0,349.0,385.34,304.21
2016,8,15,9,15,124.5,316.0,1.85,17.0,404.5,463.53,363.34
2016,8,15,9,30,162.0,341.0,1.9,17.0,460.0,522.89,407.17
2016,8,15,9,45,160.5,359.5,1.95,17.5,482.0,535.81,414.55
2016,8,15,10,0,159.0,378.0,2.0,18.0,504.0,547.64,421.45
2016,8,15,10,15,170.5,393.5,2.1,18.0,533.0,567.61,435.72
2016,8,15,10,30,182.0,409.0,2.2,18.0,562.0,586.2,448.92
2016,8,15,10,45,161.0,420.5,2.35,18.5,558.5,568.98,434.77
2016,8,15,11,0,140.0,432.0,2.5,19.0,555.0,551.5,420.69
2016,8,15,11,15,201.5,434.0,2.65,19.0,614.5,597.91,456.08
2016,8,15,11,30,263.0,436.0,2.8,19.0,674.0,648.56,493.54
2016,8,15,11,45,277.0,436.5,2.95,19.0,689.0,644.13,490.45
2016,8,15,12,0,291.0,437.0,3.1,19.0,704.0,637.88,486.34
2016,8,15,12,15,225.0,447.0,3.2,19.0,653.5,574.37,438.94
2016,8,15,12,30,159.0,457.0,3.3,19.0,603.0,519.06,397.29
2016,8,15,12,45,124.5,444.5,3.4,19.0,558.5,471.07,361.48
2016,8,15,13,0,90.0,432.0,3.5,19.0,514.0,428.1,329.09
2016,8,15,13,15,140.5,431.0,3.55,19.0,555.5,444.35,341.93
2016,8,15,13,30,191.0,430.0,3.6,19.0,597.0,457.47,351.65
2016,8,15,13,45,158.5,416.5,3.65,19.0,553.0,414.78,318.97
2016,8,15,14,0,126.0,403.0,3.7,19.0,509.0,375.54,289.06
2016,8,15,14,15,116.5,385.5,3.7,18.5,480.5,346.19,266.95
2016,8,15,14,30,107.0,368.0,3.7,18.0,452.0,327.02,252.48
2016,8,15,14,45,98.5,347.5,3.7,18.0,422.5,299.32,230.92
2016,8,15,15,0,90.0,327.0,3.7,18.0,393.0,272.88,210.41
2016,8,15,15,15,65.5,294.5,3.6,18.0,341.0,237.33,183.55
2016,8,15,15,30,41.0,262.0,3.5,18.0,289.0,205.21,159.64
2016,8,15,15,45,45.5,246.5,3.45,18.0,274.5,188.66,147.24
2016,8,15,16,0,50.0,231.0,3.4,18.0,260.0,172.0,142.01
2016,8,15,16,15,35.0,202.0,3.35,18.0,221.0,153.43,126.77
2016,8,15,16,30,20.0,173.0,3.3,18.0,182.0,141.66,117.19
2016,8,15,16,45,10.0,141.0,3.25,18.0,145.5,117.51,96.86
2016,8,15,17,0,0.0,109.0,3.2,18.0,109.0,92.72,75.7
2016,8,15,17,15,0.0,92.5,3.15,17.5,92.5,79.18,64.2
2016,8,15,17,30,0.0,76.0,3.1,17.0,76.0,65.52,52.34
2016,8,15,17,45,243.5,62.5,3.05,17.0,108.0,46.04,35.04
2016,8,15,18,0,487.0,49.0,3.0,17.0,140.0,38.33,27.93
2016,8,15,18,15,381.0,38.5,2.9,16.5,95.5,30.83,20.82
2016,8,15,18,30,275.0,28.0,2.8,16.0,51.0,23.07,11.44
2016,8,15,18,45,137.5,14.0,2.75,16.0,25.5,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,30.5,16.0,1.75,14.0,19.0,41.12,0.0
2016,8,16,6,0,61.0,32.0,1.7,14.0,38.0,89.35,64.27
2016,8,16,6,15,90.5,52.0,1.6,14.0,67.0,136.49,109.61
2016,8,16,6,30,120.0,72.0,1.5,14.0,96.0,183.88,151.7
2016,8,16,6,45,137.5,94.0,1.4,14.5,129.0,226.46,188.07
2016,8,16,7,0,155.0,116.0,1.3,15.0,162.0,269.12,223.19
2016,8,16,7,15,170.5,136.5,1.3,15.0,196.5,308.16,254.75
2016,8,16,7,30,186.0,157.0,1.3,15.0,231.0,347.36,285.55
2016,8,16,7,45,131.0,179.0,1.3,15.5,235.0,326.26,265.52
2016,8,16,8,0,76.0,201.0,1.3,16.0,239.0,284.64,229.6
2016,8,16,8,15,103.5,227.0,1.4,16.0,284.0,337.91,271.87
2016,8,16,8,30,131.0,253.0,1.5,16.0,329.0,409.08,326.4
2016,8,16,8,45,156.0,275.5,1.6,16.5,373.0,455.91,360.76
2016,8,16,9,0,181.0,298.0,1.7,17.0,417.0,502.24,394.27
2016,8,16,9,15,308.5,287.5,1.8,17.0,505.5,627.48,488.75
2016,8,16,9,30,436.0,277.0,1.9,17.0,594.0,752.28,578.97
2016,8,16,9,45,373.5,315.0,2.05,17.5,596.5,710.48,545.35
2016,8,16,10,0,311.0,353.0,2.2,18.0,599.0,683.42,523.18
2016,8,16,10,15,267.5,378.0,2.3,18.0,595.5,658.97,504.13
2016,8,16,10,30,224.0,403.0,2.4,18.0,592.0,619.3,474.3
2016,8,16,10,45,215.0,416.0,2.5,18.5,601.5,614.18,469.35
2016,8,16,11,0,206.0,429.0,2.6,19.0,611.0,608.12,463.55
2016,8,16,11,15,175.5,438.0,2.7,19.0,595.0,578.28,441.02
2016,8,16,11,30,145.0,447.0,2.8,19.0,579.0,548.94,418.9
2016,8,16,11,45,181.5,449.5,2.9,19.0,615.5,569.93,435.17
2016,8,16,12,0,218.0,452.0,3.0,19.0,652.0,587.94,448.81
2016,8,16,12,15,183.0,453.5,3.1,19.0,621.5,547.42,418.39
2016,8,16,12,30,148.0,455.0,3.2,19.0,591.0,508.87,389.54
2016,8,16,12,45,125.5,446.0,3.3,19.5,560.5,472.51,361.75
2016,8,16,13,0,103.0,437.0,3.4,20.0,530.0,440.09,336.81
2016,8,16,13,15,142.5,433.0,3.45,20.0,559.0,446.51,342.06
2016,8,16,13,30,182.0,429.0,3.5,20.0,588.0,451.04,345.32
2016,8,16,13,45,160.5,416.0,3.55,20.0,554.0,414.69,317.59
2016,8,16,14,0,139.0,403.0,3.6,20.0,520.0,380.67,291.65
2016,8,16,14,15,179.5,385.5,3.7,19.5,530.5,370.21,283.38
2016,8,16,14,30,220.0,368.0,3.8,19.0,541.0,355.73,271.15
2016,8,16,14,45,194.0,351.5,3.9,19.0,498.5,318.91,242.4
2016,8,16,15,0,168.0,335.0,4.0,19.0,456.0,285.15,216.34
2016,8,16,15,15,152.5,314.0,4.1,19.0,418.5,253.56,192.04
2016,8,16,15,30,137.0,293.0,4.2,19.0,381.0,224.08,170.14
2016,8,16,15,45,106.0,266.0,4.3,19.0,331.5,203.09,156.67
2016,8,16,16,0,75.0,239.0,4.4,19.0,282.0,176.61,145.55
2016,8,16,16,15,55.5,210.5,4.4,18.5,241.0,158.47,130.99
2016,8,16,16,30,36.0,182.0,4.4,18.0,200.0,139.71,115.68
2016,8,16,16,45,18.5,153.5,4.45,18.0,163.0,126.25,104.51
2016,8,16,17,0,1.0,125.0,4.5,18.0,126.0,104.35,85.86
2016,8,16,17,15,0.5,105.5,4.5,17.5,106.0,88.73,72.57
2016,8,16,17,30,0.0,86.0,4.5,17.0,86.0,72.96,58.87
2016,8,16,17,45,0.0,67.5,4.55,17.0,67.5,57.79,45.32
2016,8,16,18,0,0.0,49.0,4.6,17.0,49.0,42.47,31.48
2016,8,16,18,15,0.0,32.5,4.5,16.5,32.5,28.56,18.77
2016,8,16,18,30,0.0,16.0,4.4,16.0,16.0,14.08,4.29
2016,8,16,18,45,0.0,8.0,4.35,16.0,8.0,7.28,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,91.5,16.0,1.65,14.5,24.5,93.02,0.0
2016,8,17,6,0,183.0,32.0,1.7,15.0,49.0,195.44,143.71
2016,8,17,6,15,274.5,46.5,1.65,15.0,90.5,280.27,227.4
2016,8,17,6,30,366.0,61.0,1.6,15.0,132.0,373.13,307.48
2016,8,17,6,45,183.0,65.5,1.55,15.5,101.0,232.21,192.94
2016,8,17,7,0,0.0,70.0,1.5,16.0,70.0,63.66,48.36
2016,8,17,7,15,0.0,85.5,1.45,16.0,85.5,78.53,61.07
2016,8,17,7,30,0.0,101.0,1.4,16.0,101.0,93.27,73.25
2016,8,17,7,45,5.5,134.0,1.4,16.5,136.5,131.61,104.8
2016,8,17,8,0,11.0,167.0,1.4,17.0,172.0,170.11,135.73
2016,8,17,8,15,7.5,172.0,1.4,17.0,175.5,169.68,134.66
2016,8,17,8,30,4.0,177.0,1.4,17.0,179.0,169.6,133.99
2016,8,17,8,45,6.0,190.0,1.4,17.5,194.0,183.18,144.26
2016,8,17,9,0,8.0,203.0,1.4,18.0,209.0,196.77,154.38
2016,8,17,9,15,11.0,223.5,1.4,18.0,232.0,218.84,171.4
2016,8,17,9,30,14.0,244.0,1.4,18.0,255.0,240.72,188.09
2016,8,17,9,45,22.5,276.5,1.45,18.5,294.5,279.64,217.61
2016,8,17,10,0,31.0,309.0,1.5,19.0,334.0,333.94,258.15
2016,8,17,10,15,29.5,317.5,1.5,19.0,342.0,337.57,260.08
2016,8,17,10,30,28.0,326.0,1.5,19.0,350.0,341.03,262.18
2016,8,17,10,45,31.5,343.0,1.55,19.0,370.5,357.38,274.24
2016,8,17,11,0,35.0,360.0,1.6,19.0,391.0,373.01,285.66
2016,8,17,11,15,64.5,397.0,1.65,19.0,455.0,430.08,328.42
2016,8,17,11,30,94.0,434.0,1.7,19.0,519.0,484.16,368.04
2016,8,17,11,45,88.5,434.5,1.75,19.5,515.5,472.01,357.9
2016,8,17,12,0,83.0,435.0,1.8,20.0,512.0,459.92,348.31
2016,8,17,12,15,91.0,439.0,1.85,20.0,523.0,461.25,349.49
2016,8,17,12,30,99.0,443.0,1.9,20.0,534.0,461.55,349.8
2016,8,17,12,45,73.5,418.0,2.0,20.0,485.0,413.62,314.46
2016,8,17,13,0,48.0,393.0,2.1,20.0,436.0,368.61,281.13
2016,8,17,13,15,65.5,401.5,2.2,20.0,459.5,378.93,289.37
2016,8,17,13,30,83.0,410.0,2.3,20.0,483.0,386.96,295.46
2016,8,17,13,45,73.0,391.5,2.4,20.0,454.5,358.63,274.25
2016,8,17,14,0,63.0,373.0,2.5,20.0,426.0,331.71,254.15
2016,8,17,14,15,68.0,362.0,2.65,19.5,417.0,317.44,243.88
2016,8,17,14,30,73.0,351.0,2.8,19.0,408.0,302.66,232.94
2016,8,17,14,45,86.0,339.0,2.95,19.0,403.0,288.87,221.92
2016,8,17,15,0,99.0,327.0,3.1,19.0,398.0,273.6,209.54
2016,8,17,15,15,77.0,298.5,3.2,19.0,352.0,240.65,184.84
2016,8,17,15,30,55.0,270.0,3.3,19.0,306.0,210.76,162.88
2016,8,17,15,45,39.0,238.0,3.4,19.0,262.5,182.16,141.85
2016,8,17,16,0,23.0,206.0,3.5,19.0,219.0,167.36,137.67
2016,8,17,16,15,15.0,182.0,3.55,18.5,190.0,149.23,123.07
2016,8,17,16,30,7.0,158.0,3.6,18.0,161.0,130.83,108.04
2016,8,17,16,45,3.5,139.5,3.65,18.0,141.0,116.16,95.78
2016,8,17,17,0,0.0,121.0,3.7,18.0,121.0,101.35,83.24
2016,8,17,17,15,0.0,101.5,3.7,17.5,101.5,85.69,69.9
2016,8,17,17,30,0.0,82.0,3.7,17.0,82.0,69.88,56.15
2016,8,17,17,45,174.0,69.5,3.7,17.0,100.5,53.96,41.94
2016,8,17,18,0,348.0,57.0,3.7,17.0,119.0,43.47,32.31
2016,8,17,18,15,249.5,42.0,3.6,16.5,78.5,32.5,22.04
2016,8,17,18,30,151.0,27.0,3.5,16.0,38.0,21.17,8.33
2016,8,17,18,45,75.5,13.5,3.45,16.0,19.0,12.28,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,68.5,15.5,0.9,15.0,22.0,54.5,0.0
2016,8,18,6,0,137.0,31.0,0.9,15.0,44.0,164.88,118.43
2016,8,18,6,15,221.5,48.0,0.9,15.0,84.0,246.85,198.88
2016,8,18,6,30,306.0,65.0,0.9,15.0,124.0,335.76,275.1
2016,8,18,6,45,153.0,66.5,0.95,15.5,96.0,211.05,174.25
2016,8,18,7,0,0.0,68.0,1.0,16.0,68.0,61.57,46.58
2016,8,18,7,15,0.0,83.5,1.05,16.0,83.5,76.46,59.32
2016,8,18,7,30,0.0,99.0,1.1,16.0,99.0,91.22,71.53
2016,8,18,7,45,15.5,141.0,1.15,16.5,148.5,148.28,118.88
2016,8,18,8,0,31.0,183.0,1.2,17.0,198.0,221.58,177.81
2016,8,18,8,15,28.5,198.5,1.3,17.0,213.5,233.75,186.55
2016,8,18,8,30,26.0,214.0,1.4,17.0,229.0,229.74,182.71
2016,8,18,8,45,23.5,226.0,1.5,17.5,240.5,237.54,187.94
2016,8,18,9,0,21.0,238.0,1.6,18.0,252.0,245.34,193.1
2016,8,18,9,15,42.0,277.0,1.65,18.0,307.0,321.51,252.32
2016,8,18,9,30,63.0,316.0,1.7,18.0,362.0,381.05,297.32
2016,8,18,9,45,75.5,339.5,1.8,18.5,397.0,414.15,321.16
2016,8,18,10,0,88.0,363.0,1.9,19.0,432.0,446.34,344.18
2016,8,18,10,15,75.0,369.0,1.95,19.0,429.5,434.65,334.4
2016,8,18,10,30,62.0,375.0,2.0,19.0,427.0,423.05,325.0
2016,8,18,10,45,129.0,401.5,2.1,19.0,513.5,519.22,397.45
2016,8,18,11,0,196.0,428.0,2.2,19.0,600.0,597.14,454.54
2016,8,18,11,15,133.5,423.0,2.25,19.0,541.5,525.95,400.77
2016,8,18,11,30,71.0,418.0,2.3,19.0,483.0,449.08,343.05
2016,8,18,11,45,74.0,418.0,2.35,19.0,486.0,444.48,340.04
2016,8,18,12,0,77.0,418.0,2.4,19.0,489.0,439.49,336.36
2016,8,18,12,15,201.5,420.0,2.4,19.0,604.0,531.0,406.15
2016,8,18,12,30,326.0,422.0,2.4,19.0,719.0,608.32,463.03
2016,8,18,12,45,318.5,420.0,2.4,19.0,708.0,579.68,441.16
2016,8,18,13,0,311.0,418.0,2.4,19.0,697.0,551.09,419.82
2016,8,18,13,15,332.5,404.5,2.35,19.0,697.5,530.66,404.35
2016,8,18,13,30,354.0,391.0,2.3,19.0,698.0,508.21,386.91
2016,8,18,13,45,300.0,392.0,2.3,19.0,647.5,457.5,348.28
2016,8,18,14,0,246.0,393.0,2.3,19.0,597.0,411.72,313.39
2016,8,18,14,15,225.0,380.0,2.25,19.0,561.5,382.18,290.32
2016,8,18,14,30,204.0,367.0,2.2,19.0,526.0,347.67,263.45
2016,8,18,14,45,199.5,348.5,2.15,19.0,497.5,316.48,238.75
2016,8,18,15,0,195.0,330.0,2.1,19.0,469.0,286.07,214.67
2016,8,18,15,15,173.5,310.0,2.1,18.5,428.0,252.72,189.84
2016,8,18,15,30,152.0,290.0,2.1,18.0,387.0,222.11,167.98
2016,8,18,15,45,178.5,265.5,2.15,18.0,371.5,194.26,148.01
2016,8,18,16,0,205.0,241.0,2.2,18.0,356.0,168.49,138.86
2016,8,18,16,15,118.5,209.0,2.25,18.0,274.0,149.32,123.2
2016,8,18,16,30,32.0,177.0,2.3,18.0,192.0,136.38,112.64
2016,8,18,16,45,16.0,148.0,2.4,18.0,155.5,122.13,100.83
2016,8,18,17,0,0.0,119.0,2.5,18.0,119.0,99.78,81.83
2016,8,18,17,15,0.0,98.5,2.6,17.5,98.5,83.37,67.85
2016,8,18,17,30,0.0,78.0,2.7,17.0,78.0,66.78,53.41
2016,8,18,17,45,0.0,59.0,2.8,17.0,59.0,51.12,39.43
2016,8,18,18,0,0.0,40.0,2.9,17.0,40.0,35.25,25.12
2016,8,18,18,15,0.0,25.0,2.85,16.5,25.0,22.03,13.06
2016,8,18,18,30,0.0,10.0,2.8,16.0,10.0,8.78,0.0
2016,8,18,18,45,0.0,5.0,2.8,16.0,5.0,4.55,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,25.28,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,74.1,49.54
2016,8,19,6,15,100.0,43.5,2.6,16.0,59.5,141.61,112.77
2016,8,19,6,30,145.0,67.0,2.6,16.0,94.0,208.11,171.01
2016,8,19,6,45,193.0,90.0,2.65,16.5,138.5,277.24,229.91
2016,8,19,7,0,241.0,113.0,2.7,17.0,183.0,348.29,288.6
2016,8,19,7,15,120.5,101.5,2.65,17.0,136.5,219.03,181.09
2016,8,19,7,30,0.0,90.0,2.6,17.0,90.0,81.8,63.31
2016,8,19,7,45,0.0,109.5,2.55,17.0,109.5,100.71,79.0
2016,8,19,8,0,0.0,129.0,2.5,17.0,129.0,119.49,94.22
2016,8,19,8,15,0.0,142.5,2.4,17.0,142.5,131.93,104.06
2016,8,19,8,30,0.0,156.0,2.3,17.0,156.0,144.34,113.79
2016,8,19,8,45,2.5,173.0,2.2,17.5,175.0,162.63,128.05
2016,8,19,9,0,5.0,190.0,2.1,18.0,194.0,180.86,142.05
2016,8,19,9,15,7.5,206.5,1.95,18.0,212.5,198.49,155.67
2016,8,19,9,30,10.0,223.0,1.8,18.0,231.0,216.0,169.06
2016,8,19,9,45,16.0,255.5,1.65,18.5,268.0,252.49,196.83
2016,8,19,10,0,22.0,288.0,1.5,19.0,305.0,288.58,223.63
2016,8,19,10,15,35.0,323.5,1.45,19.0,352.5,348.97,269.04
2016,8,19,10,30,48.0,359.0,1.4,19.0,400.0,393.38,301.57
2016,8,19,10,45,71.0,387.5,1.35,19.0,449.0,438.35,334.42
2016,8,19,11,0,94.0,416.0,1.3,19.0,498.0,481.3,365.22
2016,8,19,11,15,110.0,428.5,1.3,19.0,526.0,500.21,378.5
2016,8,19,11,30,126.0,441.0,1.3,19.0,554.0,525.85,396.58
2016,8,19,11,45,127.0,445.0,1.3,19.5,560.0,519.41,390.72
2016,8,19,12,0,128.0,449.0,1.3,20.0,566.0,512.29,384.67
2016,8,19,12,15,161.5,449.5,1.35,20.0,596.5,525.92,395.14
2016,8,19,12,30,195.0,450.0,1.4,20.0,627.0,536.56,403.15
2016,8,19,12,45,298.0,413.5,1.45,20.0,681.5,559.46,421.07
2016,8,19,13,0,401.0,377.0,1.5,20.0,736.0,571.75,430.59
2016,8,19,13,15,403.0,367.0,1.6,20.0,722.0,538.17,405.99
2016,8,19,13,30,405.0,357.0,1.7,20.0,708.0,504.15,380.79
2016,8,19,13,45,449.0,330.0,1.8,20.0,709.0,477.44,360.26
2016,8,19,14,0,493.0,303.0,1.9,20.0,710.0,446.55,335.44
2016,8,19,14,15,451.0,307.5,1.95,19.5,669.5,401.3,300.25
2016,8,19,14,30,409.0,312.0,2.0,19.0,629.0,360.04,267.88
2016,8,19,14,45,473.5,269.5,2.15,19.0,619.0,319.49,232.65
2016,8,19,15,0,538.0,227.0,2.3,19.0,609.0,272.69,191.45
2016,8,19,15,15,518.5,218.0,2.35,19.0,568.0,228.54,156.06
2016,8,19,15,30,499.0,209.0,2.4,19.0,527.0,186.73,125.6
2016,8,19,15,45,426.0,211.0,2.5,19.0,468.5,151.8,107.86
2016,8,19,16,0,353.0,213.0,2.6,19.0,410.0,143.58,117.62
2016,8,19,16,15,309.5,198.5,2.65,18.5,359.0,135.87,111.71
2016,8,19,16,30,266.0,184.0,2.7,18.0,308.0,127.79,105.42
2016,8,19,16,45,246.0,163.0,2.8,18.0,267.0,115.49,95.19
2016,8,19,17,0,226.0,142.0,2.9,18.0,226.0,102.61,84.32
2016,8,19,17,15,229.0,123.0,2.95,17.5,196.5,90.6,74.16
2016,8,19,17,30,232.0,104.0,3.0,17.0,167.0,78.04,63.26
2016,8,19,17,45,184.5,80.5,3.05,17.0,123.5,61.67,48.62
2016,8,19,18,0,137.0,57.0,3.1,17.0,80.0,44.68,33.25
2016,8,19,18,15,90.5,35.5,3.05,16.5,48.5,28.53,18.44
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,11.69,0.35
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,6.37,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
