Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,1.4,15.5,13.5,29.38,0.0
2016,8,20,6,0,66.0,22.0,1.5,16.0,27.0,85.35,56.51
2016,8,20,6,15,118.5,44.5,1.45,16.0,63.0,156.45,124.66
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,227.05,186.12
2016,8,20,6,45,85.5,60.0,1.4,16.0,76.0,137.19,112.31
2016,8,20,7,0,0.0,53.0,1.4,16.0,53.0,46.79,34.2
2016,8,20,7,15,0.0,66.0,1.35,16.0,66.0,58.33,44.07
2016,8,20,7,30,0.0,79.0,1.3,16.0,79.0,70.55,54.26
2016,8,20,7,45,0.0,101.0,1.3,16.5,101.0,91.96,71.83
2016,8,20,8,0,0.0,123.0,1.3,17.0,123.0,113.33,89.04
2016,8,20,8,15,0.0,133.0,1.3,17.0,133.0,122.27,96.0
2016,8,20,8,30,0.0,143.0,1.3,17.0,143.0,131.25,102.97
2016,8,20,8,45,2.0,164.0,1.35,17.5,165.5,153.13,120.18
2016,8,20,9,0,4.0,185.0,1.4,18.0,188.0,174.92,137.04
2016,8,20,9,15,5.5,195.0,1.4,18.0,199.0,185.16,144.79
2016,8,20,9,30,7.0,205.0,1.4,18.0,210.0,195.39,152.54
2016,8,20,9,45,9.5,225.5,1.45,18.5,233.0,216.75,168.73
2016,8,20,10,0,12.0,246.0,1.5,19.0,256.0,237.87,184.51
2016,8,20,10,15,19.5,282.5,1.55,19.0,299.0,278.91,215.95
2016,8,20,10,30,27.0,319.0,1.6,19.0,342.0,332.87,256.63
2016,8,20,10,45,47.5,359.0,1.65,19.0,400.0,387.92,297.89
2016,8,20,11,0,68.0,399.0,1.7,19.0,458.0,440.86,336.91
2016,8,20,11,15,71.5,409.0,1.85,19.0,472.0,447.29,341.46
2016,8,20,11,30,75.0,419.0,2.0,19.0,486.0,452.98,345.76
2016,8,20,11,45,76.5,423.5,2.15,19.5,492.5,451.12,343.87
2016,8,20,12,0,78.0,428.0,2.3,20.0,499.0,448.75,341.64
2016,8,20,12,15,81.5,430.0,2.4,20.0,504.0,445.14,339.12
2016,8,20,12,30,85.0,432.0,2.5,20.0,509.0,440.93,336.14
2016,8,20,12,45,146.5,435.0,2.7,20.0,566.5,475.44,362.9
2016,8,20,13,0,208.0,438.0,2.9,20.0,624.0,502.75,383.64
2016,8,20,13,15,142.0,419.5,2.95,20.0,546.0,433.21,331.22
2016,8,20,13,30,76.0,401.0,3.0,20.0,468.0,374.89,287.27
2016,8,20,13,45,108.0,399.0,3.15,20.0,490.5,379.82,291.22
2016,8,20,14,0,140.0,397.0,3.3,20.0,513.0,373.94,286.34
2016,8,20,14,15,164.5,381.0,3.3,19.5,512.0,357.86,273.71
2016,8,20,14,30,189.0,365.0,3.3,19.0,511.0,339.39,258.72
2016,8,20,14,45,201.0,345.0,3.35,19.0,493.0,312.5,236.7
2016,8,20,15,0,213.0,325.0,3.4,19.0,475.0,284.61,213.79
2016,8,20,15,15,180.0,305.5,3.45,19.0,427.0,248.93,187.07
2016,8,20,15,30,147.0,286.0,3.5,19.0,379.0,217.26,164.56
2016,8,20,15,45,192.5,259.5,3.6,19.0,371.5,189.24,144.29
2016,8,20,16,0,238.0,233.0,3.7,19.0,364.0,154.13,126.65
2016,8,20,16,15,248.0,208.0,3.7,18.5,333.5,141.04,116.25
2016,8,20,16,30,258.0,183.0,3.7,18.0,303.0,127.19,105.02
2016,8,20,16,45,180.0,164.5,3.75,18.0,243.5,122.03,100.92
2016,8,20,17,0,102.0,146.0,3.8,18.0,184.0,109.14,90.04
2016,8,20,17,15,85.0,124.5,3.8,17.5,152.5,97.98,80.63
2016,8,20,17,30,68.0,103.0,3.8,17.0,121.0,82.0,66.72
2016,8,20,17,45,154.5,80.0,3.8,17.0,109.5,61.18,48.15
2016,8,20,18,0,241.0,57.0,3.8,17.0,98.0,43.4,32.07
2016,8,20,18,15,163.5,38.0,3.7,16.5,61.5,29.38,18.99
2016,8,20,18,30,86.0,19.0,3.6,16.0,25.0,14.85,0.22
2016,8,20,18,45,43.0,9.5,3.55,16.0,12.5,8.64,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,32.14,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,92.42,59.89
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,166.05,132.56
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,239.24,196.8
2016,8,21,6,45,95.0,69.0,2.2,16.0,86.5,157.46,129.47
2016,8,21,7,0,0.0,72.0,2.2,16.0,72.0,66.33,50.71
2016,8,21,7,15,0.0,89.5,2.15,16.0,89.5,83.35,65.16
2016,8,21,7,30,0.0,107.0,2.1,16.0,107.0,100.19,79.11
2016,8,21,7,45,2.0,130.5,2.05,16.5,131.5,125.17,99.49
2016,8,21,8,0,4.0,154.0,2.0,17.0,156.0,150.0,119.35
2016,8,21,8,15,9.5,176.0,2.0,17.0,181.5,176.24,140.43
2016,8,21,8,30,15.0,198.0,2.0,17.0,207.0,202.45,161.21
2016,8,21,8,45,26.5,228.0,2.0,17.5,244.5,242.76,192.79
2016,8,21,9,0,38.0,258.0,2.0,18.0,282.0,300.45,237.17
2016,8,21,9,15,43.5,280.0,2.05,18.0,310.0,326.5,256.62
2016,8,21,9,30,49.0,302.0,2.1,18.0,338.0,352.01,275.63
2016,8,21,9,45,94.0,336.5,2.15,18.5,409.0,428.55,333.77
2016,8,21,10,0,139.0,371.0,2.2,19.0,480.0,519.53,400.51
2016,8,21,10,15,296.0,345.5,2.25,19.0,587.5,649.02,497.74
2016,8,21,10,30,453.0,320.0,2.3,19.0,695.0,772.45,586.88
2016,8,21,10,45,565.0,273.0,2.4,19.0,754.0,814.06,617.63
2016,8,21,11,0,677.0,226.0,2.5,19.0,813.0,854.31,647.64
2016,8,21,11,15,682.0,227.5,2.55,19.0,827.5,837.89,635.54
2016,8,21,11,30,687.0,229.0,2.6,19.0,842.0,818.72,621.99
2016,8,21,11,45,691.5,228.5,2.7,19.0,850.0,794.63,605.28
2016,8,21,12,0,696.0,228.0,2.8,19.0,858.0,768.09,586.63
2016,8,21,12,15,696.0,228.0,2.9,19.0,857.0,736.32,563.89
2016,8,21,12,30,696.0,228.0,3.0,19.0,856.0,702.69,539.43
2016,8,21,12,45,709.0,217.5,3.2,19.0,852.5,667.17,513.77
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,629.37,485.63
2016,8,21,13,15,716.5,205.5,3.5,19.0,832.5,586.02,452.02
2016,8,21,13,30,711.0,204.0,3.6,19.0,816.0,541.97,417.06
2016,8,21,13,45,619.5,246.5,3.7,19.0,768.5,490.55,375.57
2016,8,21,14,0,528.0,289.0,3.8,19.0,721.0,447.52,340.5
2016,8,21,14,15,603.0,240.0,3.85,18.5,716.0,404.02,303.89
2016,8,21,14,30,678.0,191.0,3.9,18.0,711.0,353.88,260.0
2016,8,21,14,45,590.0,214.5,3.95,18.0,651.0,306.45,220.92
2016,8,21,15,0,502.0,238.0,4.0,18.0,591.0,268.25,190.74
2016,8,21,15,15,482.5,230.5,4.05,18.0,553.5,226.99,157.61
2016,8,21,15,30,463.0,223.0,4.1,18.0,516.0,188.06,129.63
2016,8,21,15,45,416.0,214.5,4.2,18.0,462.5,149.79,108.8
2016,8,21,16,0,369.0,206.0,4.3,18.0,409.0,139.86,115.19
2016,8,21,16,15,317.0,193.0,4.35,17.5,355.5,132.84,109.8
2016,8,21,16,30,265.0,180.0,4.4,17.0,302.0,125.5,104.06
2016,8,21,16,45,187.5,162.0,4.45,17.0,243.0,120.5,100.07
2016,8,21,17,0,110.0,144.0,4.5,17.0,184.0,107.87,89.35
2016,8,21,17,15,90.5,123.0,4.55,16.5,152.0,93.46,77.02
2016,8,21,17,30,71.0,102.0,4.6,16.0,120.0,81.18,66.26
2016,8,21,17,45,144.5,79.5,4.65,16.0,106.0,60.77,47.95
2016,8,21,18,0,218.0,57.0,4.7,16.0,92.0,43.43,32.16
2016,8,21,18,15,144.0,37.0,4.6,16.0,57.0,29.68,19.08
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,14.05,0.0
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,7.73,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,6.82,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,13.2,3.25
2016,8,22,6,15,0.0,32.5,3.4,16.0,32.5,29.23,18.36
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,47.35,34.16
2016,8,22,6,45,0.0,71.0,3.2,16.0,71.0,69.16,52.97
2016,8,22,7,0,0.0,92.0,3.1,16.0,92.0,90.28,70.98
2016,8,22,7,15,5.5,112.0,3.0,16.0,114.5,114.2,91.26
2016,8,22,7,30,11.0,132.0,2.9,16.0,137.0,138.17,111.24
2016,8,22,7,45,34.5,161.5,2.85,16.5,178.0,203.36,165.15
2016,8,22,8,0,58.0,191.0,2.8,17.0,219.0,256.77,208.12
2016,8,22,8,15,64.0,214.0,2.75,17.0,248.0,286.09,230.79
2016,8,22,8,30,70.0,237.0,2.7,17.0,277.0,315.04,252.9
2016,8,22,8,45,160.5,259.5,2.7,17.5,361.0,440.55,351.76
2016,8,22,9,0,251.0,282.0,2.7,18.0,445.0,567.49,447.19
2016,8,22,9,15,265.5,300.0,2.75,18.0,482.0,597.78,467.93
2016,8,22,9,30,280.0,318.0,2.8,18.0,519.0,626.63,488.05
2016,8,22,9,45,286.5,334.5,2.85,18.5,549.0,644.48,498.97
2016,8,22,10,0,293.0,351.0,2.9,19.0,579.0,660.6,508.66
2016,8,22,10,15,329.0,357.0,2.95,19.0,622.0,691.66,530.95
2016,8,22,10,30,365.0,363.0,3.0,19.0,665.0,720.44,551.35
2016,8,22,10,45,356.0,375.5,3.15,19.0,676.5,711.94,544.56
2016,8,22,11,0,347.0,388.0,3.3,19.0,688.0,701.89,536.93
2016,8,22,11,15,301.0,408.5,3.4,19.0,672.0,665.87,509.57
2016,8,22,11,30,255.0,429.0,3.5,19.0,656.0,630.1,482.41
2016,8,22,11,45,302.5,420.5,3.6,19.0,691.5,644.61,494.06
2016,8,22,12,0,350.0,412.0,3.7,19.0,727.0,655.49,502.62
2016,8,22,12,15,310.0,422.0,3.75,19.0,701.5,613.4,470.72
2016,8,22,12,30,270.0,432.0,3.8,19.0,676.0,572.98,440.15
2016,8,22,12,45,303.5,418.0,3.9,19.0,689.5,563.71,433.76
2016,8,22,13,0,337.0,404.0,4.0,19.0,703.0,551.53,424.7
2016,8,22,13,15,325.5,399.0,4.05,19.0,683.0,517.49,398.51
2016,8,22,13,30,314.0,394.0,4.1,19.0,663.0,484.17,372.63
2016,8,22,13,45,276.5,390.5,4.2,19.0,622.5,440.4,338.67
2016,8,22,14,0,239.0,387.0,4.3,19.0,582.0,407.3,312.78
2016,8,22,14,15,209.5,374.5,4.35,19.0,541.0,368.31,282.32
2016,8,22,14,30,180.0,362.0,4.4,19.0,500.0,332.5,254.4
2016,8,22,14,45,166.0,343.0,4.45,19.0,465.5,299.84,228.67
2016,8,22,15,0,152.0,324.0,4.5,19.0,431.0,269.04,204.6
2016,8,22,15,15,128.5,301.0,4.5,19.0,387.5,236.31,179.89
2016,8,22,15,30,105.0,278.0,4.5,19.0,344.0,217.09,166.71
2016,8,22,15,45,92.5,254.0,4.5,19.0,309.0,190.58,148.36
2016,8,22,16,0,80.0,230.0,4.5,19.0,274.0,170.71,140.86
2016,8,22,16,15,67.5,205.0,4.45,18.5,240.0,154.47,127.82
2016,8,22,16,30,55.0,180.0,4.4,18.0,206.0,137.75,114.19
2016,8,22,16,45,39.0,155.0,4.35,18.0,172.0,120.54,99.73
2016,8,22,17,0,23.0,130.0,4.3,18.0,138.0,107.16,88.38
2016,8,22,17,15,13.0,109.0,4.2,17.5,113.5,90.47,74.08
2016,8,22,17,30,3.0,88.0,4.1,17.0,89.0,73.64,59.37
2016,8,22,17,45,86.5,72.5,4.05,17.0,86.5,57.8,45.12
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,44.67,33.02
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,28.46,17.8
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,11.65,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,6.37,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.5,12.5,2.2,16.0,16.0,40.24,0.0
2016,8,23,6,0,99.0,25.0,2.2,16.0,32.0,112.22,68.3
2016,8,23,6,15,175.0,44.0,2.1,16.0,70.0,210.03,167.56
2016,8,23,6,30,251.0,63.0,2.0,16.0,108.0,293.15,240.54
2016,8,23,6,45,312.0,78.5,1.95,16.5,153.5,365.29,301.53
2016,8,23,7,0,373.0,94.0,1.9,17.0,199.0,441.14,362.91
2016,8,23,7,15,186.5,106.0,1.8,17.0,158.5,294.91,243.1
2016,8,23,7,30,0.0,118.0,1.7,17.0,118.0,112.79,88.86
2016,8,23,7,45,8.0,142.5,1.6,17.5,146.5,144.09,114.82
2016,8,23,8,0,16.0,167.0,1.5,18.0,175.0,175.43,139.87
2016,8,23,8,15,18.5,186.0,1.45,18.0,196.0,195.65,155.59
2016,8,23,8,30,21.0,205.0,1.4,18.0,217.0,215.79,171.07
2016,8,23,8,45,28.5,229.5,1.35,18.5,247.0,262.83,207.22
2016,8,23,9,0,36.0,254.0,1.3,19.0,277.0,294.12,230.33
2016,8,23,9,15,59.0,287.0,1.3,19.0,328.0,349.39,272.41
2016,8,23,9,30,82.0,320.0,1.3,19.0,379.0,403.84,312.88
2016,8,23,9,45,80.0,334.5,1.3,19.0,394.5,412.79,318.32
2016,8,23,10,0,78.0,349.0,1.3,19.0,410.0,421.3,323.75
2016,8,23,10,15,334.5,300.5,1.35,19.0,575.0,636.43,486.41
2016,8,23,10,30,591.0,252.0,1.4,19.0,740.0,833.52,625.09
2016,8,23,10,45,573.0,278.0,1.45,19.5,761.5,823.58,613.78
2016,8,23,11,0,555.0,304.0,1.5,20.0,783.0,814.95,605.73
2016,8,23,11,15,529.0,320.5,1.5,20.0,783.5,787.79,586.01
2016,8,23,11,30,503.0,337.0,1.5,20.0,784.0,759.26,565.51
2016,8,23,11,45,601.5,281.5,1.55,20.0,819.5,765.63,572.48
2016,8,23,12,0,700.0,226.0,1.6,20.0,855.0,765.39,574.24
2016,8,23,12,15,586.5,289.0,1.7,20.0,815.5,703.81,529.17
2016,8,23,12,30,473.0,352.0,1.8,20.0,776.0,648.05,488.08
2016,8,23,12,45,607.5,274.0,1.9,20.0,813.0,642.92,487.0
2016,8,23,13,0,742.0,196.0,2.0,20.0,850.0,627.86,477.3
2016,8,23,13,15,737.0,194.5,2.15,20.0,834.0,583.97,444.25
2016,8,23,13,30,732.0,193.0,2.3,20.0,818.0,539.29,409.75
2016,8,23,13,45,630.5,238.5,2.5,20.0,766.5,485.13,367.29
2016,8,23,14,0,529.0,284.0,2.7,20.0,715.0,440.2,331.64
2016,8,23,14,15,472.5,293.5,2.9,20.0,667.0,392.02,293.41
2016,8,23,14,30,416.0,303.0,3.1,20.0,619.0,349.17,259.29
2016,8,23,14,45,463.5,267.0,3.3,20.0,603.0,307.38,223.1
2016,8,23,15,0,511.0,231.0,3.5,20.0,587.0,261.04,182.8
2016,8,23,15,15,511.5,214.5,3.65,19.5,552.0,216.36,147.01
2016,8,23,15,30,512.0,198.0,3.8,19.0,517.0,172.0,115.13
2016,8,23,15,45,432.0,202.0,4.0,19.0,457.0,138.46,100.86
2016,8,23,16,0,352.0,206.0,4.2,19.0,397.0,139.92,114.87
2016,8,23,16,15,248.5,196.5,4.3,18.5,325.0,134.51,110.86
2016,8,23,16,30,145.0,187.0,4.4,18.0,253.0,135.75,112.53
2016,8,23,16,45,81.5,157.0,4.5,18.0,193.0,121.9,100.93
2016,8,23,17,0,18.0,127.0,4.6,18.0,133.0,104.87,86.42
2016,8,23,17,15,9.5,106.5,4.6,17.5,109.5,88.52,72.4
2016,8,23,17,30,1.0,86.0,4.6,17.0,86.0,72.04,57.95
2016,8,23,17,45,118.5,69.5,4.65,17.0,87.5,55.77,43.3
2016,8,23,18,0,236.0,53.0,4.7,17.0,89.0,40.57,29.41
2016,8,23,18,15,153.0,34.0,4.55,16.5,54.0,26.4,15.82
2016,8,23,18,30,70.0,15.0,4.4,16.0,19.0,11.76,0.0
2016,8,23,18,45,35.0,7.5,4.3,16.0,9.5,6.82,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,62.0,12.0,1.7,15.5,17.0,46.99,0.0
2016,8,24,6,0,124.0,24.0,1.7,16.0,34.0,139.49,81.39
2016,8,24,6,15,208.5,42.0,1.65,16.0,73.0,229.36,182.64
2016,8,24,6,30,293.0,60.0,1.6,16.0,112.0,318.47,260.66
2016,8,24,6,45,146.5,57.0,1.6,16.0,83.0,192.25,158.92
2016,8,24,7,0,0.0,54.0,1.6,16.0,54.0,47.68,34.9
2016,8,24,7,15,0.0,67.0,1.6,16.0,67.0,59.47,45.03
2016,8,24,7,30,0.0,80.0,1.6,16.0,80.0,71.76,55.3
2016,8,24,7,45,0.0,94.5,1.6,16.5,94.5,85.52,66.53
2016,8,24,8,0,0.0,109.0,1.6,17.0,109.0,99.22,77.5
2016,8,24,8,15,0.0,135.0,1.65,17.0,135.0,124.55,98.03
2016,8,24,8,30,0.0,161.0,1.7,17.0,161.0,149.79,118.2
2016,8,24,8,45,5.0,184.5,1.75,17.5,188.0,177.02,139.67
2016,8,24,9,0,10.0,208.0,1.8,18.0,215.0,204.14,160.73
2016,8,24,9,15,16.5,235.5,1.9,18.0,247.5,236.6,186.1
2016,8,24,9,30,23.0,263.0,2.0,18.0,280.0,268.76,210.95
2016,8,24,9,45,24.5,278.0,2.1,18.5,297.0,283.15,221.23
2016,8,24,10,0,26.0,293.0,2.2,19.0,314.0,312.29,242.79
2016,8,24,10,15,39.0,325.5,2.3,19.0,357.5,354.63,274.97
2016,8,24,10,30,52.0,358.0,2.4,19.0,401.0,395.67,305.76
2016,8,24,10,45,82.5,386.5,2.5,19.0,457.0,447.04,344.55
2016,8,24,11,0,113.0,415.0,2.6,19.0,513.0,507.39,389.24
2016,8,24,11,15,96.0,415.5,2.7,19.0,499.5,473.94,363.73
2016,8,24,11,30,79.0,416.0,2.8,19.0,486.0,452.49,347.4
2016,8,24,11,45,179.5,421.5,2.95,19.0,582.5,538.02,413.14
2016,8,24,12,0,280.0,427.0,3.1,19.0,679.0,612.37,468.74
2016,8,24,12,15,224.0,435.5,3.25,19.0,636.5,556.85,426.75
2016,8,24,12,30,168.0,444.0,3.4,19.0,594.0,508.88,390.58
2016,8,24,12,45,206.0,434.5,3.55,19.0,617.0,511.63,393.41
2016,8,24,13,0,244.0,425.0,3.7,19.0,640.0,508.75,391.52
2016,8,24,13,15,256.0,413.5,3.85,19.0,635.5,486.82,374.88
2016,8,24,13,30,268.0,402.0,4.0,19.0,631.0,463.8,357.1
2016,8,24,13,45,237.0,395.0,4.2,19.0,593.0,428.92,330.02
2016,8,24,14,0,206.0,388.0,4.4,19.0,555.0,391.95,301.47
2016,8,24,14,15,232.5,367.5,4.55,19.0,549.5,369.7,283.18
2016,8,24,14,30,259.0,347.0,4.7,19.0,544.0,336.21,255.47
2016,8,24,14,45,255.5,329.0,4.85,19.0,515.0,302.23,227.73
2016,8,24,15,0,252.0,311.0,5.0,19.0,486.0,268.98,200.75
2016,8,24,15,15,263.0,287.5,5.1,18.5,460.0,235.14,173.79
2016,8,24,15,30,274.0,264.0,5.2,18.0,434.0,200.62,148.28
2016,8,24,15,45,243.5,246.0,5.3,18.0,388.5,167.46,128.77
2016,8,24,16,0,213.0,228.0,5.4,18.0,343.0,161.14,133.55
2016,8,24,16,15,157.0,206.0,5.45,17.5,286.5,147.57,122.64
2016,8,24,16,30,101.0,184.0,5.5,17.0,230.0,140.1,116.85
2016,8,24,16,45,91.0,162.5,5.55,17.0,199.5,125.06,104.17
2016,8,24,17,0,81.0,141.0,5.6,17.0,169.0,109.68,91.01
2016,8,24,17,15,69.5,118.0,5.55,17.0,139.5,93.04,76.51
2016,8,24,17,30,58.0,95.0,5.5,17.0,110.0,76.05,61.44
2016,8,24,17,45,164.5,73.0,5.45,17.0,100.5,56.26,43.68
2016,8,24,18,0,271.0,51.0,5.4,17.0,91.0,39.2,28.15
2016,8,24,18,15,175.5,33.0,5.3,16.5,55.0,25.72,14.9
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,11.8,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,6.82,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,91.5,12.0,2.6,15.5,18.5,64.04,0.0
2016,8,25,6,0,183.0,24.0,2.6,16.0,37.0,175.53,97.08
2016,8,25,6,15,285.5,37.0,2.5,16.0,77.5,275.52,220.01
2016,8,25,6,30,388.0,50.0,2.4,16.0,118.0,374.64,307.52
2016,8,25,6,45,194.0,43.5,2.35,16.0,77.5,223.78,186.27
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,32.6,22.12
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,40.57,29.01
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,48.56,35.73
2016,8,25,7,45,0.0,65.0,2.05,16.5,65.0,57.45,43.03
2016,8,25,8,0,0.0,75.0,2.0,17.0,75.0,66.35,50.23
2016,8,25,8,15,0.0,100.5,2.0,17.0,100.5,90.08,69.75
2016,8,25,8,30,0.0,126.0,2.0,17.0,126.0,114.51,89.57
2016,8,25,8,45,0.5,149.5,2.0,17.0,150.0,137.44,107.95
2016,8,25,9,0,1.0,173.0,2.0,17.0,174.0,160.29,126.06
2016,8,25,9,15,1.5,174.5,2.05,17.0,176.0,161.29,126.51
2016,8,25,9,30,2.0,176.0,2.1,17.0,178.0,162.47,127.19
2016,8,25,9,45,4.5,192.5,2.2,17.5,196.5,180.04,140.8
2016,8,25,10,0,7.0,209.0,2.3,18.0,215.0,197.44,154.12
2016,8,25,10,15,8.5,224.0,2.35,18.0,231.0,212.27,165.55
2016,8,25,10,30,10.0,239.0,2.4,18.0,247.0,226.89,176.78
2016,8,25,10,45,12.0,254.5,2.45,18.0,264.5,242.18,188.52
2016,8,25,11,0,14.0,270.0,2.5,18.0,282.0,257.15,199.98
2016,8,25,11,15,12.0,254.0,2.55,18.0,264.5,239.31,185.89
2016,8,25,11,30,10.0,238.0,2.6,18.0,247.0,221.88,172.22
2016,8,25,11,45,10.5,239.0,2.65,18.0,249.0,222.14,172.41
2016,8,25,12,0,11.0,240.0,2.7,18.0,251.0,222.31,172.51
2016,8,25,12,15,34.0,321.5,2.75,18.0,352.5,312.6,242.78
2016,8,25,12,30,57.0,403.0,2.8,18.0,454.0,394.55,304.85
2016,8,25,12,45,205.0,398.5,2.85,18.5,579.0,480.48,370.58
2016,8,25,13,0,353.0,394.0,2.9,19.0,704.0,549.44,421.25
2016,8,25,13,15,298.0,400.5,2.95,18.5,658.5,499.31,383.32
2016,8,25,13,30,243.0,407.0,3.0,18.0,613.0,453.53,348.98
2016,8,25,13,45,320.5,371.5,3.15,18.0,635.0,443.23,340.52
2016,8,25,14,0,398.0,336.0,3.3,18.0,657.0,425.79,325.18
2016,8,25,14,15,393.5,323.5,3.4,18.0,631.0,387.72,293.94
2016,8,25,14,30,389.0,311.0,3.5,18.0,605.0,350.11,262.67
2016,8,25,14,45,285.0,314.5,3.6,18.0,524.0,298.74,223.94
2016,8,25,15,0,181.0,318.0,3.7,18.0,443.0,267.93,202.9
2016,8,25,15,15,184.0,296.5,3.75,18.0,416.5,238.4,179.69
2016,8,25,15,30,187.0,275.0,3.8,18.0,390.0,208.92,158.01
2016,8,25,15,45,166.0,253.0,3.85,18.0,349.0,178.64,139.17
2016,8,25,16,0,145.0,231.0,3.9,18.0,308.0,162.05,134.09
2016,8,25,16,15,77.5,191.5,3.9,17.5,232.5,146.17,121.27
2016,8,25,16,30,10.0,152.0,3.9,17.0,157.0,125.58,104.19
2016,8,25,16,45,5.5,133.5,3.9,17.0,136.5,110.85,91.75
2016,8,25,17,0,1.0,115.0,3.9,17.0,116.0,95.99,79.01
2016,8,25,17,15,254.0,90.0,3.85,16.5,153.0,68.63,55.19
2016,8,25,17,30,507.0,65.0,3.8,16.0,190.0,49.46,38.24
2016,8,25,17,45,431.5,54.5,3.8,16.0,142.5,42.58,31.85
2016,8,25,18,0,356.0,44.0,3.8,16.0,95.0,35.44,24.96
2016,8,25,18,15,237.5,29.5,3.65,16.0,57.5,24.1,13.22
2016,8,25,18,30,119.0,15.0,3.5,16.0,20.0,13.64,0.0
2016,8,25,18,45,59.5,7.5,3.35,16.0,10.0,6.82,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,68.55,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,185.63,94.13
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,289.86,230.76
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,394.09,323.05
2016,8,26,6,45,490.0,57.5,2.55,16.5,170.5,473.48,389.99
2016,8,26,7,0,562.0,66.0,2.6,17.0,220.0,556.48,455.88
2016,8,26,7,15,281.0,62.5,2.6,17.0,139.5,328.76,274.06
2016,8,26,7,30,0.0,59.0,2.6,17.0,59.0,52.11,38.38
2016,8,26,7,45,0.0,58.5,2.65,17.5,58.5,51.67,38.01
2016,8,26,8,0,0.0,58.0,2.7,18.0,58.0,51.24,37.44
2016,8,26,8,15,0.0,100.0,2.65,18.0,100.0,89.62,69.14
2016,8,26,8,30,0.0,142.0,2.6,18.0,142.0,130.53,102.37
2016,8,26,8,45,0.0,131.5,2.6,18.0,131.5,119.28,92.83
2016,8,26,9,0,0.0,121.0,2.6,18.0,121.0,108.75,84.01
2016,8,26,9,15,5.5,174.5,2.55,18.0,178.5,165.12,129.54
2016,8,26,9,30,11.0,228.0,2.5,18.0,236.0,222.1,174.54
2016,8,26,9,45,11.5,234.5,2.5,18.5,243.0,227.55,177.98
2016,8,26,10,0,12.0,241.0,2.5,19.0,250.0,233.02,181.57
2016,8,26,10,15,11.5,241.5,2.5,19.0,250.5,231.78,180.26
2016,8,26,10,30,11.0,242.0,2.5,19.0,251.0,230.63,179.08
2016,8,26,10,45,14.0,267.5,2.5,19.0,279.5,256.18,198.75
2016,8,26,11,0,17.0,293.0,2.5,19.0,308.0,281.22,217.8
2016,8,26,11,15,15.0,278.5,2.45,19.0,291.5,264.38,204.5
2016,8,26,11,30,13.0,264.0,2.4,19.0,275.0,247.97,191.68
2016,8,26,11,45,18.5,299.5,2.4,19.5,316.0,283.03,218.27
2016,8,26,12,0,24.0,335.0,2.4,20.0,357.0,317.0,243.52
2016,8,26,12,15,17.0,283.5,2.4,20.0,299.5,263.88,202.83
2016,8,26,12,30,10.0,232.0,2.4,20.0,242.0,212.14,163.02
2016,8,26,12,45,12.0,252.0,2.4,20.0,263.0,229.62,176.71
2016,8,26,13,0,14.0,272.0,2.4,20.0,284.0,246.44,189.68
2016,8,26,13,15,11.5,251.5,2.4,19.5,262.0,225.87,174.15
2016,8,26,13,30,9.0,231.0,2.4,19.0,240.0,205.78,158.98
2016,8,26,13,45,8.0,221.0,2.4,19.0,229.0,195.63,151.21
2016,8,26,14,0,7.0,211.0,2.4,19.0,218.0,185.65,143.55
2016,8,26,14,15,5.5,198.0,2.4,19.0,203.0,173.22,133.96
2016,8,26,14,30,4.0,185.0,2.4,19.0,188.0,161.06,124.58
2016,8,26,14,45,3.5,182.5,2.4,19.0,185.0,157.88,122.31
2016,8,26,15,0,3.0,180.0,2.4,19.0,182.0,154.65,120.02
2016,8,26,15,15,2.5,177.5,2.35,19.0,179.5,151.33,117.68
2016,8,26,15,30,2.0,175.0,2.3,19.0,177.0,147.84,115.23
2016,8,26,15,45,3.0,171.0,2.3,19.0,173.0,143.02,111.75
2016,8,26,16,0,4.0,167.0,2.3,19.0,169.0,138.86,113.82
2016,8,26,16,15,2.0,140.0,2.25,18.5,141.0,118.07,96.71
2016,8,26,16,30,0.0,113.0,2.2,18.0,113.0,96.83,78.96
2016,8,26,16,45,0.0,98.0,2.2,18.0,98.0,84.45,68.49
2016,8,26,17,0,0.0,83.0,2.2,18.0,83.0,71.97,57.76
2016,8,26,17,15,0.0,68.0,2.1,17.5,68.0,59.38,46.85
2016,8,26,17,30,0.0,53.0,2.0,17.0,53.0,46.68,35.63
2016,8,26,17,45,164.0,48.0,1.95,17.0,71.0,38.3,27.95
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,34.68,24.14
2016,8,26,18,15,212.0,28.0,1.85,17.0,53.0,21.93,10.94
2016,8,26,18,30,96.0,13.0,1.8,17.0,17.0,11.82,0.0
2016,8,26,18,45,48.0,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.8,15.5,3.0,2.73,0.0
2016,8,27,6,0,0.0,6.0,2.9,16.0,6.0,5.26,0.0
2016,8,27,6,15,0.0,14.5,2.9,16.0,14.5,12.74,4.68
2016,8,27,6,30,0.0,23.0,2.9,16.0,23.0,20.23,11.33
2016,8,27,6,45,0.0,33.0,2.9,16.0,33.0,29.07,19.05
2016,8,27,7,0,0.0,43.0,2.9,16.0,43.0,37.92,26.71
2016,8,27,7,15,0.0,53.5,2.85,16.0,53.5,47.23,34.66
2016,8,27,7,30,0.0,64.0,2.8,16.0,64.0,56.55,42.5
2016,8,27,7,45,0.0,77.0,2.8,16.5,77.0,68.12,52.01
2016,8,27,8,0,0.0,90.0,2.8,17.0,90.0,80.36,61.95
2016,8,27,8,15,0.0,100.5,2.8,17.0,100.5,90.13,69.83
2016,8,27,8,30,0.0,111.0,2.8,17.0,111.0,99.87,77.62
2016,8,27,8,45,0.0,118.5,2.85,17.0,118.5,106.7,82.97
2016,8,27,9,0,0.0,126.0,2.9,17.0,126.0,113.53,88.3
2016,8,27,9,15,0.0,142.0,2.9,17.0,142.0,128.45,100.2
2016,8,27,9,30,0.0,158.0,2.9,17.0,158.0,143.31,111.94
2016,8,27,9,45,1.5,169.0,2.95,17.5,170.5,154.74,120.72
2016,8,27,10,0,3.0,180.0,3.0,18.0,183.0,166.08,129.36
2016,8,27,10,15,8.5,223.5,3.05,18.0,231.0,211.78,165.56
2016,8,27,10,30,14.0,267.0,3.1,18.0,279.0,257.12,200.91
2016,8,27,10,45,15.0,277.0,3.15,18.0,290.5,266.0,207.49
2016,8,27,11,0,16.0,287.0,3.2,18.0,302.0,274.68,214.02
2016,8,27,11,15,16.5,291.0,3.25,18.0,306.5,277.15,215.75
2016,8,27,11,30,17.0,295.0,3.3,18.0,311.0,279.5,217.44
2016,8,27,11,45,23.5,324.0,3.35,18.5,345.5,309.08,239.84
2016,8,27,12,0,30.0,353.0,3.4,19.0,380.0,342.04,264.48
2016,8,27,12,15,40.5,372.5,3.4,19.0,408.5,362.05,279.68
2016,8,27,12,30,51.0,392.0,3.4,19.0,437.0,380.32,293.5
2016,8,27,12,45,49.5,386.0,3.4,19.0,429.5,367.55,283.69
2016,8,27,13,0,48.0,380.0,3.4,19.0,422.0,354.96,274.12
2016,8,27,13,15,49.0,371.5,3.35,19.0,414.0,341.94,264.21
2016,8,27,13,30,50.0,363.0,3.3,19.0,406.0,328.94,254.27
2016,8,27,13,45,174.0,364.0,3.25,19.0,505.0,373.93,288.11
2016,8,27,14,0,298.0,365.0,3.2,19.0,604.0,402.68,307.38
2016,8,27,14,15,414.5,307.0,3.1,19.0,624.5,373.37,281.02
2016,8,27,14,30,531.0,249.0,3.0,19.0,645.0,338.06,247.99
2016,8,27,14,45,433.0,268.0,2.95,19.0,580.5,292.55,212.55
2016,8,27,15,0,335.0,287.0,2.9,19.0,516.0,265.02,193.08
2016,8,27,15,15,558.0,196.5,2.8,18.5,548.5,201.22,133.69
2016,8,27,15,30,781.0,106.0,2.7,18.0,581.0,124.54,70.12
2016,8,27,15,45,612.5,142.0,2.65,18.0,496.0,92.2,74.25
2016,8,27,16,0,444.0,178.0,2.6,18.0,411.0,115.06,94.15
2016,8,27,16,15,565.5,133.5,2.6,18.0,399.0,89.31,72.27
2016,8,27,16,30,687.0,89.0,2.6,18.0,387.0,60.39,47.4
2016,8,27,16,45,649.5,83.0,2.6,18.0,335.5,57.96,45.44
2016,8,27,17,0,612.0,77.0,2.6,18.0,284.0,55.41,43.29
2016,8,27,17,15,558.0,69.5,2.65,17.5,233.0,51.44,39.88
2016,8,27,17,30,504.0,62.0,2.7,17.0,182.0,47.33,36.18
2016,8,27,17,45,423.5,51.5,2.8,17.0,134.5,40.35,29.68
2016,8,27,18,0,343.0,41.0,2.9,17.0,87.0,33.09,22.67
2016,8,27,18,15,222.5,26.5,2.95,16.5,51.0,21.66,10.03
2016,8,27,18,30,102.0,12.0,3.0,16.0,15.0,10.91,0.0
2016,8,27,18,45,51.0,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,10.5,1.9,15.0,16.5,61.44,0.0
2016,8,28,6,0,180.0,21.0,1.9,15.0,33.0,167.74,63.57
2016,8,28,6,15,288.0,35.0,1.8,15.0,74.0,273.74,216.59
2016,8,28,6,30,396.0,49.0,1.7,15.0,115.0,377.23,308.59
2016,8,28,6,45,250.5,76.5,1.65,15.5,123.5,300.13,248.07
2016,8,28,7,0,105.0,104.0,1.6,16.0,132.0,215.07,176.85
2016,8,28,7,15,120.5,125.0,1.6,16.0,164.0,252.93,208.69
2016,8,28,7,30,136.0,146.0,1.6,16.0,196.0,291.01,239.41
2016,8,28,7,45,115.5,168.5,1.6,16.5,215.5,300.08,244.65
2016,8,28,8,0,95.0,191.0,1.6,17.0,235.0,290.82,235.38
2016,8,28,8,15,162.5,212.5,1.65,17.0,297.5,391.39,315.32
2016,8,28,8,30,230.0,234.0,1.7,17.0,360.0,476.88,380.91
2016,8,28,8,45,225.5,257.0,1.8,17.5,390.0,497.54,393.9
2016,8,28,9,0,221.0,280.0,1.9,18.0,420.0,516.74,406.13
2016,8,28,9,15,264.5,292.0,2.0,18.0,470.5,584.88,456.29
2016,8,28,9,30,308.0,304.0,2.1,18.0,521.0,634.25,491.95
2016,8,28,9,45,579.0,211.5,2.25,18.5,644.5,806.79,620.19
2016,8,28,10,0,850.0,119.0,2.4,19.0,768.0,938.68,708.88
2016,8,28,10,15,858.5,120.5,2.5,19.0,797.0,936.72,706.04
2016,8,28,10,30,867.0,122.0,2.6,19.0,826.0,931.37,702.37
2016,8,28,10,45,872.5,123.0,2.75,19.0,848.0,919.37,694.74
2016,8,28,11,0,878.0,124.0,2.9,19.0,870.0,904.08,684.91
2016,8,28,11,15,881.5,125.0,2.95,19.0,884.5,883.8,670.97
2016,8,28,11,30,885.0,126.0,3.0,19.0,899.0,860.42,654.96
2016,8,28,11,45,886.0,126.5,3.15,19.5,905.5,831.57,634.54
2016,8,28,12,0,887.0,127.0,3.3,20.0,912.0,800.0,612.15
2016,8,28,12,15,886.5,127.0,3.3,20.0,910.5,764.31,587.16
2016,8,28,12,30,886.0,127.0,3.3,20.0,909.0,726.32,558.63
2016,8,28,12,45,899.0,117.5,3.35,20.0,904.0,686.94,528.97
2016,8,28,13,0,912.0,108.0,3.4,20.0,899.0,644.61,496.33
2016,8,28,13,15,908.0,107.5,3.35,19.5,882.0,597.4,459.56
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,548.81,420.65
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,497.52,377.87
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,445.52,333.36
2016,8,28,14,15,883.0,103.5,3.25,19.0,783.5,392.11,286.64
2016,8,28,14,30,875.0,102.0,3.2,19.0,752.0,338.57,239.05
2016,8,28,14,45,862.0,100.5,3.2,19.0,713.5,283.93,190.74
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,230.12,144.45
2016,8,28,15,15,834.0,96.5,3.15,19.0,632.0,167.73,95.22
2016,8,28,15,30,819.0,94.0,3.1,19.0,589.0,115.11,62.04
2016,8,28,15,45,797.0,91.5,3.05,19.0,541.0,64.22,50.01
2016,8,28,16,0,775.0,89.0,3.0,19.0,493.0,63.24,49.37
2016,8,28,16,15,747.5,85.0,3.0,18.5,442.0,62.0,48.57
2016,8,28,16,30,720.0,81.0,3.0,18.0,391.0,60.69,47.7
2016,8,28,16,45,679.5,76.5,3.0,18.0,338.0,53.55,41.58
2016,8,28,17,0,639.0,72.0,3.0,18.0,285.0,51.89,40.2
2016,8,28,17,15,584.0,65.0,3.1,17.5,233.5,48.14,36.96
2016,8,28,17,30,529.0,58.0,3.2,17.0,182.0,44.25,33.45
2016,8,28,17,45,443.0,48.5,3.3,17.0,134.0,37.98,27.56
2016,8,28,18,0,357.0,39.0,3.4,17.0,86.0,31.5,21.2
2016,8,28,18,15,226.5,25.0,3.45,16.5,50.0,20.45,8.21
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,10.01,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,58.9,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,159.97,46.88
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,270.6,214.81
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,376.86,311.87
2016,8,29,6,45,471.5,57.5,4.55,15.5,163.0,457.51,381.93
2016,8,29,7,0,545.0,67.0,4.5,16.0,212.0,541.94,450.88
2016,8,29,7,15,594.5,73.5,4.45,16.0,263.5,606.28,501.84
2016,8,29,7,30,644.0,80.0,4.4,16.0,315.0,671.53,551.51
2016,8,29,7,45,459.0,130.0,4.4,16.0,310.5,581.45,479.2
2016,8,29,8,0,274.0,180.0,4.4,16.0,306.0,468.83,385.37
2016,8,29,8,15,521.0,138.5,4.45,16.0,411.5,660.74,539.54
2016,8,29,8,30,768.0,97.0,4.5,16.0,517.0,847.11,676.88
2016,8,29,8,45,791.0,98.0,4.55,16.5,564.0,876.69,694.24
2016,8,29,9,0,814.0,99.0,4.6,17.0,611.0,903.65,710.59
2016,8,29,9,15,828.5,101.5,4.6,17.0,652.5,921.51,721.4
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,926.78,723.39
2016,8,29,9,45,871.5,96.5,4.6,17.5,734.0,940.36,730.09
2016,8,29,10,0,900.0,89.0,4.6,18.0,774.0,950.66,734.51
2016,8,29,10,15,907.5,90.5,4.6,18.0,803.5,947.88,731.32
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,941.55,725.91
2016,8,29,10,45,920.0,92.5,4.65,18.5,855.0,928.36,714.85
2016,8,29,11,0,925.0,93.0,4.7,19.0,877.0,911.75,701.57
2016,8,29,11,15,928.5,93.5,4.8,19.0,892.0,890.48,686.84
2016,8,29,11,30,932.0,94.0,4.9,19.0,907.0,865.96,669.82
2016,8,29,11,45,719.0,214.5,5.0,19.0,844.5,786.96,611.87
2016,8,29,12,0,506.0,335.0,5.1,19.0,782.0,701.37,544.13
2016,8,29,12,15,460.0,350.5,5.25,19.0,756.5,654.53,508.81
2016,8,29,12,30,414.0,366.0,5.4,19.0,731.0,609.24,474.08
2016,8,29,12,45,664.0,235.0,5.6,19.0,813.0,634.12,496.55
2016,8,29,13,0,914.0,104.0,5.8,19.0,895.0,639.24,501.94
2016,8,29,13,15,910.5,103.5,5.95,19.0,877.5,592.21,463.4
2016,8,29,13,30,907.0,103.0,6.1,19.0,860.0,543.74,422.85
2016,8,29,13,45,901.0,102.0,6.25,19.0,835.5,492.52,379.03
2016,8,29,14,0,895.0,101.0,6.4,19.0,811.0,440.54,333.42
2016,8,29,14,15,887.0,99.5,6.45,19.0,779.5,386.93,285.44
2016,8,29,14,30,879.0,98.0,6.5,19.0,748.0,333.19,236.7
2016,8,29,14,45,869.5,95.5,6.6,19.0,710.5,278.45,187.36
2016,8,29,15,0,860.0,93.0,6.7,19.0,673.0,224.2,140.04
2016,8,29,15,15,845.0,90.5,6.7,18.5,629.5,169.95,97.51
2016,8,29,15,30,830.0,88.0,6.7,18.0,586.0,107.97,57.46
2016,8,29,15,45,812.5,84.5,6.75,18.0,539.0,58.78,45.55
2016,8,29,16,0,795.0,81.0,6.8,18.0,492.0,57.82,44.88
2016,8,29,16,15,768.0,77.5,6.75,18.0,441.0,56.7,44.07
2016,8,29,16,30,741.0,74.0,6.7,18.0,390.0,55.54,43.2
2016,8,29,16,45,703.0,70.0,6.7,18.0,337.5,53.87,41.86
2016,8,29,17,0,665.0,66.0,6.7,18.0,285.0,47.63,36.44
2016,8,29,17,15,610.0,60.0,6.65,17.5,233.0,44.45,33.69
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,41.2,30.71
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,35.62,25.44
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,29.92,19.71
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,19.66,6.4
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
