Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,73.95,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,191.96,36.97
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,306.01,241.17
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,415.38,342.09
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,493.76,409.72
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,576.06,477.03
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,633.17,522.33
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,696.14,570.36
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,746.88,606.31
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,796.63,640.44
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,833.96,666.12
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,860.11,683.34
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,887.25,699.89
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,911.72,714.39
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,927.72,723.89
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,940.49,731.23
2016,8,30,9,45,899.5,82.5,5.2,19.0,737.5,948.67,736.15
2016,8,30,10,0,915.0,81.0,5.3,19.0,774.0,953.45,738.85
2016,8,30,10,15,921.5,82.0,5.35,19.0,803.0,949.13,734.93
2016,8,30,10,30,928.0,83.0,5.4,19.0,832.0,941.27,728.71
2016,8,30,10,45,933.5,83.5,5.5,19.5,854.0,928.42,718.01
2016,8,30,11,0,939.0,84.0,5.6,20.0,876.0,912.08,704.98
2016,8,30,11,15,941.5,84.0,5.6,20.0,890.5,889.23,688.24
2016,8,30,11,30,944.0,84.0,5.6,20.0,905.0,863.16,669.29
2016,8,30,11,45,945.5,84.0,5.7,20.0,911.5,833.18,648.05
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,800.27,624.6
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,763.11,597.73
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,723.45,568.09
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.0,680.18,534.03
2016,8,30,13,0,941.0,84.0,6.1,20.0,894.0,634.92,497.66
2016,8,30,13,15,937.5,83.0,6.1,20.0,876.5,586.48,457.74
2016,8,30,13,30,934.0,82.0,6.1,20.0,859.0,536.56,415.68
2016,8,30,13,45,927.5,82.0,6.2,20.0,834.0,484.84,371.28
2016,8,30,14,0,921.0,82.0,6.3,20.0,809.0,432.33,325.09
2016,8,30,14,15,913.0,81.0,6.3,20.0,777.5,377.96,276.35
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,323.43,226.87
2016,8,30,14,45,894.5,78.5,6.3,20.0,708.0,268.0,176.99
2016,8,30,15,0,884.0,77.0,6.3,20.0,670.0,213.13,129.41
2016,8,30,15,15,870.0,75.0,6.25,19.5,627.0,158.26,86.92
2016,8,30,15,30,856.0,73.0,6.2,19.0,584.0,104.78,55.2
2016,8,30,15,45,837.5,71.0,6.2,19.0,536.5,59.56,46.05
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,58.42,45.24
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,48.63,36.96
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,47.49,36.16
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,45.85,34.82
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,44.18,33.41
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,41.17,30.79
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,38.11,27.98
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,30.33,20.79
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,25.66,15.99
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,17.98,3.71
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.91,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,73.05,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,188.73,12.04
2016,8,31,6,15,351.0,29.5,5.55,16.0,74.0,307.61,241.61
2016,8,31,6,30,477.0,40.0,5.6,16.0,116.0,421.04,347.46
2016,8,31,6,45,551.0,47.0,5.7,16.5,166.5,500.71,416.73
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,584.36,485.74
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,641.42,531.66
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,704.39,580.43
2016,8,31,7,45,468.0,124.0,6.0,17.0,303.5,580.03,481.03
2016,8,31,8,0,217.0,185.0,6.1,17.0,284.0,407.29,336.36
2016,8,31,8,15,310.5,191.0,6.1,17.0,350.0,514.83,423.66
2016,8,31,8,30,404.0,197.0,6.1,17.0,416.0,626.18,510.9
2016,8,31,8,45,633.5,139.5,6.15,17.5,518.0,782.06,631.14
2016,8,31,9,0,863.0,82.0,6.2,18.0,620.0,916.04,727.38
2016,8,31,9,15,875.5,84.0,6.25,18.0,661.5,931.91,736.74
2016,8,31,9,30,888.0,86.0,6.3,18.0,703.0,944.53,744.43
2016,8,31,9,45,659.0,191.0,6.35,18.0,661.5,856.06,678.3
2016,8,31,10,0,430.0,296.0,6.4,18.0,620.0,737.78,583.78
2016,8,31,10,15,669.5,196.5,6.35,18.0,724.5,851.13,673.29
2016,8,31,10,30,909.0,97.0,6.3,18.0,829.0,936.55,734.0
2016,8,31,10,45,915.5,97.0,6.25,18.5,851.0,923.97,721.98
2016,8,31,11,0,922.0,97.0,6.2,19.0,873.0,907.95,708.14
2016,8,31,11,15,925.0,97.5,6.1,19.0,887.5,886.03,691.35
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,860.91,672.38
2016,8,31,11,45,930.5,97.5,5.95,19.0,908.5,831.34,650.5
2016,8,31,12,0,933.0,97.0,5.9,19.0,915.0,798.83,626.51
2016,8,31,12,15,932.5,97.0,5.85,19.0,913.0,761.82,599.21
2016,8,31,12,30,932.0,97.0,5.8,19.0,911.0,722.36,568.65
2016,8,31,12,45,929.0,96.5,5.8,19.0,901.0,678.6,533.83
2016,8,31,13,0,926.0,96.0,5.8,19.0,891.0,632.95,496.87
2016,8,31,13,15,922.0,95.5,5.75,19.0,873.5,585.07,457.22
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,535.79,415.54
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.0,483.92,370.9
2016,8,31,14,0,911.0,90.0,5.7,19.0,806.0,431.07,324.33
2016,8,31,14,15,902.5,88.5,5.7,19.0,774.0,376.5,275.49
2016,8,31,14,30,894.0,87.0,5.7,19.0,742.0,321.86,225.98
2016,8,31,14,45,885.5,84.0,5.75,19.0,704.5,266.24,176.01
2016,8,31,15,0,877.0,81.0,5.8,19.0,667.0,211.01,128.27
2016,8,31,15,15,702.5,131.0,5.85,19.0,580.5,159.75,95.65
2016,8,31,15,30,528.0,181.0,5.9,19.0,494.0,142.67,96.81
2016,8,31,15,45,288.0,192.0,5.95,19.0,360.5,130.66,107.07
2016,8,31,16,0,48.0,203.0,6.0,19.0,227.0,153.44,126.88
2016,8,31,16,15,24.0,162.5,6.0,18.5,174.5,133.75,110.64
2016,8,31,16,30,0.0,122.0,6.0,18.0,122.0,103.12,84.69
2016,8,31,16,45,0.0,105.5,6.0,18.0,105.5,89.68,73.21
2016,8,31,17,0,0.0,89.0,6.0,18.0,89.0,76.12,61.45
2016,8,31,17,15,289.0,68.0,5.95,17.5,131.5,49.58,38.18
2016,8,31,17,30,578.0,47.0,5.9,17.0,174.0,35.84,25.95
2016,8,31,17,45,488.5,39.0,5.9,17.0,126.0,30.43,20.83
2016,8,31,18,0,399.0,31.0,5.9,17.0,78.0,24.88,15.19
2016,8,31,18,15,199.5,15.5,5.8,17.0,39.0,12.22,0.0
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.5,9.5,4.9,15.5,15.5,74.61,0.0
2016,9,1,6,0,231.0,19.0,4.9,16.0,31.0,190.8,0.0
2016,9,1,6,15,360.0,29.5,4.9,16.0,73.5,313.09,243.89
2016,9,1,6,30,489.0,40.0,4.9,16.0,116.0,428.69,352.3
2016,9,1,6,45,244.5,50.5,4.95,16.5,88.5,271.9,226.74
2016,9,1,7,0,0.0,61.0,5.0,17.0,61.0,55.31,41.14
2016,9,1,7,15,0.0,76.5,5.0,17.0,76.5,70.24,53.93
2016,9,1,7,30,0.0,92.0,5.0,17.0,92.0,85.03,66.3
2016,9,1,7,45,11.0,128.5,5.05,17.0,133.5,132.21,105.97
2016,9,1,8,0,22.0,165.0,5.1,17.0,175.0,179.85,145.37
2016,9,1,8,15,11.5,164.5,5.1,17.0,170.0,166.8,133.7
2016,9,1,8,30,1.0,164.0,5.1,17.0,165.0,154.48,122.72
2016,9,1,8,45,4.0,179.0,5.15,17.5,181.5,170.97,135.67
2016,9,1,9,0,7.0,194.0,5.2,18.0,198.0,187.44,148.45
2016,9,1,9,15,11.0,216.0,5.25,18.0,223.5,211.87,167.84
2016,9,1,9,30,15.0,238.0,5.3,18.0,249.0,236.08,186.88
2016,9,1,9,45,38.5,285.0,5.35,18.0,314.0,319.22,253.0
2016,9,1,10,0,62.0,332.0,5.4,18.0,379.0,387.19,306.02
2016,9,1,10,15,209.0,341.0,5.5,18.0,507.5,541.38,428.49
2016,9,1,10,30,356.0,350.0,5.6,18.0,636.0,689.03,541.79
2016,9,1,10,45,481.0,310.5,5.75,18.5,707.5,759.31,594.91
2016,9,1,11,0,606.0,271.0,5.9,19.0,779.0,814.27,636.37
2016,9,1,11,15,767.0,189.0,6.1,19.0,843.5,850.29,665.93
2016,9,1,11,30,928.0,107.0,6.3,19.0,908.0,866.71,678.24
2016,9,1,11,45,925.0,110.0,6.5,19.0,913.5,835.81,656.17
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,802.2,632.14
2016,9,1,12,15,921.5,113.0,6.8,18.5,917.0,765.18,606.21
2016,9,1,12,30,921.0,113.0,6.9,18.0,915.0,725.74,576.2
2016,9,1,12,45,921.0,111.0,7.05,18.0,905.5,682.67,541.79
2016,9,1,13,0,921.0,109.0,7.2,18.0,896.0,637.55,504.98
2016,9,1,13,15,917.0,108.0,7.1,18.0,878.0,589.19,464.28
2016,9,1,13,30,913.0,107.0,7.0,18.0,860.0,539.47,421.6
2016,9,1,13,45,905.5,106.5,6.95,18.0,834.5,487.43,376.2
2016,9,1,14,0,898.0,106.0,6.9,18.0,809.0,434.76,329.27
2016,9,1,14,15,678.0,188.0,6.8,18.0,706.0,362.91,270.89
2016,9,1,14,30,458.0,270.0,6.7,18.0,603.0,320.76,238.97
2016,9,1,14,45,380.0,277.5,6.65,18.0,544.0,284.94,210.57
2016,9,1,15,0,302.0,285.0,6.6,18.0,485.0,249.5,184.38
2016,9,1,15,15,277.5,268.5,6.65,17.5,443.0,213.12,157.6
2016,9,1,15,30,253.0,252.0,6.7,17.0,401.0,179.81,136.24
2016,9,1,15,45,274.0,226.0,6.75,17.0,375.0,150.66,125.14
2016,9,1,16,0,295.0,200.0,6.8,17.0,349.0,136.85,113.68
2016,9,1,16,15,177.0,181.5,6.8,17.0,268.5,132.99,110.72
2016,9,1,16,30,59.0,163.0,6.8,17.0,188.0,125.73,104.76
2016,9,1,16,45,52.0,141.5,6.8,17.0,161.0,110.44,91.68
2016,9,1,17,0,45.0,120.0,6.8,17.0,134.0,94.81,78.1
2016,9,1,17,15,36.5,98.5,6.75,16.5,108.5,78.84,64.11
2016,9,1,17,30,28.0,77.0,6.7,16.0,83.0,62.55,49.53
2016,9,1,17,45,14.0,56.0,6.65,16.0,59.0,47.15,35.39
2016,9,1,18,0,0.0,35.0,6.6,16.0,35.0,30.01,19.35
2016,9,1,18,15,0.0,17.5,6.55,15.5,17.5,15.38,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,43.69,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,122.03,0.0
2016,9,2,6,15,244.0,33.0,5.65,16.0,64.0,239.0,184.32
2016,9,2,6,30,365.0,47.0,5.7,16.0,103.0,349.86,288.17
2016,9,2,6,45,443.0,56.0,5.8,16.5,151.0,431.59,360.43
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,517.27,432.22
2016,9,2,7,15,572.5,72.0,5.9,17.0,250.0,582.61,485.36
2016,9,2,7,30,624.0,79.0,5.9,17.0,301.0,649.04,537.43
2016,9,2,7,45,663.0,83.5,5.9,17.5,352.5,702.06,576.33
2016,9,2,8,0,702.0,88.0,5.9,18.0,404.0,754.52,613.66
2016,9,2,8,15,728.5,91.5,5.85,18.0,453.0,788.86,637.39
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,826.39,663.22
2016,9,2,8,45,776.0,98.0,5.8,18.0,547.5,855.98,683.05
2016,9,2,9,0,797.0,101.0,5.8,18.0,593.0,882.92,700.86
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.0,900.27,711.91
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,914.48,720.81
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.0,914.91,718.44
2016,9,2,10,0,864.0,101.0,6.0,19.0,749.0,921.44,720.73
2016,9,2,10,15,871.5,102.5,6.15,19.0,778.0,918.33,718.1
2016,9,2,10,30,879.0,104.0,6.3,19.0,807.0,911.8,713.18
2016,9,2,10,45,883.0,105.5,6.45,19.0,828.0,898.73,703.62
2016,9,2,11,0,887.0,107.0,6.6,19.0,849.0,882.34,691.75
2016,9,2,11,15,890.5,108.0,6.65,19.0,863.5,861.77,676.48
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,838.07,658.98
2016,9,2,11,45,895.0,109.0,6.75,19.0,884.0,808.42,637.14
2016,9,2,12,0,896.0,109.0,6.8,19.0,890.0,776.03,613.26
2016,9,2,12,15,896.0,109.0,6.8,19.0,888.0,740.33,586.51
2016,9,2,12,30,896.0,109.0,6.8,19.0,886.0,702.24,556.08
2016,9,2,12,45,687.0,217.0,6.85,19.0,809.0,623.43,491.25
2016,9,2,13,0,478.0,325.0,6.9,19.0,732.0,553.71,433.79
2016,9,2,13,15,418.0,343.5,6.95,19.0,694.0,505.8,395.22
2016,9,2,13,30,358.0,362.0,7.0,19.0,656.0,466.15,362.9
2016,9,2,13,45,609.5,236.0,7.1,19.0,718.0,449.43,347.04
2016,9,2,14,0,861.0,110.0,7.2,19.0,780.0,419.98,316.97
2016,9,2,14,15,851.5,108.0,7.3,19.0,748.0,367.0,269.28
2016,9,2,14,30,842.0,106.0,7.4,19.0,716.0,314.13,221.28
2016,9,2,14,45,830.0,104.0,7.55,19.0,678.5,253.5,167.7
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,200.59,122.49
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,147.97,83.2
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,97.18,55.84
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,65.39,51.36
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,64.67,50.91
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,57.57,44.98
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,56.52,44.29
2016,9,2,16,45,638.0,77.0,7.9,17.0,308.5,54.6,42.71
2016,9,2,17,0,595.0,72.0,7.9,17.0,257.0,52.64,41.02
2016,9,2,17,15,533.0,64.5,7.8,16.5,206.5,48.5,37.36
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,44.26,33.41
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,37.09,26.59
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,28.15,17.53
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,14.19,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,7.5,15.5,4.5,4.09,0.0
2016,9,3,6,0,0.0,9.0,7.5,16.0,9.0,7.91,0.0
2016,9,3,6,15,0.0,24.0,7.4,16.0,24.0,21.16,10.77
2016,9,3,6,30,0.0,39.0,7.3,16.0,39.0,35.99,24.24
2016,9,3,6,45,0.0,58.0,7.2,16.0,58.0,55.69,41.35
2016,9,3,7,0,0.0,77.0,7.1,16.0,77.0,74.65,57.74
2016,9,3,7,15,0.5,97.5,7.0,16.0,97.5,95.39,75.42
2016,9,3,7,30,1.0,118.0,6.9,16.0,118.0,115.77,92.53
2016,9,3,7,45,3.0,133.5,6.85,16.0,134.5,131.39,105.47
2016,9,3,8,0,5.0,149.0,6.8,16.0,151.0,147.16,118.35
2016,9,3,8,15,24.0,181.0,6.75,16.0,193.5,196.46,159.51
2016,9,3,8,30,43.0,213.0,6.7,16.0,236.0,262.42,213.58
2016,9,3,8,45,24.5,202.0,6.65,16.5,215.5,214.11,172.48
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,183.56,146.07
2016,9,3,9,15,16.5,226.5,6.55,17.0,238.0,227.81,181.94
2016,9,3,9,30,27.0,262.0,6.5,17.0,281.0,287.32,229.45
2016,9,3,9,45,38.5,290.5,6.5,17.0,319.0,325.13,259.24
2016,9,3,10,0,50.0,319.0,6.5,17.0,357.0,361.98,288.04
2016,9,3,10,15,30.0,276.0,6.55,17.0,299.0,294.62,233.82
2016,9,3,10,30,10.0,233.0,6.6,17.0,241.0,221.04,174.36
2016,9,3,10,45,10.5,240.0,6.65,17.5,249.0,226.97,178.64
2016,9,3,11,0,11.0,247.0,6.7,18.0,257.0,232.78,182.73
2016,9,3,11,15,12.5,260.0,6.8,18.0,271.0,244.8,192.14
2016,9,3,11,30,14.0,273.0,6.9,18.0,285.0,256.49,201.29
2016,9,3,11,45,13.5,271.5,7.0,18.0,283.5,253.2,198.58
2016,9,3,12,0,13.0,270.0,7.1,18.0,282.0,249.94,195.94
2016,9,3,12,15,13.0,268.5,7.2,18.0,280.5,247.05,193.64
2016,9,3,12,30,13.0,267.0,7.3,18.0,279.0,244.13,191.35
2016,9,3,12,45,22.0,302.5,7.4,18.0,321.5,278.55,218.69
2016,9,3,13,0,31.0,338.0,7.5,18.0,364.0,308.35,242.2
2016,9,3,13,15,31.5,330.5,7.55,17.5,357.0,297.33,233.98
2016,9,3,13,30,32.0,323.0,7.6,17.0,350.0,286.36,225.81
2016,9,3,13,45,24.0,293.0,7.65,17.0,312.5,260.59,205.48
2016,9,3,14,0,16.0,263.0,7.7,17.0,275.0,230.48,181.71
2016,9,3,14,15,15.0,253.0,7.65,17.0,264.0,219.67,173.24
2016,9,3,14,30,14.0,243.0,7.6,17.0,253.0,208.99,164.88
2016,9,3,14,45,83.0,271.5,7.6,17.0,326.0,231.69,180.64
2016,9,3,15,0,152.0,300.0,7.6,17.0,399.0,241.45,185.5
2016,9,3,15,15,111.5,273.0,7.65,17.0,343.5,215.81,167.45
2016,9,3,15,30,71.0,246.0,7.7,17.0,288.0,185.83,146.51
2016,9,3,15,45,62.5,222.5,7.75,17.0,257.0,166.02,138.47
2016,9,3,16,0,54.0,199.0,7.8,17.0,226.0,150.61,125.68
2016,9,3,16,15,104.5,181.5,7.85,16.5,226.5,132.21,110.38
2016,9,3,16,30,155.0,164.0,7.9,16.0,227.0,121.21,101.32
2016,9,3,16,45,139.0,143.0,8.0,16.0,193.5,107.2,89.27
2016,9,3,17,0,123.0,122.0,8.1,16.0,160.0,92.75,76.62
2016,9,3,17,15,293.0,90.5,8.05,15.5,157.0,66.52,53.44
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,46.24,35.26
2016,9,3,17,45,348.5,48.5,7.95,15.0,107.5,39.14,28.4
2016,9,3,18,0,234.0,38.0,7.9,15.0,61.0,29.73,18.56
2016,9,3,18,15,117.0,19.0,7.85,15.0,30.5,15.01,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,5.5,7.95,15.5,5.5,5.0,0.0
2016,9,4,6,0,0.0,11.0,8.0,16.0,11.0,9.68,0.0
2016,9,4,6,15,8.5,31.0,7.95,16.0,32.5,37.72,23.52
2016,9,4,6,30,17.0,51.0,7.9,16.0,54.0,73.11,55.38
2016,9,4,6,45,33.0,73.5,7.9,16.0,81.5,111.23,88.95
2016,9,4,7,0,49.0,96.0,7.9,16.0,109.0,148.91,121.92
2016,9,4,7,15,67.5,117.0,7.8,16.0,138.5,186.42,154.35
2016,9,4,7,30,86.0,138.0,7.7,16.0,168.0,224.5,186.7
2016,9,4,7,45,54.5,150.5,7.6,16.0,170.5,209.18,172.38
2016,9,4,8,0,23.0,163.0,7.5,16.0,173.0,178.92,145.54
2016,9,4,8,15,16.5,172.0,7.4,16.0,180.0,179.87,145.59
2016,9,4,8,30,10.0,181.0,7.3,16.0,187.0,180.99,145.74
2016,9,4,8,45,24.5,213.0,7.25,16.5,228.5,225.93,182.32
2016,9,4,9,0,39.0,245.0,7.2,17.0,270.0,287.5,231.61
2016,9,4,9,15,129.5,279.0,7.2,17.0,366.5,423.04,342.03
2016,9,4,9,30,220.0,313.0,7.2,17.0,463.0,540.57,435.51
2016,9,4,9,45,269.0,321.0,7.2,17.0,514.5,604.72,484.93
2016,9,4,10,0,318.0,329.0,7.2,17.0,566.0,650.44,520.0
2016,9,4,10,15,278.5,352.5,7.15,17.0,566.0,629.52,501.43
2016,9,4,10,30,239.0,376.0,7.1,17.0,566.0,594.17,472.35
2016,9,4,10,45,561.5,250.5,7.1,17.0,713.0,765.63,610.99
2016,9,4,11,0,884.0,125.0,7.1,17.0,860.0,892.13,707.21
2016,9,4,11,15,710.0,217.5,7.1,17.0,814.5,822.93,653.76
2016,9,4,11,30,536.0,310.0,7.1,17.0,769.0,740.71,586.88
2016,9,4,11,45,563.0,302.0,7.1,17.5,786.5,729.92,577.58
2016,9,4,12,0,590.0,294.0,7.1,18.0,804.0,715.84,565.42
2016,9,4,12,15,336.0,350.5,7.15,18.0,641.0,553.98,437.55
2016,9,4,12,30,82.0,407.0,7.2,18.0,478.0,411.07,322.5
2016,9,4,12,45,109.5,410.0,7.25,18.0,503.5,421.94,331.42
2016,9,4,13,0,137.0,413.0,7.3,18.0,529.0,427.77,335.92
2016,9,4,13,15,200.0,398.5,7.35,17.5,563.5,436.26,343.08
2016,9,4,13,30,263.0,384.0,7.4,17.0,598.0,434.03,341.12
2016,9,4,13,45,404.0,321.5,7.5,17.0,638.5,422.27,329.71
2016,9,4,14,0,545.0,259.0,7.6,17.0,679.0,400.73,308.18
2016,9,4,14,15,706.5,183.0,7.6,17.0,704.0,359.35,267.78
2016,9,4,14,30,868.0,107.0,7.6,17.0,729.0,314.37,221.43
2016,9,4,14,45,853.0,106.0,7.6,17.0,689.5,252.37,166.45
2016,9,4,15,0,838.0,105.0,7.6,17.0,650.0,198.41,120.7
2016,9,4,15,15,821.0,102.0,7.6,17.0,606.0,144.25,81.1
2016,9,4,15,30,804.0,99.0,7.6,17.0,562.0,92.01,55.11
2016,9,4,15,45,611.5,134.0,7.6,17.0,468.0,85.58,69.16
2016,9,4,16,0,419.0,169.0,7.6,17.0,374.0,111.27,91.73
2016,9,4,16,15,388.5,153.5,7.5,16.5,327.5,103.39,85.32
2016,9,4,16,30,358.0,138.0,7.4,16.0,281.0,95.06,78.43
2016,9,4,16,45,323.5,124.5,7.35,16.0,239.5,92.04,75.95
2016,9,4,17,0,289.0,111.0,7.3,16.0,198.0,83.04,68.05
2016,9,4,17,15,374.5,85.0,7.25,15.5,174.5,62.96,50.27
2016,9,4,17,30,460.0,59.0,7.2,15.0,151.0,46.5,35.44
2016,9,4,17,45,347.0,47.5,7.15,15.0,104.5,38.48,27.75
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,28.22,16.87
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,43.0,8.5,2.95,14.5,10.0,7.73,0.0
2016,9,5,6,0,86.0,17.0,2.9,15.0,20.0,93.56,0.0
2016,9,5,6,15,207.0,32.5,2.8,15.0,58.0,214.94,159.82
2016,9,5,6,30,328.0,48.0,2.7,15.0,96.0,322.66,263.25
2016,9,5,6,45,412.5,58.5,2.65,15.0,144.0,409.59,339.23
2016,9,5,7,0,497.0,69.0,2.6,15.0,192.0,500.76,415.1
2016,9,5,7,15,248.5,78.5,2.5,15.0,140.0,322.79,269.85
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,81.11,63.22
2016,9,5,7,45,7.0,122.0,2.3,15.5,125.0,122.06,97.8
2016,9,5,8,0,14.0,156.0,2.2,16.0,162.0,163.23,131.47
2016,9,5,8,15,47.5,190.5,2.1,16.0,215.0,244.02,197.75
2016,9,5,8,30,81.0,225.0,2.0,16.0,268.0,311.83,251.77
2016,9,5,8,45,153.0,247.0,1.95,16.5,337.5,416.44,333.59
2016,9,5,9,0,225.0,269.0,1.9,17.0,407.0,504.59,399.89
2016,9,5,9,15,265.5,282.0,1.85,17.0,455.5,569.75,446.98
2016,9,5,9,30,306.0,295.0,1.8,17.0,504.0,616.42,480.0
2016,9,5,9,45,591.0,198.0,1.8,17.5,627.5,791.28,609.41
2016,9,5,10,0,876.0,101.0,1.8,18.0,751.0,925.36,697.43
2016,9,5,10,15,884.0,102.0,1.85,18.0,780.0,921.73,692.94
2016,9,5,10,30,892.0,103.0,1.9,18.0,809.0,914.65,687.85
2016,9,5,10,45,891.5,107.5,2.0,18.5,829.0,900.22,677.22
2016,9,5,11,0,891.0,112.0,2.1,19.0,849.0,882.46,664.47
2016,9,5,11,15,894.5,112.5,2.25,19.0,863.0,860.91,650.87
2016,9,5,11,30,898.0,113.0,2.4,19.0,877.0,836.23,635.01
2016,9,5,11,45,895.5,115.5,2.6,19.0,882.0,805.74,615.29
2016,9,5,12,0,893.0,118.0,2.8,19.0,887.0,772.62,593.43
2016,9,5,12,15,892.5,118.0,3.0,19.0,885.0,736.24,567.96
2016,9,5,12,30,892.0,118.0,3.2,19.0,883.0,697.53,539.34
2016,9,5,12,45,891.5,116.5,3.45,19.0,873.5,655.39,507.54
2016,9,5,13,0,891.0,115.0,3.7,19.0,864.0,611.29,473.22
2016,9,5,13,15,886.5,114.0,3.95,19.0,846.0,563.72,435.13
2016,9,5,13,30,882.0,113.0,4.2,19.0,828.0,514.89,394.83
2016,9,5,13,45,870.0,114.5,4.5,19.0,801.5,463.78,351.8
2016,9,5,14,0,858.0,116.0,4.8,19.0,775.0,412.5,307.34
2016,9,5,14,15,848.5,114.5,4.95,19.0,742.5,353.97,256.04
2016,9,5,14,30,839.0,113.0,5.1,19.0,710.0,300.68,208.3
2016,9,5,14,45,823.5,111.5,5.35,19.0,671.0,246.6,160.85
2016,9,5,15,0,808.0,110.0,5.6,19.0,632.0,193.84,117.15
2016,9,5,15,15,790.5,107.0,5.75,18.5,588.5,141.35,80.08
2016,9,5,15,30,773.0,104.0,5.9,18.0,545.0,90.86,56.57
2016,9,5,15,45,749.0,100.5,6.1,18.0,497.0,71.11,56.37
2016,9,5,16,0,725.0,97.0,6.3,18.0,449.0,63.82,50.22
2016,9,5,16,15,693.5,92.0,6.2,17.5,398.5,62.31,49.18
2016,9,5,16,30,662.0,87.0,6.1,17.0,348.0,60.73,48.03
2016,9,5,16,45,619.0,80.5,6.05,17.0,296.5,57.84,45.59
2016,9,5,17,0,576.0,74.0,6.0,17.0,245.0,54.84,42.96
2016,9,5,17,15,510.0,65.5,5.95,16.5,194.0,49.95,38.59
2016,9,5,17,30,444.0,57.0,5.9,16.0,143.0,44.92,33.87
2016,9,5,17,45,337.0,44.5,5.9,16.0,98.0,35.93,25.34
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,25.1,13.76
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,14.55,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.5,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,109.0,15.0,2.7,15.0,20.0,79.48,0.0
2016,9,6,6,15,239.0,29.0,2.55,15.0,58.0,231.58,169.97
2016,9,6,6,30,369.0,43.0,2.4,15.0,96.0,345.51,281.1
2016,9,6,6,45,453.5,52.0,2.25,15.5,144.5,431.11,355.13
2016,9,6,7,0,538.0,61.0,2.1,16.0,193.0,521.25,427.79
2016,9,6,7,15,591.5,67.5,1.9,16.0,244.5,587.44,478.59
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,654.78,527.49
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,707.96,562.36
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,756.01,591.69
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,795.48,615.35
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,832.9,636.98
2016,9,6,8,45,798.5,92.0,1.15,18.5,546.0,861.88,652.37
2016,9,6,9,0,819.0,95.0,1.1,19.0,592.0,888.13,665.73
2016,9,6,9,15,833.5,97.0,1.2,19.0,633.5,904.62,676.16
2016,9,6,9,30,848.0,99.0,1.3,19.0,675.0,909.01,678.8
2016,9,6,9,45,852.5,104.0,1.45,19.5,709.0,913.33,681.05
2016,9,6,10,0,857.0,109.0,1.6,20.0,743.0,914.2,681.02
2016,9,6,10,15,865.5,110.5,1.7,20.0,772.0,911.48,679.36
2016,9,6,10,30,874.0,112.0,1.8,20.0,801.0,905.32,675.54
2016,9,6,10,45,878.5,114.0,1.9,20.0,822.5,892.7,667.51
2016,9,6,11,0,883.0,116.0,2.0,20.0,844.0,876.75,657.32
2016,9,6,11,15,886.5,116.5,2.1,20.0,858.0,855.21,643.37
2016,9,6,11,30,890.0,117.0,2.2,20.0,872.0,830.57,627.28
2016,9,6,11,45,891.5,117.5,2.3,20.5,878.0,801.38,606.82
2016,9,6,12,0,893.0,118.0,2.4,21.0,884.0,769.4,584.37
2016,9,6,12,15,892.5,118.0,2.6,21.0,882.0,732.94,559.19
2016,9,6,12,30,892.0,118.0,2.8,21.0,880.0,694.16,531.0
2016,9,6,12,45,891.0,117.0,3.05,21.0,870.0,652.05,499.71
2016,9,6,13,0,890.0,116.0,3.3,21.0,860.0,608.02,465.89
2016,9,6,13,15,885.5,115.0,3.6,20.5,842.0,560.41,429.17
2016,9,6,13,30,881.0,114.0,3.9,20.0,824.0,511.56,390.0
2016,9,6,13,45,873.0,113.0,4.2,20.0,798.5,460.19,346.76
2016,9,6,14,0,865.0,112.0,4.5,20.0,773.0,408.33,302.0
2016,9,6,14,15,855.5,110.5,4.7,20.0,740.5,355.34,255.21
2016,9,6,14,30,846.0,109.0,4.9,20.0,708.0,295.66,202.76
2016,9,6,14,45,835.0,106.0,5.1,20.0,670.0,241.03,154.97
2016,9,6,15,0,824.0,103.0,5.3,20.0,632.0,187.22,110.71
2016,9,6,15,15,806.5,100.0,5.35,20.0,588.0,133.9,73.74
2016,9,6,15,30,789.0,97.0,5.4,20.0,544.0,82.56,51.26
2016,9,6,15,45,770.5,92.5,5.5,20.0,496.5,65.61,51.19
2016,9,6,16,0,752.0,88.0,5.6,20.0,449.0,64.12,50.09
2016,9,6,16,15,720.5,83.5,5.5,19.5,398.0,56.7,43.91
2016,9,6,16,30,689.0,79.0,5.4,19.0,347.0,55.19,42.82
2016,9,6,16,45,651.0,72.0,5.35,19.0,295.5,51.68,39.83
2016,9,6,17,0,613.0,65.0,5.3,19.0,244.0,47.99,36.6
2016,9,6,17,15,547.0,57.5,5.15,18.5,193.0,43.6,32.68
2016,9,6,17,30,481.0,50.0,5.0,18.0,142.0,39.09,28.46
2016,9,6,17,45,380.5,39.0,4.9,17.5,97.0,31.22,21.06
2016,9,6,18,0,280.0,28.0,4.8,17.0,52.0,23.06,11.43
2016,9,6,18,15,140.0,14.0,4.7,17.0,26.0,12.73,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,55.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,111.0,14.0,1.7,16.0,18.0,79.59,0.0
2016,9,7,6,15,237.5,28.0,1.65,16.5,55.5,229.23,163.82
2016,9,7,6,30,364.0,42.0,1.6,17.0,93.0,340.26,273.17
2016,9,7,6,45,436.5,53.5,1.55,17.5,141.0,419.69,341.27
2016,9,7,7,0,509.0,65.0,1.5,18.0,189.0,503.13,408.21
2016,9,7,7,15,563.5,72.5,1.4,18.0,240.5,570.58,459.63
2016,9,7,7,30,618.0,80.0,1.3,18.0,292.0,639.19,509.28
2016,9,7,7,45,648.5,88.0,1.25,18.5,342.0,688.84,542.32
2016,9,7,8,0,679.0,96.0,1.2,19.0,392.0,737.47,573.4
2016,9,7,8,15,707.5,100.5,1.2,19.5,442.0,778.48,598.68
2016,9,7,8,30,736.0,105.0,1.2,20.0,492.0,817.68,622.15
2016,9,7,8,45,750.0,111.5,1.25,20.5,536.0,844.01,637.14
2016,9,7,9,0,764.0,118.0,1.3,21.0,580.0,862.37,646.82
2016,9,7,9,15,780.5,121.0,1.35,21.0,621.5,881.37,658.28
2016,9,7,9,30,797.0,124.0,1.4,21.0,663.0,897.23,667.72
2016,9,7,9,45,830.0,116.5,1.5,21.5,704.0,913.26,676.77
2016,9,7,10,0,863.0,109.0,1.6,22.0,745.0,917.18,677.92
2016,9,7,10,15,871.5,110.5,1.65,22.0,774.0,914.29,675.51
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,907.94,671.04
2016,9,7,10,45,882.0,115.0,1.8,22.5,823.5,893.96,660.98
2016,9,7,11,0,884.0,118.0,1.9,23.0,844.0,876.67,648.85
2016,9,7,11,15,887.0,118.5,1.9,23.0,857.5,854.56,633.81
2016,9,7,11,30,890.0,119.0,1.9,23.0,871.0,829.37,616.81
2016,9,7,11,45,887.5,121.5,1.95,23.0,876.0,798.83,596.65
2016,9,7,12,0,885.0,124.0,2.0,23.0,881.0,765.7,574.64
2016,9,7,12,15,884.0,124.0,2.05,23.0,878.5,729.0,548.54
2016,9,7,12,30,883.0,124.0,2.1,23.0,876.0,690.03,520.08
2016,9,7,12,45,868.5,130.0,2.2,23.0,862.0,645.74,487.25
2016,9,7,13,0,854.0,136.0,2.3,23.0,848.0,600.07,452.56
2016,9,7,13,15,849.0,135.0,2.35,22.5,829.5,552.42,416.15
2016,9,7,13,30,844.0,134.0,2.4,22.0,811.0,503.71,377.68
2016,9,7,13,45,831.5,134.5,2.5,22.0,784.0,452.24,335.36
2016,9,7,14,0,819.0,135.0,2.6,22.0,757.0,400.88,291.97
2016,9,7,14,15,808.0,132.5,2.65,22.0,724.0,347.98,246.45
2016,9,7,14,30,797.0,130.0,2.7,22.0,691.0,295.57,200.96
2016,9,7,14,45,777.5,129.0,2.8,22.0,651.5,243.35,156.75
2016,9,7,15,0,758.0,128.0,2.9,22.0,612.0,185.94,111.28
2016,9,7,15,15,738.0,124.0,2.9,21.5,568.0,134.72,77.12
2016,9,7,15,30,718.0,120.0,2.9,21.0,524.0,85.86,57.03
2016,9,7,15,45,687.0,116.5,2.95,21.0,475.0,74.97,59.0
2016,9,7,16,0,656.0,113.0,3.0,21.0,426.0,75.11,59.33
2016,9,7,16,15,620.5,106.5,2.95,20.5,375.5,72.99,57.82
2016,9,7,16,30,585.0,100.0,2.9,20.0,325.0,70.77,56.17
2016,9,7,16,45,530.5,92.5,2.85,20.0,273.5,67.52,53.45
2016,9,7,17,0,476.0,85.0,2.8,20.0,222.0,62.45,49.04
2016,9,7,17,15,408.5,73.0,2.65,19.5,173.0,54.57,42.08
2016,9,7,17,30,341.0,61.0,2.5,19.0,124.0,46.4,34.63
2016,9,7,17,45,243.5,44.5,2.4,18.5,82.0,34.36,23.54
2016,9,7,18,0,146.0,28.0,2.3,18.0,40.0,21.92,9.61
2016,9,7,18,15,73.0,14.0,2.1,17.5,20.0,12.73,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,12.0,2.0,16.0,15.0,53.56,0.0
2016,9,8,6,15,184.0,29.0,2.05,16.0,51.0,193.8,135.32
2016,9,8,6,30,297.0,46.0,2.1,16.0,87.0,297.69,240.25
2016,9,8,6,45,386.0,57.0,2.15,16.5,134.5,386.15,316.96
2016,9,8,7,0,475.0,68.0,2.2,17.0,182.0,479.82,394.28
2016,9,8,7,15,237.5,56.0,2.15,17.0,113.0,280.02,233.19
2016,9,8,7,30,0.0,44.0,2.1,17.0,44.0,38.8,27.24
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,48.56,35.56
2016,9,8,8,0,0.0,66.0,2.1,17.0,66.0,58.34,43.66
2016,9,8,8,15,0.0,76.5,2.05,17.0,76.5,67.68,51.31
2016,9,8,8,30,0.0,87.0,2.0,17.0,87.0,77.05,58.91
2016,9,8,8,45,0.0,103.0,1.95,17.5,103.0,92.04,70.94
2016,9,8,9,0,0.0,119.0,1.9,18.0,119.0,107.02,82.8
2016,9,8,9,15,0.0,136.5,1.8,18.0,136.5,123.38,95.81
2016,9,8,9,30,0.0,154.0,1.7,18.0,154.0,139.68,108.64
2016,9,8,9,45,2.5,174.5,1.65,18.5,176.5,161.03,125.29
2016,9,8,10,0,5.0,195.0,1.6,19.0,199.0,182.21,141.55
2016,9,8,10,15,6.5,209.5,1.55,19.0,215.0,196.54,152.52
2016,9,8,10,30,8.0,224.0,1.5,19.0,231.0,210.66,163.28
2016,9,8,10,45,13.0,255.5,1.45,19.0,267.0,243.52,188.58
2016,9,8,11,0,18.0,287.0,1.4,19.0,303.0,275.72,212.98
2016,9,8,11,15,15.5,274.5,1.4,19.0,288.0,260.31,200.81
2016,9,8,11,30,13.0,262.0,1.4,19.0,273.0,245.33,189.19
2016,9,8,11,45,13.0,262.5,1.4,19.0,274.0,244.34,188.39
2016,9,8,12,0,13.0,263.0,1.4,19.0,275.0,243.29,187.52
2016,9,8,12,15,13.0,262.5,1.45,19.0,274.5,241.31,186.01
2016,9,8,12,30,13.0,262.0,1.5,19.0,274.0,239.29,184.5
2016,9,8,12,45,13.0,261.0,1.6,19.0,272.5,236.77,182.68
2016,9,8,13,0,13.0,260.0,1.7,19.0,271.0,234.19,180.83
2016,9,8,13,15,437.5,189.0,1.8,19.0,539.0,380.85,294.75
2016,9,8,13,30,862.0,118.0,1.9,19.0,807.0,498.52,377.4
2016,9,8,13,45,849.0,120.0,2.0,19.0,780.0,448.24,334.51
2016,9,8,14,0,836.0,122.0,2.1,19.0,753.0,393.04,287.86
2016,9,8,14,15,825.5,120.0,2.2,19.0,720.5,339.92,241.71
2016,9,8,14,30,815.0,118.0,2.3,19.0,688.0,287.17,195.45
2016,9,8,14,45,796.0,117.0,2.45,19.0,648.5,234.15,150.2
2016,9,8,15,0,777.0,116.0,2.6,19.0,609.0,182.91,109.47
2016,9,8,15,15,758.0,112.5,2.7,19.0,565.0,131.8,75.75
2016,9,8,15,30,739.0,109.0,2.8,19.0,521.0,75.43,59.65
2016,9,8,15,45,711.0,105.5,2.95,19.0,473.0,67.92,53.43
2016,9,8,16,0,683.0,102.0,3.1,19.0,425.0,67.72,53.44
2016,9,8,16,15,648.5,96.5,3.2,18.5,374.5,66.0,52.23
2016,9,8,16,30,614.0,91.0,3.3,18.0,324.0,64.21,50.92
2016,9,8,16,45,564.0,83.5,3.45,18.0,272.5,60.66,47.9
2016,9,8,17,0,514.0,76.0,3.6,18.0,221.0,56.98,44.64
2016,9,8,17,15,445.0,65.5,3.65,17.5,172.0,50.48,38.82
2016,9,8,17,30,376.0,55.0,3.7,17.0,123.0,42.03,31.06
2016,9,8,17,45,276.5,40.5,3.8,17.0,81.5,31.39,21.04
2016,9,8,18,0,177.0,26.0,3.9,17.0,40.0,20.43,7.39
2016,9,8,18,15,88.5,13.0,3.85,16.5,20.0,11.82,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
