Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,46.5,6.0,1.2,15.0,7.5,0.0,0.0
2016,9,9,6,0,93.0,12.0,1.2,15.0,15.0,66.61,0.0
2016,9,9,6,15,216.5,26.5,1.2,15.0,51.0,211.06,144.04
2016,9,9,6,30,340.0,41.0,1.2,15.0,87.0,321.3,258.41
2016,9,9,6,45,424.0,51.0,1.25,15.5,134.0,406.0,331.66
2016,9,9,7,0,508.0,61.0,1.3,16.0,181.0,495.4,404.22
2016,9,9,7,15,254.0,61.0,1.25,16.0,121.0,300.21,248.88
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,53.89,40.02
2016,9,9,7,45,0.0,70.5,1.2,16.5,70.5,62.33,47.25
2016,9,9,8,0,0.0,80.0,1.2,17.0,80.0,70.91,54.18
2016,9,9,8,15,0.0,90.5,1.2,17.0,90.5,80.7,62.13
2016,9,9,8,30,0.0,101.0,1.2,17.0,101.0,90.47,69.98
2016,9,9,8,45,0.0,117.0,1.2,17.5,117.0,105.53,81.94
2016,9,9,9,0,0.0,133.0,1.2,18.0,133.0,120.53,93.68
2016,9,9,9,15,0.0,138.5,1.2,18.0,138.5,125.32,97.25
2016,9,9,9,30,0.0,144.0,1.2,18.0,144.0,130.14,100.88
2016,9,9,9,45,2.0,166.0,1.25,18.5,167.5,152.46,118.36
2016,9,9,10,0,4.0,188.0,1.3,19.0,191.0,174.62,135.44
2016,9,9,10,15,4.5,193.0,1.35,19.0,197.0,179.11,138.72
2016,9,9,10,30,5.0,198.0,1.4,19.0,203.0,183.57,142.04
2016,9,9,10,45,7.5,219.0,1.5,19.0,225.5,204.57,158.39
2016,9,9,11,0,10.0,240.0,1.6,19.0,248.0,225.19,174.31
2016,9,9,11,15,13.0,260.5,1.65,19.0,271.5,245.32,189.75
2016,9,9,11,30,16.0,281.0,1.7,19.0,295.0,264.91,204.69
2016,9,9,11,45,15.5,281.0,1.8,19.5,294.5,262.78,202.57
2016,9,9,12,0,15.0,281.0,1.9,20.0,294.0,260.65,200.56
2016,9,9,12,15,23.0,309.0,2.05,20.0,328.5,288.86,222.33
2016,9,9,12,30,31.0,337.0,2.2,20.0,363.0,316.11,243.12
2016,9,9,12,45,45.5,354.0,2.35,20.0,392.0,333.95,256.82
2016,9,9,13,0,60.0,371.0,2.5,20.0,421.0,349.5,268.69
2016,9,9,13,15,57.0,360.0,2.65,20.0,406.5,331.75,255.27
2016,9,9,13,30,54.0,349.0,2.8,20.0,392.0,314.46,242.25
2016,9,9,13,45,52.0,335.5,2.95,20.0,376.0,296.15,228.35
2016,9,9,14,0,50.0,322.0,3.1,20.0,360.0,278.26,214.69
2016,9,9,14,15,41.5,298.5,3.2,19.5,329.0,251.77,194.81
2016,9,9,14,30,33.0,275.0,3.3,19.0,298.0,226.74,176.01
2016,9,9,14,45,35.5,263.0,3.45,19.0,286.5,212.94,165.29
2016,9,9,15,0,38.0,251.0,3.6,19.0,275.0,198.84,154.41
2016,9,9,15,15,26.5,222.5,3.65,19.0,239.0,183.43,143.32
2016,9,9,15,30,15.0,194.0,3.7,19.0,203.0,158.84,130.64
2016,9,9,15,45,8.0,171.5,3.75,19.0,176.5,141.53,116.42
2016,9,9,16,0,1.0,149.0,3.8,19.0,150.0,124.14,101.98
2016,9,9,16,15,0.5,132.0,3.75,18.5,132.5,110.55,90.82
2016,9,9,16,30,0.0,115.0,3.7,18.0,115.0,96.83,79.34
2016,9,9,16,45,0.0,96.5,3.7,18.0,96.5,81.87,66.44
2016,9,9,17,0,0.0,78.0,3.7,18.0,78.0,66.77,53.19
2016,9,9,17,15,204.5,64.0,3.6,17.5,100.0,50.15,38.49
2016,9,9,17,30,409.0,50.0,3.5,17.0,122.0,39.56,28.85
2016,9,9,17,45,298.5,37.0,3.45,16.5,80.0,29.88,19.67
2016,9,9,18,0,188.0,24.0,3.4,16.0,38.0,18.9,4.82
2016,9,9,18,15,94.0,12.0,3.25,16.0,19.0,10.91,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,15.0,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,32.38,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,160.76,105.28
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,258.47,208.41
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,338.77,279.15
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,424.63,351.12
2016,9,10,7,15,201.5,66.5,2.1,16.0,114.0,248.93,207.94
2016,9,10,7,30,0.0,61.0,2.1,16.0,61.0,53.89,40.14
2016,9,10,7,45,0.0,77.0,2.1,16.5,77.0,68.6,52.53
2016,9,10,8,0,0.0,93.0,2.1,17.0,93.0,83.87,65.03
2016,9,10,8,15,0.0,115.5,2.1,17.0,115.5,105.67,82.86
2016,9,10,8,30,0.0,138.0,2.1,17.0,138.0,127.38,100.4
2016,9,10,8,45,0.0,149.0,2.1,17.5,149.0,137.26,107.9
2016,9,10,9,0,0.0,160.0,2.1,18.0,160.0,147.14,115.33
2016,9,10,9,15,1.0,169.5,2.1,18.0,170.5,156.44,122.52
2016,9,10,9,30,2.0,179.0,2.1,18.0,181.0,165.73,129.68
2016,9,10,9,45,7.0,208.0,2.15,18.0,213.5,197.59,154.92
2016,9,10,10,0,12.0,237.0,2.2,18.0,246.0,229.12,179.58
2016,9,10,10,15,13.5,248.5,2.2,18.0,259.0,240.13,187.83
2016,9,10,10,30,15.0,260.0,2.2,18.0,272.0,250.94,195.98
2016,9,10,10,45,18.0,277.5,2.25,18.5,292.0,268.49,209.02
2016,9,10,11,0,21.0,295.0,2.3,19.0,312.0,285.59,221.59
2016,9,10,11,15,24.5,310.5,2.3,19.0,330.5,300.72,232.99
2016,9,10,11,30,28.0,326.0,2.3,19.0,349.0,322.37,249.31
2016,9,10,11,45,39.5,348.5,2.35,19.0,382.0,347.3,268.27
2016,9,10,12,0,51.0,371.0,2.4,19.0,415.0,370.44,285.74
2016,9,10,12,15,50.0,369.0,2.4,19.0,411.5,361.73,278.91
2016,9,10,12,30,49.0,367.0,2.4,19.0,408.0,353.0,272.24
2016,9,10,12,45,66.5,376.0,2.45,19.0,431.5,364.38,281.05
2016,9,10,13,0,84.0,385.0,2.5,19.0,455.0,373.5,287.91
2016,9,10,13,15,65.5,362.0,2.5,19.0,416.0,337.12,260.11
2016,9,10,13,30,47.0,339.0,2.5,19.0,377.0,303.15,234.28
2016,9,10,13,45,42.5,322.5,2.55,19.0,356.0,282.15,218.31
2016,9,10,14,0,38.0,306.0,2.6,19.0,335.0,261.96,202.87
2016,9,10,14,15,36.5,291.0,2.6,19.0,318.0,244.51,189.41
2016,9,10,14,30,35.0,276.0,2.6,19.0,301.0,227.44,176.24
2016,9,10,14,45,28.5,253.5,2.6,19.0,273.0,204.81,158.9
2016,9,10,15,0,22.0,231.0,2.6,19.0,245.0,193.03,150.3
2016,9,10,15,15,14.0,204.0,2.6,18.5,212.5,169.15,132.42
2016,9,10,15,30,6.0,177.0,2.6,18.0,180.0,146.52,120.61
2016,9,10,15,45,3.0,159.5,2.65,18.0,161.0,132.81,109.37
2016,9,10,16,0,0.0,142.0,2.7,18.0,142.0,118.94,97.87
2016,9,10,16,15,0.0,113.0,2.75,18.0,113.0,96.38,78.72
2016,9,10,16,30,0.0,84.0,2.8,18.0,84.0,73.18,58.75
2016,9,10,16,45,218.0,83.0,2.85,18.0,142.5,63.45,50.34
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,60.46,47.66
2016,9,10,17,15,366.5,69.5,2.95,17.5,154.0,52.14,40.2
2016,9,10,17,30,297.0,57.0,3.0,17.0,107.0,43.51,32.22
2016,9,10,17,45,203.5,40.0,3.1,17.0,68.5,31.0,20.38
2016,9,10,18,0,110.0,23.0,3.2,17.0,30.0,18.06,2.04
2016,9,10,18,15,55.0,11.5,3.1,16.5,15.0,10.46,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,5.0,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,0.0,10.0,2.5,16.0,10.0,9.1,0.0
2016,9,11,6,15,112.5,27.5,2.45,16.0,42.0,127.87,79.16
2016,9,11,6,30,225.0,45.0,2.4,16.0,74.0,246.95,198.03
2016,9,11,6,45,306.5,59.0,2.35,16.0,119.0,327.73,269.66
2016,9,11,7,0,388.0,73.0,2.3,16.0,164.0,414.18,342.91
2016,9,11,7,15,194.0,62.5,2.15,16.0,108.0,254.86,212.46
2016,9,11,7,30,0.0,52.0,2.0,16.0,52.0,45.9,33.38
2016,9,11,7,45,0.0,68.0,1.9,16.5,68.0,60.11,45.4
2016,9,11,8,0,0.0,84.0,1.8,17.0,84.0,74.92,57.56
2016,9,11,8,15,0.0,98.0,1.7,17.0,98.0,88.13,68.34
2016,9,11,8,30,0.0,112.0,1.6,17.0,112.0,101.29,78.95
2016,9,11,8,45,0.0,126.0,1.55,17.5,126.0,114.38,89.24
2016,9,11,9,0,0.0,140.0,1.5,18.0,140.0,127.41,99.33
2016,9,11,9,15,1.0,158.5,1.5,18.0,159.5,145.67,113.79
2016,9,11,9,30,2.0,177.0,1.5,18.0,179.0,163.81,128.0
2016,9,11,9,45,3.5,187.5,1.55,18.5,190.5,174.49,135.99
2016,9,11,10,0,5.0,198.0,1.6,19.0,202.0,185.09,143.86
2016,9,11,10,15,9.5,228.5,1.6,19.0,236.0,217.32,168.98
2016,9,11,10,30,14.0,259.0,1.6,19.0,270.0,249.08,193.37
2016,9,11,10,45,23.5,292.5,1.65,19.0,311.5,287.37,222.73
2016,9,11,11,0,33.0,326.0,1.7,19.0,353.0,334.99,258.74
2016,9,11,11,15,27.0,314.0,1.75,19.0,336.5,314.26,242.51
2016,9,11,11,30,21.0,302.0,1.8,19.0,320.0,287.77,222.2
2016,9,11,11,45,22.5,310.0,1.9,19.0,329.5,293.92,227.01
2016,9,11,12,0,24.0,318.0,2.0,19.0,339.0,299.72,231.43
2016,9,11,12,15,25.0,320.0,2.05,19.0,341.5,299.53,231.27
2016,9,11,12,30,26.0,322.0,2.1,19.0,344.0,299.58,231.33
2016,9,11,12,45,29.0,325.0,2.2,19.0,349.0,299.28,231.23
2016,9,11,13,0,32.0,328.0,2.3,19.0,354.0,298.44,230.7
2016,9,11,13,15,32.5,322.5,2.4,19.0,348.5,288.99,223.57
2016,9,11,13,30,33.0,317.0,2.5,19.0,343.0,279.49,216.4
2016,9,11,13,45,28.0,297.5,2.7,19.0,319.5,257.14,199.38
2016,9,11,14,0,23.0,278.0,2.9,19.0,296.0,243.01,188.74
2016,9,11,14,15,26.5,273.0,3.05,18.5,292.5,228.32,177.69
2016,9,11,14,30,30.0,268.0,3.2,18.0,289.0,220.28,171.77
2016,9,11,14,45,39.5,262.5,3.35,18.0,288.0,212.27,165.29
2016,9,11,15,0,49.0,257.0,3.5,18.0,287.0,202.76,157.76
2016,9,11,15,15,27.5,216.0,3.6,18.0,233.0,168.15,131.67
2016,9,11,15,30,6.0,175.0,3.7,18.0,179.0,144.96,119.49
2016,9,11,15,45,3.0,152.5,3.8,18.0,154.5,127.63,105.1
2016,9,11,16,0,0.0,130.0,3.9,18.0,130.0,110.0,90.31
2016,9,11,16,15,0.0,102.5,4.0,17.5,102.5,88.28,71.91
2016,9,11,16,30,0.0,75.0,4.1,17.0,75.0,65.94,52.67
2016,9,11,16,45,0.0,62.5,4.2,17.0,62.5,55.23,43.31
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,44.13,33.46
2016,9,11,17,15,157.0,52.0,4.35,16.5,78.0,41.24,30.75
2016,9,11,17,30,314.0,54.0,4.4,16.0,106.0,41.36,30.4
2016,9,11,17,45,211.5,38.0,4.45,16.0,67.0,29.52,19.01
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,17.31,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,25.0,5.5,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,50.0,11.0,3.8,15.0,12.0,39.68,0.0
2016,9,12,6,15,186.5,26.5,3.85,15.0,47.5,185.89,111.71
2016,9,12,6,30,323.0,42.0,3.9,15.0,83.0,308.08,248.79
2016,9,12,6,45,419.0,51.5,4.0,15.0,131.5,400.19,331.74
2016,9,12,7,0,515.0,61.0,4.1,15.0,180.0,497.3,414.52
2016,9,12,7,15,257.5,79.0,4.1,15.0,138.5,327.99,275.52
2016,9,12,7,30,0.0,97.0,4.1,15.0,97.0,92.2,72.71
2016,9,12,7,45,0.0,90.5,4.2,15.5,90.5,82.64,64.6
2016,9,12,8,0,0.0,84.0,4.3,16.0,84.0,74.95,57.84
2016,9,12,8,15,10.5,135.5,4.35,16.0,141.0,135.81,108.86
2016,9,12,8,30,21.0,187.0,4.4,16.0,198.0,198.28,160.16
2016,9,12,8,45,13.0,185.0,4.45,16.5,192.0,186.29,149.19
2016,9,12,9,0,5.0,183.0,4.5,17.0,186.0,175.03,139.02
2016,9,12,9,15,16.0,218.0,4.55,17.0,228.5,219.03,174.61
2016,9,12,9,30,27.0,253.0,4.6,17.0,271.0,262.69,209.38
2016,9,12,9,45,38.0,280.0,4.65,17.0,306.5,313.09,249.03
2016,9,12,10,0,49.0,307.0,4.7,17.0,342.0,347.58,275.78
2016,9,12,10,15,48.5,318.5,4.7,17.0,355.0,354.48,280.5
2016,9,12,10,30,48.0,330.0,4.7,17.0,368.0,361.03,285.06
2016,9,12,10,45,50.5,342.0,4.75,17.5,382.5,370.25,291.33
2016,9,12,11,0,53.0,354.0,4.8,18.0,397.0,378.87,297.12
2016,9,12,11,15,50.5,357.0,4.85,18.0,398.5,374.17,293.13
2016,9,12,11,30,48.0,360.0,4.9,18.0,400.0,369.4,289.18
2016,9,12,11,45,35.5,336.0,5.0,18.0,366.0,332.4,260.24
2016,9,12,12,0,23.0,312.0,5.1,18.0,332.0,293.53,229.78
2016,9,12,12,15,39.0,341.0,5.25,18.0,374.0,329.2,257.93
2016,9,12,12,30,55.0,370.0,5.4,18.0,416.0,358.62,280.87
2016,9,12,12,45,63.0,372.0,5.55,18.0,424.0,358.09,280.49
2016,9,12,13,0,71.0,374.0,5.7,18.0,432.0,356.47,279.26
2016,9,12,13,15,47.5,335.0,5.8,17.5,374.0,305.97,240.29
2016,9,12,13,30,24.0,296.0,5.9,17.0,316.0,264.02,207.87
2016,9,12,13,45,24.0,286.5,6.05,17.0,305.5,253.15,199.45
2016,9,12,14,0,24.0,277.0,6.2,17.0,295.0,242.29,190.95
2016,9,12,14,15,144.5,291.5,6.15,17.0,391.0,267.65,207.71
2016,9,12,14,30,265.0,306.0,6.1,17.0,487.0,282.85,214.44
2016,9,12,14,45,202.5,292.0,6.1,17.0,425.5,250.01,189.94
2016,9,12,15,0,140.0,278.0,6.1,17.0,364.0,216.1,165.95
2016,9,12,15,15,85.5,242.5,6.05,16.5,294.0,187.01,146.61
2016,9,12,15,30,31.0,207.0,6.0,16.0,224.0,156.74,130.85
2016,9,12,15,45,25.0,185.5,5.95,16.0,198.5,150.8,126.17
2016,9,12,16,0,19.0,164.0,5.9,16.0,173.0,134.32,112.28
2016,9,12,16,15,9.5,124.5,5.9,16.0,129.0,104.75,86.83
2016,9,12,16,30,0.0,85.0,5.9,16.0,85.0,73.81,59.84
2016,9,12,16,45,0.0,71.5,5.9,16.0,71.5,62.42,49.85
2016,9,12,17,0,0.0,58.0,5.9,16.0,58.0,50.95,39.61
2016,9,12,17,15,0.0,44.5,5.8,15.5,44.5,39.28,29.1
2016,9,12,17,30,0.0,31.0,5.7,15.0,31.0,27.32,18.22
2016,9,12,17,45,0.0,19.5,5.65,15.0,19.5,17.16,8.58
2016,9,12,18,0,0.0,8.0,5.6,15.0,8.0,7.02,0.0
2016,9,12,18,15,0.0,4.0,5.5,15.0,4.0,3.64,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,2.8,16.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,2.9,16.0,5.0,4.55,0.0
2016,9,13,6,15,11.0,24.0,2.95,16.0,25.0,35.67,15.24
2016,9,13,6,30,22.0,43.0,3.0,16.0,45.0,68.18,50.42
2016,9,13,6,45,41.5,65.0,3.05,16.0,73.0,108.44,86.07
2016,9,13,7,0,61.0,87.0,3.1,16.0,101.0,148.14,120.81
2016,9,13,7,15,82.0,107.5,3.1,16.0,131.5,200.51,165.42
2016,9,13,7,30,103.0,128.0,3.1,16.0,162.0,240.71,199.17
2016,9,13,7,45,56.0,136.5,3.1,16.5,155.5,193.76,158.48
2016,9,13,8,0,9.0,145.0,3.1,17.0,149.0,147.77,118.29
2016,9,13,8,15,7.5,156.5,3.1,17.0,160.0,156.03,124.71
2016,9,13,8,30,6.0,168.0,3.1,17.0,171.0,164.45,131.1
2016,9,13,8,45,3.0,158.5,3.15,17.0,160.0,149.82,118.65
2016,9,13,9,0,0.0,149.0,3.2,17.0,149.0,136.35,107.23
2016,9,13,9,15,6.5,186.0,3.2,17.0,190.5,177.97,140.95
2016,9,13,9,30,13.0,223.0,3.2,17.0,232.0,219.47,174.0
2016,9,13,9,45,15.0,237.5,3.2,17.5,248.0,233.99,184.76
2016,9,13,10,0,17.0,252.0,3.2,18.0,264.0,248.31,195.35
2016,9,13,10,15,23.0,276.0,3.2,18.0,293.5,275.19,216.2
2016,9,13,10,30,29.0,300.0,3.2,18.0,323.0,313.82,245.92
2016,9,13,10,45,18.5,260.5,3.2,18.0,275.5,252.7,197.72
2016,9,13,11,0,8.0,221.0,3.2,18.0,228.0,205.81,160.53
2016,9,13,11,15,42.0,302.0,3.25,18.0,337.5,314.56,246.33
2016,9,13,11,30,76.0,383.0,3.3,18.0,447.0,412.36,321.09
2016,9,13,11,45,203.0,381.5,3.35,18.0,551.0,503.78,392.08
2016,9,13,12,0,330.0,380.0,3.4,18.0,655.0,582.65,451.77
2016,9,13,12,15,409.5,345.5,3.35,18.0,685.5,587.8,455.63
2016,9,13,12,30,489.0,311.0,3.3,18.0,716.0,583.76,452.55
2016,9,13,12,45,412.5,337.5,3.3,18.5,676.5,531.81,411.0
2016,9,13,13,0,336.0,364.0,3.3,19.0,637.0,486.36,374.62
2016,9,13,13,15,332.5,357.5,3.15,19.0,622.0,456.06,350.45
2016,9,13,13,30,329.0,351.0,3.0,19.0,607.0,425.73,325.86
2016,9,13,13,45,423.0,301.0,2.95,19.0,619.0,396.71,300.93
2016,9,13,14,0,517.0,251.0,2.9,19.0,631.0,362.17,269.85
2016,9,13,14,15,614.0,209.0,2.85,18.5,640.5,324.17,234.51
2016,9,13,14,30,711.0,167.0,2.8,18.0,650.0,275.45,189.2
2016,9,13,14,45,692.0,163.5,2.75,18.0,610.5,225.5,147.55
2016,9,13,15,0,673.0,160.0,2.7,18.0,571.0,177.56,111.49
2016,9,13,15,15,649.5,154.5,2.65,18.0,527.0,130.15,83.98
2016,9,13,15,30,626.0,149.0,2.6,18.0,483.0,96.71,78.32
2016,9,13,15,45,598.0,141.5,2.6,18.0,436.0,94.8,76.96
2016,9,13,16,0,570.0,134.0,2.6,18.0,389.0,91.61,74.46
2016,9,13,16,15,528.5,125.0,2.55,17.5,339.0,87.16,70.96
2016,9,13,16,30,487.0,116.0,2.5,17.0,289.0,82.51,67.2
2016,9,13,16,45,436.0,103.5,2.5,17.0,239.5,75.07,60.73
2016,9,13,17,0,385.0,91.0,2.5,17.0,190.0,67.31,53.8
2016,9,13,17,15,308.0,76.0,2.5,16.5,143.5,57.23,44.68
2016,9,13,17,30,231.0,61.0,2.5,16.0,97.0,46.79,34.93
2016,9,13,17,45,140.5,40.0,2.55,16.0,59.5,31.73,20.18
2016,9,13,18,0,50.0,19.0,2.6,16.0,22.0,15.49,0.0
2016,9,13,18,15,25.0,9.5,2.65,16.0,11.0,8.64,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,22.5,1.95,16.0,34.5,121.55,60.08
2016,9,14,6,30,201.0,45.0,1.9,16.0,69.0,230.91,182.95
2016,9,14,6,45,288.0,60.5,1.9,16.0,114.5,315.8,258.45
2016,9,14,7,0,375.0,76.0,1.9,16.0,160.0,406.79,335.39
2016,9,14,7,15,433.5,87.5,1.8,16.0,209.5,475.04,391.03
2016,9,14,7,30,492.0,99.0,1.7,16.0,259.0,545.57,445.97
2016,9,14,7,45,542.5,106.0,1.6,16.5,310.0,611.51,493.43
2016,9,14,8,0,593.0,113.0,1.5,17.0,361.0,673.03,535.52
2016,9,14,8,15,624.5,119.0,1.4,17.0,409.0,716.27,563.82
2016,9,14,8,30,656.0,125.0,1.3,17.0,457.0,757.81,590.2
2016,9,14,8,45,686.5,127.5,1.25,17.5,503.5,792.35,610.43
2016,9,14,9,0,717.0,130.0,1.2,18.0,550.0,824.53,628.66
2016,9,14,9,15,734.5,133.5,1.15,18.0,590.5,843.47,638.83
2016,9,14,9,30,752.0,137.0,1.1,18.0,631.0,859.43,647.11
2016,9,14,9,45,813.5,117.0,1.05,18.5,677.0,880.98,657.91
2016,9,14,10,0,875.0,97.0,1.0,19.0,723.0,895.82,664.12
2016,9,14,10,15,883.0,98.5,1.05,19.0,751.5,891.87,661.07
2016,9,14,10,30,891.0,100.0,1.1,19.0,780.0,884.42,656.11
2016,9,14,10,45,898.0,100.0,1.15,19.5,801.5,871.04,646.16
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,854.26,634.11
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,831.77,620.21
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,806.11,604.08
2016,9,14,11,45,914.0,100.5,1.55,20.0,855.5,775.31,584.79
2016,9,14,12,0,916.0,100.0,1.7,20.0,861.0,741.67,563.02
2016,9,14,12,15,915.5,100.0,1.9,20.0,858.0,704.11,536.7
2016,9,14,12,30,915.0,100.0,2.1,20.0,855.0,664.15,507.66
2016,9,14,12,45,907.5,102.5,2.3,20.0,842.5,620.07,474.47
2016,9,14,13,0,900.0,105.0,2.5,20.0,830.0,574.47,438.97
2016,9,14,13,15,895.5,104.0,2.65,20.0,811.5,526.15,400.06
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,476.58,358.89
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,424.8,314.73
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,372.39,268.91
2016,9,14,14,15,868.0,98.0,3.15,20.0,707.5,318.23,220.99
2016,9,14,14,30,858.0,96.0,3.2,20.0,674.0,264.26,173.45
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.0,210.18,127.95
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,148.68,81.55
2016,9,14,15,15,813.5,89.0,3.4,19.5,551.5,95.33,52.5
2016,9,14,15,30,795.0,86.0,3.4,19.0,507.0,60.95,47.34
2016,9,14,15,45,770.5,82.5,3.45,19.0,458.0,59.9,46.62
2016,9,14,16,0,746.0,79.0,3.5,19.0,409.0,58.82,45.84
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.0,56.86,44.35
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,50.0,38.52
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,46.92,35.83
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,43.75,32.94
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,38.72,28.31
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,33.58,23.33
2016,9,14,17,45,290.0,29.5,3.85,17.0,64.0,24.04,13.45
2016,9,14,18,0,160.0,17.0,3.9,17.0,24.0,14.08,0.0
2016,9,14,18,15,80.0,8.5,3.8,17.0,12.0,7.73,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,172.43,77.82
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,337.98,268.85
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,427.02,348.97
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,521.64,426.72
2016,9,15,7,15,370.5,88.5,2.15,16.0,179.0,426.93,352.54
2016,9,15,7,30,171.0,126.0,2.2,16.0,181.0,292.54,241.92
2016,9,15,7,45,182.0,147.0,2.25,16.5,215.0,327.23,269.87
2016,9,15,8,0,193.0,168.0,2.3,17.0,249.0,361.44,295.98
2016,9,15,8,15,279.5,177.5,2.35,17.0,310.5,462.26,375.88
2016,9,15,8,30,366.0,187.0,2.4,17.0,372.0,548.92,442.51
2016,9,15,8,45,609.5,134.5,2.5,17.5,475.5,729.93,578.52
2016,9,15,9,0,853.0,82.0,2.6,18.0,579.0,873.54,677.46
2016,9,15,9,15,867.0,84.0,2.7,18.0,620.0,889.03,685.97
2016,9,15,9,30,881.0,86.0,2.8,18.0,661.0,901.26,693.51
2016,9,15,9,45,893.0,86.5,2.9,18.5,696.5,906.55,695.07
2016,9,15,10,0,905.0,87.0,3.0,19.0,732.0,908.37,694.41
2016,9,15,10,15,913.0,88.5,3.1,19.0,761.0,904.2,691.11
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,896.43,685.49
2016,9,15,10,45,626.0,223.5,3.3,19.5,705.5,774.92,596.83
2016,9,15,11,0,331.0,357.0,3.4,20.0,621.0,629.46,484.19
2016,9,15,11,15,634.5,224.5,3.55,20.0,740.0,740.26,572.06
2016,9,15,11,30,938.0,92.0,3.7,20.0,859.0,813.68,626.78
2016,9,15,11,45,939.5,92.5,3.85,20.0,864.5,782.74,604.72
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,748.87,581.03
2016,9,15,12,15,659.5,226.0,4.2,20.0,770.0,646.46,500.77
2016,9,15,12,30,378.0,359.0,4.4,20.0,670.0,549.72,424.65
2016,9,15,12,45,440.0,325.5,4.6,20.0,682.5,533.92,413.33
2016,9,15,13,0,502.0,292.0,4.8,20.0,695.0,511.9,396.05
2016,9,15,13,15,464.5,300.0,4.95,20.0,666.0,468.89,361.58
2016,9,15,13,30,427.0,308.0,5.1,20.0,637.0,428.44,328.82
2016,9,15,13,45,408.0,303.5,5.25,20.0,609.5,388.64,296.14
2016,9,15,14,0,389.0,299.0,5.4,20.0,582.0,355.76,268.53
2016,9,15,14,15,357.5,292.0,5.5,19.5,542.5,314.91,235.55
2016,9,15,14,30,326.0,285.0,5.6,19.0,503.0,277.25,205.52
2016,9,15,14,45,272.0,275.5,5.7,19.0,450.0,237.73,175.66
2016,9,15,15,0,218.0,266.0,5.8,19.0,397.0,213.31,159.68
2016,9,15,15,15,230.0,243.0,5.85,19.0,372.0,181.3,137.95
2016,9,15,15,30,242.0,220.0,5.9,19.0,347.0,147.61,121.71
2016,9,15,15,45,317.5,185.5,5.95,19.0,335.0,128.85,106.08
2016,9,15,16,0,393.0,151.0,6.0,19.0,323.0,102.18,83.44
2016,9,15,16,15,367.5,137.0,6.0,18.5,282.0,94.79,77.43
2016,9,15,16,30,342.0,123.0,6.0,18.0,241.0,87.01,70.95
2016,9,15,16,45,449.0,92.0,6.0,18.0,219.5,67.14,53.56
2016,9,15,17,0,556.0,61.0,6.0,18.0,198.0,46.36,35.19
2016,9,15,17,15,472.5,52.0,5.9,17.5,148.5,40.58,29.87
2016,9,15,17,30,389.0,43.0,5.8,17.0,99.0,34.66,24.15
2016,9,15,17,45,253.5,29.5,5.7,16.5,60.0,24.21,13.05
2016,9,15,18,0,118.0,16.0,5.6,16.0,21.0,14.55,0.0
2016,9,15,18,15,59.0,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,3.0,19.0,2.2,15.0,19.0,19.28,2.17
2016,9,16,6,30,6.0,38.0,2.0,15.0,38.0,43.91,30.08
2016,9,16,6,45,21.5,58.5,1.85,15.0,62.5,84.82,65.97
2016,9,16,7,0,37.0,79.0,1.7,15.0,87.0,118.94,95.91
2016,9,16,7,15,45.5,101.0,1.6,15.0,113.5,150.04,122.62
2016,9,16,7,30,54.0,123.0,1.5,15.0,140.0,180.79,148.39
2016,9,16,7,45,59.0,145.0,1.4,15.5,166.5,208.44,170.55
2016,9,16,8,0,64.0,167.0,1.3,16.0,193.0,235.72,191.81
2016,9,16,8,15,67.5,187.5,1.25,16.5,218.5,259.41,209.67
2016,9,16,8,30,71.0,208.0,1.2,17.0,244.0,282.74,226.89
2016,9,16,8,45,264.0,206.0,1.2,17.5,356.0,479.58,382.23
2016,9,16,9,0,457.0,204.0,1.2,18.0,468.0,664.37,517.46
2016,9,16,9,15,667.5,145.5,1.2,18.0,563.0,792.5,606.92
2016,9,16,9,30,878.0,87.0,1.2,18.0,658.0,896.93,674.65
2016,9,16,9,45,887.5,89.5,1.2,18.5,693.0,902.15,674.06
2016,9,16,10,0,897.0,92.0,1.2,19.0,728.0,903.84,672.59
2016,9,16,10,15,904.5,93.5,1.3,19.0,756.5,899.09,669.84
2016,9,16,10,30,912.0,95.0,1.4,19.0,785.0,890.79,664.86
2016,9,16,10,45,917.5,96.0,1.5,19.5,806.5,876.7,654.87
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,859.15,642.64
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,835.69,629.16
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,809.02,613.06
2016,9,16,11,45,930.0,98.5,2.4,20.0,859.0,777.79,593.68
2016,9,16,12,0,931.0,99.0,2.7,20.0,864.0,743.69,571.2
2016,9,16,12,15,930.0,98.5,2.95,20.0,860.5,704.65,542.84
2016,9,16,12,30,929.0,98.0,3.2,20.0,857.0,663.25,511.8
2016,9,16,12,45,738.0,187.0,3.45,20.0,784.5,586.61,452.04
2016,9,16,13,0,547.0,276.0,3.7,20.0,712.0,520.22,399.84
2016,9,16,13,15,732.5,184.5,3.75,20.0,754.5,501.58,383.8
2016,9,16,13,30,918.0,93.0,3.8,20.0,797.0,471.95,356.27
2016,9,16,13,45,909.5,93.0,3.9,20.0,769.5,419.33,310.53
2016,9,16,14,0,901.0,93.0,4.0,20.0,742.0,366.21,263.45
2016,9,16,14,15,891.0,91.0,3.95,20.0,708.0,310.9,214.1
2016,9,16,14,30,881.0,89.0,3.9,20.0,674.0,255.77,165.42
2016,9,16,14,45,865.0,88.0,3.85,20.0,633.5,200.81,119.66
2016,9,16,15,0,849.0,87.0,3.8,20.0,593.0,147.09,80.94
2016,9,16,15,15,830.0,84.5,3.7,19.5,548.0,84.8,47.43
2016,9,16,15,30,811.0,82.0,3.6,19.0,503.0,58.62,45.38
2016,9,16,15,45,632.0,109.5,3.55,19.0,418.0,72.37,57.46
2016,9,16,16,0,453.0,137.0,3.5,19.0,333.0,93.41,75.85
2016,9,16,16,15,426.5,124.5,3.45,18.5,290.5,86.74,70.4
2016,9,16,16,30,400.0,112.0,3.4,18.0,248.0,79.73,64.56
2016,9,16,16,45,367.0,96.0,3.35,18.0,204.5,69.78,55.86
2016,9,16,17,0,334.0,80.0,3.3,18.0,161.0,59.36,46.55
2016,9,16,17,15,371.0,59.5,3.25,17.5,128.5,45.26,33.91
2016,9,16,17,30,408.0,39.0,3.2,17.0,96.0,31.29,21.18
2016,9,16,17,45,268.0,26.0,3.2,17.0,57.0,21.16,10.03
2016,9,16,18,0,128.0,13.0,3.2,17.0,18.0,11.82,0.0
2016,9,16,18,15,64.0,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.5,17.0,2.0,15.0,36.5,157.2,44.8
2016,9,17,6,30,343.0,34.0,1.9,15.0,73.0,309.73,244.29
2016,9,17,6,45,439.0,43.0,1.8,15.5,120.5,399.33,325.66
2016,9,17,7,0,535.0,52.0,1.7,16.0,168.0,494.69,404.13
2016,9,17,7,15,283.5,85.0,1.55,16.0,148.0,354.01,291.82
2016,9,17,7,30,32.0,118.0,1.4,16.0,128.0,156.49,126.43
2016,9,17,7,45,38.0,138.5,1.3,16.5,152.5,182.59,148.16
2016,9,17,8,0,44.0,159.0,1.2,17.0,177.0,208.54,168.56
2016,9,17,8,15,51.0,181.0,1.1,17.0,204.5,237.07,190.89
2016,9,17,8,30,58.0,203.0,1.0,17.0,232.0,265.27,212.49
2016,9,17,8,45,86.0,229.0,0.95,17.5,276.5,316.47,251.89
2016,9,17,9,0,114.0,255.0,0.9,18.0,321.0,383.43,301.83
2016,9,17,9,15,222.0,263.5,1.0,18.0,403.0,484.48,379.44
2016,9,17,9,30,330.0,272.0,1.1,18.0,485.0,601.13,465.19
2016,9,17,9,45,388.5,270.0,1.2,18.5,534.5,643.91,494.64
2016,9,17,10,0,447.0,268.0,1.3,19.0,584.0,699.21,532.76
2016,9,17,10,15,674.5,180.0,1.55,19.0,678.0,800.67,609.03
2016,9,17,10,30,902.0,92.0,1.8,19.0,772.0,875.74,660.87
2016,9,17,10,45,636.5,216.5,2.05,19.5,703.0,771.91,587.47
2016,9,17,11,0,371.0,341.0,2.3,20.0,634.0,643.45,490.98
2016,9,17,11,15,349.0,354.5,2.6,20.0,633.5,622.6,476.92
2016,9,17,11,30,327.0,368.0,2.9,20.0,633.0,601.13,461.32
2016,9,17,11,45,335.0,363.0,3.2,20.5,636.0,584.2,448.71
2016,9,17,12,0,343.0,358.0,3.5,21.0,639.0,565.92,434.79
2016,9,17,12,15,425.5,327.5,3.7,21.0,674.5,575.24,442.61
2016,9,17,12,30,508.0,297.0,3.9,21.0,710.0,574.5,442.26
2016,9,17,12,45,444.5,319.0,4.1,21.0,677.0,526.95,405.26
2016,9,17,13,0,381.0,341.0,4.3,21.0,644.0,484.62,372.15
2016,9,17,13,15,436.5,308.0,4.35,20.5,647.0,457.36,350.9
2016,9,17,13,30,492.0,275.0,4.4,20.0,650.0,426.38,325.46
2016,9,17,13,45,492.5,264.0,4.5,20.0,628.0,386.23,291.81
2016,9,17,14,0,493.0,253.0,4.6,20.0,606.0,345.76,257.29
2016,9,17,14,15,492.0,240.0,4.6,20.0,578.0,303.23,220.79
2016,9,17,14,30,491.0,227.0,4.6,20.0,550.0,260.79,184.63
2016,9,17,14,45,363.5,243.0,4.7,20.0,474.5,227.07,162.37
2016,9,17,15,0,236.0,259.0,4.8,20.0,399.0,207.7,154.13
2016,9,17,15,15,233.0,239.0,4.8,20.0,368.0,175.83,134.03
2016,9,17,15,30,230.0,219.0,4.8,20.0,337.0,155.89,128.22
2016,9,17,15,45,224.5,197.5,4.8,20.0,303.5,142.87,117.58
2016,9,17,16,0,219.0,176.0,4.8,20.0,270.0,129.36,106.41
2016,9,17,16,15,439.0,122.0,4.75,19.5,279.5,85.31,68.9
2016,9,17,16,30,659.0,68.0,4.7,19.0,289.0,48.95,37.44
2016,9,17,16,45,602.0,62.5,4.7,19.0,237.0,46.19,35.01
2016,9,17,17,0,545.0,57.0,4.7,19.0,185.0,43.41,32.42
2016,9,17,17,15,460.0,48.0,4.65,18.5,137.0,37.5,26.98
2016,9,17,17,30,375.0,39.0,4.6,18.0,89.0,31.44,21.09
2016,9,17,17,45,187.5,27.0,4.55,17.5,52.0,21.19,9.06
2016,9,17,18,0,0.0,15.0,4.5,17.0,15.0,13.64,0.0
2016,9,17,18,15,0.0,7.5,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,162.5,17.0,0.85,16.5,34.5,150.19,25.44
2016,9,18,6,30,325.0,34.0,0.9,17.0,69.0,296.97,229.81
2016,9,18,6,45,416.5,44.0,1.0,17.5,116.0,383.84,308.33
2016,9,18,7,0,508.0,54.0,1.1,18.0,163.0,476.23,384.19
2016,9,18,7,15,568.5,61.0,1.05,18.0,214.0,545.44,438.03
2016,9,18,7,30,629.0,68.0,1.0,18.0,265.0,616.23,490.26
2016,9,18,7,45,667.5,74.0,0.95,18.5,316.0,668.66,525.7
2016,9,18,8,0,706.0,80.0,0.9,19.0,367.0,720.42,559.14
2016,9,18,8,15,735.0,84.0,0.9,19.5,416.5,755.88,580.62
2016,9,18,8,30,764.0,88.0,0.9,20.0,466.0,794.27,603.7
2016,9,18,8,45,784.5,91.5,0.9,20.5,511.5,822.24,619.18
2016,9,18,9,0,805.0,95.0,0.9,21.0,557.0,847.42,632.72
2016,9,18,9,15,821.0,97.5,1.0,21.5,597.5,864.38,642.35
2016,9,18,9,30,837.0,100.0,1.1,22.0,638.0,878.12,649.97
2016,9,18,9,45,856.5,98.5,1.2,22.5,675.0,878.93,649.2
2016,9,18,10,0,876.0,97.0,1.3,23.0,712.0,884.78,651.98
2016,9,18,10,15,884.5,98.0,1.5,23.0,740.5,880.26,650.51
2016,9,18,10,30,893.0,99.0,1.7,23.0,769.0,872.26,646.71
2016,9,18,10,45,894.0,102.5,1.95,23.0,788.5,857.08,638.5
2016,9,18,11,0,895.0,106.0,2.2,23.0,808.0,838.59,627.8
2016,9,18,11,15,898.5,106.5,2.4,23.0,821.0,815.86,613.59
2016,9,18,11,30,902.0,107.0,2.6,23.0,834.0,790.0,597.03
2016,9,18,11,45,897.5,110.0,2.85,23.0,837.0,757.66,576.0
2016,9,18,12,0,893.0,113.0,3.1,23.0,840.0,722.83,551.42
2016,9,18,12,15,892.0,113.0,3.25,23.0,837.0,685.28,523.52
2016,9,18,12,30,891.0,113.0,3.4,23.0,834.0,645.45,493.23
2016,9,18,12,45,886.0,113.5,3.6,23.0,822.0,601.69,459.32
2016,9,18,13,0,881.0,114.0,3.8,23.0,810.0,556.33,423.18
2016,9,18,13,15,725.0,180.0,3.85,23.0,743.5,487.64,368.61
2016,9,18,13,30,569.0,246.0,3.9,23.0,677.0,433.73,325.63
2016,9,18,13,45,705.5,180.0,3.95,23.0,695.5,396.4,291.97
2016,9,18,14,0,842.0,114.0,4.0,23.0,714.0,350.06,248.52
2016,9,18,14,15,830.5,112.0,4.05,23.0,680.5,296.48,201.53
2016,9,18,14,30,819.0,110.0,4.1,23.0,647.0,243.42,155.68
2016,9,18,14,45,799.5,108.5,4.15,23.0,606.0,190.32,112.88
2016,9,18,15,0,780.0,107.0,4.2,23.0,565.0,139.11,77.81
2016,9,18,15,15,759.0,103.5,4.2,22.5,520.5,88.46,55.44
2016,9,18,15,30,738.0,100.0,4.2,22.0,476.0,64.81,50.14
2016,9,18,15,45,705.0,96.5,4.2,22.0,426.5,64.3,49.88
2016,9,18,16,0,672.0,93.0,4.2,22.0,377.0,63.82,49.63
2016,9,18,16,15,631.5,87.0,4.15,21.5,326.5,61.41,47.79
2016,9,18,16,30,591.0,81.0,4.1,21.0,276.0,58.93,45.81
2016,9,18,16,45,527.0,73.5,4.1,21.0,224.5,55.03,42.39
2016,9,18,17,0,463.0,66.0,4.1,21.0,173.0,51.05,38.73
2016,9,18,17,15,378.0,54.0,4.1,20.5,126.0,42.85,31.28
2016,9,18,17,30,293.0,42.0,4.1,20.0,79.0,32.61,21.75
2016,9,18,17,45,170.0,25.5,4.15,19.5,44.5,20.02,6.89
2016,9,18,18,0,47.0,9.0,4.2,19.0,10.0,8.19,0.0
2016,9,18,18,15,23.5,4.5,4.1,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
