Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,6,15,105.5,18.0,1.5,19.0,29.5,111.42,1.8
2016,9,19,6,30,211.0,36.0,1.6,19.0,59.0,222.79,170.46
2016,9,19,6,45,298.0,51.0,1.7,19.0,103.0,306.61,246.89
2016,9,19,7,0,385.0,66.0,1.8,19.0,147.0,396.43,322.74
2016,9,19,7,15,446.5,76.5,1.85,19.0,196.0,465.12,379.19
2016,9,19,7,30,508.0,87.0,1.9,19.0,245.0,542.44,439.57
2016,9,19,7,45,549.5,95.5,2.0,19.5,294.0,597.7,480.09
2016,9,19,8,0,591.0,104.0,2.1,20.0,343.0,652.48,518.98
2016,9,19,8,15,623.5,110.5,2.15,20.5,391.0,696.33,548.49
2016,9,19,8,30,656.0,117.0,2.2,21.0,439.0,738.56,576.19
2016,9,19,8,45,681.0,121.0,2.3,21.5,483.5,769.27,595.54
2016,9,19,9,0,706.0,125.0,2.4,22.0,528.0,797.55,613.06
2016,9,19,9,15,724.0,129.0,2.45,22.0,568.0,816.91,625.11
2016,9,19,9,30,742.0,133.0,2.5,22.0,608.0,833.31,635.21
2016,9,19,9,45,784.5,123.0,2.6,22.0,649.5,848.14,644.7
2016,9,19,10,0,827.0,113.0,2.7,22.0,691.0,864.41,655.29
2016,9,19,10,15,836.0,114.5,2.75,22.0,719.0,860.54,651.78
2016,9,19,10,30,845.0,116.0,2.8,22.0,747.0,853.23,646.23
2016,9,19,10,45,849.0,118.5,2.85,22.5,767.0,832.79,630.57
2016,9,19,11,0,853.0,121.0,2.9,23.0,787.0,816.24,617.81
2016,9,19,11,15,857.0,121.5,2.95,23.0,800.0,794.58,602.76
2016,9,19,11,30,861.0,122.0,3.0,23.0,813.0,769.9,585.65
2016,9,19,11,45,857.5,125.0,3.1,23.0,816.5,739.18,564.07
2016,9,19,12,0,854.0,128.0,3.2,23.0,820.0,706.02,539.43
2016,9,19,12,15,853.5,127.5,3.3,23.0,816.5,669.49,511.94
2016,9,19,12,30,853.0,127.0,3.4,23.0,813.0,630.78,482.21
2016,9,19,12,45,852.5,125.0,3.5,23.0,802.5,588.78,449.31
2016,9,19,13,0,852.0,123.0,3.6,23.0,792.0,544.96,414.13
2016,9,19,13,15,846.0,122.0,3.7,23.0,772.5,495.21,373.55
2016,9,19,13,30,840.0,121.0,3.8,23.0,753.0,446.04,332.24
2016,9,19,13,45,826.0,122.0,3.95,23.0,725.0,394.89,288.51
2016,9,19,14,0,812.0,123.0,4.1,23.0,697.0,344.02,244.21
2016,9,19,14,15,800.0,120.5,4.15,22.5,663.5,291.47,198.65
2016,9,19,14,30,788.0,118.0,4.2,22.0,630.0,239.56,154.25
2016,9,19,14,45,765.5,117.0,4.3,22.0,589.5,188.21,113.24
2016,9,19,15,0,743.0,116.0,4.4,22.0,549.0,132.04,74.67
2016,9,19,15,15,720.5,112.0,4.4,21.5,504.5,82.56,53.79
2016,9,19,15,30,698.0,108.0,4.4,21.0,460.0,70.2,55.01
2016,9,19,15,45,661.0,104.5,4.4,21.0,410.5,69.94,54.97
2016,9,19,16,0,624.0,101.0,4.4,21.0,361.0,69.74,54.96
2016,9,19,16,15,581.5,94.0,4.35,20.5,311.5,66.83,52.69
2016,9,19,16,30,539.0,87.0,4.3,20.0,262.0,63.81,50.25
2016,9,19,16,45,473.5,78.0,4.25,20.0,211.5,58.89,45.91
2016,9,19,17,0,408.0,69.0,4.2,20.0,161.0,51.84,39.54
2016,9,19,17,15,323.0,55.5,4.2,19.5,116.0,42.36,30.92
2016,9,19,17,30,238.0,42.0,4.2,19.0,71.0,32.57,21.66
2016,9,19,17,45,132.5,24.5,4.2,19.0,39.0,19.23,4.67
2016,9,19,18,0,27.0,7.0,4.2,19.0,7.0,6.37,0.0
2016,9,19,18,15,13.5,3.5,4.15,18.5,3.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.0,2.55,16.0,10.0,8.79,0.0
2016,9,20,6,30,0.0,20.0,2.7,16.0,20.0,17.61,8.26
2016,9,20,6,45,0.0,36.0,2.9,16.5,36.0,31.77,20.79
2016,9,20,7,0,0.0,52.0,3.1,17.0,52.0,47.78,34.61
2016,9,20,7,15,0.0,69.5,3.25,17.0,69.5,65.13,49.51
2016,9,20,7,30,0.0,87.0,3.4,17.0,87.0,82.15,63.92
2016,9,20,7,45,0.0,106.0,3.55,17.5,106.0,100.63,79.18
2016,9,20,8,0,0.0,125.0,3.7,18.0,125.0,118.86,93.95
2016,9,20,8,15,29.5,162.5,3.85,18.0,177.0,195.95,158.06
2016,9,20,8,30,59.0,200.0,4.0,18.0,229.0,262.76,212.41
2016,9,20,8,45,86.5,225.5,4.15,18.5,272.5,312.67,251.87
2016,9,20,9,0,114.0,251.0,4.3,19.0,316.0,378.09,302.67
2016,9,20,9,15,70.5,247.5,4.4,19.0,289.0,314.59,250.76
2016,9,20,9,30,27.0,244.0,4.5,19.0,262.0,253.58,200.69
2016,9,20,9,45,44.5,274.0,4.6,19.0,304.5,312.08,246.99
2016,9,20,10,0,62.0,304.0,4.7,19.0,347.0,355.03,280.36
2016,9,20,10,15,58.5,314.0,4.8,19.0,356.0,357.44,281.52
2016,9,20,10,30,55.0,324.0,4.9,19.0,365.0,359.63,282.68
2016,9,20,10,45,88.5,348.5,5.0,19.5,416.5,406.6,318.88
2016,9,20,11,0,122.0,373.0,5.1,20.0,468.0,460.86,359.83
2016,9,20,11,15,162.0,380.0,5.25,20.0,508.5,489.07,381.75
2016,9,20,11,30,202.0,387.0,5.4,20.0,549.0,514.22,401.23
2016,9,20,11,45,207.5,385.0,5.55,20.0,552.0,503.22,392.69
2016,9,20,12,0,213.0,383.0,5.7,20.0,555.0,491.31,383.5
2016,9,20,12,15,183.5,386.5,5.85,20.0,534.5,460.83,359.51
2016,9,20,12,30,154.0,390.0,6.0,20.0,514.0,431.97,336.79
2016,9,20,12,45,229.5,373.5,6.15,20.0,554.5,446.87,348.54
2016,9,20,13,0,305.0,357.0,6.3,20.0,595.0,453.06,352.66
2016,9,20,13,15,570.5,237.5,6.45,20.0,669.5,456.86,353.74
2016,9,20,13,30,836.0,118.0,6.6,20.0,744.0,438.04,333.47
2016,9,20,13,45,711.0,165.5,6.8,20.0,684.5,380.27,284.92
2016,9,20,14,0,586.0,213.0,7.0,20.0,625.0,336.96,248.94
2016,9,20,14,15,604.5,193.5,7.05,20.0,601.0,289.35,206.54
2016,9,20,14,30,623.0,174.0,7.1,20.0,577.0,239.89,163.07
2016,9,20,14,45,458.5,208.0,7.2,20.0,494.5,202.54,139.52
2016,9,20,15,0,294.0,242.0,7.3,20.0,412.0,188.11,137.78
2016,9,20,15,15,317.0,217.0,7.3,19.5,386.5,150.43,115.69
2016,9,20,15,30,340.0,192.0,7.3,19.0,361.0,132.6,109.24
2016,9,20,15,45,499.5,141.0,7.3,19.0,361.5,95.3,77.42
2016,9,20,16,0,659.0,90.0,7.3,19.0,362.0,62.04,48.72
2016,9,20,16,15,617.5,84.5,7.25,18.5,312.5,59.93,47.11
2016,9,20,16,30,576.0,79.0,7.2,18.0,263.0,57.78,45.37
2016,9,20,16,45,515.0,71.0,7.2,18.0,213.0,53.43,41.48
2016,9,20,17,0,454.0,63.0,7.2,18.0,163.0,48.96,37.31
2016,9,20,17,15,363.5,51.5,7.15,17.5,117.5,41.11,30.02
2016,9,20,17,30,273.0,40.0,7.1,17.0,72.0,31.15,20.46
2016,9,20,17,45,136.5,20.0,7.05,17.0,36.0,15.7,0.75
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,17.0,5.65,15.0,18.0,23.82,0.0
2016,9,21,6,30,17.0,34.0,5.8,15.0,36.0,53.41,36.66
2016,9,21,6,45,42.5,55.0,5.95,15.5,63.0,96.65,75.81
2016,9,21,7,0,68.0,76.0,6.1,16.0,90.0,151.7,123.73
2016,9,21,7,15,82.0,98.5,6.2,16.0,120.0,189.26,156.49
2016,9,21,7,30,96.0,121.0,6.3,16.0,150.0,226.52,188.31
2016,9,21,7,45,110.5,142.0,6.4,16.0,181.5,261.85,217.92
2016,9,21,8,0,125.0,163.0,6.5,16.0,213.0,297.1,246.9
2016,9,21,8,15,214.0,177.0,6.65,16.0,275.5,386.13,321.61
2016,9,21,8,30,303.0,191.0,6.8,16.0,338.0,493.86,409.37
2016,9,21,8,45,201.5,219.0,7.0,16.5,321.0,420.8,346.1
2016,9,21,9,0,100.0,247.0,7.2,17.0,304.0,344.98,280.61
2016,9,21,9,15,196.0,260.5,7.35,17.0,381.5,455.68,371.2
2016,9,21,9,30,292.0,274.0,7.5,17.0,459.0,565.52,458.81
2016,9,21,9,45,573.5,188.0,7.65,17.0,576.0,733.17,595.09
2016,9,21,10,0,855.0,102.0,7.8,17.0,693.0,862.71,693.77
2016,9,21,10,15,863.5,103.5,7.8,17.0,721.5,858.54,689.05
2016,9,21,10,30,872.0,105.0,7.8,17.0,750.0,850.93,682.38
2016,9,21,10,45,876.0,107.0,7.85,17.0,770.0,836.68,671.02
2016,9,21,11,0,880.0,109.0,7.9,17.0,790.0,819.13,657.32
2016,9,21,11,15,884.5,110.0,7.9,17.0,803.5,797.73,640.68
2016,9,21,11,30,889.0,111.0,7.9,17.0,817.0,773.17,621.74
2016,9,21,11,45,890.0,112.0,7.9,17.0,822.0,743.04,598.29
2016,9,21,12,0,891.0,113.0,7.9,17.0,827.0,710.16,571.23
2016,9,21,12,15,891.5,112.5,8.0,17.0,824.5,673.02,540.68
2016,9,21,12,30,892.0,112.0,8.1,17.0,822.0,633.51,507.67
2016,9,21,12,45,893.0,110.5,8.2,17.0,812.5,591.2,471.76
2016,9,21,13,0,894.0,109.0,8.3,17.0,803.0,546.83,433.32
2016,9,21,13,15,890.5,108.0,8.35,17.0,784.5,498.9,391.07
2016,9,21,13,30,887.0,107.0,8.4,17.0,766.0,449.66,346.76
2016,9,21,13,45,880.5,105.5,8.45,17.0,740.5,397.85,299.52
2016,9,21,14,0,874.0,104.0,8.5,17.0,715.0,345.45,251.13
2016,9,21,14,15,864.5,102.5,8.5,17.0,682.0,291.92,201.92
2016,9,21,14,30,855.0,101.0,8.5,17.0,649.0,231.43,148.46
2016,9,21,14,45,843.0,98.0,8.5,17.0,610.0,176.45,103.4
2016,9,21,15,0,831.0,95.0,8.5,17.0,571.0,122.47,67.46
2016,9,21,15,15,811.0,92.0,8.45,16.5,525.5,69.6,55.37
2016,9,21,15,30,791.0,89.0,8.4,16.0,480.0,64.65,51.33
2016,9,21,15,45,768.0,84.0,8.35,16.0,431.5,62.52,49.63
2016,9,21,16,0,745.0,79.0,8.3,16.0,383.0,60.31,47.82
2016,9,21,16,15,704.5,74.5,8.2,16.0,330.5,53.11,41.57
2016,9,21,16,30,664.0,70.0,8.1,16.0,278.0,51.34,40.04
2016,9,21,16,45,604.0,63.5,8.05,16.0,225.5,47.85,36.87
2016,9,21,17,0,544.0,57.0,8.0,16.0,173.0,44.32,33.5
2016,9,21,17,15,443.0,47.0,8.0,15.5,124.5,37.5,27.07
2016,9,21,17,30,342.0,37.0,8.0,15.0,76.0,30.52,19.88
2016,9,21,17,45,171.0,18.5,8.0,15.0,38.0,15.0,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,17.0,8.65,15.0,19.5,40.53,0.0
2016,9,22,6,30,50.0,34.0,8.7,15.0,39.0,86.81,62.84
2016,9,22,6,45,79.5,55.5,8.8,15.0,69.0,135.38,108.83
2016,9,22,7,0,109.0,77.0,8.9,15.0,99.0,183.5,152.04
2016,9,22,7,15,128.5,99.0,8.75,15.0,132.0,225.42,189.05
2016,9,22,7,30,148.0,121.0,8.6,15.0,165.0,267.34,225.2
2016,9,22,7,45,167.0,140.0,8.5,15.5,199.0,304.63,256.24
2016,9,22,8,0,186.0,159.0,8.4,16.0,233.0,342.1,286.65
2016,9,22,8,15,297.0,164.0,8.3,16.0,299.5,455.31,381.28
2016,9,22,8,30,408.0,169.0,8.2,16.0,366.0,573.33,477.22
2016,9,22,8,45,601.0,136.0,8.1,16.0,457.0,710.42,587.57
2016,9,22,9,0,794.0,103.0,8.0,16.0,548.0,836.62,683.48
2016,9,22,9,15,810.5,105.5,8.0,16.0,589.0,853.43,694.18
2016,9,22,9,30,827.0,108.0,8.0,16.0,630.0,866.99,702.84
2016,9,22,9,45,848.0,106.0,8.0,16.5,666.5,875.96,706.78
2016,9,22,10,0,869.0,104.0,8.0,17.0,703.0,873.85,702.49
2016,9,22,10,15,487.5,224.5,7.9,17.0,563.0,668.77,540.64
2016,9,22,10,30,106.0,345.0,7.8,17.0,423.0,423.49,338.37
2016,9,22,10,45,248.0,335.5,7.75,17.0,524.5,545.09,436.93
2016,9,22,11,0,390.0,326.0,7.7,17.0,626.0,635.8,509.05
2016,9,22,11,15,308.0,353.0,7.6,17.0,592.5,581.96,464.36
2016,9,22,11,30,226.0,380.0,7.5,17.0,559.0,523.42,416.52
2016,9,22,11,45,147.5,372.5,7.4,17.5,490.0,447.63,354.94
2016,9,22,12,0,69.0,365.0,7.3,18.0,421.0,373.14,294.4
2016,9,22,12,15,69.5,363.0,7.3,18.0,419.0,364.54,287.59
2016,9,22,12,30,70.0,361.0,7.3,18.0,417.0,355.74,280.52
2016,9,22,12,45,127.0,366.0,7.3,18.0,465.0,382.58,301.77
2016,9,22,13,0,184.0,371.0,7.3,18.0,513.0,402.57,316.9
2016,9,22,13,15,183.5,361.5,7.3,18.0,500.5,379.62,298.07
2016,9,22,13,30,183.0,352.0,7.3,18.0,488.0,356.61,279.07
2016,9,22,13,45,252.0,327.0,7.35,18.0,506.0,341.21,264.6
2016,9,22,14,0,321.0,302.0,7.4,18.0,524.0,323.32,246.88
2016,9,22,14,15,580.0,202.5,7.45,17.5,580.5,284.69,205.19
2016,9,22,14,30,839.0,103.0,7.5,17.0,637.0,225.93,144.28
2016,9,22,14,45,820.0,101.5,7.55,17.0,596.0,172.12,101.06
2016,9,22,15,0,801.0,100.0,7.6,17.0,555.0,120.12,67.76
2016,9,22,15,15,779.0,97.0,7.6,17.0,509.5,69.02,54.78
2016,9,22,15,30,757.0,94.0,7.6,17.0,464.0,68.41,54.43
2016,9,22,15,45,723.5,90.5,7.65,17.0,414.5,61.22,48.3
2016,9,22,16,0,690.0,87.0,7.7,17.0,365.0,60.55,47.86
2016,9,22,16,15,646.5,81.5,7.65,16.5,313.5,58.31,46.09
2016,9,22,16,30,603.0,76.0,7.6,16.0,262.0,56.04,44.2
2016,9,22,16,45,538.5,68.5,7.55,16.0,211.0,51.97,40.5
2016,9,22,17,0,474.0,61.0,7.5,16.0,160.0,47.85,36.56
2016,9,22,17,15,372.5,49.5,7.35,15.5,113.5,39.87,29.06
2016,9,22,17,30,271.0,38.0,7.2,15.0,67.0,29.73,18.92
2016,9,22,17,45,135.5,19.0,7.1,15.0,33.5,14.99,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,144.5,15.5,3.8,14.0,29.5,129.95,0.0
2016,9,23,6,30,289.0,31.0,3.8,14.0,59.0,266.37,201.78
2016,9,23,6,45,393.0,41.0,3.85,14.5,104.5,358.9,294.6
2016,9,23,7,0,497.0,51.0,3.9,15.0,150.0,458.01,380.59
2016,9,23,7,15,560.0,58.0,3.9,15.0,200.0,527.69,439.11
2016,9,23,7,30,623.0,65.0,3.9,15.0,250.0,599.07,496.4
2016,9,23,7,45,669.5,68.5,3.9,15.5,301.5,653.51,537.27
2016,9,23,8,0,716.0,72.0,3.9,16.0,353.0,703.53,573.24
2016,9,23,8,15,729.0,76.5,3.9,16.0,395.0,730.48,591.84
2016,9,23,8,30,742.0,81.0,3.9,16.0,437.0,754.97,608.34
2016,9,23,8,45,781.0,82.0,3.9,16.5,488.5,794.98,634.92
2016,9,23,9,0,820.0,83.0,3.9,17.0,540.0,832.58,659.17
2016,9,23,9,15,834.5,85.0,3.95,17.0,579.5,839.21,662.26
2016,9,23,9,30,849.0,87.0,4.0,17.0,619.0,850.85,669.3
2016,9,23,9,45,863.5,87.0,4.05,17.5,654.0,856.88,671.12
2016,9,23,10,0,878.0,87.0,4.1,18.0,689.0,859.53,670.69
2016,9,23,10,15,885.0,88.0,4.1,18.0,715.5,853.4,665.21
2016,9,23,10,30,892.0,89.0,4.1,18.0,742.0,843.83,657.49
2016,9,23,10,45,897.0,89.5,4.1,18.5,761.5,828.65,644.69
2016,9,23,11,0,902.0,90.0,4.1,19.0,781.0,810.13,629.71
2016,9,23,11,15,904.5,90.5,4.1,19.0,793.0,786.4,612.33
2016,9,23,11,30,907.0,91.0,4.1,19.0,805.0,759.58,592.78
2016,9,23,11,45,908.0,91.0,4.2,19.0,809.0,728.23,570.31
2016,9,23,12,0,909.0,91.0,4.3,19.0,813.0,694.12,543.87
2016,9,23,12,15,907.5,91.0,4.45,19.0,808.5,655.82,514.12
2016,9,23,12,30,906.0,91.0,4.6,19.0,804.0,615.24,481.86
2016,9,23,12,45,901.0,91.0,4.75,19.0,791.5,570.68,445.65
2016,9,23,13,0,896.0,91.0,4.9,19.0,779.0,524.51,407.15
2016,9,23,13,15,890.0,90.5,5.15,19.0,759.0,476.07,365.95
2016,9,23,13,30,884.0,90.0,5.4,19.0,739.0,426.55,322.63
2016,9,23,13,45,873.5,89.5,5.65,19.0,711.5,374.61,276.37
2016,9,23,14,0,863.0,89.0,5.9,19.0,684.0,322.49,229.22
2016,9,23,14,15,851.5,87.5,6.1,18.5,650.0,269.4,181.7
2016,9,23,14,30,840.0,86.0,6.3,18.0,616.0,216.71,135.86
2016,9,23,14,45,823.5,84.5,6.5,18.0,576.5,163.99,94.15
2016,9,23,15,0,807.0,83.0,6.7,18.0,537.0,104.15,55.44
2016,9,23,15,15,696.5,104.0,6.75,18.0,473.0,66.3,52.21
2016,9,23,15,30,586.0,125.0,6.8,18.0,409.0,82.86,66.8
2016,9,23,15,45,481.0,130.5,6.85,18.0,347.5,88.85,72.21
2016,9,23,16,0,376.0,136.0,6.9,18.0,286.0,93.91,76.83
2016,9,23,16,15,504.0,99.0,6.8,17.5,269.5,70.79,56.86
2016,9,23,16,30,632.0,62.0,6.7,17.0,253.0,45.32,34.55
2016,9,23,16,45,571.5,55.5,6.65,17.0,203.5,41.59,31.16
2016,9,23,17,0,511.0,49.0,6.6,17.0,154.0,37.78,27.55
2016,9,23,17,15,413.5,40.0,6.45,16.5,108.5,31.61,21.72
2016,9,23,17,30,316.0,31.0,6.3,16.0,63.0,25.3,14.86
2016,9,23,17,45,158.0,15.5,6.2,16.0,31.5,12.53,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,176.0,13.0,2.75,15.0,29.5,118.69,0.0
2016,9,24,6,30,352.0,26.0,2.7,15.0,59.0,300.89,223.62
2016,9,24,6,45,454.0,34.5,2.65,15.5,105.5,390.98,317.63
2016,9,24,7,0,556.0,43.0,2.6,16.0,152.0,488.08,400.1
2016,9,24,7,15,616.0,48.5,2.5,16.0,202.5,549.86,451.01
2016,9,24,7,30,676.0,54.0,2.4,16.0,253.0,618.81,504.65
2016,9,24,7,45,716.0,58.0,2.3,16.5,304.0,670.46,541.64
2016,9,24,8,0,756.0,62.0,2.2,17.0,355.0,721.27,576.32
2016,9,24,8,15,783.5,65.0,2.1,17.5,404.0,759.01,600.09
2016,9,24,8,30,811.0,68.0,2.0,18.0,453.0,794.67,621.63
2016,9,24,8,45,831.5,70.0,1.95,18.5,498.5,812.62,630.56
2016,9,24,9,0,852.0,72.0,1.9,19.0,544.0,835.88,643.21
2016,9,24,9,15,866.5,74.0,1.95,19.0,584.5,850.91,652.2
2016,9,24,9,30,881.0,76.0,2.0,19.0,625.0,862.67,659.1
2016,9,24,9,45,894.0,76.5,2.05,19.5,660.0,867.94,660.44
2016,9,24,10,0,907.0,77.0,2.1,20.0,695.0,869.71,659.58
2016,9,24,10,15,914.5,78.0,2.15,20.0,723.0,863.79,654.91
2016,9,24,10,30,922.0,79.0,2.2,20.0,751.0,854.31,648.02
2016,9,24,10,45,927.5,79.5,2.3,20.5,771.0,839.09,636.53
2016,9,24,11,0,933.0,80.0,2.4,21.0,791.0,820.4,622.77
2016,9,24,11,15,936.0,80.5,2.45,21.0,803.5,796.39,606.21
2016,9,24,11,30,939.0,81.0,2.5,21.0,816.0,769.15,587.43
2016,9,24,11,45,940.0,81.0,2.65,21.5,820.5,736.9,564.56
2016,9,24,12,0,941.0,81.0,2.8,22.0,825.0,701.8,537.83
2016,9,24,12,15,940.0,81.0,2.9,22.0,821.0,662.73,508.18
2016,9,24,12,30,939.0,81.0,3.0,22.0,817.0,621.26,475.98
2016,9,24,12,45,931.0,83.5,3.15,22.5,804.0,576.04,439.36
2016,9,24,13,0,923.0,86.0,3.3,23.0,791.0,529.29,400.65
2016,9,24,13,15,917.5,85.5,3.45,23.0,771.0,479.85,359.61
2016,9,24,13,30,912.0,85.0,3.6,23.0,751.0,429.21,316.41
2016,9,24,13,45,902.5,84.5,3.75,23.0,723.0,376.27,270.38
2016,9,24,14,0,893.0,84.0,3.9,23.0,695.0,322.98,223.31
2016,9,24,14,15,882.5,82.5,4.05,22.5,661.0,268.6,175.81
2016,9,24,14,30,872.0,81.0,4.2,22.0,627.0,214.46,129.94
2016,9,24,14,45,855.5,80.0,4.35,22.0,586.5,160.45,88.63
2016,9,24,15,0,839.0,79.0,4.5,22.0,546.0,107.76,57.92
2016,9,24,15,15,819.0,76.5,4.6,21.5,501.0,54.79,41.61
2016,9,24,15,30,799.0,74.0,4.7,21.0,456.0,54.17,41.32
2016,9,24,15,45,769.0,71.0,4.85,21.0,406.5,53.11,40.54
2016,9,24,16,0,739.0,68.0,5.0,21.0,357.0,52.05,39.74
2016,9,24,16,15,698.5,63.5,5.1,20.5,306.0,49.72,37.87
2016,9,24,16,30,658.0,59.0,5.2,20.0,255.0,47.37,35.9
2016,9,24,16,45,594.5,53.0,5.3,20.0,204.0,39.86,29.24
2016,9,24,17,0,531.0,47.0,5.4,20.0,153.0,36.35,25.91
2016,9,24,17,15,429.5,38.0,5.4,19.5,107.0,30.09,20.05
2016,9,24,17,30,328.0,29.0,5.4,19.0,61.0,23.68,12.93
2016,9,24,17,45,164.0,14.5,5.45,18.5,30.5,11.76,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,167.0,13.5,2.6,18.5,28.5,113.27,0.0
2016,9,25,6,30,334.0,27.0,2.6,19.0,57.0,289.82,208.24
2016,9,25,6,45,437.0,36.5,2.6,19.5,103.5,381.15,304.39
2016,9,25,7,0,540.0,46.0,2.6,20.0,150.0,479.49,387.23
2016,9,25,7,15,602.0,52.0,2.45,20.0,201.0,547.64,442.3
2016,9,25,7,30,664.0,58.0,2.3,20.0,252.0,612.62,491.98
2016,9,25,7,45,702.5,63.0,2.2,20.5,303.0,664.03,528.32
2016,9,25,8,0,741.0,68.0,2.1,21.0,354.0,714.49,562.23
2016,9,25,8,15,769.0,71.5,2.0,21.5,403.0,752.91,586.13
2016,9,25,8,30,797.0,75.0,1.9,22.0,452.0,789.22,607.78
2016,9,25,8,45,813.5,79.0,1.8,23.0,496.5,813.87,619.51
2016,9,25,9,0,830.0,83.0,1.7,24.0,541.0,835.57,628.96
2016,9,25,9,15,845.0,85.5,1.65,24.5,581.0,843.1,630.44
2016,9,25,9,30,860.0,88.0,1.6,25.0,621.0,855.47,635.37
2016,9,25,9,45,884.5,84.0,1.55,25.5,658.5,865.17,638.51
2016,9,25,10,0,909.0,80.0,1.5,26.0,696.0,871.41,639.48
2016,9,25,10,15,916.0,81.0,1.35,26.0,723.5,864.87,632.22
2016,9,25,10,30,923.0,82.0,1.2,26.0,751.0,854.77,622.87
2016,9,25,10,45,920.5,86.5,1.1,26.5,769.0,837.19,608.27
2016,9,25,11,0,918.0,91.0,1.0,27.0,787.0,816.29,591.78
2016,9,25,11,15,920.5,91.5,0.95,27.0,799.0,791.96,575.09
2016,9,25,11,30,923.0,92.0,0.9,27.0,811.0,764.49,556.44
2016,9,25,11,45,914.0,97.0,0.9,27.0,812.0,730.33,533.53
2016,9,25,12,0,905.0,102.0,0.9,27.0,813.0,693.84,507.57
2016,9,25,12,15,904.0,102.0,1.0,27.0,809.0,655.67,481.08
2016,9,25,12,30,903.0,102.0,1.1,27.0,805.0,615.2,452.05
2016,9,25,12,45,895.5,103.5,1.25,27.0,791.5,570.45,419.29
2016,9,25,13,0,888.0,105.0,1.4,27.0,778.0,524.28,384.19
2016,9,25,13,15,882.0,104.0,1.45,26.5,758.0,475.52,346.15
2016,9,25,13,30,876.0,103.0,1.5,26.0,738.0,425.71,305.95
2016,9,25,13,45,861.0,104.5,1.6,26.0,709.0,374.02,262.82
2016,9,25,14,0,846.0,106.0,1.7,26.0,680.0,316.84,214.83
2016,9,25,14,15,833.5,103.5,1.7,25.5,645.5,262.73,169.24
2016,9,25,14,30,821.0,101.0,1.7,25.0,611.0,209.28,125.53
2016,9,25,14,45,800.0,100.0,1.75,25.0,570.0,156.9,87.04
2016,9,25,15,0,779.0,99.0,1.8,25.0,529.0,106.57,59.28
2016,9,25,15,15,756.0,95.5,1.8,24.5,484.0,68.25,52.46
2016,9,25,15,30,733.0,92.0,1.8,24.0,439.0,61.07,46.67
2016,9,25,15,45,700.0,87.5,1.85,24.0,390.0,59.62,45.59
2016,9,25,16,0,667.0,83.0,1.9,24.0,341.0,58.14,44.46
2016,9,25,16,15,622.5,77.0,1.9,23.5,290.5,55.41,42.29
2016,9,25,16,30,578.0,71.0,1.9,23.0,240.0,52.61,39.97
2016,9,25,16,45,512.5,62.5,1.9,23.0,190.5,47.55,35.47
2016,9,25,17,0,447.0,54.0,1.9,23.0,141.0,42.35,30.67
2016,9,25,17,15,347.5,41.5,1.85,22.0,96.5,33.24,22.42
2016,9,25,17,30,248.0,29.0,1.8,21.0,52.0,23.77,12.33
2016,9,25,17,45,124.0,14.5,1.8,20.5,26.0,13.19,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.5,1.3,20.0,24.5,80.95,0.0
2016,9,26,6,30,225.0,29.0,1.3,20.0,49.0,219.88,152.78
2016,9,26,6,45,325.5,42.5,1.35,20.5,93.0,311.38,246.06
2016,9,26,7,0,426.0,56.0,1.4,21.0,137.0,409.0,327.62
2016,9,26,7,15,492.0,65.5,1.35,21.0,186.5,481.77,386.57
2016,9,26,7,30,558.0,75.0,1.3,21.0,236.0,556.33,443.32
2016,9,26,7,45,604.0,82.0,1.3,21.5,286.5,613.16,483.8
2016,9,26,8,0,650.0,89.0,1.3,22.0,337.0,669.59,522.35
2016,9,26,8,15,682.5,94.0,1.2,22.5,386.0,711.45,548.19
2016,9,26,8,30,715.0,99.0,1.1,23.0,435.0,751.56,571.89
2016,9,26,8,45,739.0,103.0,1.05,23.5,480.0,781.04,588.19
2016,9,26,9,0,763.0,107.0,1.0,24.0,525.0,803.38,599.43
2016,9,26,9,15,780.5,110.0,0.95,24.0,565.5,821.04,608.65
2016,9,26,9,30,798.0,113.0,0.9,24.0,606.0,835.52,615.78
2016,9,26,9,45,811.0,115.5,0.9,24.5,640.0,842.24,617.5
2016,9,26,10,0,824.0,118.0,0.9,25.0,674.0,845.54,617.21
2016,9,26,10,15,833.0,120.0,1.0,25.0,701.5,841.43,615.01
2016,9,26,10,30,842.0,122.0,1.1,25.0,729.0,833.87,610.69
2016,9,26,10,45,848.0,123.0,1.2,25.5,749.0,819.38,600.71
2016,9,26,11,0,854.0,124.0,1.3,26.0,769.0,801.57,588.61
2016,9,26,11,15,857.5,125.0,1.35,25.5,781.0,778.61,574.82
2016,9,26,11,30,861.0,126.0,1.4,25.0,793.0,752.57,558.48
2016,9,26,11,45,862.5,126.0,1.5,25.0,797.0,721.24,536.83
2016,9,26,12,0,864.0,126.0,1.6,25.0,801.0,687.22,512.78
2016,9,26,12,15,862.5,126.0,1.65,25.0,797.0,648.82,484.65
2016,9,26,12,30,861.0,126.0,1.7,25.0,793.0,608.28,454.28
2016,9,26,12,45,894.5,107.5,1.75,25.0,791.0,569.28,424.3
2016,9,26,13,0,928.0,89.0,1.8,25.0,789.0,525.81,389.78
2016,9,26,13,15,923.0,88.0,1.8,24.5,769.0,475.82,349.71
2016,9,26,13,30,918.0,87.0,1.8,24.0,749.0,424.62,307.4
2016,9,26,13,45,909.5,86.0,1.85,24.0,721.0,371.27,261.85
2016,9,26,14,0,901.0,85.0,1.9,24.0,693.0,317.49,215.2
2016,9,26,14,15,890.5,83.5,1.95,24.0,658.5,262.68,167.94
2016,9,26,14,30,880.0,82.0,2.0,24.0,624.0,208.13,122.72
2016,9,26,14,45,864.5,80.0,2.05,24.0,583.5,153.14,82.41
2016,9,26,15,0,849.0,78.0,2.1,24.0,543.0,99.39,53.66
2016,9,26,15,15,828.5,75.5,2.15,24.0,497.5,54.51,40.95
2016,9,26,15,30,808.0,73.0,2.2,24.0,452.0,53.85,40.56
2016,9,26,15,45,764.0,73.0,2.25,24.0,399.5,54.96,41.64
2016,9,26,16,0,720.0,73.0,2.3,24.0,347.0,56.33,42.92
2016,9,26,16,15,677.0,67.5,2.3,23.5,296.0,48.65,36.48
2016,9,26,16,30,634.0,62.0,2.3,23.0,245.0,45.89,34.17
2016,9,26,16,45,551.0,56.5,2.35,22.5,192.5,42.91,31.53
2016,9,26,17,0,468.0,51.0,2.4,22.0,140.0,40.01,28.76
2016,9,26,17,15,364.0,39.5,2.35,21.5,95.0,31.69,21.06
2016,9,26,17,30,260.0,28.0,2.3,21.0,50.0,23.07,11.04
2016,9,26,17,45,130.0,14.0,2.3,21.0,25.0,12.73,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,78.0,14.0,0.7,20.0,20.5,59.53,0.0
2016,9,27,6,30,156.0,28.0,0.7,20.0,41.0,172.36,115.47
2016,9,27,6,45,242.5,45.5,0.7,20.5,82.5,257.45,202.03
2016,9,27,7,0,329.0,63.0,0.7,21.0,124.0,346.18,275.91
2016,9,27,7,15,393.0,76.0,0.65,21.0,172.0,416.47,332.53
2016,9,27,7,30,457.0,89.0,0.6,21.0,220.0,489.4,388.5
2016,9,27,7,45,505.0,98.5,0.6,21.5,269.0,546.8,430.06
2016,9,27,8,0,553.0,108.0,0.6,22.0,318.0,610.99,474.29
2016,9,27,8,15,446.5,142.0,0.6,22.0,326.0,564.6,437.52
2016,9,27,8,30,340.0,176.0,0.6,22.0,334.0,501.27,389.05
2016,9,27,8,45,505.5,155.5,0.65,22.5,417.0,633.81,485.84
2016,9,27,9,0,671.0,135.0,0.7,23.0,500.0,759.36,569.9
2016,9,27,9,15,575.5,174.5,0.75,23.0,504.0,712.29,534.94
2016,9,27,9,30,480.0,214.0,0.8,23.0,508.0,669.04,502.85
2016,9,27,9,45,657.5,161.5,0.9,23.0,589.0,763.3,570.84
2016,9,27,10,0,835.0,109.0,1.0,23.0,670.0,841.64,622.15
2016,9,27,10,15,844.0,110.5,1.1,23.0,697.0,836.91,618.45
2016,9,27,10,30,853.0,112.0,1.2,23.0,724.0,828.71,613.58
2016,9,27,10,45,698.5,183.0,1.3,23.0,693.0,761.43,568.11
2016,9,27,11,0,544.0,254.0,1.4,23.0,662.0,685.59,513.55
2016,9,27,11,15,546.0,257.0,1.45,23.0,672.5,669.07,502.24
2016,9,27,11,30,548.0,260.0,1.5,23.0,683.0,650.43,488.73
2016,9,27,11,45,533.5,268.0,1.6,23.0,681.5,623.01,468.96
2016,9,27,12,0,519.0,276.0,1.7,23.0,680.0,594.58,448.21
2016,9,27,12,15,453.5,303.5,1.8,23.0,655.5,551.08,415.71
2016,9,27,12,30,388.0,331.0,1.9,23.0,631.0,509.44,384.4
2016,9,27,12,45,375.5,327.5,2.0,23.0,614.0,476.07,359.31
2016,9,27,13,0,363.0,324.0,2.1,23.0,597.0,443.09,334.01
2016,9,27,13,15,338.0,321.0,2.2,23.0,570.0,405.72,305.12
2016,9,27,13,30,313.0,318.0,2.3,23.0,543.0,370.24,277.38
2016,9,27,13,45,352.5,294.5,2.4,23.0,538.0,342.85,254.17
2016,9,27,14,0,392.0,271.0,2.5,23.0,533.0,311.61,227.12
2016,9,27,14,15,385.0,257.0,2.55,22.5,503.5,273.0,196.0
2016,9,27,14,30,378.0,243.0,2.6,22.0,474.0,235.17,166.3
2016,9,27,14,45,381.0,224.5,2.7,22.0,444.0,196.34,137.34
2016,9,27,15,0,384.0,206.0,2.8,22.0,414.0,157.49,113.39
2016,9,27,15,15,376.0,187.5,2.85,21.5,377.0,130.09,105.62
2016,9,27,15,30,368.0,169.0,2.9,21.0,340.0,119.52,97.23
2016,9,27,15,45,351.5,151.5,3.0,21.0,300.0,109.05,88.61
2016,9,27,16,0,335.0,134.0,3.1,21.0,260.0,98.15,79.51
2016,9,27,16,15,294.5,120.5,3.15,20.5,219.5,89.32,72.19
2016,9,27,16,30,254.0,107.0,3.2,20.0,179.0,80.17,64.38
2016,9,27,16,45,306.5,82.5,3.25,20.0,151.5,61.34,47.82
2016,9,27,17,0,359.0,58.0,3.3,20.0,124.0,44.21,32.56
2016,9,27,17,15,263.0,42.5,3.35,19.5,82.5,32.87,22.13
2016,9,27,17,30,167.0,27.0,3.4,19.0,41.0,21.17,8.79
2016,9,27,17,45,83.5,13.5,3.45,18.5,20.5,12.28,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,14.0,1.2,16.0,22.0,70.39,0.0
2016,9,28,6,30,193.0,28.0,1.3,16.0,44.0,194.59,128.86
2016,9,28,6,45,297.0,41.5,1.4,16.5,86.5,287.21,229.73
2016,9,28,7,0,401.0,55.0,1.5,17.0,129.0,387.56,315.45
2016,9,28,7,15,219.5,81.0,1.55,17.0,123.5,279.22,229.51
2016,9,28,7,30,38.0,107.0,1.6,17.0,118.0,149.68,120.75
2016,9,28,7,45,47.0,127.5,1.7,17.5,144.0,178.11,144.57
2016,9,28,8,0,56.0,148.0,1.8,18.0,170.0,206.45,167.36
2016,9,28,8,15,48.0,165.0,1.85,18.0,185.0,216.11,174.37
2016,9,28,8,30,40.0,182.0,1.9,18.0,200.0,225.37,180.97
2016,9,28,8,45,68.5,209.0,2.0,18.5,244.0,277.29,222.26
2016,9,28,9,0,97.0,236.0,2.1,19.0,288.0,328.74,262.13
2016,9,28,9,15,108.0,256.0,2.2,19.0,318.5,356.21,282.79
2016,9,28,9,30,119.0,276.0,2.3,19.0,349.0,397.67,313.95
2016,9,28,9,45,160.5,292.5,2.45,19.5,396.5,444.96,349.61
2016,9,28,10,0,202.0,309.0,2.6,20.0,444.0,490.64,383.41
2016,9,28,10,15,149.0,320.0,2.8,20.0,422.0,450.19,351.09
2016,9,28,10,30,96.0,331.0,3.0,20.0,400.0,398.74,310.73
2016,9,28,10,45,75.0,328.5,3.25,20.0,383.5,373.12,290.75
2016,9,28,11,0,54.0,326.0,3.5,20.0,367.0,348.58,271.39
2016,9,28,11,15,55.5,333.0,3.75,20.0,375.5,350.95,273.2
2016,9,28,11,30,57.0,340.0,4.0,20.0,384.0,352.85,274.59
2016,9,28,11,45,56.0,340.5,4.25,20.0,383.5,346.64,269.76
2016,9,28,12,0,55.0,341.0,4.5,20.0,383.0,340.33,264.96
2016,9,28,12,15,99.0,355.5,4.75,20.0,431.0,373.06,290.76
2016,9,28,12,30,143.0,370.0,5.0,20.0,479.0,401.84,312.97
2016,9,28,12,45,145.0,364.0,5.25,20.0,473.5,385.26,299.95
2016,9,28,13,0,147.0,358.0,5.5,20.0,468.0,368.31,286.57
2016,9,28,13,15,146.5,348.0,5.65,19.5,455.0,346.92,270.01
2016,9,28,13,30,146.0,338.0,5.8,19.0,442.0,325.55,253.22
2016,9,28,13,45,98.0,309.5,6.0,19.0,378.5,281.34,218.97
2016,9,28,14,0,50.0,281.0,6.2,19.0,315.0,238.53,186.28
2016,9,28,14,15,69.5,275.0,6.2,19.0,319.5,231.02,179.57
2016,9,28,14,30,89.0,269.0,6.2,19.0,324.0,220.92,170.77
2016,9,28,14,45,80.5,248.5,6.25,19.0,295.5,196.64,152.35
2016,9,28,15,0,72.0,228.0,6.3,19.0,267.0,173.64,135.86
2016,9,28,15,15,78.5,210.0,6.25,18.5,249.0,157.28,130.49
2016,9,28,15,30,85.0,192.0,6.2,18.0,231.0,145.1,120.67
2016,9,28,15,45,78.5,172.0,6.2,18.0,205.0,131.31,109.12
2016,9,28,16,0,72.0,152.0,6.2,18.0,179.0,117.18,97.13
2016,9,28,16,15,257.0,120.5,6.15,17.5,195.0,89.12,72.95
2016,9,28,16,30,442.0,89.0,6.1,17.0,211.0,65.48,52.28
2016,9,28,16,45,390.0,74.5,6.05,17.0,165.5,55.82,43.55
2016,9,28,17,0,338.0,60.0,6.0,17.0,120.0,45.78,34.27
2016,9,28,17,15,236.0,44.0,5.9,16.5,79.0,34.06,23.29
2016,9,28,17,30,134.0,28.0,5.8,16.0,38.0,21.98,8.04
2016,9,28,17,45,67.0,14.0,5.75,16.0,19.0,12.73,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
