Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.5,14.5,4.4,14.0,21.0,62.28,0.0
2016,9,29,6,30,165.0,29.0,4.4,14.0,42.0,177.31,113.43
2016,9,29,6,45,274.0,43.5,4.45,14.5,84.5,274.83,222.91
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,375.37,311.89
2016,9,29,7,15,191.5,75.5,4.45,15.0,110.0,250.02,209.12
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,91.66,72.3
2016,9,29,7,45,5.0,112.0,4.35,15.5,114.0,113.72,91.08
2016,9,29,8,0,10.0,131.0,4.3,16.0,135.0,135.76,109.35
2016,9,29,8,15,34.5,159.0,4.3,16.0,174.5,197.53,161.08
2016,9,29,8,30,59.0,187.0,4.3,16.0,214.0,247.65,202.31
2016,9,29,8,45,98.0,212.0,4.35,16.5,262.5,305.93,249.51
2016,9,29,9,0,137.0,237.0,4.4,17.0,311.0,379.07,307.29
2016,9,29,9,15,207.5,249.5,4.45,17.0,371.0,448.26,362.52
2016,9,29,9,30,278.0,262.0,4.5,17.0,431.0,531.7,427.39
2016,9,29,9,45,563.0,181.5,4.6,17.5,547.0,692.61,554.59
2016,9,29,10,0,848.0,101.0,4.7,18.0,663.0,836.9,659.91
2016,9,29,10,15,856.5,102.0,4.8,18.0,690.0,824.41,649.46
2016,9,29,10,30,865.0,103.0,4.9,18.0,717.0,815.61,642.79
2016,9,29,10,45,871.0,104.0,5.05,18.5,737.0,801.43,631.3
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,783.94,617.5
2016,9,29,11,15,880.5,105.5,5.3,19.0,768.5,760.84,600.6
2016,9,29,11,30,884.0,106.0,5.4,19.0,780.0,734.69,581.28
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.0,703.41,556.81
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,669.47,529.83
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,631.78,499.25
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,591.87,466.26
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,548.26,429.61
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,502.92,390.65
2016,9,29,13,15,873.0,103.0,6.2,19.0,734.5,454.58,348.36
2016,9,29,13,30,867.0,102.0,6.3,19.0,714.0,405.23,304.25
2016,9,29,13,45,856.5,101.0,6.45,19.0,686.0,353.66,257.7
2016,9,29,14,0,846.0,100.0,6.6,19.0,658.0,296.03,206.04
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.0,242.57,158.7
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,189.77,114.39
2016,9,29,14,45,803.0,94.0,6.8,18.0,549.5,137.34,76.47
2016,9,29,15,0,785.0,92.0,6.9,18.0,509.0,86.64,51.96
2016,9,29,15,15,761.5,88.5,6.95,17.5,464.5,64.02,50.47
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,63.0,49.84
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.0,55.89,43.74
2016,9,29,16,0,672.0,77.0,7.2,17.0,322.0,54.59,42.7
2016,9,29,16,15,625.0,71.0,7.2,16.5,272.0,51.66,40.24
2016,9,29,16,30,578.0,65.0,7.2,16.0,222.0,48.65,37.61
2016,9,29,16,45,502.0,57.5,7.2,16.0,173.0,44.22,33.47
2016,9,29,17,0,426.0,50.0,7.2,16.0,124.0,39.74,29.07
2016,9,29,17,15,312.0,37.5,7.05,15.5,81.5,30.46,20.16
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,19.72,4.8
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,11.37,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,76.57,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,204.93,125.02
2016,9,30,6,45,331.0,38.5,5.4,14.0,86.0,306.81,249.58
2016,9,30,7,0,445.0,50.0,5.5,14.0,129.0,410.32,343.03
2016,9,30,7,15,514.5,58.0,5.5,14.0,178.5,483.1,407.23
2016,9,30,7,30,584.0,66.0,5.5,14.0,228.0,557.88,469.74
2016,9,30,7,45,631.5,71.5,5.55,14.5,278.0,613.59,513.81
2016,9,30,8,0,679.0,77.0,5.6,15.0,328.0,668.98,556.0
2016,9,30,8,15,711.0,81.5,5.6,15.0,376.5,709.58,586.29
2016,9,30,8,30,743.0,86.0,5.6,15.0,425.0,744.22,611.38
2016,9,30,8,45,767.5,88.5,5.65,15.5,470.0,772.57,630.29
2016,9,30,9,0,792.0,91.0,5.7,16.0,515.0,798.21,646.91
2016,9,30,9,15,809.0,93.5,5.75,16.0,554.5,814.51,657.66
2016,9,30,9,30,826.0,96.0,5.8,16.0,594.0,827.61,666.1
2016,9,30,9,45,844.0,95.5,5.9,16.0,629.0,834.69,670.39
2016,9,30,10,0,862.0,95.0,6.0,16.0,664.0,831.53,667.2
2016,9,30,10,15,870.5,96.5,6.05,16.0,691.0,826.5,662.59
2016,9,30,10,30,879.0,98.0,6.1,16.0,718.0,818.03,655.56
2016,9,30,10,45,885.5,99.0,6.15,16.5,738.0,803.99,643.29
2016,9,30,11,0,892.0,100.0,6.2,17.0,758.0,786.58,628.67
2016,9,30,11,15,895.5,100.5,6.25,17.0,770.0,763.12,610.85
2016,9,30,11,30,899.0,101.0,6.3,17.0,782.0,736.56,590.6
2016,9,30,11,45,900.0,101.0,6.35,17.0,786.0,704.84,564.87
2016,9,30,12,0,901.0,101.0,6.4,17.0,790.0,670.41,536.65
2016,9,30,12,15,900.0,100.5,6.45,17.0,785.5,631.76,504.63
2016,9,30,12,30,899.0,100.0,6.5,17.0,781.0,590.86,470.19
2016,9,30,12,45,894.5,100.0,6.55,17.0,768.0,546.53,432.25
2016,9,30,13,0,890.0,100.0,6.6,17.0,755.0,500.58,392.12
2016,9,30,13,15,884.0,99.0,6.6,17.0,734.5,451.78,348.73
2016,9,30,13,30,878.0,98.0,6.6,17.0,714.0,401.95,303.56
2016,9,30,13,45,870.5,95.5,6.65,17.0,686.5,349.66,255.75
2016,9,30,14,0,863.0,93.0,6.7,17.0,659.0,296.96,207.34
2016,9,30,14,15,851.0,91.5,6.7,17.0,624.5,243.89,159.66
2016,9,30,14,30,839.0,90.0,6.7,17.0,590.0,183.92,109.32
2016,9,30,14,45,823.5,87.0,6.75,17.0,549.5,130.1,70.81
2016,9,30,15,0,808.0,84.0,6.8,17.0,509.0,77.72,46.56
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.0,58.84,46.16
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,57.98,45.64
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,55.88,43.92
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,53.73,42.12
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,46.59,35.83
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,44.13,33.59
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,39.48,29.26
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,34.73,24.65
2016,9,30,17,15,347.0,33.0,6.55,15.5,79.5,26.6,16.73
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,18.19,1.49
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,115.5,13.0,3.3,14.0,21.0,79.97,0.0
2016,10,1,6,30,231.0,26.0,3.3,14.0,42.0,209.9,118.78
2016,10,1,6,45,350.5,37.0,3.35,14.5,86.0,317.12,255.27
2016,10,1,7,0,470.0,48.0,3.4,15.0,130.0,424.01,349.77
2016,10,1,7,15,541.5,55.5,3.5,15.0,180.5,497.96,413.54
2016,10,1,7,30,613.0,63.0,3.6,15.0,231.0,573.98,475.69
2016,10,1,7,45,661.0,68.0,3.7,15.5,282.0,629.82,518.71
2016,10,1,8,0,709.0,73.0,3.8,16.0,333.0,685.33,559.82
2016,10,1,8,15,741.0,77.0,3.75,16.0,382.0,721.47,585.51
2016,10,1,8,30,773.0,81.0,3.7,16.0,431.0,760.39,612.72
2016,10,1,8,45,798.0,83.5,3.7,16.5,477.0,789.27,631.0
2016,10,1,9,0,823.0,86.0,3.7,17.0,523.0,815.37,647.01
2016,10,1,9,15,839.5,88.0,3.7,17.0,563.0,830.64,656.27
2016,10,1,9,30,856.0,90.0,3.7,17.0,603.0,842.62,663.27
2016,10,1,9,45,874.5,89.5,3.7,17.5,639.0,842.88,660.72
2016,10,1,10,0,893.0,89.0,3.7,18.0,675.0,847.1,661.26
2016,10,1,10,15,901.5,90.0,3.75,18.0,702.5,841.17,656.17
2016,10,1,10,30,910.0,91.0,3.8,18.0,730.0,831.71,648.77
2016,10,1,10,45,916.0,92.0,3.85,18.0,750.0,816.74,637.59
2016,10,1,11,0,922.0,93.0,3.9,18.0,770.0,798.31,624.05
2016,10,1,11,15,925.5,93.5,4.0,18.0,782.0,774.13,606.66
2016,10,1,11,30,929.0,94.0,4.1,18.0,794.0,746.76,586.92
2016,10,1,11,45,929.5,94.5,4.2,18.5,798.0,714.29,560.57
2016,10,1,12,0,930.0,95.0,4.3,19.0,802.0,679.03,531.78
2016,10,1,12,15,929.0,94.5,4.45,19.0,797.5,639.33,500.47
2016,10,1,12,30,928.0,94.0,4.6,19.0,793.0,597.31,466.52
2016,10,1,12,45,925.0,93.5,4.85,19.0,780.0,552.12,429.4
2016,10,1,13,0,922.0,93.0,5.1,19.0,767.0,505.14,389.65
2016,10,1,13,15,916.5,92.0,5.25,19.0,746.5,455.12,346.13
2016,10,1,13,30,911.0,91.0,5.4,19.0,726.0,403.97,300.58
2016,10,1,13,45,902.0,90.0,5.55,19.0,698.0,350.82,252.63
2016,10,1,14,0,893.0,89.0,5.7,19.0,670.0,297.32,204.11
2016,10,1,14,15,881.5,87.5,5.75,18.5,635.0,242.83,156.09
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,188.71,111.44
2016,10,1,14,45,853.0,83.5,5.9,18.0,559.0,126.05,66.96
2016,10,1,15,0,836.0,81.0,6.0,18.0,518.0,72.43,44.11
2016,10,1,15,15,813.5,78.0,6.05,18.0,472.0,57.07,44.35
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,56.1,43.65
2016,10,1,15,45,758.0,71.5,6.15,18.0,376.0,54.67,42.52
2016,10,1,16,0,725.0,68.0,6.2,18.0,326.0,53.26,41.37
2016,10,1,16,15,678.0,63.0,6.2,17.5,274.5,46.14,35.2
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,43.63,32.99
2016,10,1,16,45,554.5,51.0,6.2,17.0,172.5,39.32,28.96
2016,10,1,17,0,478.0,44.0,6.2,17.0,122.0,34.98,24.7
2016,10,1,17,15,349.0,33.0,6.1,16.5,78.5,26.82,16.63
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,18.39,0.0
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,14.0,20.5,79.06,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,41.0,206.62,105.85
2016,10,2,6,45,353.0,35.0,3.5,14.5,84.0,315.51,253.2
2016,10,2,7,0,474.0,46.0,3.5,15.0,127.0,422.93,348.7
2016,10,2,7,15,544.5,53.0,3.45,15.0,176.5,495.2,411.04
2016,10,2,7,30,615.0,60.0,3.4,15.0,226.0,569.54,471.62
2016,10,2,7,45,386.5,103.0,3.35,15.5,215.0,453.31,376.79
2016,10,2,8,0,158.0,146.0,3.3,16.0,204.0,299.99,248.0
2016,10,2,8,15,172.5,167.0,3.3,16.0,238.5,335.14,276.6
2016,10,2,8,30,187.0,188.0,3.3,16.0,273.0,369.66,303.56
2016,10,2,8,45,501.0,135.0,3.3,16.5,392.0,596.47,486.35
2016,10,2,9,0,815.0,82.0,3.3,17.0,511.0,800.7,635.95
2016,10,2,9,15,830.5,84.0,3.35,17.0,550.0,815.02,643.42
2016,10,2,9,30,846.0,86.0,3.4,17.0,589.0,818.86,644.84
2016,10,2,9,45,860.5,86.0,3.5,17.0,623.0,823.78,647.52
2016,10,2,10,0,875.0,86.0,3.6,17.0,657.0,825.33,647.9
2016,10,2,10,15,883.0,87.0,3.7,17.0,683.5,819.2,642.92
2016,10,2,10,30,891.0,88.0,3.8,17.0,710.0,809.62,635.63
2016,10,2,10,45,896.5,89.0,3.9,17.5,729.0,794.64,623.38
2016,10,2,11,0,902.0,90.0,4.0,18.0,748.0,776.29,608.84
2016,10,2,11,15,905.5,90.5,4.1,18.0,760.0,752.66,591.7
2016,10,2,11,30,909.0,91.0,4.2,18.0,772.0,725.9,572.07
2016,10,2,11,45,909.5,91.5,4.3,18.0,776.0,694.12,547.17
2016,10,2,12,0,910.0,92.0,4.4,18.0,780.0,659.61,519.88
2016,10,2,12,15,695.5,184.5,4.5,18.0,708.5,579.76,455.59
2016,10,2,12,30,481.0,277.0,4.6,18.0,637.0,506.22,396.4
2016,10,2,12,45,532.5,252.5,4.75,18.0,644.5,483.45,377.69
2016,10,2,13,0,584.0,228.0,4.9,18.0,652.0,455.64,353.79
2016,10,2,13,15,292.0,155.0,5.05,18.0,367.0,245.62,190.26
2016,10,2,13,30,0.0,82.0,5.2,18.0,82.0,72.72,54.32
2016,10,2,13,45,2.5,138.5,5.4,18.0,140.5,121.99,94.72
2016,10,2,14,0,5.0,195.0,5.6,18.0,199.0,167.87,132.01
2016,10,2,14,15,426.0,141.0,5.7,17.5,391.5,182.45,126.67
2016,10,2,14,30,847.0,87.0,5.8,17.0,584.0,174.82,101.72
2016,10,2,14,45,828.0,85.5,5.95,17.0,543.5,121.58,65.47
2016,10,2,15,0,809.0,84.0,6.1,17.0,503.0,70.14,45.45
2016,10,2,15,15,786.0,81.0,6.1,17.0,457.5,59.26,46.47
2016,10,2,15,30,763.0,78.0,6.1,17.0,412.0,58.39,45.85
2016,10,2,15,45,725.0,75.0,6.15,17.0,362.5,57.45,45.15
2016,10,2,16,0,687.0,72.0,6.2,17.0,313.0,51.55,40.04
2016,10,2,16,15,637.0,66.5,6.2,16.5,262.5,48.83,37.73
2016,10,2,16,30,587.0,61.0,6.2,16.0,212.0,46.07,35.28
2016,10,2,16,45,500.5,54.0,6.2,16.0,162.0,41.9,31.32
2016,10,2,17,0,414.0,47.0,6.2,16.0,112.0,37.76,27.14
2016,10,2,17,15,284.5,34.5,6.15,15.5,71.0,28.34,17.69
2016,10,2,17,30,155.0,22.0,6.1,15.0,30.0,17.42,0.0
2016,10,2,17,45,77.5,11.0,6.05,15.0,15.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,15.0,18.0,64.73,0.0
2016,10,3,6,30,184.0,24.0,2.0,15.0,36.0,174.27,76.32
2016,10,3,6,45,302.5,36.0,2.05,15.0,77.5,282.25,224.09
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,387.16,317.29
2016,10,3,7,15,494.0,55.5,2.1,15.0,167.0,460.34,380.18
2016,10,3,7,30,567.0,63.0,2.1,15.0,215.0,535.68,441.19
2016,10,3,7,45,440.0,96.5,2.1,15.5,228.5,484.86,399.74
2016,10,3,8,0,313.0,130.0,2.1,16.0,242.0,415.79,342.47
2016,10,3,8,15,208.5,159.0,2.1,16.0,238.0,368.73,302.27
2016,10,3,8,30,104.0,188.0,2.1,16.0,234.0,286.46,233.38
2016,10,3,8,45,53.0,177.0,2.15,16.5,201.0,226.06,182.69
2016,10,3,9,0,2.0,166.0,2.2,17.0,168.0,156.76,124.18
2016,10,3,9,15,63.5,216.5,2.2,17.0,254.5,272.49,218.99
2016,10,3,9,30,125.0,267.0,2.2,17.0,341.0,390.8,311.86
2016,10,3,9,45,90.5,272.5,2.2,17.0,328.0,348.23,276.72
2016,10,3,10,0,56.0,278.0,2.2,17.0,315.0,320.53,253.71
2016,10,3,10,15,50.5,284.5,2.25,17.0,319.0,318.09,251.31
2016,10,3,10,30,45.0,291.0,2.3,17.0,323.0,315.7,248.91
2016,10,3,10,45,38.0,290.5,2.4,17.5,318.0,305.22,239.88
2016,10,3,11,0,31.0,290.0,2.5,18.0,313.0,295.18,231.29
2016,10,3,11,15,23.5,274.0,2.55,18.0,291.5,263.77,206.58
2016,10,3,11,30,16.0,258.0,2.6,18.0,270.0,241.9,189.3
2016,10,3,11,45,13.0,246.0,2.7,18.0,256.0,227.45,177.92
2016,10,3,12,0,10.0,234.0,2.8,18.0,242.0,213.46,166.88
2016,10,3,12,15,66.0,294.5,2.8,18.0,344.0,298.41,233.99
2016,10,3,12,30,122.0,355.0,2.8,18.0,446.0,373.8,291.62
2016,10,3,12,45,176.0,347.0,2.85,18.0,476.0,382.38,297.55
2016,10,3,13,0,230.0,339.0,2.9,18.0,506.0,385.88,299.16
2016,10,3,13,15,127.0,300.0,2.95,18.0,392.0,298.19,231.7
2016,10,3,13,30,24.0,261.0,3.0,18.0,278.0,230.35,180.16
2016,10,3,13,45,20.0,244.5,3.05,18.0,258.5,212.93,166.75
2016,10,3,14,0,16.0,228.0,3.1,18.0,239.0,196.12,153.7
2016,10,3,14,15,8.0,189.5,3.1,18.0,195.0,162.31,127.16
2016,10,3,14,30,0.0,151.0,3.1,18.0,151.0,129.55,101.3
2016,10,3,14,45,4.5,163.0,3.15,18.0,165.0,137.82,108.2
2016,10,3,15,0,9.0,175.0,3.2,18.0,179.0,144.24,119.15
2016,10,3,15,15,4.5,150.0,3.25,17.5,152.0,125.06,103.27
2016,10,3,15,30,0.0,125.0,3.3,17.0,125.0,105.7,87.06
2016,10,3,15,45,0.0,109.5,3.35,17.0,109.5,93.14,76.38
2016,10,3,16,0,0.0,94.0,3.4,17.0,94.0,80.46,65.44
2016,10,3,16,15,261.5,79.0,3.4,17.0,144.5,56.69,44.58
2016,10,3,16,30,523.0,64.0,3.4,17.0,195.0,48.52,37.28
2016,10,3,16,45,435.5,56.0,3.45,17.0,148.0,43.66,32.7
2016,10,3,17,0,348.0,48.0,3.5,17.0,101.0,38.78,27.85
2016,10,3,17,15,225.5,34.0,3.45,16.5,63.0,26.56,15.81
2016,10,3,17,30,103.0,20.0,3.4,16.0,25.0,15.81,0.0
2016,10,3,17,45,51.5,10.0,3.4,16.0,12.5,9.1,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,10.5,4.7,15.0,10.5,9.55,0.0
2016,10,4,6,30,0.0,21.0,4.7,15.0,21.0,20.82,2.29
2016,10,4,6,45,31.0,41.0,4.7,15.5,46.0,72.67,53.58
2016,10,4,7,0,62.0,61.0,4.7,16.0,71.0,128.6,102.85
2016,10,4,7,15,82.5,83.0,4.7,16.0,101.5,169.85,139.19
2016,10,4,7,30,103.0,105.0,4.7,16.0,132.0,210.9,174.71
2016,10,4,7,45,121.0,124.5,4.75,16.0,163.0,246.38,204.84
2016,10,4,8,0,139.0,144.0,4.8,16.0,194.0,282.02,234.42
2016,10,4,8,15,100.5,162.0,4.75,16.0,201.0,270.17,222.92
2016,10,4,8,30,62.0,180.0,4.7,16.0,208.0,242.0,198.06
2016,10,4,8,45,126.0,203.0,4.7,16.5,266.5,332.63,272.37
2016,10,4,9,0,190.0,226.0,4.7,17.0,325.0,408.43,332.78
2016,10,4,9,15,470.5,174.5,4.6,17.0,444.5,609.2,494.5
2016,10,4,9,30,751.0,123.0,4.5,17.0,564.0,787.05,628.59
2016,10,4,9,45,792.5,114.0,4.45,17.0,603.5,799.52,635.04
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,812.73,643.13
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,808.61,638.67
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,800.99,631.94
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,782.11,616.07
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,765.79,602.37
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,743.14,586.39
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,717.41,566.86
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,687.32,543.6
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,654.3,517.51
2016,10,4,12,15,891.5,106.5,5.25,18.0,768.5,616.05,486.8
2016,10,4,12,30,891.0,106.0,5.5,18.0,764.0,575.54,453.43
2016,10,4,12,45,895.0,102.0,5.75,18.0,753.0,532.13,416.81
2016,10,4,13,0,899.0,98.0,6.0,18.0,742.0,486.5,377.25
2016,10,4,13,15,893.0,97.0,6.15,18.0,721.5,437.32,333.68
2016,10,4,13,30,887.0,96.0,6.3,18.0,701.0,387.1,288.27
2016,10,4,13,45,880.5,93.5,6.5,18.0,673.5,334.74,240.48
2016,10,4,14,0,874.0,91.0,6.7,18.0,646.0,281.86,192.22
2016,10,4,14,15,861.5,89.5,6.75,18.0,611.5,228.31,144.98
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,167.92,96.11
2016,10,4,14,45,833.0,85.0,6.9,18.0,536.5,113.84,60.95
2016,10,4,15,0,817.0,82.0,7.0,18.0,496.0,61.26,47.9
2016,10,4,15,15,793.5,79.0,7.0,17.5,450.5,58.22,45.5
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,57.29,44.91
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,55.11,43.11
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,52.89,41.23
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,45.39,34.6
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,42.45,31.89
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,37.68,27.41
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,32.86,22.64
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,24.13,13.41
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,15.08,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,64.09,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,170.29,42.8
2016,10,5,6,45,317.5,35.0,5.25,14.5,76.5,288.91,229.4
2016,10,5,7,0,450.0,47.0,5.3,15.0,119.0,403.01,333.45
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.0,479.06,400.93
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,557.3,466.36
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,615.61,512.49
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,673.77,556.61
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,710.05,582.83
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,749.12,610.45
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,778.67,629.23
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,805.42,645.58
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.0,820.63,654.11
2016,10,5,9,30,863.0,88.0,4.4,17.0,592.0,832.52,660.23
2016,10,5,9,45,880.0,88.0,4.3,17.5,627.5,831.82,656.3
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,834.81,655.58
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,829.02,650.09
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,819.66,642.25
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.0,804.76,629.4
2016,10,5,11,0,930.0,91.0,4.0,19.0,758.0,786.35,614.24
2016,10,5,11,15,933.5,91.5,4.1,19.0,770.0,761.76,596.5
2016,10,5,11,30,937.0,92.0,4.2,19.0,782.0,733.95,575.6
2016,10,5,11,45,939.5,91.0,4.35,19.0,786.0,700.94,550.03
2016,10,5,12,0,942.0,90.0,4.5,19.0,790.0,665.05,521.9
2016,10,5,12,15,941.0,90.0,4.7,19.0,785.0,625.33,490.26
2016,10,5,12,30,940.0,90.0,4.9,19.0,780.0,583.24,455.85
2016,10,5,12,45,935.5,90.5,5.15,19.0,766.5,537.7,417.82
2016,10,5,13,0,931.0,91.0,5.4,19.0,753.0,490.44,377.24
2016,10,5,13,15,925.0,90.0,5.6,19.0,732.0,439.85,332.8
2016,10,5,13,30,919.0,89.0,5.8,19.0,711.0,388.17,286.39
2016,10,5,13,45,909.5,88.0,6.0,19.0,682.5,334.61,237.82
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,280.76,189.03
2016,10,5,14,15,887.0,85.0,6.35,19.0,618.5,225.46,140.76
2016,10,5,14,30,874.0,83.0,6.5,19.0,583.0,170.73,97.25
2016,10,5,14,45,855.0,81.5,6.7,19.0,541.0,108.82,57.13
2016,10,5,15,0,836.0,80.0,6.9,19.0,499.0,58.07,44.96
2016,10,5,15,15,811.5,77.0,6.95,18.5,452.5,57.05,44.32
2016,10,5,15,30,787.0,74.0,7.0,18.0,406.0,56.05,43.66
2016,10,5,15,45,747.5,71.0,7.1,18.0,355.5,54.96,42.82
2016,10,5,16,0,708.0,68.0,7.2,18.0,305.0,53.95,42.0
2016,10,5,16,15,655.5,62.5,7.15,17.5,253.5,46.36,35.38
2016,10,5,16,30,603.0,57.0,7.1,17.0,202.0,43.45,32.75
2016,10,5,16,45,513.0,49.5,7.1,17.0,152.0,38.7,28.25
2016,10,5,17,0,423.0,42.0,7.1,17.0,102.0,33.94,23.47
2016,10,5,17,15,278.0,29.5,7.0,16.5,62.0,24.3,12.97
2016,10,5,17,30,133.0,17.0,6.9,16.0,22.0,15.46,0.0
2016,10,5,17,45,66.5,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,91.5,10.5,1.65,14.0,16.0,62.37,0.0
2016,10,6,6,30,183.0,21.0,1.7,14.0,32.0,164.7,19.13
2016,10,6,6,45,313.0,33.0,1.8,14.5,73.5,282.94,221.08
2016,10,6,7,0,443.0,45.0,1.9,15.0,115.0,394.5,321.48
2016,10,6,7,15,519.0,52.5,1.95,15.0,164.0,469.49,386.23
2016,10,6,7,30,595.0,60.0,2.0,15.0,213.0,546.78,449.01
2016,10,6,7,45,646.5,65.0,2.15,15.5,263.5,603.77,493.04
2016,10,6,8,0,698.0,70.0,2.3,16.0,314.0,660.58,535.25
2016,10,6,8,15,731.0,74.0,2.35,16.5,362.5,696.56,559.98
2016,10,6,8,30,764.0,78.0,2.4,17.0,411.0,735.3,586.13
2016,10,6,8,45,790.5,80.0,2.45,17.5,456.0,763.97,604.34
2016,10,6,9,0,817.0,82.0,2.5,18.0,501.0,789.9,620.36
2016,10,6,9,15,833.5,84.5,2.5,18.0,540.5,805.17,629.49
2016,10,6,9,30,850.0,87.0,2.5,18.0,580.0,817.17,636.41
2016,10,6,9,45,872.5,84.5,2.55,18.5,616.0,818.14,634.81
2016,10,6,10,0,895.0,82.0,2.6,19.0,652.0,822.77,636.02
2016,10,6,10,15,903.0,83.5,2.6,19.0,679.0,816.66,630.64
2016,10,6,10,30,911.0,85.0,2.6,19.0,706.0,807.02,623.03
2016,10,6,10,45,916.0,86.0,2.6,19.5,725.0,791.02,609.94
2016,10,6,11,0,921.0,87.0,2.6,20.0,744.0,771.62,594.66
2016,10,6,11,15,924.0,87.5,2.6,20.0,755.5,746.95,576.91
2016,10,6,11,30,927.0,88.0,2.6,20.0,767.0,719.13,556.03
2016,10,6,11,45,927.5,88.0,2.65,20.5,770.0,686.18,529.74
2016,10,6,12,0,928.0,88.0,2.7,21.0,773.0,650.48,501.04
2016,10,6,12,15,927.0,88.0,2.8,21.0,768.0,611.33,470.33
2016,10,6,12,30,926.0,88.0,2.9,21.0,763.0,569.85,437.03
2016,10,6,12,45,921.5,87.5,3.05,21.0,749.5,524.1,399.68
2016,10,6,13,0,917.0,87.0,3.2,21.0,736.0,476.72,359.91
2016,10,6,13,15,911.5,86.0,3.35,21.0,715.5,427.1,317.24
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,376.37,272.57
2016,10,6,13,45,897.0,83.5,3.65,21.0,666.5,323.35,225.45
2016,10,6,14,0,888.0,82.0,3.8,21.0,638.0,270.03,178.09
2016,10,6,14,15,876.0,80.5,3.95,20.5,603.0,216.1,132.16
2016,10,6,14,30,864.0,79.0,4.1,20.0,568.0,162.62,90.81
2016,10,6,14,45,846.5,77.0,4.25,20.0,527.5,109.11,58.72
2016,10,6,15,0,829.0,75.0,4.4,20.0,487.0,54.57,41.76
2016,10,6,15,15,781.5,72.5,4.55,20.0,431.5,53.61,41.08
2016,10,6,15,30,734.0,70.0,4.7,20.0,376.0,52.72,40.42
2016,10,6,15,45,687.5,70.5,4.85,20.0,329.5,54.35,41.94
2016,10,6,16,0,641.0,71.0,5.0,20.0,283.0,51.33,39.37
2016,10,6,16,15,594.0,64.5,5.2,19.5,235.0,47.84,36.37
2016,10,6,16,30,547.0,58.0,5.4,19.0,187.0,44.26,33.16
2016,10,6,16,45,471.5,48.5,5.65,18.5,140.0,37.91,27.34
2016,10,6,17,0,396.0,39.0,5.9,18.0,93.0,31.35,21.07
2016,10,6,17,15,198.0,28.5,5.95,17.5,55.5,22.34,10.69
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,16.37,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,107.5,9.5,2.25,14.5,15.5,70.41,0.0
2016,10,7,6,30,215.0,19.0,2.3,15.0,31.0,180.38,0.0
2016,10,7,6,45,343.5,30.0,2.35,15.5,72.5,298.3,230.95
2016,10,7,7,0,472.0,41.0,2.4,16.0,114.0,407.92,331.48
2016,10,7,7,15,545.5,48.0,2.35,16.0,163.0,480.61,394.36
2016,10,7,7,30,619.0,55.0,2.3,16.0,212.0,555.67,455.18
2016,10,7,7,45,665.5,60.0,2.25,16.5,262.0,604.39,492.06
2016,10,7,8,0,712.0,65.0,2.2,17.0,312.0,658.14,530.93
2016,10,7,8,15,585.5,101.5,2.05,17.0,324.0,616.86,497.78
2016,10,7,8,30,459.0,138.0,1.9,17.0,336.0,556.18,448.59
2016,10,7,8,45,640.0,108.5,1.75,17.5,416.0,677.05,538.02
2016,10,7,9,0,821.0,79.0,1.6,18.0,496.0,786.32,611.51
2016,10,7,9,15,837.0,81.0,1.55,18.5,535.5,800.49,617.03
2016,10,7,9,30,853.0,83.0,1.5,19.0,575.0,804.49,616.51
2016,10,7,9,45,860.0,87.0,1.5,19.5,607.0,807.32,615.95
2016,10,7,10,0,867.0,91.0,1.5,20.0,639.0,806.7,613.17
2016,10,7,10,15,875.5,92.0,1.5,20.5,665.5,800.5,606.78
2016,10,7,10,30,884.0,93.0,1.5,21.0,692.0,790.89,598.27
2016,10,7,10,45,887.5,95.0,1.55,21.5,710.5,775.09,586.23
2016,10,7,11,0,891.0,97.0,1.6,22.0,729.0,756.02,572.09
2016,10,7,11,15,894.0,97.5,1.6,22.5,740.5,731.88,554.1
2016,10,7,11,30,897.0,98.0,1.6,23.0,752.0,704.7,532.68
2016,10,7,11,45,896.0,99.0,1.6,23.5,754.5,672.49,507.45
2016,10,7,12,0,895.0,100.0,1.6,24.0,757.0,637.7,480.04
2016,10,7,12,15,765.0,155.0,1.65,24.0,713.5,576.22,433.34
2016,10,7,12,30,635.0,210.0,1.7,24.0,670.0,519.37,389.88
2016,10,7,12,45,632.0,205.5,1.75,24.5,656.5,480.02,358.52
2016,10,7,13,0,629.0,201.0,1.8,25.0,643.0,439.76,325.66
2016,10,7,13,15,741.5,152.5,1.9,24.5,658.5,406.53,297.05
2016,10,7,13,30,854.0,104.0,2.0,24.0,674.0,366.0,260.34
2016,10,7,13,45,840.0,104.0,2.15,24.0,645.0,314.43,215.92
2016,10,7,14,0,826.0,104.0,2.3,24.0,616.0,263.21,171.82
2016,10,7,14,15,675.5,140.5,2.4,23.5,544.0,211.71,134.95
2016,10,7,14,30,525.0,177.0,2.5,23.0,472.0,179.99,117.62
2016,10,7,14,45,479.0,174.0,2.65,23.0,428.0,140.77,95.09
2016,10,7,15,0,433.0,171.0,2.8,23.0,384.0,112.68,90.48
2016,10,7,15,15,549.0,127.5,2.9,22.5,371.0,86.88,69.07
2016,10,7,15,30,665.0,84.0,3.0,22.0,358.0,57.7,44.37
2016,10,7,15,45,604.0,86.0,3.1,21.5,311.5,60.85,47.32
2016,10,7,16,0,543.0,88.0,3.2,21.0,265.0,64.63,50.75
2016,10,7,16,15,490.5,78.5,3.3,20.5,217.5,59.21,46.11
2016,10,7,16,30,438.0,69.0,3.4,20.0,170.0,53.61,41.12
2016,10,7,16,45,356.0,57.0,3.55,19.5,125.5,43.47,31.98
2016,10,7,17,0,274.0,45.0,3.7,19.0,81.0,34.86,23.84
2016,10,7,17,15,137.0,29.0,3.75,18.5,47.0,22.71,9.91
2016,10,7,17,30,0.0,13.0,3.8,18.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,13.0,46.39,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,26.0,126.71,0.0
2016,10,8,6,45,260.0,32.5,1.35,17.5,65.5,246.23,186.54
2016,10,8,7,0,388.0,46.0,1.4,18.0,105.0,355.34,285.03
2016,10,8,7,15,468.0,55.0,1.4,18.0,153.0,433.11,351.01
2016,10,8,7,30,548.0,64.0,1.4,18.0,201.0,513.44,415.8
2016,10,8,7,45,600.5,70.0,1.45,18.5,250.5,571.16,459.44
2016,10,8,8,0,653.0,76.0,1.5,19.0,300.0,628.74,501.17
2016,10,8,8,15,689.0,81.0,1.45,19.5,348.0,671.35,529.64
2016,10,8,8,30,725.0,86.0,1.4,20.0,396.0,712.32,555.97
2016,10,8,8,45,751.0,89.5,1.4,20.5,440.5,737.18,570.63
2016,10,8,9,0,777.0,93.0,1.4,21.0,485.0,763.95,586.51
2016,10,8,9,15,795.5,95.5,1.3,21.5,524.5,780.47,593.94
2016,10,8,9,30,814.0,98.0,1.2,22.0,564.0,793.79,599.15
2016,10,8,9,45,860.5,87.0,1.1,22.5,605.5,804.23,602.36
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,818.16,607.88
2016,10,8,10,15,915.0,77.5,0.8,23.0,673.5,811.87,599.55
2016,10,8,10,30,923.0,79.0,0.6,23.0,700.0,802.01,589.06
2016,10,8,10,45,927.5,80.0,0.4,23.5,719.0,785.41,573.13
2016,10,8,11,0,932.0,81.0,0.2,24.0,738.0,765.39,555.47
2016,10,8,11,15,935.0,81.5,0.35,24.0,749.0,740.46,541.39
2016,10,8,11,30,938.0,82.0,0.5,24.0,760.0,712.35,524.0
2016,10,8,11,45,938.0,82.5,0.7,24.0,763.0,679.26,502.75
2016,10,8,12,0,938.0,83.0,0.9,24.0,766.0,643.42,478.46
2016,10,8,12,15,936.5,83.0,1.05,23.5,761.0,603.68,450.61
2016,10,8,12,30,935.0,83.0,1.2,23.0,756.0,561.62,419.77
2016,10,8,12,45,930.0,83.0,1.4,23.0,742.0,515.8,384.27
2016,10,8,13,0,925.0,83.0,1.6,23.0,728.0,468.34,346.01
2016,10,8,13,15,919.0,82.0,1.7,23.0,707.0,418.26,304.02
2016,10,8,13,30,913.0,81.0,1.8,23.0,686.0,367.11,260.01
2016,10,8,13,45,903.0,80.0,1.9,23.0,657.5,314.01,213.81
2016,10,8,14,0,893.0,79.0,2.0,23.0,629.0,260.69,167.49
2016,10,8,14,15,880.5,77.5,2.05,22.5,593.5,206.59,122.62
2016,10,8,14,30,868.0,76.0,2.1,22.0,558.0,152.99,82.83
2016,10,8,14,45,850.0,74.0,2.15,22.0,517.0,99.46,53.26
2016,10,8,15,0,832.0,72.0,2.2,22.0,476.0,52.76,39.88
2016,10,8,15,15,807.5,69.0,2.2,21.5,430.5,51.54,39.07
2016,10,8,15,30,783.0,66.0,2.2,21.0,385.0,50.31,38.21
2016,10,8,15,45,747.5,62.5,2.25,21.0,336.0,48.62,36.82
2016,10,8,16,0,712.0,59.0,2.3,21.0,287.0,46.93,35.4
2016,10,8,16,15,660.5,54.0,2.3,20.5,236.5,43.9,32.79
2016,10,8,16,30,609.0,49.0,2.3,20.0,186.0,40.87,30.04
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.0,32.41,22.4
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,27.32,17.38
2016,10,8,17,15,219.0,24.0,2.4,18.5,52.0,19.65,6.62
2016,10,8,17,30,0.0,14.0,2.4,18.0,14.0,12.73,0.0
2016,10,8,17,45,0.0,7.0,2.45,18.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.1,16.0,13.5,62.96,0.0
2016,10,9,6,30,194.0,17.0,1.1,16.0,27.0,161.56,0.0
2016,10,9,6,45,324.5,28.5,1.15,16.5,67.5,282.37,212.15
2016,10,9,7,0,455.0,40.0,1.2,17.0,108.0,392.21,313.99
