Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,15,531.0,48.0,1.2,17.0,157.0,466.9,377.66
2016,10,9,7,30,607.0,56.0,1.2,17.0,206.0,544.15,439.16
2016,10,9,7,45,654.5,61.5,1.2,17.5,255.5,598.33,479.5
2016,10,9,8,0,702.0,67.0,1.2,18.0,305.0,647.67,514.41
2016,10,9,8,15,735.0,71.0,1.15,18.5,353.0,687.91,540.79
2016,10,9,8,30,768.0,75.0,1.1,19.0,401.0,726.16,564.78
2016,10,9,8,45,790.5,78.0,1.1,19.5,445.0,752.4,580.21
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,775.84,593.53
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.0,790.75,602.0
2016,10,9,9,30,846.0,86.0,1.1,20.0,567.0,802.4,608.38
2016,10,9,9,45,860.5,86.5,1.1,20.5,600.5,800.15,604.28
2016,10,9,10,0,875.0,87.0,1.1,21.0,634.0,801.43,602.89
2016,10,9,10,15,883.5,88.5,1.1,21.0,660.5,795.6,597.95
2016,10,9,10,30,892.0,90.0,1.1,21.0,687.0,786.3,590.89
2016,10,9,10,45,896.0,91.5,1.15,21.0,705.5,770.15,579.98
2016,10,9,11,0,900.0,93.0,1.2,21.0,724.0,750.7,566.93
2016,10,9,11,15,903.0,93.5,1.2,21.0,735.0,726.32,549.72
2016,10,9,11,30,906.0,94.0,1.2,21.0,746.0,698.87,529.16
2016,10,9,11,45,906.0,94.5,1.25,21.0,748.5,666.56,505.29
2016,10,9,12,0,906.0,95.0,1.3,21.0,751.0,631.59,478.96
2016,10,9,12,15,904.5,94.5,1.35,21.0,745.5,592.38,448.89
2016,10,9,12,30,903.0,94.0,1.4,21.0,740.0,550.97,416.33
2016,10,9,12,45,899.0,93.5,1.45,21.0,726.5,506.37,380.42
2016,10,9,13,0,895.0,93.0,1.5,21.0,713.0,460.15,342.15
2016,10,9,13,15,888.0,92.0,1.55,21.0,692.0,410.98,300.54
2016,10,9,13,30,881.0,91.0,1.6,21.0,671.0,360.9,257.17
2016,10,9,13,45,871.0,90.0,1.65,21.0,642.5,309.31,212.03
2016,10,9,14,0,861.0,89.0,1.7,21.0,614.0,257.54,166.95
2016,10,9,14,15,514.5,168.0,1.75,20.5,477.0,201.15,134.68
2016,10,9,14,30,168.0,247.0,1.8,20.0,340.0,198.16,148.37
2016,10,9,14,45,168.5,227.5,1.85,20.0,314.5,170.55,129.47
2016,10,9,15,0,169.0,208.0,1.9,20.0,289.0,148.51,121.79
2016,10,9,15,15,163.0,188.5,1.9,20.0,260.5,136.51,112.02
2016,10,9,15,30,157.0,169.0,1.9,20.0,232.0,124.09,101.78
2016,10,9,15,45,149.5,147.5,1.9,20.0,201.5,110.07,90.01
2016,10,9,16,0,142.0,126.0,1.9,20.0,171.0,95.57,77.66
2016,10,9,16,15,347.5,89.5,1.85,19.5,173.0,65.65,51.83
2016,10,9,16,30,553.0,53.0,1.8,19.0,175.0,40.69,29.98
2016,10,9,16,45,462.0,44.5,1.8,18.5,128.0,35.0,24.7
2016,10,9,17,0,371.0,36.0,1.8,18.0,81.0,29.2,18.92
2016,10,9,17,15,226.0,23.0,1.75,17.5,46.0,18.9,4.58
2016,10,9,17,30,81.0,10.0,1.7,17.0,11.0,9.1,0.0
2016,10,9,17,45,40.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.0,8.5,2.45,15.0,12.0,7.73,0.0
2016,10,10,6,30,140.0,17.0,2.5,15.0,24.0,125.61,0.0
2016,10,10,6,45,272.0,30.5,2.55,15.5,63.5,250.09,187.06
2016,10,10,7,0,404.0,44.0,2.6,16.0,103.0,361.06,292.72
2016,10,10,7,15,484.0,52.5,2.55,16.0,151.0,438.0,360.04
2016,10,10,7,30,564.0,61.0,2.5,16.0,199.0,517.43,425.95
2016,10,10,7,45,282.0,77.5,2.45,16.0,146.5,331.53,275.71
2016,10,10,8,0,0.0,94.0,2.4,16.0,94.0,87.92,68.69
2016,10,10,8,15,0.0,111.0,2.3,16.0,111.0,104.14,82.44
2016,10,10,8,30,0.0,128.0,2.2,16.0,128.0,120.19,95.55
2016,10,10,8,45,0.0,142.0,2.1,16.5,142.0,132.91,105.56
2016,10,10,9,0,0.0,156.0,2.0,17.0,156.0,145.59,115.39
2016,10,10,9,15,18.5,191.0,1.9,17.0,201.5,194.9,155.63
2016,10,10,9,30,37.0,226.0,1.8,17.0,247.0,257.08,205.13
2016,10,10,9,45,37.5,239.5,1.75,17.5,262.0,268.11,212.62
2016,10,10,10,0,38.0,253.0,1.7,18.0,277.0,278.82,220.0
2016,10,10,10,15,232.0,257.5,1.65,18.0,411.0,453.92,358.41
2016,10,10,10,30,426.0,262.0,1.6,18.0,545.0,607.48,472.68
2016,10,10,10,45,423.5,271.5,1.6,18.5,560.0,599.9,463.78
2016,10,10,11,0,421.0,281.0,1.6,19.0,575.0,590.44,454.97
2016,10,10,11,15,424.0,284.0,1.6,19.0,583.5,577.01,444.35
2016,10,10,11,30,427.0,287.0,1.6,19.0,592.0,561.79,432.37
2016,10,10,11,45,317.5,314.5,1.65,19.0,542.0,492.02,379.29
2016,10,10,12,0,208.0,342.0,1.7,19.0,492.0,430.09,331.89
2016,10,10,12,15,183.5,340.5,1.7,19.0,472.5,401.3,309.85
2016,10,10,12,30,159.0,339.0,1.7,19.0,453.0,374.0,288.69
2016,10,10,12,45,154.5,333.5,1.75,19.0,442.0,354.43,273.47
2016,10,10,13,0,150.0,328.0,1.8,19.0,431.0,335.02,258.19
2016,10,10,13,15,149.0,317.5,1.8,18.5,418.0,313.35,241.4
2016,10,10,13,30,148.0,307.0,1.8,18.0,405.0,291.75,224.44
2016,10,10,13,45,282.5,272.5,1.8,18.0,447.5,284.21,213.57
2016,10,10,14,0,417.0,238.0,1.8,18.0,490.0,262.14,189.54
2016,10,10,14,15,422.5,218.5,1.8,18.0,461.5,220.32,155.2
2016,10,10,14,30,428.0,199.0,1.8,18.0,433.0,178.15,123.17
2016,10,10,14,45,407.0,190.5,1.8,18.0,399.5,141.97,102.37
2016,10,10,15,0,386.0,182.0,1.8,18.0,366.0,127.42,104.89
2016,10,10,15,15,373.5,165.0,1.75,17.5,329.0,117.48,96.87
2016,10,10,15,30,361.0,148.0,1.7,17.0,292.0,107.15,88.39
2016,10,10,15,45,341.5,130.5,1.7,17.0,252.5,96.06,78.95
2016,10,10,16,0,322.0,113.0,1.7,17.0,213.0,84.55,68.99
2016,10,10,16,15,288.0,96.0,1.65,16.5,173.5,72.9,58.82
2016,10,10,16,30,254.0,79.0,1.6,16.0,134.0,60.85,48.04
2016,10,10,16,45,201.0,60.5,1.6,16.0,97.0,47.31,35.61
2016,10,10,17,0,148.0,42.0,1.6,16.0,60.0,33.39,22.44
2016,10,10,17,15,74.0,21.0,1.5,15.5,30.0,17.17,1.64
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,2.27,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,4.55,0.0
2016,10,11,6,45,0.0,13.5,1.9,15.0,13.5,11.86,3.32
2016,10,11,7,0,0.0,22.0,1.9,15.0,22.0,19.36,10.46
2016,10,11,7,15,0.0,33.0,1.85,15.0,33.0,29.08,19.01
2016,10,11,7,30,0.0,44.0,1.8,15.0,44.0,38.82,27.52
2016,10,11,7,45,0.0,55.5,1.8,15.5,55.5,49.01,36.24
2016,10,11,8,0,0.0,67.0,1.8,16.0,67.0,59.39,44.96
2016,10,11,8,15,0.0,93.5,1.75,16.0,93.5,85.56,66.91
2016,10,11,8,30,0.0,120.0,1.7,16.0,120.0,111.79,88.58
2016,10,11,8,45,0.0,127.0,1.7,16.0,127.0,117.38,92.92
2016,10,11,9,0,0.0,134.0,1.7,16.0,134.0,123.15,97.41
2016,10,11,9,15,1.5,155.0,1.65,16.0,155.5,144.27,114.48
2016,10,11,9,30,3.0,176.0,1.6,16.0,177.0,165.17,131.17
2016,10,11,9,45,4.5,186.0,1.55,16.5,189.0,174.89,138.43
2016,10,11,10,0,6.0,196.0,1.5,17.0,201.0,184.55,145.6
2016,10,11,10,15,3.0,182.0,1.45,17.0,184.5,167.62,131.67
2016,10,11,10,30,0.0,168.0,1.4,17.0,168.0,151.42,118.43
2016,10,11,10,45,10.0,211.5,1.35,17.0,218.5,198.72,156.28
2016,10,11,11,0,20.0,255.0,1.3,17.0,269.0,245.06,192.52
2016,10,11,11,15,20.5,259.0,1.3,17.0,273.5,247.1,193.72
2016,10,11,11,30,21.0,263.0,1.3,17.0,278.0,249.01,195.05
2016,10,11,11,45,107.0,302.0,1.3,17.5,378.5,344.04,268.9
2016,10,11,12,0,193.0,341.0,1.3,18.0,479.0,419.4,324.72
2016,10,11,12,15,226.5,333.5,1.4,18.0,494.5,417.76,322.84
2016,10,11,12,30,260.0,326.0,1.5,18.0,510.0,413.88,319.39
2016,10,11,12,45,249.0,322.0,1.65,18.0,496.0,387.57,298.87
2016,10,11,13,0,238.0,318.0,1.8,18.0,482.0,362.52,279.13
2016,10,11,13,15,409.5,256.0,1.95,18.0,527.0,354.9,269.57
2016,10,11,13,30,581.0,194.0,2.1,18.0,572.0,333.68,246.54
2016,10,11,13,45,599.5,178.0,2.25,18.0,552.5,291.18,208.98
2016,10,11,14,0,618.0,162.0,2.4,18.0,533.0,245.63,168.95
2016,10,11,14,15,613.5,152.0,2.55,17.5,502.5,199.1,130.69
2016,10,11,14,30,609.0,142.0,2.7,17.0,472.0,152.88,96.61
2016,10,11,14,45,645.0,120.0,2.85,17.0,445.5,99.75,64.27
2016,10,11,15,0,681.0,98.0,3.0,17.0,419.0,64.92,51.42
2016,10,11,15,15,597.0,104.5,3.05,17.0,365.5,71.23,57.11
2016,10,11,15,30,513.0,111.0,3.1,17.0,312.0,77.82,63.02
2016,10,11,15,45,468.0,105.0,3.15,17.0,270.0,74.84,60.52
2016,10,11,16,0,423.0,99.0,3.2,17.0,228.0,71.8,57.88
2016,10,11,16,15,378.0,85.0,3.2,16.5,184.5,62.77,49.93
2016,10,11,16,30,333.0,71.0,3.2,16.0,141.0,53.4,41.46
2016,10,11,16,45,262.5,55.5,3.25,16.0,101.0,42.43,31.29
2016,10,11,17,0,192.0,40.0,3.3,16.0,61.0,31.08,20.26
2016,10,11,17,15,96.0,20.0,3.35,16.0,30.5,15.69,0.0
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,48.0,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,96.0,16.0,2.5,14.0,19.0,71.58,0.0
2016,10,12,6,45,229.0,30.0,2.4,14.5,57.0,220.04,158.77
2016,10,12,7,0,362.0,44.0,2.3,15.0,95.0,330.13,267.43
2016,10,12,7,15,256.0,68.0,2.15,15.0,111.5,294.96,242.78
2016,10,12,7,30,150.0,92.0,2.0,15.0,128.0,226.57,187.52
2016,10,12,7,45,176.0,110.0,1.85,15.0,161.5,266.64,221.79
2016,10,12,8,0,202.0,128.0,1.7,15.0,195.0,321.33,266.17
2016,10,12,8,15,461.0,106.0,1.7,15.0,288.5,507.82,418.03
2016,10,12,8,30,720.0,84.0,1.7,15.0,382.0,694.76,558.33
2016,10,12,8,45,454.5,147.5,1.7,15.5,343.0,555.22,447.59
2016,10,12,9,0,189.0,211.0,1.7,16.0,304.0,385.49,310.76
2016,10,12,9,15,185.5,229.5,1.95,16.0,327.0,399.05,321.76
2016,10,12,9,30,182.0,248.0,2.2,16.0,350.0,411.5,330.74
2016,10,12,9,45,180.0,265.5,2.45,16.5,371.0,422.87,338.29
2016,10,12,10,0,178.0,283.0,2.7,17.0,392.0,433.13,344.94
2016,10,12,10,15,116.5,283.0,2.9,17.0,355.5,378.0,300.51
2016,10,12,10,30,55.0,283.0,3.1,17.0,319.0,313.97,248.99
2016,10,12,10,45,101.0,304.0,3.3,17.0,373.0,363.69,288.81
2016,10,12,11,0,147.0,325.0,3.5,17.0,427.0,418.76,331.7
2016,10,12,11,15,149.5,330.5,3.6,17.0,435.5,416.05,328.99
2016,10,12,11,30,152.0,336.0,3.7,17.0,444.0,412.52,325.87
2016,10,12,11,45,301.0,305.5,3.85,17.0,519.5,470.68,372.24
2016,10,12,12,0,450.0,275.0,4.0,17.0,595.0,516.33,407.3
2016,10,12,12,15,372.0,296.0,3.95,17.0,559.0,465.15,365.89
2016,10,12,12,30,294.0,317.0,3.9,17.0,523.0,422.0,331.12
2016,10,12,12,45,593.5,204.5,3.9,17.0,610.5,447.26,348.4
2016,10,12,13,0,893.0,92.0,3.9,17.0,698.0,446.51,341.33
2016,10,12,13,15,764.5,133.0,4.0,17.0,640.5,381.87,287.51
2016,10,12,13,30,636.0,174.0,4.1,17.0,583.0,332.56,246.71
2016,10,12,13,45,507.5,205.5,4.2,17.0,523.0,285.4,209.25
2016,10,12,14,0,379.0,237.0,4.3,17.0,463.0,254.52,186.95
2016,10,12,14,15,601.5,160.5,4.6,17.0,494.5,201.29,133.8
2016,10,12,14,30,824.0,84.0,4.9,17.0,526.0,132.16,71.98
2016,10,12,14,45,807.0,80.5,5.2,17.0,485.5,79.86,46.41
2016,10,12,15,0,790.0,77.0,5.5,17.0,445.0,56.75,44.31
2016,10,12,15,15,762.5,73.5,5.35,17.0,400.0,55.27,43.14
2016,10,12,15,30,735.0,70.0,5.2,17.0,355.0,53.79,41.95
2016,10,12,15,45,699.0,65.0,5.1,17.0,307.0,51.02,39.58
2016,10,12,16,0,663.0,60.0,5.0,17.0,259.0,48.2,37.1
2016,10,12,16,15,605.0,54.5,4.75,16.5,210.0,40.96,30.69
2016,10,12,16,30,547.0,49.0,4.5,16.0,161.0,37.85,27.76
2016,10,12,16,45,451.0,40.0,4.25,16.0,115.0,31.58,21.81
2016,10,12,17,0,355.0,31.0,4.0,16.0,69.0,25.16,15.1
2016,10,12,17,15,177.5,15.5,3.9,15.5,34.5,12.38,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,15.46,0.0
2016,10,13,6,45,137.5,30.0,2.15,14.5,49.0,161.98,112.58
2016,10,13,7,0,275.0,43.0,2.2,15.0,81.0,269.06,217.6
2016,10,13,7,15,324.0,58.0,2.2,15.0,121.0,326.62,269.54
2016,10,13,7,30,373.0,73.0,2.2,15.0,161.0,385.87,320.48
2016,10,13,7,45,403.5,87.0,2.25,15.0,201.5,431.13,358.21
2016,10,13,8,0,434.0,101.0,2.3,15.0,242.0,476.04,394.27
2016,10,13,8,15,456.0,113.5,2.15,15.0,282.0,511.73,421.26
2016,10,13,8,30,478.0,126.0,2.0,15.0,322.0,546.1,446.28
2016,10,13,8,45,380.0,162.0,1.95,15.5,328.5,511.22,414.82
2016,10,13,9,0,282.0,198.0,1.9,16.0,335.0,457.9,369.83
2016,10,13,9,15,416.5,182.0,1.8,16.0,403.0,557.01,446.91
2016,10,13,9,30,551.0,166.0,1.7,16.0,471.0,640.76,509.1
2016,10,13,9,45,580.5,167.0,1.65,16.5,505.0,663.53,522.63
2016,10,13,10,0,610.0,168.0,1.6,17.0,539.0,677.7,530.4
2016,10,13,10,15,597.0,182.0,1.5,17.0,558.0,669.15,521.59
2016,10,13,10,30,584.0,196.0,1.4,17.0,577.0,653.44,508.04
2016,10,13,10,45,503.5,234.0,1.3,17.5,569.0,615.65,476.38
2016,10,13,11,0,423.0,272.0,1.2,18.0,561.0,577.32,444.75
2016,10,13,11,15,415.5,279.5,1.2,18.0,567.0,560.99,432.09
2016,10,13,11,30,408.0,287.0,1.2,18.0,573.0,537.53,414.09
2016,10,13,11,45,415.5,283.0,1.2,18.0,575.5,523.57,403.01
2016,10,13,12,0,423.0,279.0,1.2,18.0,578.0,502.14,386.26
2016,10,13,12,15,474.0,258.5,1.2,18.0,591.0,488.28,375.08
2016,10,13,12,30,525.0,238.0,1.2,18.0,604.0,469.68,359.58
2016,10,13,12,45,692.0,168.0,1.2,18.5,640.5,457.72,347.07
2016,10,13,13,0,859.0,98.0,1.2,19.0,677.0,433.99,323.27
2016,10,13,13,15,653.0,170.0,1.2,19.0,602.5,369.53,272.99
2016,10,13,13,30,447.0,242.0,1.2,19.0,528.0,324.56,239.72
2016,10,13,13,45,451.0,228.5,1.25,19.0,506.0,286.06,207.36
2016,10,13,14,0,455.0,215.0,1.3,19.0,484.0,247.02,174.64
2016,10,13,14,15,412.0,210.5,1.3,19.0,443.0,207.21,144.53
2016,10,13,14,30,369.0,206.0,1.3,19.0,402.0,178.07,125.84
2016,10,13,14,45,215.0,198.0,1.35,19.0,310.0,149.96,114.27
2016,10,13,15,0,61.0,190.0,1.4,19.0,218.0,143.91,118.44
2016,10,13,15,15,160.5,169.0,1.45,18.5,233.0,124.69,102.66
2016,10,13,15,30,260.0,148.0,1.5,18.0,248.0,106.58,87.58
2016,10,13,15,45,242.5,130.0,1.55,18.0,213.0,95.18,77.9
2016,10,13,16,0,225.0,112.0,1.6,18.0,178.0,83.36,67.66
2016,10,13,16,15,202.0,92.5,1.6,17.5,143.5,70.07,56.03
2016,10,13,16,30,179.0,73.0,1.6,17.0,109.0,56.31,43.73
2016,10,13,16,45,137.0,54.0,1.65,17.0,77.0,42.37,30.95
2016,10,13,17,0,95.0,35.0,1.7,17.0,45.0,28.02,17.06
2016,10,13,17,15,47.5,17.5,1.75,17.0,22.5,14.36,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,17.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,17.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,18.5,6.75,17.0,18.5,16.29,5.62
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,27.34,16.72
2016,10,14,7,15,0.0,47.0,6.8,17.0,47.0,43.48,30.74
2016,10,14,7,30,0.0,63.0,6.8,17.0,63.0,59.23,44.38
2016,10,14,7,45,0.0,80.0,6.8,17.0,80.0,75.81,58.57
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,92.12,72.35
2016,10,14,8,15,0.0,113.0,6.75,17.0,113.0,107.11,84.83
2016,10,14,8,30,0.0,129.0,6.7,17.0,129.0,121.99,97.06
2016,10,14,8,45,0.0,118.5,6.7,17.5,118.5,108.95,85.78
2016,10,14,9,0,0.0,108.0,6.7,18.0,108.0,97.48,75.88
2016,10,14,9,15,0.0,124.5,6.6,18.0,124.5,112.96,88.48
2016,10,14,9,30,0.0,141.0,6.5,18.0,141.0,128.33,100.89
2016,10,14,9,45,10.0,182.0,6.45,18.0,188.0,175.44,139.48
2016,10,14,10,0,20.0,223.0,6.4,18.0,235.0,222.19,177.28
2016,10,14,10,15,10.0,181.5,6.3,18.0,187.5,172.54,136.5
2016,10,14,10,30,0.0,140.0,6.2,18.0,140.0,125.45,97.74
2016,10,14,10,45,0.0,135.5,6.1,18.0,135.5,121.06,94.07
2016,10,14,11,0,0.0,131.0,6.0,18.0,131.0,116.77,90.48
2016,10,14,11,15,0.0,96.5,5.85,18.0,96.5,85.64,64.99
2016,10,14,11,30,0.0,62.0,5.7,18.0,62.0,54.93,39.77
2016,10,14,11,45,0.0,93.0,5.6,18.0,93.0,82.53,62.42
2016,10,14,12,0,0.0,124.0,5.5,18.0,124.0,109.95,84.79
2016,10,14,12,15,1.0,152.5,5.4,18.0,153.5,135.35,105.43
2016,10,14,12,30,2.0,181.0,5.3,18.0,183.0,160.14,125.48
2016,10,14,12,45,1.0,134.5,5.2,18.0,135.5,119.08,92.26
2016,10,14,13,0,0.0,88.0,5.1,18.0,88.0,78.04,58.84
2016,10,14,13,15,0.0,73.0,4.9,18.0,73.0,64.67,47.93
2016,10,14,13,30,0.0,58.0,4.7,18.0,58.0,51.33,36.99
2016,10,14,13,45,0.0,100.5,4.55,18.0,100.5,88.83,68.01
2016,10,14,14,0,0.0,143.0,4.4,18.0,143.0,123.85,96.82
2016,10,14,14,15,0.0,115.5,4.15,18.0,115.5,100.91,78.16
2016,10,14,14,30,0.0,88.0,3.9,18.0,88.0,77.9,59.37
2016,10,14,14,45,0.0,54.0,3.65,18.0,54.0,47.7,34.39
2016,10,14,15,0,0.0,20.0,3.4,18.0,20.0,17.62,9.88
2016,10,14,15,15,0.0,17.5,3.2,18.0,17.5,15.41,7.97
2016,10,14,15,30,0.0,15.0,3.0,18.0,15.0,13.2,6.04
2016,10,14,15,45,0.0,12.5,2.8,18.0,12.5,10.99,4.1
2016,10,14,16,0,0.0,10.0,2.6,18.0,10.0,8.78,2.14
2016,10,14,16,15,0.0,8.0,2.45,17.5,8.0,7.02,0.57
2016,10,14,16,30,0.0,6.0,2.3,17.0,6.0,5.26,0.0
2016,10,14,16,45,0.0,4.0,2.15,17.0,4.0,3.51,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.87,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,64.46,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,209.94,135.8
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,325.11,260.73
2016,10,15,7,15,454.5,46.5,3.95,17.0,131.5,402.04,330.26
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,482.08,398.95
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,536.96,444.72
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,591.77,488.76
2016,10,15,8,15,320.0,96.5,4.85,17.0,198.0,383.02,319.3
2016,10,15,8,30,0.0,125.0,5.2,17.0,125.0,117.82,93.31
2016,10,15,8,45,0.0,134.5,5.55,17.5,134.5,125.73,99.69
2016,10,15,9,0,0.0,144.0,5.9,18.0,144.0,133.79,105.9
2016,10,15,9,15,9.0,172.0,6.15,18.0,177.0,168.0,134.02
2016,10,15,9,30,18.0,200.0,6.4,18.0,210.0,201.85,161.56
2016,10,15,9,45,20.5,213.5,6.65,18.0,225.5,215.28,172.16
2016,10,15,10,0,23.0,227.0,6.9,18.0,241.0,228.51,182.59
2016,10,15,10,15,87.5,263.5,7.0,18.0,320.0,322.82,259.68
2016,10,15,10,30,152.0,300.0,7.1,18.0,399.0,413.22,332.01
2016,10,15,10,45,100.0,293.5,7.25,18.5,359.5,351.34,280.81
2016,10,15,11,0,48.0,287.0,7.4,19.0,320.0,302.61,240.23
2016,10,15,11,15,166.5,301.0,7.45,19.0,416.0,397.29,317.06
2016,10,15,11,30,285.0,315.0,7.5,19.0,512.0,481.52,383.69
2016,10,15,11,45,289.0,312.5,7.6,19.0,513.0,465.45,370.22
2016,10,15,12,0,293.0,310.0,7.7,19.0,514.0,448.35,356.01
2016,10,15,12,15,149.5,256.0,7.7,19.0,360.5,306.72,243.12
2016,10,15,12,30,6.0,202.0,7.7,19.0,207.0,180.1,141.25
2016,10,15,12,45,5.0,197.5,7.75,19.0,201.5,174.75,137.09
2016,10,15,13,0,4.0,193.0,7.8,19.0,196.0,169.51,132.97
2016,10,15,13,15,2.0,140.0,7.75,18.5,141.5,123.45,95.95
2016,10,15,13,30,0.0,87.0,7.7,18.0,87.0,77.11,58.28
2016,10,15,13,45,0.0,87.5,7.65,18.0,87.5,77.54,58.75
2016,10,15,14,0,0.0,88.0,7.6,18.0,88.0,77.97,59.22
2016,10,15,14,15,0.0,82.5,7.5,18.0,82.5,73.05,55.28
2016,10,15,14,30,0.0,77.0,7.4,18.0,77.0,68.14,51.33
2016,10,15,14,45,0.0,85.0,7.35,18.0,85.0,75.19,57.34
2016,10,15,15,0,0.0,93.0,7.3,18.0,93.0,81.36,65.65
2016,10,15,15,15,0.0,106.0,7.2,18.0,106.0,90.98,74.21
2016,10,15,15,30,0.0,119.0,7.1,18.0,119.0,99.66,81.94
2016,10,15,15,45,0.0,102.0,7.05,18.0,102.0,86.01,70.11
2016,10,15,16,0,0.0,85.0,7.0,18.0,85.0,72.21,58.0
2016,10,15,16,15,0.0,67.5,6.85,18.0,67.5,57.89,45.25
2016,10,15,16,30,0.0,50.0,6.7,18.0,50.0,43.4,32.21
2016,10,15,16,45,0.0,34.5,6.6,18.0,34.5,30.31,20.29
2016,10,15,17,0,0.0,19.0,6.5,18.0,19.0,16.73,7.26
2016,10,15,17,15,0.0,9.5,6.55,18.0,9.5,8.64,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.91,0.0
2016,10,16,6,45,0.0,5.5,5.3,17.0,5.5,4.82,0.0
2016,10,16,7,0,0.0,10.0,5.4,17.0,10.0,8.78,1.49
2016,10,16,7,15,0.0,16.0,5.3,17.0,16.0,14.06,6.11
2016,10,16,7,30,0.0,22.0,5.2,17.0,22.0,19.35,10.73
2016,10,16,7,45,0.0,28.5,5.15,17.5,28.5,25.09,15.64
2016,10,16,8,0,0.0,35.0,5.1,18.0,35.0,30.84,20.5
2016,10,16,8,15,0.0,41.0,5.15,18.0,41.0,36.15,24.97
2016,10,16,8,30,0.0,47.0,5.2,18.0,47.0,41.47,29.39
2016,10,16,8,45,0.0,40.5,5.3,18.0,40.5,35.73,24.48
2016,10,16,9,0,0.0,34.0,5.4,18.0,34.0,29.99,19.59
2016,10,16,9,15,0.0,98.0,5.4,18.0,98.0,87.47,67.45
2016,10,16,9,30,0.0,162.0,5.4,18.0,162.0,149.21,118.01
2016,10,16,9,45,0.0,104.0,5.45,18.0,104.0,92.7,71.38
2016,10,16,10,0,0.0,46.0,5.5,18.0,46.0,40.66,28.24
2016,10,16,10,15,0.0,64.0,5.5,18.0,64.0,56.65,41.44
2016,10,16,10,30,0.0,82.0,5.5,18.0,82.0,72.67,54.59
2016,10,16,10,45,0.0,92.5,5.5,18.0,92.5,82.04,62.21
2016,10,16,11,0,0.0,103.0,5.5,18.0,103.0,91.48,69.88
2016,10,16,11,15,0.0,96.0,5.45,18.0,96.0,85.19,64.67
2016,10,16,11,30,0.0,89.0,5.4,18.0,89.0,78.95,59.53
2016,10,16,11,45,0.0,87.0,5.4,18.0,87.0,77.17,58.05
2016,10,16,12,0,0.0,85.0,5.4,18.0,85.0,75.39,56.59
2016,10,16,12,15,0.0,84.0,5.5,18.0,84.0,74.5,55.87
2016,10,16,12,30,0.0,83.0,5.6,18.0,83.0,73.6,55.17
2016,10,16,12,45,0.0,48.0,5.7,18.0,48.0,42.48,29.57
2016,10,16,13,0,0.0,13.0,5.8,18.0,13.0,11.48,3.89
2016,10,16,13,15,0.0,52.0,5.95,18.0,52.0,46.01,32.58
2016,10,16,13,30,0.0,91.0,6.1,18.0,91.0,80.67,61.25
2016,10,16,13,45,11.0,153.5,6.3,18.5,160.0,135.54,105.78
2016,10,16,14,0,22.0,216.0,6.5,19.0,229.0,184.54,145.0
2016,10,16,14,15,47.5,218.5,6.6,18.5,243.5,178.2,139.24
2016,10,16,14,30,73.0,221.0,6.7,18.0,258.0,174.16,136.06
2016,10,16,14,45,120.5,205.5,6.8,18.0,262.0,148.66,123.55
2016,10,16,15,0,168.0,190.0,6.9,18.0,266.0,137.51,114.29
2016,10,16,15,15,93.5,162.5,6.8,18.0,204.0,125.45,104.14
2016,10,16,15,30,19.0,135.0,6.7,18.0,142.0,110.87,91.69
2016,10,16,15,45,13.5,117.0,6.65,18.0,121.5,96.61,79.36
2016,10,16,16,0,8.0,99.0,6.6,18.0,101.0,82.2,66.72
2016,10,16,16,15,4.0,79.5,6.5,17.5,80.5,66.59,52.92
2016,10,16,16,30,0.0,60.0,6.4,17.0,60.0,50.81,38.75
2016,10,16,16,45,0.0,41.0,6.3,17.0,41.0,35.24,24.51
2016,10,16,17,0,0.0,22.0,6.2,17.0,22.0,19.4,8.88
2016,10,16,17,15,0.0,11.0,6.15,17.0,11.0,10.01,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,17.0,6.0,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,34.0,12.0,1.6,16.0,12.0,30.59,0.0
2016,10,17,6,45,168.5,27.0,1.6,16.0,46.0,169.35,94.79
2016,10,17,7,0,303.0,42.0,1.6,16.0,80.0,283.66,224.91
2016,10,17,7,15,395.0,52.5,1.6,16.0,125.0,365.22,297.37
2016,10,17,7,30,487.0,63.0,1.6,16.0,170.0,451.19,369.37
2016,10,17,7,45,551.0,69.0,1.65,16.5,218.0,514.19,420.07
2016,10,17,8,0,615.0,75.0,1.7,17.0,266.0,577.33,468.22
2016,10,17,8,15,654.0,79.5,1.65,17.0,312.0,619.42,498.8
2016,10,17,8,30,693.0,84.0,1.6,17.0,358.0,659.97,527.31
2016,10,17,8,45,723.5,87.0,1.6,17.5,401.5,690.11,546.8
2016,10,17,9,0,754.0,90.0,1.6,18.0,445.0,714.2,561.57
2016,10,17,9,15,773.5,92.5,1.6,18.0,483.0,730.48,571.64
2016,10,17,9,30,793.0,95.0,1.6,18.0,521.0,743.63,579.54
2016,10,17,9,45,808.5,96.5,1.65,18.0,553.5,749.28,582.66
2016,10,17,10,0,824.0,98.0,1.7,18.0,586.0,751.56,583.57
2016,10,17,10,15,833.5,99.5,1.75,18.0,611.5,745.88,579.0
2016,10,17,10,30,843.0,101.0,1.8,18.0,637.0,736.82,572.23
2016,10,17,10,45,852.0,101.0,1.85,18.0,655.5,722.41,561.77
2016,10,17,11,0,861.0,101.0,1.9,18.0,674.0,701.03,545.51
2016,10,17,11,15,864.0,101.5,1.95,18.0,684.5,677.27,527.14
2016,10,17,11,30,867.0,102.0,2.0,18.0,695.0,650.59,506.32
2016,10,17,11,45,869.0,101.5,2.15,18.5,697.5,619.56,481.49
2016,10,17,12,0,871.0,101.0,2.3,19.0,700.0,585.91,454.1
2016,10,17,12,15,869.5,100.5,2.4,19.0,694.0,547.96,423.42
2016,10,17,12,30,868.0,100.0,2.5,19.0,688.0,507.94,390.27
2016,10,17,12,45,870.5,96.5,2.7,19.0,676.0,465.14,354.24
2016,10,17,13,0,873.0,93.0,2.9,19.0,664.0,420.34,315.41
2016,10,17,13,15,866.0,91.5,3.05,18.5,643.0,372.13,273.42
2016,10,17,13,30,859.0,90.0,3.2,18.0,622.0,323.09,229.84
2016,10,17,13,45,849.0,88.5,3.35,18.0,594.0,267.18,180.27
2016,10,17,14,0,839.0,87.0,3.5,18.0,566.0,216.06,135.61
2016,10,17,14,15,824.0,85.0,3.6,18.0,531.5,164.12,94.03
2016,10,17,14,30,809.0,83.0,3.7,18.0,497.0,113.14,60.92
2016,10,17,14,45,788.0,80.0,3.8,18.0,456.5,62.54,49.1
2016,10,17,15,0,767.0,77.0,3.9,18.0,416.0,57.48,44.86
2016,10,17,15,15,737.5,73.5,4.0,18.0,371.5,55.99,43.67
2016,10,17,15,30,708.0,70.0,4.1,18.0,327.0,54.53,42.48
2016,10,17,15,45,663.5,65.5,4.25,18.0,279.5,47.6,36.43
2016,10,17,16,0,619.0,61.0,4.4,18.0,232.0,45.46,34.51
2016,10,17,16,15,553.5,54.5,4.35,17.5,184.5,41.61,31.02
2016,10,17,16,30,488.0,48.0,4.3,17.0,137.0,37.72,27.32
2016,10,17,16,45,377.0,38.0,4.3,17.0,94.0,30.54,20.42
2016,10,17,17,0,266.0,28.0,4.3,17.0,51.0,23.18,10.94
2016,10,17,17,15,133.0,14.0,4.25,16.5,25.5,12.73,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.0,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,50.0,11.0,4.0,14.0,12.0,38.78,0.0
2016,10,18,6,45,191.5,25.0,4.05,14.5,45.5,178.12,90.74
2016,10,18,7,0,333.0,39.0,4.1,15.0,79.0,297.85,238.01
2016,10,18,7,15,425.0,48.5,4.25,15.0,124.5,379.54,313.34
2016,10,18,7,30,517.0,58.0,4.4,15.0,170.0,464.47,387.24
2016,10,18,7,45,578.0,63.5,4.55,15.5,218.0,524.7,437.93
2016,10,18,8,0,639.0,69.0,4.7,16.0,266.0,585.07,486.02
2016,10,18,8,15,677.5,73.5,4.75,16.0,312.0,626.88,518.56
2016,10,18,8,30,716.0,78.0,4.8,16.0,358.0,667.14,549.05
2016,10,18,8,45,748.0,80.0,4.9,16.5,402.0,693.74,567.5
2016,10,18,9,0,780.0,82.0,5.0,17.0,446.0,721.97,586.91
2016,10,18,9,15,799.0,84.0,5.05,17.0,484.0,737.2,597.16
2016,10,18,9,30,818.0,86.0,5.1,17.0,522.0,749.29,605.09
2016,10,18,9,45,840.0,85.0,5.15,17.0,556.0,756.86,609.71
2016,10,18,10,0,862.0,84.0,5.2,17.0,590.0,755.41,607.67
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.0,749.36,602.14
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,739.92,594.22
2016,10,18,10,45,887.5,86.5,5.2,17.5,660.0,724.4,580.77
2016,10,18,11,0,894.0,87.0,5.2,18.0,678.0,705.58,564.41
2016,10,18,11,15,897.0,87.5,5.2,18.0,688.5,681.21,544.19
2016,10,18,11,30,900.0,88.0,5.2,18.0,699.0,653.82,521.39
2016,10,18,11,45,901.0,88.5,5.2,18.0,701.5,622.34,495.08
2016,10,18,12,0,902.0,89.0,5.2,18.0,704.0,588.17,466.19
2016,10,18,12,15,900.0,88.5,5.25,18.0,698.5,549.01,432.96
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,507.74,397.28
2016,10,18,12,45,895.0,87.0,5.35,18.0,679.5,463.67,358.51
2016,10,18,13,0,892.0,86.0,5.4,18.0,666.0,417.94,317.46
2016,10,18,13,15,885.5,84.5,5.5,18.0,645.0,369.16,273.24
2016,10,18,13,30,879.0,83.0,5.6,18.0,624.0,319.47,227.68
2016,10,18,13,45,871.5,81.0,5.7,18.0,596.0,268.45,181.16
2016,10,18,14,0,864.0,79.0,5.8,18.0,568.0,217.04,135.78
2016,10,18,14,15,849.5,77.0,5.85,18.0,533.0,164.6,93.88
2016,10,18,14,30,835.0,75.0,5.9,18.0,498.0,105.56,54.95
2016,10,18,14,45,814.5,73.0,6.0,18.0,458.0,54.47,42.1
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,53.27,41.19
2016,10,18,15,15,765.5,67.5,6.15,18.0,373.0,51.62,39.84
2016,10,18,15,30,737.0,64.0,6.2,18.0,328.0,49.96,38.46
2016,10,18,15,45,692.5,60.5,6.3,18.0,280.0,48.23,36.97
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,42.58,31.95
2016,10,18,16,15,583.0,50.5,6.35,17.5,184.0,38.57,28.32
2016,10,18,16,30,518.0,44.0,6.3,17.0,136.0,34.51,24.47
2016,10,18,16,45,404.0,35.0,6.3,17.0,92.5,28.07,18.2
2016,10,18,17,0,290.0,26.0,6.3,17.0,49.0,21.5,8.75
2016,10,18,17,15,145.0,13.0,6.4,16.5,24.5,11.82,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,208.5,16.0,3.3,15.0,40.0,174.88,76.26
2016,10,19,7,0,417.0,32.0,3.3,15.0,80.0,342.83,272.25
2016,10,19,7,15,503.5,39.5,3.3,15.5,126.0,419.1,343.39
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,498.84,411.45
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,549.44,452.76
