Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,605.34,496.14
2016,10,19,8,15,733.5,60.0,3.35,17.0,315.0,644.85,525.83
2016,10,19,8,30,768.0,64.0,3.3,17.0,361.0,682.5,553.18
2016,10,19,8,45,793.5,66.0,3.25,17.5,404.5,708.47,569.98
2016,10,19,9,0,819.0,68.0,3.2,18.0,448.0,731.75,584.44
2016,10,19,9,15,836.5,70.5,3.1,18.0,486.0,740.09,588.56
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,751.93,595.34
2016,10,19,9,45,867.5,74.0,2.95,18.5,556.5,755.61,595.31
2016,10,19,10,0,881.0,75.0,2.9,19.0,589.0,755.92,593.0
2016,10,19,10,15,890.0,76.0,2.9,19.0,614.5,749.4,587.32
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,739.44,579.35
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.0,723.35,566.02
2016,10,19,11,0,911.0,78.0,2.9,20.0,676.0,703.95,550.02
2016,10,19,11,15,913.5,78.5,2.9,20.0,686.0,678.97,530.06
2016,10,19,11,30,916.0,79.0,2.9,20.0,696.0,650.97,507.59
2016,10,19,11,45,916.5,79.0,2.95,20.0,698.5,618.37,481.5
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,583.11,452.84
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.0,544.06,420.62
2016,10,19,12,30,913.0,79.0,3.1,20.0,689.0,502.84,385.89
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.0,458.17,347.02
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,412.08,306.18
2016,10,19,13,15,893.0,79.0,3.4,21.0,639.5,363.34,263.03
2016,10,19,13,30,886.0,78.0,3.5,21.0,618.0,313.72,218.53
2016,10,19,13,45,875.0,77.0,3.6,21.0,589.5,262.5,172.99
2016,10,19,14,0,864.0,76.0,3.7,21.0,561.0,211.23,128.9
2016,10,19,14,15,849.5,74.0,3.75,20.5,526.5,158.94,88.44
2016,10,19,14,30,835.0,72.0,3.8,20.0,492.0,107.43,57.12
2016,10,19,14,45,815.0,70.0,3.9,20.0,451.5,51.7,39.37
2016,10,19,15,0,795.0,68.0,4.0,20.0,411.0,51.16,39.03
2016,10,19,15,15,767.0,64.5,4.05,19.5,366.5,49.43,37.7
2016,10,19,15,30,739.0,61.0,4.1,19.0,322.0,47.69,36.33
2016,10,19,15,45,697.5,57.0,4.2,19.0,275.0,45.46,34.4
2016,10,19,16,0,656.0,53.0,4.3,19.0,228.0,43.24,32.4
2016,10,19,16,15,592.0,47.0,4.35,18.5,180.0,39.17,28.7
2016,10,19,16,30,528.0,41.0,4.4,18.0,132.0,32.12,22.25
2016,10,19,16,45,419.5,32.0,4.45,18.0,89.0,25.57,15.92
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,18.87,5.81
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,10.46,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,16.0,3.35,15.5,39.5,171.61,58.56
2016,10,20,7,0,412.0,32.0,3.5,16.0,79.0,338.24,266.17
2016,10,20,7,15,501.5,40.0,3.5,16.0,125.5,416.71,340.5
2016,10,20,7,30,591.0,48.0,3.5,16.0,172.0,498.8,411.43
2016,10,20,7,45,646.0,53.5,3.55,16.5,220.5,550.4,453.85
2016,10,20,8,0,701.0,59.0,3.6,17.0,269.0,607.79,498.58
2016,10,20,8,15,737.5,63.0,3.4,17.0,316.5,648.72,529.0
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,687.77,556.83
2016,10,20,8,45,800.0,69.5,3.0,17.5,407.5,714.67,573.58
2016,10,20,9,0,826.0,72.0,2.8,18.0,451.0,738.82,587.78
2016,10,20,9,15,844.0,74.0,2.8,18.5,490.0,753.19,595.58
2016,10,20,9,30,862.0,76.0,2.8,19.0,529.0,758.15,596.61
2016,10,20,9,45,882.0,75.0,2.8,19.5,563.0,764.22,598.58
2016,10,20,10,0,902.0,74.0,2.8,20.0,597.0,766.85,598.17
2016,10,20,10,15,910.5,75.5,2.85,20.0,623.0,760.2,592.68
2016,10,20,10,30,919.0,77.0,2.9,20.0,649.0,750.03,584.87
2016,10,20,10,45,924.0,78.0,3.0,20.5,667.0,733.33,571.65
2016,10,20,11,0,929.0,79.0,3.1,21.0,685.0,713.27,555.47
2016,10,20,11,15,932.0,79.0,3.15,21.0,695.0,687.57,535.21
2016,10,20,11,30,935.0,79.0,3.2,21.0,705.0,658.79,512.35
2016,10,20,11,45,935.0,79.5,3.3,21.5,707.0,625.75,485.09
2016,10,20,12,0,935.0,80.0,3.4,22.0,709.0,590.01,455.3
2016,10,20,12,15,933.0,80.0,3.45,22.0,703.0,550.25,422.57
2016,10,20,12,30,931.0,80.0,3.5,22.0,697.0,508.28,387.3
2016,10,20,12,45,925.5,80.0,3.6,22.0,683.0,462.81,348.52
2016,10,20,13,0,920.0,80.0,3.7,22.0,669.0,415.81,307.53
2016,10,20,13,15,913.0,79.0,3.75,22.0,647.5,366.16,263.55
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,315.58,218.25
2016,10,20,13,45,894.0,77.0,3.85,22.0,596.5,263.18,171.87
2016,10,20,14,0,882.0,76.0,3.9,22.0,567.0,210.8,127.22
2016,10,20,14,15,867.5,74.0,3.9,22.0,532.0,157.62,86.45
2016,10,20,14,30,853.0,72.0,3.9,22.0,497.0,105.2,55.49
2016,10,20,14,45,831.5,70.0,3.95,22.0,456.0,51.98,39.29
2016,10,20,15,0,810.0,68.0,4.0,22.0,415.0,51.41,38.93
2016,10,20,15,15,781.5,65.0,4.0,21.5,369.5,50.06,37.94
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,48.73,36.93
2016,10,20,15,45,710.0,57.5,4.05,21.0,276.0,46.09,34.65
2016,10,20,16,0,667.0,53.0,4.1,21.0,228.0,43.45,32.28
2016,10,20,16,15,601.0,47.0,4.1,20.0,179.5,39.36,28.66
2016,10,20,16,30,535.0,41.0,4.1,19.0,131.0,32.29,22.25
2016,10,20,16,45,420.5,32.0,4.15,18.5,87.5,25.73,15.89
2016,10,20,17,0,306.0,23.0,4.2,18.0,44.0,19.03,4.36
2016,10,20,17,15,153.0,11.5,4.25,17.5,22.0,10.46,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.5,3.75,16.0,37.0,162.99,35.76
2016,10,21,7,0,392.0,31.0,3.8,16.0,74.0,323.03,252.72
2016,10,21,7,15,482.0,39.0,3.75,16.0,119.5,400.79,327.53
2016,10,21,7,30,572.0,47.0,3.7,16.0,165.0,482.31,398.33
2016,10,21,7,45,327.5,82.0,3.65,16.5,153.5,359.93,298.82
2016,10,21,8,0,83.0,117.0,3.6,17.0,142.0,190.41,155.98
2016,10,21,8,15,89.0,136.5,3.5,17.0,167.0,214.98,176.62
2016,10,21,8,30,95.0,156.0,3.4,17.0,192.0,239.12,196.11
2016,10,21,8,45,74.0,170.5,3.3,17.5,201.0,235.98,192.0
2016,10,21,9,0,53.0,185.0,3.2,18.0,210.0,232.41,187.55
2016,10,21,9,15,57.5,202.5,3.2,18.0,231.0,251.55,202.53
2016,10,21,9,30,62.0,220.0,3.2,18.0,252.0,270.2,216.92
2016,10,21,9,45,149.5,237.5,3.2,18.5,322.0,363.23,291.4
2016,10,21,10,0,237.0,255.0,3.2,19.0,392.0,440.97,351.69
2016,10,21,10,15,255.5,264.5,3.25,19.0,417.5,467.56,371.04
2016,10,21,10,30,274.0,274.0,3.3,19.0,443.0,480.33,380.11
2016,10,21,10,45,248.5,286.5,3.35,19.5,443.5,463.61,365.31
2016,10,21,11,0,223.0,299.0,3.4,20.0,444.0,438.38,344.4
2016,10,21,11,15,201.0,306.5,3.5,20.0,438.5,420.09,329.59
2016,10,21,11,30,179.0,314.0,3.6,20.0,433.0,402.14,315.04
2016,10,21,11,45,187.0,314.5,3.75,20.0,439.0,395.76,309.79
2016,10,21,12,0,195.0,315.0,3.9,20.0,445.0,388.23,303.51
2016,10,21,12,15,168.0,312.5,4.15,20.0,424.5,359.44,280.74
2016,10,21,12,30,141.0,310.0,4.4,20.0,404.0,332.44,259.48
2016,10,21,12,45,239.5,290.5,4.7,20.0,445.0,345.96,268.79
2016,10,21,13,0,338.0,271.0,5.0,20.0,486.0,349.03,268.44
2016,10,21,13,15,241.5,273.5,5.25,20.0,424.5,300.38,230.54
2016,10,21,13,30,145.0,276.0,5.5,20.0,363.0,258.6,199.18
2016,10,21,13,45,144.0,263.0,5.75,20.0,346.0,236.04,180.72
2016,10,21,14,0,143.0,250.0,6.0,20.0,329.0,213.61,162.61
2016,10,21,14,15,192.0,230.5,6.15,19.5,329.5,192.74,144.65
2016,10,21,14,30,241.0,211.0,6.3,19.0,330.0,160.15,119.98
2016,10,21,14,45,241.0,191.5,6.45,19.0,302.0,132.28,109.22
2016,10,21,15,0,241.0,172.0,6.6,19.0,274.0,121.0,99.79
2016,10,21,15,15,230.0,154.5,6.6,18.5,243.5,110.46,91.08
2016,10,21,15,30,219.0,137.0,6.6,18.0,213.0,99.53,81.89
2016,10,21,15,45,204.0,118.0,6.65,18.0,180.5,87.21,71.15
2016,10,21,16,0,189.0,99.0,6.7,18.0,148.0,74.43,59.83
2016,10,21,16,15,166.5,79.0,6.65,17.5,115.5,60.49,47.38
2016,10,21,16,30,144.0,59.0,6.6,17.0,83.0,46.06,34.3
2016,10,21,16,45,95.0,41.0,6.6,17.0,54.5,32.54,21.52
2016,10,21,17,0,46.0,23.0,6.6,17.0,26.0,19.24,2.41
2016,10,21,17,15,23.0,11.5,6.5,16.5,13.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,18.5,4.2,15.0,27.0,83.21,2.77
2016,10,22,7,0,162.0,37.0,4.2,15.0,54.0,184.68,142.39
2016,10,22,7,15,204.5,55.0,4.2,15.0,88.0,222.8,182.24
2016,10,22,7,30,247.0,73.0,4.2,15.0,122.0,276.11,229.86
2016,10,22,7,45,275.0,89.5,4.25,15.5,158.5,317.79,265.85
2016,10,22,8,0,303.0,106.0,4.3,16.0,195.0,359.5,300.56
2016,10,22,8,15,325.0,120.5,4.25,16.0,230.0,393.78,328.53
2016,10,22,8,30,347.0,135.0,4.2,16.0,265.0,427.36,355.17
2016,10,22,8,45,578.5,105.0,4.2,16.5,353.0,587.42,483.65
2016,10,22,9,0,810.0,75.0,4.2,17.0,441.0,723.65,585.71
2016,10,22,9,15,828.5,77.5,4.2,17.0,479.5,738.75,594.87
2016,10,22,9,30,847.0,80.0,4.2,17.0,518.0,750.63,602.34
2016,10,22,9,45,847.0,86.5,4.2,17.0,547.5,749.86,600.44
2016,10,22,10,0,847.0,93.0,4.2,17.0,577.0,745.65,596.21
2016,10,22,10,15,857.0,94.5,4.2,17.0,602.5,739.82,590.93
2016,10,22,10,30,867.0,96.0,4.2,17.0,628.0,730.55,583.24
2016,10,22,10,45,874.0,97.0,4.25,17.5,646.5,715.19,569.49
2016,10,22,11,0,881.0,98.0,4.3,18.0,665.0,693.17,550.67
2016,10,22,11,15,885.0,98.5,4.35,18.0,675.0,669.48,531.35
2016,10,22,11,30,889.0,99.0,4.4,18.0,685.0,642.78,509.41
2016,10,22,11,45,890.0,98.5,4.5,18.0,687.5,610.49,482.97
2016,10,22,12,0,891.0,98.0,4.6,18.0,690.0,575.6,453.94
2016,10,22,12,15,889.5,98.0,4.7,18.0,684.5,537.48,421.65
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,497.22,386.84
2016,10,22,12,45,877.5,99.5,4.95,18.0,663.5,450.3,346.11
2016,10,22,13,0,867.0,101.0,5.1,18.0,648.0,403.9,304.79
2016,10,22,13,15,859.0,99.5,5.2,18.0,626.5,354.98,260.6
2016,10,22,13,30,851.0,98.0,5.3,18.0,605.0,305.41,215.44
2016,10,22,13,45,840.5,96.0,5.4,18.0,576.5,254.47,169.65
2016,10,22,14,0,830.0,94.0,5.5,18.0,548.0,203.6,125.85
2016,10,22,14,15,757.5,99.0,5.55,18.0,493.0,152.05,88.84
2016,10,22,14,30,685.0,104.0,5.6,18.0,438.0,101.11,60.21
2016,10,22,14,45,631.0,107.0,5.65,18.0,394.5,71.96,57.43
2016,10,22,15,0,577.0,110.0,5.7,18.0,351.0,76.26,61.34
2016,10,22,15,15,537.5,106.0,5.65,17.5,311.0,75.58,61.0
2016,10,22,15,30,498.0,102.0,5.6,17.0,271.0,73.22,59.14
2016,10,22,15,45,465.5,90.0,5.6,17.0,229.5,65.75,52.57
2016,10,22,16,0,433.0,78.0,5.6,17.0,188.0,58.0,45.61
2016,10,22,16,15,378.5,65.0,5.5,16.5,146.0,49.12,37.58
2016,10,22,16,30,324.0,52.0,5.4,16.0,104.0,39.94,29.08
2016,10,22,16,45,231.0,37.5,5.3,16.0,67.5,29.19,18.64
2016,10,22,17,0,138.0,23.0,5.2,16.0,31.0,18.14,0.0
2016,10,22,17,15,69.0,11.5,5.1,15.5,15.5,10.46,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,34.0,147.76,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,68.0,295.08,226.15
2016,10,23,7,15,445.5,41.0,1.9,15.0,112.5,376.13,305.08
2016,10,23,7,30,541.0,50.0,1.9,15.0,157.0,461.11,377.99
2016,10,23,7,45,599.0,56.0,1.95,15.5,204.5,518.77,425.74
2016,10,23,8,0,657.0,62.0,2.0,16.0,252.0,576.6,470.7
2016,10,23,8,15,696.0,66.5,2.0,16.0,298.0,613.81,498.74
2016,10,23,8,30,735.0,71.0,2.0,16.0,344.0,654.37,528.4
2016,10,23,8,45,396.0,127.0,2.05,16.5,276.5,467.07,380.37
2016,10,23,9,0,57.0,183.0,2.1,17.0,209.0,233.29,187.85
2016,10,23,9,15,41.5,189.5,2.05,17.0,209.5,224.41,180.49
2016,10,23,9,30,26.0,196.0,2.0,17.0,210.0,204.49,163.56
2016,10,23,9,45,112.0,225.5,2.0,17.5,288.5,320.95,257.52
2016,10,23,10,0,198.0,255.0,2.0,18.0,367.0,410.54,326.88
2016,10,23,10,15,197.5,267.5,2.1,18.0,383.5,415.62,329.6
2016,10,23,10,30,197.0,280.0,2.2,18.0,400.0,419.67,332.02
2016,10,23,10,45,108.5,259.0,2.35,18.0,325.5,328.94,260.32
2016,10,23,11,0,20.0,238.0,2.5,18.0,251.0,228.52,179.96
2016,10,23,11,15,20.5,241.5,2.6,18.0,255.0,230.1,181.36
2016,10,23,11,30,21.0,245.0,2.7,18.0,259.0,231.57,182.41
2016,10,23,11,45,20.0,244.5,2.8,18.5,258.0,228.48,179.53
2016,10,23,12,0,19.0,244.0,2.9,19.0,257.0,225.43,176.73
2016,10,23,12,15,29.0,256.0,2.95,18.5,275.0,239.48,188.15
2016,10,23,12,30,39.0,268.0,3.0,18.0,293.0,249.85,196.54
2016,10,23,12,45,27.0,246.0,3.1,18.0,263.5,223.58,175.79
2016,10,23,13,0,15.0,224.0,3.2,18.0,234.0,198.35,155.97
2016,10,23,13,15,14.5,217.0,3.25,18.0,226.0,190.29,149.66
2016,10,23,13,30,14.0,210.0,3.3,18.0,218.0,182.26,143.35
2016,10,23,13,45,7.0,175.5,3.4,18.0,179.5,151.43,118.9
2016,10,23,14,0,0.0,141.0,3.5,18.0,141.0,121.55,95.12
2016,10,23,14,15,0.0,131.5,3.6,18.0,131.5,113.17,88.48
2016,10,23,14,30,0.0,122.0,3.7,18.0,122.0,104.82,81.82
2016,10,23,14,45,0.0,111.5,3.8,18.0,111.5,95.86,78.16
2016,10,23,15,0,0.0,101.0,3.9,18.0,101.0,87.15,70.79
2016,10,23,15,15,0.0,89.5,4.0,17.5,89.5,77.58,62.73
2016,10,23,15,30,0.0,78.0,4.1,17.0,78.0,67.92,54.47
2016,10,23,15,45,0.0,65.5,4.2,17.0,65.5,57.38,45.19
2016,10,23,16,0,0.0,53.0,4.3,17.0,53.0,46.75,35.7
2016,10,23,16,15,0.0,41.0,4.25,16.5,41.0,36.17,26.2
2016,10,23,16,30,0.0,29.0,4.2,16.0,29.0,25.55,16.56
2016,10,23,16,45,0.0,18.5,4.2,16.0,18.5,16.28,7.78
2016,10,23,17,0,0.0,8.0,4.2,16.0,8.0,7.02,0.0
2016,10,23,17,15,0.0,4.0,4.15,15.5,4.0,3.64,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,7.05,16.0,11.5,10.12,0.0
2016,10,24,7,0,0.0,23.0,7.2,16.0,23.0,20.27,10.03
2016,10,24,7,15,0.0,38.5,7.25,16.0,38.5,35.63,23.88
2016,10,24,7,30,0.0,54.0,7.3,16.0,54.0,51.05,37.36
2016,10,24,7,45,0.0,71.0,7.35,16.0,71.0,67.84,51.91
2016,10,24,8,0,0.0,88.0,7.4,16.0,88.0,84.28,65.99
2016,10,24,8,15,0.0,104.5,7.35,16.0,104.5,99.88,79.18
2016,10,24,8,30,0.0,121.0,7.3,16.0,121.0,115.33,92.07
2016,10,24,8,45,81.5,155.0,7.3,16.5,191.5,222.61,183.58
2016,10,24,9,0,163.0,189.0,7.3,17.0,262.0,333.39,275.43
2016,10,24,9,15,81.5,170.0,7.3,17.0,206.5,232.22,190.01
2016,10,24,9,30,0.0,151.0,7.3,17.0,151.0,138.96,110.36
2016,10,24,9,45,0.0,95.5,7.35,17.0,95.5,84.89,65.4
2016,10,24,10,0,0.0,40.0,7.4,17.0,40.0,35.33,23.98
2016,10,24,10,15,13.5,137.5,7.35,17.0,146.0,133.34,105.65
2016,10,24,10,30,27.0,235.0,7.3,17.0,252.0,234.69,188.36
2016,10,24,10,45,80.0,265.0,7.3,17.5,316.0,306.15,246.26
2016,10,24,11,0,133.0,295.0,7.3,18.0,380.0,372.69,299.06
2016,10,24,11,15,71.5,256.0,7.25,18.0,302.0,281.47,224.96
2016,10,24,11,30,10.0,217.0,7.2,18.0,224.0,199.62,158.03
2016,10,24,11,45,30.5,249.0,7.15,18.0,269.0,241.71,192.13
2016,10,24,12,0,51.0,281.0,7.1,18.0,314.0,276.83,220.13
2016,10,24,12,15,103.0,292.0,7.05,18.0,358.5,306.13,243.29
2016,10,24,12,30,155.0,303.0,7.0,18.0,403.0,330.81,262.09
2016,10,24,12,45,97.0,279.0,7.0,18.0,341.0,276.62,218.73
2016,10,24,13,0,39.0,255.0,7.0,18.0,279.0,228.93,181.06
2016,10,24,13,15,38.0,246.5,7.0,18.0,269.5,216.76,171.23
2016,10,24,13,30,37.0,238.0,7.0,18.0,260.0,204.7,161.47
2016,10,24,13,45,18.5,148.0,7.0,18.0,159.0,131.7,102.75
2016,10,24,14,0,0.0,58.0,7.0,18.0,58.0,51.27,37.21
2016,10,24,14,15,0.0,54.0,6.95,18.0,54.0,47.71,34.35
2016,10,24,14,30,0.0,50.0,6.9,18.0,50.0,44.15,31.45
2016,10,24,14,45,60.5,111.0,6.9,18.0,136.0,92.25,75.16
2016,10,24,15,0,121.0,172.0,6.9,18.0,222.0,125.79,104.46
2016,10,24,15,15,112.5,153.5,6.85,17.5,195.5,113.76,94.38
2016,10,24,15,30,104.0,135.0,6.8,17.0,169.0,101.36,83.83
2016,10,24,15,45,91.5,114.5,6.75,17.0,141.5,87.33,71.52
2016,10,24,16,0,79.0,94.0,6.7,17.0,114.0,72.89,58.63
2016,10,24,16,15,61.5,74.0,6.55,16.5,87.0,59.93,46.94
2016,10,24,16,30,44.0,54.0,6.4,16.0,60.0,44.48,32.84
2016,10,24,16,45,22.0,35.0,6.3,16.0,38.0,29.43,18.29
2016,10,24,17,0,0.0,16.0,6.2,16.0,16.0,14.08,0.0
2016,10,24,17,15,0.0,8.0,6.15,16.0,8.0,7.28,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,6.0,16.5,3.5,3.07,0.0
2016,10,25,7,0,0.0,7.0,6.0,17.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,12.0,6.0,17.0,12.0,10.53,3.04
2016,10,25,7,30,0.0,17.0,6.0,17.0,17.0,14.94,6.91
2016,10,25,7,45,0.0,23.0,6.05,17.0,23.0,20.23,11.5
2016,10,25,8,0,0.0,29.0,6.1,17.0,29.0,25.53,16.06
2016,10,25,8,15,0.0,34.5,6.25,17.0,34.5,30.39,20.21
2016,10,25,8,30,0.0,40.0,6.4,17.0,40.0,35.27,24.31
2016,10,25,8,45,0.0,40.5,6.55,17.0,40.5,35.72,24.64
2016,10,25,9,0,0.0,41.0,6.7,17.0,41.0,36.17,24.96
2016,10,25,9,15,0.0,79.5,6.65,17.0,79.5,70.35,53.6
2016,10,25,9,30,0.0,118.0,6.6,17.0,118.0,106.56,83.62
2016,10,25,9,45,6.0,157.0,6.6,17.5,160.5,148.25,117.82
2016,10,25,10,0,12.0,196.0,6.6,18.0,203.0,189.77,151.37
2016,10,25,10,15,15.5,208.5,6.55,18.0,218.0,202.81,161.71
2016,10,25,10,30,19.0,221.0,6.5,18.0,233.0,215.54,171.8
2016,10,25,10,45,28.0,239.0,6.45,18.0,257.0,244.88,195.33
2016,10,25,11,0,37.0,257.0,6.4,18.0,281.0,264.7,211.06
2016,10,25,11,15,31.0,253.5,6.25,18.0,274.0,253.56,201.71
2016,10,25,11,30,25.0,250.0,6.1,18.0,267.0,238.31,189.18
2016,10,25,11,45,14.5,220.5,6.0,18.5,230.5,203.86,160.98
2016,10,25,12,0,4.0,191.0,5.9,19.0,194.0,170.91,134.08
2016,10,25,12,15,4.5,194.0,5.8,19.0,197.5,172.88,135.69
2016,10,25,12,30,5.0,197.0,5.7,19.0,201.0,174.68,137.16
2016,10,25,12,45,13.0,214.0,5.65,19.0,222.5,191.0,150.25
2016,10,25,13,0,21.0,231.0,5.6,19.0,244.0,205.84,162.03
2016,10,25,13,15,211.0,228.5,5.55,19.0,352.0,249.92,192.38
2016,10,25,13,30,401.0,226.0,5.5,19.0,460.0,280.5,208.87
2016,10,25,13,45,263.0,232.0,5.45,19.0,382.5,230.89,172.42
2016,10,25,14,0,125.0,238.0,5.4,19.0,305.0,199.63,152.79
2016,10,25,14,15,108.0,220.5,5.35,18.5,275.5,180.18,138.84
2016,10,25,14,30,91.0,203.0,5.3,18.0,246.0,157.51,123.23
2016,10,25,14,45,45.5,165.5,5.25,18.0,187.0,128.33,106.29
2016,10,25,15,0,0.0,128.0,5.2,18.0,128.0,107.16,88.23
2016,10,25,15,15,0.0,113.0,5.1,18.0,113.0,95.13,77.95
2016,10,25,15,30,0.0,98.0,5.0,18.0,98.0,82.98,67.43
2016,10,25,15,45,0.0,82.0,4.95,18.0,82.0,69.94,56.0
2016,10,25,16,0,0.0,66.0,4.9,18.0,66.0,56.77,44.28
2016,10,25,16,15,0.0,50.5,4.85,17.5,50.5,43.85,32.71
2016,10,25,16,30,0.0,35.0,4.8,17.0,35.0,30.78,20.87
2016,10,25,16,45,0.0,22.0,4.8,17.0,22.0,19.39,9.84
2016,10,25,17,0,0.0,9.0,4.8,17.0,9.0,7.91,0.0
2016,10,25,17,15,0.0,4.5,4.8,16.5,4.5,4.09,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,183.5,13.5,4.1,15.5,30.5,143.88,0.0
2016,10,26,7,0,367.0,27.0,4.2,16.0,61.0,296.34,217.6
2016,10,26,7,15,464.5,35.0,4.25,16.0,104.5,375.79,304.75
2016,10,26,7,30,562.0,43.0,4.3,16.0,148.0,459.83,379.3
2016,10,26,7,45,281.0,57.0,4.35,16.5,109.5,287.74,239.85
2016,10,26,8,0,0.0,71.0,4.4,17.0,71.0,65.3,49.58
2016,10,26,8,15,0.0,84.5,4.35,17.0,84.5,78.0,60.45
2016,10,26,8,30,0.0,98.0,4.3,17.0,98.0,90.61,70.96
2016,10,26,8,45,0.0,111.0,4.25,17.0,111.0,102.61,80.84
2016,10,26,9,0,0.0,124.0,4.2,17.0,124.0,114.54,90.55
2016,10,26,9,15,11.0,156.5,4.15,17.0,162.0,154.66,123.79
2016,10,26,9,30,22.0,189.0,4.1,17.0,200.0,194.45,156.27
2016,10,26,9,45,93.5,219.5,4.05,17.5,270.5,287.9,232.69
2016,10,26,10,0,165.0,250.0,4.0,18.0,341.0,379.21,304.96
2016,10,26,10,15,524.0,164.5,4.0,18.0,473.0,559.92,450.95
2016,10,26,10,30,883.0,79.0,4.0,18.0,605.0,704.63,562.91
2016,10,26,10,45,887.5,81.0,4.05,18.5,623.0,689.23,548.18
2016,10,26,11,0,892.0,83.0,4.1,19.0,641.0,670.59,531.58
2016,10,26,11,15,896.0,83.5,4.1,19.0,651.5,646.93,511.91
2016,10,26,11,30,900.0,84.0,4.1,19.0,662.0,620.23,489.64
2016,10,26,11,45,900.0,85.0,4.2,19.0,664.5,588.84,463.6
2016,10,26,12,0,900.0,86.0,4.3,19.0,667.0,554.85,435.04
2016,10,26,12,15,898.5,85.5,4.2,19.0,661.5,516.31,401.85
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,475.64,366.33
2016,10,26,12,45,893.0,84.5,4.0,19.0,642.0,432.03,327.71
2016,10,26,13,0,889.0,84.0,3.9,19.0,628.0,386.85,287.05
2016,10,26,13,15,881.5,82.5,3.75,19.0,607.0,338.42,243.21
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,289.19,198.55
2016,10,26,13,45,863.5,79.5,3.5,19.0,557.5,238.77,153.81
2016,10,26,14,0,853.0,78.0,3.4,19.0,529.0,188.28,111.57
2016,10,26,14,15,837.0,76.0,3.25,19.0,494.0,130.33,69.24
2016,10,26,14,30,821.0,74.0,3.1,19.0,459.0,79.64,44.17
2016,10,26,14,45,800.0,71.0,3.0,19.0,419.0,53.33,41.07
2016,10,26,15,0,779.0,68.0,2.9,19.0,379.0,52.04,40.05
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.0,50.28,38.68
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,48.54,37.27
2016,10,26,15,45,668.0,56.0,2.5,18.0,244.0,45.46,34.53
2016,10,26,16,0,621.0,51.0,2.4,18.0,197.0,38.79,28.53
2016,10,26,16,15,545.0,44.5,2.2,17.5,151.0,34.59,24.63
2016,10,26,16,30,469.0,38.0,2.0,17.0,105.0,30.38,20.49
2016,10,26,16,45,334.0,27.5,1.85,17.0,65.5,22.36,11.9
2016,10,26,17,0,199.0,17.0,1.7,17.0,26.0,14.1,0.0
2016,10,26,17,15,99.5,8.5,1.65,16.5,13.0,7.73,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.88,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,2.5,4.8,16.5,2.5,2.19,0.0
2016,10,27,8,0,0.0,3.0,4.7,17.0,3.0,2.63,0.0
2016,10,27,8,15,0.0,4.0,4.75,17.0,4.0,3.51,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.39,0.0
2016,10,27,8,45,43.0,93.0,4.85,17.5,111.5,121.97,98.4
2016,10,27,9,0,86.0,181.0,4.9,18.0,218.0,252.91,206.28
2016,10,27,9,15,48.5,178.0,4.75,18.0,199.5,216.71,175.06
2016,10,27,9,30,11.0,175.0,4.6,18.0,181.0,171.87,137.04
2016,10,27,9,45,11.5,184.5,4.5,18.0,190.5,179.9,143.32
2016,10,27,10,0,12.0,194.0,4.4,18.0,200.0,187.91,149.49
2016,10,27,10,15,7.0,185.5,4.4,18.0,189.0,174.46,138.18
2016,10,27,10,30,2.0,177.0,4.4,18.0,178.0,161.74,127.56
2016,10,27,10,45,1.0,160.0,4.45,18.0,160.5,144.42,113.36
2016,10,27,11,0,0.0,143.0,4.5,18.0,143.0,127.71,99.67
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,138.72,108.58
2016,10,27,11,30,0.0,168.0,4.9,18.0,168.0,149.55,117.32
2016,10,27,11,45,0.0,168.0,5.1,18.0,168.0,149.06,116.91
2016,10,27,12,0,0.0,168.0,5.3,18.0,168.0,148.58,116.54
2016,10,27,12,15,0.0,167.5,5.3,18.0,167.5,147.65,115.81
2016,10,27,12,30,0.0,167.0,5.3,18.0,167.0,146.69,115.09
2016,10,27,12,45,0.0,162.5,5.3,18.0,162.5,142.3,111.61
2016,10,27,13,0,0.0,158.0,5.3,18.0,158.0,137.94,108.17
2016,10,27,13,15,0.0,106.0,5.2,18.0,106.0,93.55,71.95
2016,10,27,13,30,0.0,54.0,5.1,18.0,54.0,47.74,34.19
2016,10,27,13,45,0.0,103.5,5.1,18.0,103.5,91.1,70.21
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,130.65,102.9
2016,10,27,14,15,0.0,134.0,5.05,18.0,134.0,114.74,89.98
2016,10,27,14,30,0.0,115.0,5.0,18.0,115.0,99.01,77.18
2016,10,27,14,45,0.0,67.5,4.95,18.0,67.5,59.67,46.78
2016,10,27,15,0,0.0,20.0,4.9,18.0,20.0,17.61,9.91
2016,10,27,15,15,0.0,17.5,4.7,17.5,17.5,15.39,8.01
2016,10,27,15,30,0.0,15.0,4.5,17.0,15.0,13.19,6.08
2016,10,27,15,45,0.0,12.5,4.35,17.0,12.5,10.98,4.11
2016,10,27,16,0,0.0,10.0,4.2,17.0,10.0,8.78,2.12
2016,10,27,16,15,0.0,7.5,4.15,17.0,7.5,6.58,0.11
2016,10,27,16,30,0.0,5.0,4.1,17.0,5.0,4.38,0.0
2016,10,27,16,45,0.0,3.0,4.05,17.0,3.0,2.63,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.45,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,2.3,16.5,4.0,3.64,0.0
2016,10,28,7,0,0.0,8.0,2.4,17.0,8.0,7.02,0.0
2016,10,28,7,15,0.0,15.0,2.3,17.0,15.0,13.18,5.17
2016,10,28,7,30,0.0,22.0,2.2,17.0,22.0,19.35,10.6
2016,10,28,7,45,0.0,29.5,2.1,17.0,29.5,25.97,16.37
2016,10,28,8,0,0.0,37.0,2.0,17.0,37.0,32.6,22.1
2016,10,28,8,15,0.0,44.5,1.9,17.0,44.5,39.25,27.77
2016,10,28,8,30,0.0,52.0,1.8,17.0,52.0,45.9,33.37
2016,10,28,8,45,0.0,75.5,1.75,17.0,75.5,66.94,51.02
2016,10,28,9,0,0.0,99.0,1.7,17.0,99.0,89.45,69.67
2016,10,28,9,15,0.0,92.5,1.7,17.0,92.5,82.58,63.77
2016,10,28,9,30,0.0,86.0,1.7,17.0,86.0,76.21,58.34
2016,10,28,9,45,0.0,118.0,1.7,17.5,118.0,106.18,82.82
2016,10,28,10,0,0.0,150.0,1.7,18.0,150.0,136.26,106.96
2016,10,28,10,15,128.5,205.5,1.85,18.0,281.0,298.4,239.19
2016,10,28,10,30,257.0,261.0,2.0,18.0,412.0,447.54,354.85
2016,10,28,10,45,274.5,266.0,2.15,18.0,432.0,453.17,358.01
2016,10,28,11,0,292.0,271.0,2.3,18.0,452.0,456.93,360.51
2016,10,28,11,15,318.0,270.5,2.4,18.0,470.0,458.63,361.38
2016,10,28,11,30,344.0,270.0,2.5,18.0,488.0,457.89,360.18
2016,10,28,11,45,250.5,284.5,2.7,18.0,443.5,402.48,316.47
2016,10,28,12,0,157.0,299.0,2.9,18.0,399.0,348.8,274.23
2016,10,28,12,15,83.0,253.5,2.95,18.0,306.5,261.96,206.18
2016,10,28,12,30,9.0,208.0,3.0,18.0,214.0,185.58,145.84
2016,10,28,12,45,22.0,226.0,3.05,18.0,240.0,204.11,160.7
2016,10,28,13,0,35.0,244.0,3.1,18.0,266.0,217.77,171.28
2016,10,28,13,15,42.5,241.0,3.0,18.0,266.5,212.61,166.82
2016,10,28,13,30,50.0,238.0,2.9,18.0,267.0,206.43,161.5
2016,10,28,13,45,437.0,159.5,2.85,18.0,388.5,203.99,143.55
2016,10,28,14,0,824.0,81.0,2.8,18.0,510.0,174.58,102.21
2016,10,28,14,15,571.5,131.0,2.65,18.0,419.5,138.97,87.84
2016,10,28,14,30,319.0,181.0,2.5,18.0,329.0,135.91,102.09
2016,10,28,14,45,536.5,125.5,2.45,18.0,347.0,86.48,70.06
2016,10,28,15,0,754.0,70.0,2.4,18.0,365.0,53.73,41.71
2016,10,28,15,15,721.0,66.0,2.35,18.0,321.5,51.63,39.96
2016,10,28,15,30,688.0,62.0,2.3,18.0,278.0,49.53,38.15
2016,10,28,15,45,639.5,57.0,2.25,18.0,232.0,42.52,31.93
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,39.76,29.34
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,35.19,25.08
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,30.59,20.53
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,23.15,11.52
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,19.1,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,131.5,14.0,3.6,16.5,24.5,87.7,0.0
2016,10,29,7,0,263.0,28.0,3.8,17.0,49.0,227.22,150.72
2016,10,29,7,15,369.5,38.0,3.9,17.0,90.5,314.66,251.92
2016,10,29,7,30,476.0,48.0,4.0,17.0,132.0,403.78,330.83
2016,10,29,7,45,238.0,46.0,4.15,17.0,88.0,239.59,198.93
2016,10,29,8,0,0.0,44.0,4.3,17.0,44.0,38.81,27.25
2016,10,29,8,15,0.0,53.0,4.35,17.0,53.0,46.79,34.12
2016,10,29,8,30,0.0,62.0,4.4,17.0,62.0,54.78,40.85
2016,10,29,8,45,79.5,120.5,4.45,17.0,154.5,191.4,157.14
2016,10,29,9,0,159.0,179.0,4.5,17.0,247.0,316.53,260.25
