Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,135.5,196.0,4.45,17.0,257.5,314.2,256.68
2016,10,29,9,30,112.0,213.0,4.4,17.0,268.0,311.07,252.78
2016,10,29,9,45,92.0,223.5,4.4,17.5,270.5,290.91,235.1
2016,10,29,10,0,72.0,234.0,4.4,18.0,273.0,282.92,227.22
2016,10,29,10,15,123.0,250.5,4.3,18.0,320.5,341.48,274.15
2016,10,29,10,30,174.0,267.0,4.2,18.0,368.0,386.33,309.35
2016,10,29,10,45,307.5,250.0,4.15,18.0,435.5,457.84,366.25
2016,10,29,11,0,441.0,233.0,4.1,18.0,503.0,521.45,415.42
2016,10,29,11,15,347.0,259.0,4.0,18.0,474.0,464.07,368.64
2016,10,29,11,30,253.0,285.0,3.9,18.0,445.0,417.82,330.89
2016,10,29,11,45,576.0,182.5,3.85,18.5,547.0,494.33,390.54
2016,10,29,12,0,899.0,80.0,3.8,19.0,649.0,538.38,421.43
2016,10,29,12,15,586.0,179.0,3.75,19.0,548.5,441.83,344.13
2016,10,29,12,30,273.0,278.0,3.7,19.0,448.0,358.09,278.79
2016,10,29,12,45,319.0,262.0,3.65,19.0,456.5,344.8,266.55
2016,10,29,13,0,365.0,246.0,3.6,19.0,465.0,327.3,249.96
2016,10,29,13,15,340.5,241.5,3.55,19.0,440.0,293.73,221.9
2016,10,29,13,30,316.0,237.0,3.5,19.0,415.0,261.98,195.6
2016,10,29,13,45,220.0,233.0,3.5,19.0,354.0,223.42,167.47
2016,10,29,14,0,124.0,229.0,3.5,19.0,293.0,190.67,145.37
2016,10,29,14,15,147.5,213.0,3.5,18.5,284.0,169.95,129.19
2016,10,29,14,30,171.0,197.0,3.5,18.0,275.0,146.84,113.91
2016,10,29,14,45,294.5,163.0,3.5,18.0,283.0,115.81,95.48
2016,10,29,15,0,418.0,129.0,3.5,18.0,291.0,89.77,73.15
2016,10,29,15,15,551.0,95.0,3.5,18.0,282.0,68.82,55.0
2016,10,29,15,30,684.0,61.0,3.5,18.0,273.0,48.81,37.49
2016,10,29,15,45,630.0,56.5,3.5,18.0,226.5,42.21,31.64
2016,10,29,16,0,576.0,52.0,3.5,18.0,180.0,39.84,29.38
2016,10,29,16,15,494.5,44.5,3.5,17.5,135.5,34.85,24.73
2016,10,29,16,30,413.0,37.0,3.5,17.0,91.0,29.8,19.76
2016,10,29,16,45,206.5,27.5,3.55,17.0,54.5,21.59,9.71
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,16.37,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.19,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.51,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,4.82,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,6.14,0.0
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,7.47,0.7
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,8.79,1.82
2016,10,30,8,45,0.0,12.0,8.0,17.0,12.0,10.55,3.31
2016,10,30,9,0,0.0,14.0,8.0,17.0,14.0,12.32,4.79
2016,10,30,9,15,0.0,16.0,7.9,17.0,16.0,14.09,6.27
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,15.86,7.74
2016,10,30,9,45,0.0,28.0,7.7,17.5,28.0,24.7,15.12
2016,10,30,10,0,0.0,38.0,7.6,18.0,38.0,33.55,22.45
2016,10,30,10,15,0.0,81.5,7.4,18.0,81.5,72.17,54.53
2016,10,30,10,30,0.0,125.0,7.2,18.0,125.0,111.79,87.13
2016,10,30,10,45,403.0,118.0,7.05,18.0,363.0,401.0,329.06
2016,10,30,11,0,806.0,111.0,6.9,18.0,601.0,634.01,513.79
2016,10,30,11,15,602.5,181.0,6.7,18.0,551.0,554.05,446.05
2016,10,30,11,30,399.0,251.0,6.5,18.0,501.0,469.11,375.79
2016,10,30,11,45,412.5,248.5,6.35,18.0,507.0,455.55,363.79
2016,10,30,12,0,426.0,246.0,6.2,18.0,513.0,443.47,352.46
2016,10,30,12,15,418.0,245.5,6.1,18.0,505.5,416.41,329.2
2016,10,30,12,30,410.0,245.0,6.0,18.0,498.0,387.67,304.42
2016,10,30,12,45,282.5,259.5,5.9,18.0,432.5,327.7,256.36
2016,10,30,13,0,155.0,274.0,5.8,18.0,367.0,278.84,218.38
2016,10,30,13,15,160.5,264.0,5.7,18.0,356.5,260.19,202.4
2016,10,30,13,30,166.0,254.0,5.6,18.0,346.0,240.89,185.8
2016,10,30,13,45,471.0,175.5,5.6,18.0,420.0,219.15,154.88
2016,10,30,14,0,776.0,97.0,5.6,18.0,494.0,175.77,105.91
2016,10,30,14,15,756.5,94.5,5.55,18.0,459.5,127.7,73.0
2016,10,30,14,30,737.0,92.0,5.5,18.0,425.0,74.98,48.03
2016,10,30,14,45,706.0,89.5,5.45,18.0,385.0,61.65,48.57
2016,10,30,15,0,675.0,87.0,5.4,18.0,345.0,61.34,48.41
2016,10,30,15,15,636.0,82.0,5.35,17.5,302.0,59.15,46.65
2016,10,30,15,30,597.0,77.0,5.3,17.0,259.0,56.97,44.84
2016,10,30,15,45,534.5,71.0,5.3,17.0,213.5,53.87,42.03
2016,10,30,16,0,472.0,65.0,5.3,17.0,168.0,50.84,39.12
2016,10,30,16,15,382.0,55.0,5.2,16.5,125.0,44.11,32.84
2016,10,30,16,30,292.0,45.0,5.1,16.0,82.0,34.97,24.13
2016,10,30,16,45,160.0,29.5,5.0,16.0,48.5,23.16,10.01
2016,10,30,17,0,28.0,14.0,4.9,16.0,15.0,12.73,0.0
2016,10,30,17,15,14.0,7.0,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,14.0,2.25,15.0,22.0,71.89,0.0
2016,10,31,7,0,210.0,28.0,2.3,15.0,44.0,191.54,112.41
2016,10,31,7,15,324.0,39.5,2.3,15.0,84.5,284.68,226.79
2016,10,31,7,30,438.0,51.0,2.3,15.0,125.0,378.61,309.78
2016,10,31,7,45,515.5,57.0,2.35,15.5,171.0,445.88,367.13
2016,10,31,8,0,593.0,63.0,2.4,16.0,217.0,513.77,422.58
2016,10,31,8,15,638.0,68.0,2.45,16.0,261.5,557.86,458.05
2016,10,31,8,30,683.0,73.0,2.5,16.0,306.0,600.66,491.09
2016,10,31,8,45,717.0,76.0,2.6,16.5,348.0,631.26,512.98
2016,10,31,9,0,751.0,79.0,2.7,17.0,390.0,656.36,530.24
2016,10,31,9,15,615.5,118.5,2.75,17.0,389.0,604.83,488.66
2016,10,31,9,30,480.0,158.0,2.8,17.0,388.0,539.44,435.83
2016,10,31,9,45,645.5,125.5,2.9,17.0,456.5,621.3,500.17
2016,10,31,10,0,811.0,93.0,3.0,17.0,525.0,689.34,551.95
2016,10,31,10,15,574.5,165.5,3.05,17.0,479.0,585.24,468.36
2016,10,31,10,30,338.0,238.0,3.1,17.0,433.0,475.47,380.23
2016,10,31,10,45,274.5,257.0,3.15,17.5,418.5,440.98,351.55
2016,10,31,11,0,211.0,276.0,3.2,18.0,404.0,399.67,317.44
2016,10,31,11,15,530.5,187.5,3.25,18.0,515.0,510.84,406.14
2016,10,31,11,30,850.0,99.0,3.3,18.0,626.0,590.76,466.86
2016,10,31,11,45,853.0,98.0,3.4,18.0,628.0,559.76,440.55
2016,10,31,12,0,856.0,97.0,3.5,18.0,630.0,526.18,412.24
2016,10,31,12,15,468.5,186.0,3.6,18.0,477.5,386.92,303.15
2016,10,31,12,30,81.0,275.0,3.7,18.0,325.0,271.25,213.44
2016,10,31,12,45,66.0,262.5,3.8,18.0,303.0,248.29,195.41
2016,10,31,13,0,51.0,250.0,3.9,18.0,281.0,226.91,178.5
2016,10,31,13,15,33.0,225.5,4.0,18.0,245.5,197.26,155.16
2016,10,31,13,30,15.0,201.0,4.1,18.0,210.0,173.96,137.08
2016,10,31,13,45,71.5,212.5,4.25,18.0,250.0,184.63,143.53
2016,10,31,14,0,128.0,224.0,4.4,18.0,290.0,186.56,142.82
2016,10,31,14,15,332.5,178.0,4.5,18.0,331.0,154.07,110.36
2016,10,31,14,30,537.0,132.0,4.6,18.0,372.0,98.1,70.89
2016,10,31,14,45,629.0,103.5,4.75,18.0,360.0,71.81,57.44
2016,10,31,15,0,721.0,75.0,4.9,18.0,348.0,58.05,45.52
2016,10,31,15,15,683.5,71.0,5.0,17.5,304.5,51.1,39.58
2016,10,31,15,30,646.0,67.0,5.1,17.0,261.0,49.36,38.13
2016,10,31,15,45,588.0,61.5,5.2,17.0,215.5,46.35,35.39
2016,10,31,16,0,530.0,56.0,5.3,17.0,170.0,43.36,32.53
2016,10,31,16,15,441.0,47.5,5.25,16.5,126.0,37.64,27.17
2016,10,31,16,30,352.0,39.0,5.2,16.0,82.0,31.86,21.38
2016,10,31,16,45,176.0,26.5,5.2,16.0,48.0,20.83,7.46
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,12.73,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,13.5,4.5,15.0,21.0,69.96,0.0
2016,11,1,7,0,206.0,27.0,4.4,15.0,42.0,185.57,98.96
2016,11,1,7,15,323.0,38.0,4.3,15.0,82.0,281.26,224.22
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,376.01,309.48
2016,11,1,7,45,517.0,55.5,4.1,15.5,168.0,443.08,367.55
2016,11,1,8,0,594.0,62.0,4.0,16.0,214.0,510.93,423.8
2016,11,1,8,15,640.0,67.0,3.9,16.0,258.5,555.53,460.14
2016,11,1,8,30,686.0,72.0,3.8,16.0,303.0,598.88,493.97
2016,11,1,8,45,721.0,74.5,3.7,16.0,345.5,625.73,513.7
2016,11,1,9,0,756.0,77.0,3.6,16.0,388.0,654.68,534.57
2016,11,1,9,15,777.5,79.5,3.5,16.0,425.0,671.1,545.47
2016,11,1,9,30,799.0,82.0,3.4,16.0,462.0,684.45,553.98
2016,11,1,9,45,819.5,82.5,3.3,16.5,494.5,691.55,556.71
2016,11,1,10,0,840.0,83.0,3.2,17.0,527.0,695.27,556.98
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.0,689.72,551.3
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,680.78,542.83
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,661.61,526.92
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,643.23,511.36
2016,11,1,11,15,876.5,88.5,3.15,17.0,622.0,619.73,491.85
2016,11,1,11,30,880.0,89.0,3.2,17.0,632.0,593.32,469.77
2016,11,1,11,45,879.0,90.0,3.25,17.0,633.5,562.14,443.58
2016,11,1,12,0,878.0,91.0,3.3,17.0,635.0,528.52,414.91
2016,11,1,12,15,876.5,91.0,3.35,17.0,629.0,491.45,382.9
2016,11,1,12,30,875.0,91.0,3.4,17.0,623.0,452.3,348.44
2016,11,1,12,45,868.5,90.5,3.45,17.0,609.5,406.38,307.94
2016,11,1,13,0,862.0,90.0,3.5,17.0,596.0,361.0,267.0
2016,11,1,13,15,854.0,89.0,3.45,17.0,574.5,313.74,223.95
2016,11,1,13,30,846.0,88.0,3.4,17.0,553.0,265.81,180.43
2016,11,1,13,45,833.5,86.0,3.35,17.0,525.0,215.82,136.63
2016,11,1,14,0,821.0,84.0,3.3,17.0,497.0,166.11,96.4
2016,11,1,14,15,803.0,82.0,3.3,17.0,462.5,116.5,63.54
2016,11,1,14,30,785.0,80.0,3.3,17.0,428.0,68.21,45.35
2016,11,1,14,45,758.0,77.0,3.3,17.0,388.0,58.61,46.13
2016,11,1,15,0,731.0,74.0,3.3,17.0,348.0,57.46,45.21
2016,11,1,15,15,694.0,70.0,3.35,17.0,304.5,50.55,39.19
2016,11,1,15,30,657.0,66.0,3.4,17.0,261.0,48.78,37.63
2016,11,1,15,45,599.0,60.5,3.5,17.0,215.0,45.73,34.85
2016,11,1,16,0,541.0,55.0,3.6,17.0,169.0,42.7,31.94
2016,11,1,16,15,451.0,46.5,3.65,16.5,125.0,36.94,26.54
2016,11,1,16,30,361.0,38.0,3.7,16.0,81.0,31.12,20.64
2016,11,1,16,45,213.5,24.5,3.8,16.0,47.0,20.26,5.92
2016,11,1,17,0,66.0,11.0,3.9,16.0,13.0,10.01,0.0
2016,11,1,17,15,33.0,5.5,3.95,15.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.0,2.8,13.0,20.5,81.63,0.0
2016,11,2,7,0,254.0,24.0,2.9,13.0,41.0,206.98,97.18
2016,11,2,7,15,370.5,34.0,2.95,13.5,82.0,305.14,242.57
2016,11,2,7,30,487.0,44.0,3.0,14.0,123.0,398.71,327.26
2016,11,2,7,45,555.5,51.0,3.1,14.5,169.0,460.98,381.6
2016,11,2,8,0,624.0,58.0,3.2,15.0,215.0,523.95,434.05
2016,11,2,8,15,668.5,63.0,3.15,15.0,260.0,567.69,469.66
2016,11,2,8,30,713.0,68.0,3.1,15.0,305.0,606.02,499.29
2016,11,2,8,45,744.0,71.5,3.05,15.5,347.5,635.8,520.32
2016,11,2,9,0,775.0,75.0,3.0,16.0,390.0,663.0,538.76
2016,11,2,9,15,796.5,77.5,2.85,16.0,427.5,679.35,549.18
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,692.59,557.14
2016,11,2,9,45,841.5,79.0,2.6,16.5,498.5,699.89,559.82
2016,11,2,10,0,865.0,78.0,2.5,17.0,532.0,698.91,556.44
2016,11,2,10,15,875.0,79.0,2.25,17.0,556.5,692.67,549.38
2016,11,2,10,30,885.0,80.0,2.0,17.0,581.0,683.08,539.18
2016,11,2,10,45,891.0,81.0,1.75,17.5,599.0,667.52,523.44
2016,11,2,11,0,897.0,82.0,1.5,18.0,617.0,648.72,505.19
2016,11,2,11,15,900.5,82.5,1.4,18.0,627.0,624.73,485.04
2016,11,2,11,30,904.0,83.0,1.3,18.0,637.0,597.75,462.43
2016,11,2,11,45,904.0,83.5,1.25,18.0,638.5,566.0,436.28
2016,11,2,12,0,904.0,84.0,1.2,18.0,640.0,531.7,407.7
2016,11,2,12,15,902.0,83.5,1.25,18.0,634.0,493.15,375.83
2016,11,2,12,30,900.0,83.0,1.3,18.0,628.0,452.52,341.44
2016,11,2,12,45,898.5,81.5,1.4,18.5,615.0,409.29,303.62
2016,11,2,13,0,897.0,80.0,1.5,19.0,602.0,364.31,263.51
2016,11,2,13,15,889.5,78.5,1.65,19.0,580.5,316.11,220.9
2016,11,2,13,30,882.0,77.0,1.8,19.0,559.0,267.1,177.43
2016,11,2,13,45,869.0,76.0,1.95,19.0,530.5,216.91,134.32
2016,11,2,14,0,856.0,75.0,2.1,19.0,502.0,160.78,89.79
2016,11,2,14,15,839.0,73.0,2.25,18.5,467.5,109.62,56.9
2016,11,2,14,30,822.0,71.0,2.4,18.0,433.0,59.6,46.68
2016,11,2,14,45,797.5,68.0,2.6,18.0,392.5,51.95,40.12
2016,11,2,15,0,773.0,65.0,2.8,18.0,352.0,50.55,38.98
2016,11,2,15,15,738.0,61.5,2.95,17.5,308.0,48.7,37.48
2016,11,2,15,30,703.0,58.0,3.1,17.0,264.0,46.88,35.95
2016,11,2,15,45,649.0,53.0,3.3,17.0,217.5,43.7,33.04
2016,11,2,16,0,595.0,48.0,3.5,17.0,171.0,37.1,27.01
2016,11,2,16,15,509.0,40.5,3.55,16.5,126.5,31.96,22.17
2016,11,2,16,30,423.0,33.0,3.6,16.0,82.0,26.75,16.85
2016,11,2,16,45,268.0,21.5,3.65,16.0,47.0,17.62,3.13
2016,11,2,17,0,113.0,10.0,3.7,16.0,12.0,9.1,0.0
2016,11,2,17,15,56.5,5.0,3.7,16.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,128.5,11.0,3.7,14.0,19.5,81.13,0.0
2016,11,3,7,0,257.0,22.0,3.8,14.0,39.0,204.33,77.22
2016,11,3,7,15,374.5,32.5,3.9,14.0,80.0,304.53,240.69
2016,11,3,7,30,492.0,43.0,4.0,14.0,121.0,398.84,327.95
2016,11,3,7,45,562.0,49.5,4.1,14.5,167.0,461.25,383.06
2016,11,3,8,0,632.0,56.0,4.2,15.0,213.0,524.4,436.32
2016,11,3,8,15,677.0,60.5,4.1,15.5,258.0,563.28,467.69
2016,11,3,8,30,722.0,65.0,4.0,16.0,303.0,606.06,500.1
2016,11,3,8,45,753.5,68.5,3.9,16.5,345.5,636.1,521.44
2016,11,3,9,0,785.0,72.0,3.8,17.0,388.0,663.58,540.18
2016,11,3,9,15,806.0,74.5,3.5,17.0,425.5,679.52,550.03
2016,11,3,9,30,827.0,77.0,3.2,17.0,463.0,692.34,557.29
2016,11,3,9,45,850.5,76.0,2.95,17.5,496.5,699.51,559.32
2016,11,3,10,0,874.0,75.0,2.7,18.0,530.0,698.49,555.26
2016,11,3,10,15,884.0,76.0,2.4,18.5,555.0,692.18,546.92
2016,11,3,10,30,894.0,77.0,2.1,19.0,580.0,682.49,535.44
2016,11,3,10,45,900.0,78.5,1.85,19.5,597.5,667.36,520.11
2016,11,3,11,0,906.0,80.0,1.6,20.0,615.0,648.94,502.26
2016,11,3,11,15,909.0,80.5,1.4,20.0,625.0,624.48,481.16
2016,11,3,11,30,912.0,81.0,1.2,20.0,635.0,597.04,457.61
2016,11,3,11,45,911.5,81.5,1.05,20.5,636.5,564.86,429.79
2016,11,3,12,0,911.0,82.0,0.9,21.0,638.0,530.14,399.75
2016,11,3,12,15,909.0,81.5,0.8,21.0,632.0,491.41,367.39
2016,11,3,12,30,907.0,81.0,0.7,21.0,626.0,450.6,332.75
2016,11,3,12,45,901.5,80.5,0.65,21.0,612.0,406.58,295.28
2016,11,3,13,0,896.0,80.0,0.6,21.0,598.0,361.13,255.92
2016,11,3,13,15,888.0,79.0,0.75,21.0,576.5,313.34,214.92
2016,11,3,13,30,880.0,78.0,0.9,21.0,555.0,264.76,172.92
2016,11,3,13,45,866.0,77.0,1.05,21.0,526.5,214.58,130.84
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,158.62,87.44
2016,11,3,14,15,801.5,75.5,1.3,20.5,450.0,106.71,55.96
2016,11,3,14,30,751.0,75.0,1.4,20.0,402.0,59.56,46.25
2016,11,3,14,45,733.5,70.0,1.55,20.0,365.0,53.18,40.87
2016,11,3,15,0,716.0,65.0,1.7,20.0,328.0,50.29,38.44
2016,11,3,15,15,666.0,66.0,1.75,19.5,286.5,47.63,36.24
2016,11,3,15,30,616.0,67.0,1.8,19.0,245.0,49.67,38.1
2016,11,3,15,45,559.5,61.0,1.9,19.0,201.5,46.28,35.01
2016,11,3,16,0,503.0,55.0,2.0,19.0,158.0,42.89,31.79
2016,11,3,16,15,426.5,44.5,2.0,18.5,116.0,35.4,24.89
2016,11,3,16,30,350.0,34.0,2.0,18.0,74.0,27.67,17.33
2016,11,3,16,45,175.0,17.0,2.05,18.0,37.0,13.5,0.0
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,107.0,11.5,2.6,15.5,18.0,69.33,0.0
2016,11,4,7,0,214.0,23.0,2.4,16.0,36.0,177.36,45.12
2016,11,4,7,15,335.0,34.0,2.2,16.0,76.0,280.64,217.38
2016,11,4,7,30,456.0,45.0,2.0,16.0,116.0,376.46,304.36
2016,11,4,7,45,529.5,52.0,1.85,16.0,161.0,441.05,359.99
2016,11,4,8,0,603.0,59.0,1.7,16.0,206.0,506.43,413.47
2016,11,4,8,15,649.5,64.5,1.55,16.0,251.0,551.57,448.78
2016,11,4,8,30,696.0,70.0,1.4,16.0,296.0,595.47,481.4
2016,11,4,8,45,728.0,73.5,1.25,16.5,338.0,621.05,497.74
2016,11,4,9,0,760.0,77.0,1.1,17.0,380.0,648.7,514.73
2016,11,4,9,15,782.5,80.0,0.9,17.5,417.5,666.2,523.06
2016,11,4,9,30,805.0,83.0,0.7,18.0,455.0,680.62,528.68
2016,11,4,9,45,821.0,85.0,0.55,18.5,487.0,686.06,528.28
2016,11,4,10,0,837.0,87.0,0.4,19.0,519.0,688.16,525.18
2016,11,4,10,15,848.0,88.5,0.45,19.0,544.0,682.87,520.7
2016,11,4,10,30,859.0,90.0,0.5,19.0,569.0,674.2,513.85
2016,11,4,10,45,866.0,91.0,0.55,19.0,586.5,659.02,502.32
2016,11,4,11,0,873.0,92.0,0.6,19.0,604.0,640.59,488.33
2016,11,4,11,15,877.0,92.5,0.75,19.0,614.0,616.68,471.24
2016,11,4,11,30,881.0,93.0,0.9,19.0,624.0,589.8,451.32
2016,11,4,11,45,880.5,93.5,1.05,19.0,626.0,557.68,426.77
2016,11,4,12,0,880.0,94.0,1.2,19.0,628.0,523.09,399.46
2016,11,4,12,15,878.0,93.5,1.3,19.0,622.0,484.58,367.96
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,444.06,333.92
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.0,400.47,296.58
2016,11,4,13,0,875.0,88.0,1.7,19.0,590.0,355.16,256.79
2016,11,4,13,15,866.5,86.5,1.75,19.0,568.5,307.01,214.06
2016,11,4,13,30,858.0,85.0,1.8,19.0,547.0,258.25,170.87
2016,11,4,13,45,846.5,83.0,1.9,19.0,519.0,208.17,128.08
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,158.24,89.03
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,107.87,57.57
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,58.81,45.82
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.0,55.99,43.51
2016,11,4,15,0,751.0,70.0,2.1,19.0,342.0,54.74,42.49
2016,11,4,15,15,714.0,65.5,2.1,18.5,298.0,52.18,40.39
2016,11,4,15,30,677.0,61.0,2.1,18.0,254.0,45.35,34.45
2016,11,4,15,45,622.0,55.5,2.1,18.0,208.5,42.15,31.52
2016,11,4,16,0,567.0,50.0,2.1,18.0,163.0,38.94,28.46
2016,11,4,16,15,476.5,41.5,2.1,17.5,119.0,33.0,22.89
2016,11,4,16,30,386.0,33.0,2.1,17.0,75.0,26.95,16.66
2016,11,4,16,45,193.0,16.5,2.1,17.0,37.5,13.15,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,10.5,1.6,15.0,17.0,71.36,0.0
2016,11,5,7,0,226.0,21.0,1.7,15.0,34.0,180.28,19.23
2016,11,5,7,15,344.0,31.5,1.7,15.0,73.0,282.25,217.03
2016,11,5,7,30,462.0,42.0,1.7,15.0,112.0,375.12,303.3
2016,11,5,7,45,531.0,49.0,1.75,15.5,156.0,436.35,356.36
2016,11,5,8,0,600.0,56.0,1.8,16.0,200.0,498.38,407.47
2016,11,5,8,15,645.0,61.0,1.75,16.0,244.0,541.58,442.12
2016,11,5,8,30,690.0,66.0,1.7,16.0,288.0,583.57,474.37
2016,11,5,8,45,352.5,105.0,1.7,16.5,219.0,390.46,319.61
2016,11,5,9,0,15.0,144.0,1.7,17.0,150.0,148.29,118.19
2016,11,5,9,15,74.0,171.5,1.65,17.0,205.0,228.13,184.96
2016,11,5,9,30,133.0,199.0,1.6,17.0,260.0,308.34,249.24
2016,11,5,9,45,193.5,209.0,1.6,17.5,305.0,355.85,286.14
2016,11,5,10,0,254.0,219.0,1.6,18.0,350.0,412.67,329.25
2016,11,5,10,15,252.5,231.0,1.6,18.0,366.5,415.78,330.28
2016,11,5,10,30,251.0,243.0,1.6,18.0,383.0,417.63,330.69
2016,11,5,10,45,279.0,246.5,1.65,18.0,406.0,428.38,338.5
2016,11,5,11,0,307.0,250.0,1.7,18.0,429.0,436.9,344.39
2016,11,5,11,15,437.0,217.0,1.75,18.0,476.0,474.5,373.16
2016,11,5,11,30,567.0,184.0,1.8,18.0,523.0,496.94,389.38
2016,11,5,11,45,517.0,203.5,1.9,18.5,513.5,465.0,362.57
2016,11,5,12,0,467.0,223.0,2.0,19.0,504.0,434.0,336.78
2016,11,5,12,15,463.5,220.5,2.05,19.0,497.5,406.42,314.0
2016,11,5,12,30,460.0,218.0,2.1,19.0,491.0,378.04,290.13
2016,11,5,12,45,461.0,212.0,2.2,19.0,480.5,347.72,264.35
2016,11,5,13,0,462.0,206.0,2.3,19.0,470.0,316.53,237.4
2016,11,5,13,15,362.0,218.0,2.25,19.0,420.0,273.28,203.67
2016,11,5,13,30,262.0,230.0,2.2,19.0,370.0,237.3,177.05
2016,11,5,13,45,342.0,202.5,2.2,19.0,375.5,212.18,152.9
2016,11,5,14,0,422.0,175.0,2.2,19.0,381.0,174.7,120.04
2016,11,5,14,15,530.0,137.0,2.15,18.5,377.0,126.92,83.08
2016,11,5,14,30,638.0,99.0,2.1,18.0,373.0,67.64,53.69
2016,11,5,14,45,568.0,101.5,2.05,18.0,328.0,71.08,56.87
2016,11,5,15,0,498.0,104.0,2.0,18.0,283.0,73.94,59.45
2016,11,5,15,15,465.5,95.5,2.0,18.0,246.0,68.93,55.13
2016,11,5,15,30,433.0,87.0,2.0,18.0,209.0,63.79,50.61
2016,11,5,15,45,394.0,75.0,2.0,18.0,170.5,55.88,43.52
2016,11,5,16,0,355.0,63.0,2.0,18.0,132.0,47.71,36.05
2016,11,5,16,15,290.5,49.0,1.95,17.5,95.5,37.65,26.84
2016,11,5,16,30,226.0,35.0,1.9,17.0,59.0,27.28,16.76
2016,11,5,16,45,113.0,17.5,1.85,16.5,29.5,13.74,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,16.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.8,16.0,12.0,10.56,0.0
2016,11,6,7,15,0.0,27.5,0.85,16.0,27.5,25.51,14.31
2016,11,6,7,30,0.0,43.0,0.9,16.0,43.0,41.57,28.88
2016,11,6,7,45,0.0,61.0,0.95,16.5,61.0,60.06,44.84
2016,11,6,8,0,0.0,79.0,1.0,17.0,79.0,77.86,60.01
2016,11,6,8,15,3.0,95.5,1.0,17.0,96.5,95.44,74.96
2016,11,6,8,30,6.0,112.0,1.0,17.0,114.0,112.91,89.57
2016,11,6,8,45,10.0,127.5,1.0,17.0,131.0,129.83,103.54
2016,11,6,9,0,14.0,143.0,1.0,17.0,148.0,146.69,117.26
2016,11,6,9,15,57.5,169.5,1.0,17.0,195.0,214.25,172.83
2016,11,6,9,30,101.0,196.0,1.0,17.0,242.0,270.78,218.04
2016,11,6,9,45,109.0,210.5,1.0,17.5,263.0,287.5,230.02
2016,11,6,10,0,117.0,225.0,1.0,18.0,284.0,314.07,249.61
2016,11,6,10,15,227.5,225.0,1.05,18.0,347.5,381.59,302.93
2016,11,6,10,30,338.0,225.0,1.1,18.0,411.0,454.84,358.62
2016,11,6,10,45,303.0,240.0,1.15,18.5,410.5,436.03,341.92
2016,11,6,11,0,268.0,255.0,1.2,19.0,410.0,417.11,325.95
2016,11,6,11,15,278.0,257.5,1.2,19.0,421.0,412.56,321.82
2016,11,6,11,30,288.0,260.0,1.2,19.0,432.0,406.51,316.34
2016,11,6,11,45,349.0,247.5,1.2,19.0,456.0,411.61,319.33
2016,11,6,12,0,410.0,235.0,1.2,19.0,480.0,412.08,318.12
2016,11,6,12,15,373.5,241.0,1.15,19.0,462.5,380.33,292.29
2016,11,6,12,30,337.0,247.0,1.1,19.0,445.0,350.19,267.9
2016,11,6,12,45,368.0,233.5,1.05,19.0,445.5,330.3,250.31
2016,11,6,13,0,399.0,220.0,1.0,19.0,446.0,307.39,229.66
2016,11,6,13,15,316.5,226.0,0.95,19.0,401.0,266.23,197.9
2016,11,6,13,30,234.0,232.0,0.9,19.0,356.0,234.99,175.02
2016,11,6,13,45,263.5,215.0,0.85,19.5,347.5,207.08,150.91
2016,11,6,14,0,293.0,198.0,0.8,20.0,339.0,179.43,128.17
2016,11,6,14,15,330.0,177.0,0.8,19.5,325.5,146.72,104.95
2016,11,6,14,30,367.0,156.0,0.8,19.0,312.0,111.95,91.39
2016,11,6,14,45,286.0,149.5,0.85,19.0,264.0,107.62,87.98
2016,11,6,15,0,205.0,143.0,0.9,19.0,216.0,103.22,84.37
2016,11,6,15,15,193.0,125.5,0.9,18.5,187.5,92.03,74.97
2016,11,6,15,30,181.0,108.0,0.9,18.0,159.0,80.47,65.06
2016,11,6,15,45,164.5,89.5,0.9,18.0,129.5,67.82,53.88
2016,11,6,16,0,148.0,71.0,0.9,18.0,100.0,54.76,42.13
2016,11,6,16,15,116.5,53.0,0.8,17.5,72.0,41.58,30.18
2016,11,6,16,30,85.0,35.0,0.7,17.0,44.0,28.01,17.18
2016,11,6,16,45,42.5,17.5,0.65,17.0,22.0,14.38,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.1,16.0,11.0,10.01,0.0
2016,11,7,7,0,0.0,22.0,2.1,16.0,22.0,24.9,0.0
2016,11,7,7,15,106.5,35.5,2.05,16.0,51.0,130.59,95.87
2016,11,7,7,30,213.0,49.0,2.0,16.0,80.0,224.7,180.78
2016,11,7,7,45,248.5,64.5,1.95,16.5,113.5,267.96,219.03
2016,11,7,8,0,284.0,80.0,1.9,17.0,147.0,311.62,256.04
2016,11,7,8,15,306.5,95.5,1.85,17.0,180.5,346.39,284.88
2016,11,7,8,30,329.0,111.0,1.8,17.0,214.0,380.24,312.0
2016,11,7,8,45,342.0,125.5,1.75,17.5,245.5,405.12,330.49
2016,11,7,9,0,355.0,140.0,1.7,18.0,277.0,415.18,337.16
2016,11,7,9,15,347.0,156.5,1.65,18.0,302.0,424.92,343.41
2016,11,7,9,30,339.0,173.0,1.6,18.0,327.0,432.88,348.11
2016,11,7,9,45,286.0,195.5,1.55,18.5,331.0,414.85,331.4
2016,11,7,10,0,233.0,218.0,1.5,19.0,335.0,384.81,305.91
2016,11,7,10,15,299.0,217.5,1.4,19.0,376.0,430.73,340.86
2016,11,7,10,30,365.0,217.0,1.3,19.0,417.0,462.92,364.3
2016,11,7,10,45,398.0,217.0,1.25,19.5,441.0,471.4,368.76
2016,11,7,11,0,431.0,217.0,1.2,20.0,465.0,485.09,376.85
2016,11,7,11,15,494.0,200.5,1.1,20.0,489.0,488.76,378.2
2016,11,7,11,30,557.0,184.0,1.0,20.0,513.0,487.67,375.59
2016,11,7,11,45,451.5,216.0,0.9,20.5,483.5,439.24,336.39
2016,11,7,12,0,346.0,248.0,0.8,21.0,454.0,391.72,298.71
2016,11,7,12,15,345.5,245.5,0.75,21.0,449.5,370.74,281.63
2016,11,7,12,30,345.0,243.0,0.7,21.0,445.0,348.99,263.51
2016,11,7,12,45,470.5,201.0,0.65,21.0,469.5,339.25,252.06
2016,11,7,13,0,596.0,159.0,0.6,21.0,494.0,318.83,230.57
2016,11,7,13,15,565.0,162.0,0.65,20.5,470.5,278.66,197.72
2016,11,7,13,30,534.0,165.0,0.7,20.0,447.0,241.95,167.9
2016,11,7,13,45,504.5,162.5,0.75,20.0,417.5,203.46,137.39
2016,11,7,14,0,475.0,160.0,0.8,20.0,388.0,167.35,111.16
2016,11,7,14,15,462.5,149.5,0.85,20.0,358.0,129.15,87.09
2016,11,7,14,30,450.0,139.0,0.9,20.0,328.0,95.28,76.93
2016,11,7,14,45,266.5,141.0,1.0,20.0,250.5,102.09,83.0
2016,11,7,15,0,83.0,143.0,1.1,20.0,173.0,110.97,90.73
2016,11,7,15,15,74.5,125.5,1.1,19.5,149.5,98.37,80.13
2016,11,7,15,30,66.0,108.0,1.1,19.0,126.0,85.48,69.12
2016,11,7,15,45,55.0,89.0,1.1,19.0,102.0,71.36,56.68
2016,11,7,16,0,44.0,70.0,1.1,19.0,78.0,56.94,43.79
2016,11,7,16,15,24.5,51.5,1.1,18.5,55.5,42.55,30.8
2016,11,7,16,30,5.0,33.0,1.1,18.0,33.0,28.19,16.98
2016,11,7,16,45,2.5,16.5,1.1,18.0,16.5,14.47,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,32.1,0.0
2016,11,8,7,15,201.0,33.0,0.8,16.0,61.0,195.77,143.01
2016,11,8,7,30,402.0,41.0,0.8,16.0,97.0,331.7,264.32
2016,11,8,7,45,480.0,48.0,0.85,16.5,140.0,396.73,319.72
2016,11,8,8,0,558.0,55.0,0.9,17.0,183.0,462.98,373.67
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,506.75,408.93
2016,11,8,8,30,653.0,65.0,1.0,17.0,268.0,549.51,442.13
2016,11,8,8,45,480.0,105.0,1.05,17.5,265.5,474.62,382.24
2016,11,8,9,0,307.0,145.0,1.1,18.0,263.0,386.92,311.92
2016,11,8,9,15,537.0,111.0,1.1,18.0,341.5,522.84,418.84
2016,11,8,9,30,767.0,77.0,1.1,18.0,420.0,635.57,502.68
2016,11,8,9,45,609.0,126.0,1.15,18.5,410.5,576.9,454.29
2016,11,8,10,0,451.0,175.0,1.2,19.0,401.0,506.99,399.09
2016,11,8,10,15,465.0,181.5,1.2,19.0,424.0,512.34,402.61
2016,11,8,10,30,479.0,188.0,1.2,19.0,447.0,515.36,403.66
2016,11,8,10,45,668.0,133.0,1.25,19.5,507.0,568.35,443.11
2016,11,8,11,0,857.0,78.0,1.3,20.0,567.0,601.9,466.74
2016,11,8,11,15,861.0,78.5,1.3,20.0,576.5,579.56,447.99
2016,11,8,11,30,865.0,79.0,1.3,20.0,586.0,554.35,427.26
2016,11,8,11,45,672.5,146.0,1.35,20.0,541.0,489.7,376.67
2016,11,8,12,0,480.0,213.0,1.4,20.0,496.0,426.87,327.98
2016,11,8,12,15,670.0,146.5,1.4,20.0,537.5,429.85,327.38
2016,11,8,12,30,860.0,80.0,1.4,20.0,579.0,417.2,312.2
2016,11,8,12,45,566.5,161.0,1.45,20.0,487.0,340.36,254.07
