Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,273.0,242.0,1.5,20.0,395.0,283.72,214.4
2016,11,8,13,15,265.5,233.5,1.5,20.0,377.5,256.82,192.26
2016,11,8,13,30,258.0,225.0,1.5,20.0,360.0,230.38,170.52
2016,11,8,13,45,530.0,150.5,1.5,20.0,408.5,197.25,132.06
2016,11,8,14,0,802.0,76.0,1.5,20.0,457.0,142.14,77.88
2016,11,8,14,15,627.0,106.5,1.55,20.0,391.5,105.6,63.9
2016,11,8,14,30,452.0,137.0,1.6,20.0,326.0,94.1,76.07
2016,11,8,14,45,437.0,126.0,1.65,20.0,294.0,87.92,70.93
2016,11,8,15,0,422.0,115.0,1.7,20.0,262.0,81.58,65.57
2016,11,8,15,15,403.0,101.5,1.9,19.5,227.0,73.22,58.5
2016,11,8,15,30,384.0,88.0,2.1,19.0,192.0,64.58,51.05
2016,11,8,15,45,348.0,74.5,2.35,19.0,155.5,55.56,43.0
2016,11,8,16,0,312.0,61.0,2.6,19.0,119.0,46.24,34.52
2016,11,8,16,15,254.5,46.5,3.0,18.5,85.0,35.78,24.95
2016,11,8,16,30,197.0,32.0,3.4,18.0,51.0,24.98,14.13
2016,11,8,16,45,98.5,16.0,3.85,18.0,25.5,12.59,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,62.5,8.5,2.7,15.0,11.0,41.14,0.0
2016,11,9,7,0,125.0,17.0,2.6,15.0,22.0,109.57,0.0
2016,11,9,7,15,240.5,30.5,2.5,15.0,57.5,214.89,155.26
2016,11,9,7,30,356.0,44.0,2.4,15.0,93.0,304.74,245.63
2016,11,9,7,45,432.5,53.0,2.35,15.5,135.0,370.47,303.53
2016,11,9,8,0,509.0,62.0,2.3,16.0,177.0,437.3,359.51
2016,11,9,8,15,559.0,69.0,2.15,16.0,219.5,484.6,398.2
2016,11,9,8,30,609.0,76.0,2.0,16.0,262.0,530.89,434.43
2016,11,9,8,45,645.0,80.5,1.85,16.5,302.5,563.13,457.55
2016,11,9,9,0,681.0,85.0,1.7,17.0,343.0,593.24,478.05
2016,11,9,9,15,705.0,88.5,1.55,17.5,379.0,611.39,488.74
2016,11,9,9,30,729.0,92.0,1.4,18.0,415.0,626.77,496.93
2016,11,9,9,45,768.5,88.0,1.3,18.5,449.5,638.72,502.99
2016,11,9,10,0,808.0,84.0,1.2,19.0,484.0,650.3,508.4
2016,11,9,10,15,819.0,85.5,1.15,19.0,508.5,645.44,502.83
2016,11,9,10,30,830.0,87.0,1.1,19.0,533.0,637.32,494.98
2016,11,9,10,45,836.0,88.5,1.1,19.5,550.0,622.8,481.93
2016,11,9,11,0,842.0,90.0,1.1,20.0,567.0,605.19,466.55
2016,11,9,11,15,846.0,90.5,1.1,20.0,576.5,582.35,448.08
2016,11,9,11,30,850.0,91.0,1.1,20.0,586.0,556.65,427.17
2016,11,9,11,45,849.0,92.0,1.1,20.5,587.5,526.13,401.51
2016,11,9,12,0,848.0,93.0,1.1,21.0,589.0,493.26,373.64
2016,11,9,12,15,845.5,92.5,1.2,21.0,583.5,456.13,343.17
2016,11,9,12,30,843.0,92.0,1.3,21.0,578.0,417.12,310.32
2016,11,9,12,45,842.0,89.5,1.4,21.5,565.0,375.14,273.69
2016,11,9,13,0,841.0,87.0,1.5,22.0,552.0,331.57,235.04
2016,11,9,13,15,831.5,85.5,1.6,21.5,531.5,285.25,194.87
2016,11,9,13,30,822.0,84.0,1.7,21.0,511.0,238.48,154.41
2016,11,9,13,45,806.5,83.0,1.85,21.0,483.0,190.93,114.86
2016,11,9,14,0,791.0,82.0,2.0,21.0,455.0,143.95,79.86
2016,11,9,14,15,771.5,79.5,2.0,21.0,421.5,96.39,52.78
2016,11,9,14,30,752.0,77.0,2.0,21.0,388.0,58.43,45.17
2016,11,9,14,45,723.0,74.0,2.05,21.0,349.5,57.14,44.18
2016,11,9,15,0,694.0,71.0,2.1,21.0,311.0,50.97,38.89
2016,11,9,15,15,655.0,66.5,2.05,20.5,269.0,48.71,37.03
2016,11,9,15,30,616.0,62.0,2.0,20.0,227.0,46.47,35.1
2016,11,9,15,45,558.0,55.5,1.95,20.0,183.5,42.5,31.48
2016,11,9,16,0,500.0,49.0,1.9,20.0,140.0,38.5,27.68
2016,11,9,16,15,405.5,39.5,1.85,19.5,99.5,31.66,21.3
2016,11,9,16,30,311.0,30.0,1.8,19.0,59.0,24.66,13.55
2016,11,9,16,45,155.5,15.0,1.8,18.5,29.5,12.13,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,9.1,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,18.19,0.0
2016,11,10,7,15,178.5,31.0,1.95,16.5,54.5,178.84,124.37
2016,11,10,7,30,357.0,42.0,2.0,17.0,89.0,302.0,240.66
2016,11,10,7,45,434.0,50.5,2.1,17.5,130.5,367.04,297.77
2016,11,10,8,0,511.0,59.0,2.2,18.0,172.0,433.26,353.22
2016,11,10,8,15,511.5,72.0,2.15,18.0,206.0,454.42,371.09
2016,11,10,8,30,512.0,85.0,2.1,18.0,240.0,473.36,386.16
2016,11,10,8,45,550.5,89.5,2.05,18.0,277.5,506.72,412.03
2016,11,10,9,0,589.0,94.0,2.0,18.0,315.0,538.11,435.48
2016,11,10,9,15,497.5,125.0,1.8,18.0,325.0,501.83,404.48
2016,11,10,9,30,406.0,156.0,1.6,18.0,335.0,468.63,376.0
2016,11,10,9,45,503.5,144.0,1.45,18.5,381.0,514.89,410.33
2016,11,10,10,0,601.0,132.0,1.3,19.0,427.0,563.84,444.63
2016,11,10,10,15,434.5,181.0,1.1,19.0,400.0,488.67,383.71
2016,11,10,10,30,268.0,230.0,0.9,19.0,373.0,411.09,321.82
2016,11,10,10,45,364.5,217.0,0.7,19.5,418.0,446.92,347.77
2016,11,10,11,0,461.0,204.0,0.5,20.0,463.0,486.13,373.66
2016,11,10,11,15,402.5,222.5,0.8,20.0,451.5,446.09,344.29
2016,11,10,11,30,344.0,241.0,1.1,20.0,440.0,415.28,321.47
2016,11,10,11,45,344.0,241.5,1.45,20.0,441.0,399.33,309.6
2016,11,10,12,0,344.0,242.0,1.8,20.0,442.0,382.37,296.25
2016,11,10,12,15,416.5,222.0,1.9,20.0,462.0,380.43,292.92
2016,11,10,12,30,489.0,202.0,2.0,20.0,482.0,369.04,281.26
2016,11,10,12,45,269.0,216.0,2.15,20.0,369.5,277.6,212.16
2016,11,10,13,0,49.0,230.0,2.3,20.0,257.0,208.02,161.82
2016,11,10,13,15,198.0,218.0,2.25,20.0,321.0,228.86,173.36
2016,11,10,13,30,347.0,206.0,2.2,20.0,385.0,233.25,169.84
2016,11,10,13,45,451.5,171.0,2.15,20.5,391.0,197.88,135.99
2016,11,10,14,0,556.0,136.0,2.1,21.0,397.0,154.8,98.43
2016,11,10,14,15,465.5,142.0,2.0,20.5,349.5,120.75,81.65
2016,11,10,14,30,375.0,148.0,1.9,20.0,302.0,101.44,82.4
2016,11,10,14,45,361.5,135.0,1.85,20.0,272.0,94.01,76.19
2016,11,10,15,0,348.0,122.0,1.8,20.0,242.0,86.38,69.72
2016,11,10,15,15,329.5,107.5,1.75,20.0,209.0,77.39,61.99
2016,11,10,15,30,311.0,93.0,1.7,20.0,176.0,68.11,53.87
2016,11,10,15,45,397.0,70.0,1.7,20.0,155.5,52.54,40.15
2016,11,10,16,0,483.0,47.0,1.7,20.0,135.0,36.81,26.2
2016,11,10,16,15,388.5,38.0,1.65,19.5,95.0,30.38,20.17
2016,11,10,16,30,294.0,29.0,1.6,19.0,55.0,23.81,12.59
2016,11,10,16,45,147.0,14.5,1.55,19.0,27.5,11.74,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.2,16.0,17.0,15.46,0.0
2016,11,11,7,15,129.5,30.0,1.25,16.0,47.0,146.85,97.87
2016,11,11,7,30,259.0,43.0,1.3,16.0,77.0,242.04,192.29
2016,11,11,7,45,313.0,56.5,1.4,16.5,113.5,294.64,239.16
2016,11,11,8,0,367.0,70.0,1.5,17.0,150.0,348.51,284.82
2016,11,11,8,15,402.0,81.5,1.5,17.0,187.0,387.66,317.43
2016,11,11,8,30,437.0,93.0,1.5,17.0,224.0,426.21,348.38
2016,11,11,8,45,466.0,101.5,1.5,17.5,259.0,455.94,370.81
2016,11,11,9,0,495.0,110.0,1.5,18.0,294.0,484.24,391.39
2016,11,11,9,15,388.0,142.5,1.55,18.0,296.0,445.16,358.8
2016,11,11,9,30,281.0,175.0,1.6,18.0,298.0,391.57,315.22
2016,11,11,9,45,320.5,182.0,1.65,18.5,331.5,419.53,336.39
2016,11,11,10,0,360.0,189.0,1.7,19.0,365.0,445.69,355.27
2016,11,11,10,15,339.5,204.0,1.7,19.0,376.5,439.04,348.59
2016,11,11,10,30,319.0,219.0,1.7,19.0,388.0,431.23,341.29
2016,11,11,10,45,276.0,234.0,1.7,19.5,383.5,408.68,321.96
2016,11,11,11,0,233.0,249.0,1.7,20.0,379.0,378.92,297.46
2016,11,11,11,15,146.5,248.5,1.65,20.0,331.0,319.14,250.17
2016,11,11,11,30,60.0,248.0,1.6,20.0,283.0,258.71,202.39
2016,11,11,11,45,162.0,252.0,1.6,20.0,346.0,312.44,244.26
2016,11,11,12,0,264.0,256.0,1.6,20.0,409.0,356.52,276.72
2016,11,11,12,15,344.0,236.5,1.55,19.5,433.5,358.34,276.46
2016,11,11,12,30,424.0,217.0,1.5,19.0,458.0,355.22,271.56
2016,11,11,12,45,368.0,223.5,1.5,19.0,429.0,316.93,240.64
2016,11,11,13,0,312.0,230.0,1.5,19.0,400.0,283.7,214.16
2016,11,11,13,15,306.5,222.5,1.45,19.0,384.5,256.6,191.29
2016,11,11,13,30,301.0,215.0,1.4,19.0,369.0,229.65,168.75
2016,11,11,13,45,495.5,156.5,1.4,19.0,394.0,192.71,130.41
2016,11,11,14,0,690.0,98.0,1.4,19.0,419.0,138.05,80.19
2016,11,11,14,15,476.0,130.5,1.4,19.0,344.5,112.19,75.24
2016,11,11,14,30,262.0,163.0,1.4,19.0,270.0,115.76,94.98
2016,11,11,14,45,249.0,149.0,1.4,19.0,242.5,107.19,87.79
2016,11,11,15,0,236.0,135.0,1.4,19.0,215.0,98.37,80.31
2016,11,11,15,15,221.0,118.0,1.3,18.5,185.0,87.3,70.92
2016,11,11,15,30,206.0,101.0,1.2,18.0,155.0,75.88,61.04
2016,11,11,15,45,184.5,83.5,1.2,18.0,125.0,63.72,50.2
2016,11,11,16,0,163.0,66.0,1.2,18.0,95.0,51.19,38.85
2016,11,11,16,15,121.5,48.5,1.1,18.0,66.5,38.22,26.92
2016,11,11,16,30,80.0,31.0,1.0,18.0,38.0,24.9,13.14
2016,11,11,16,45,40.0,15.5,0.95,18.0,19.0,14.1,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,135.0,14.0,3.0,16.0,18.0,87.05,0.0
2016,11,12,7,15,267.0,25.0,2.9,16.0,52.0,218.33,141.79
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,318.38,253.62
2016,11,12,7,45,479.0,43.0,2.75,16.5,128.0,383.07,312.02
2016,11,12,8,0,559.0,50.0,2.7,17.0,170.0,449.34,368.07
2016,11,12,8,15,608.5,55.0,2.5,17.0,212.5,493.7,404.83
2016,11,12,8,30,658.0,60.0,2.3,17.0,255.0,537.19,439.13
2016,11,12,8,45,692.0,63.5,2.15,17.5,295.0,563.67,458.26
2016,11,12,9,0,726.0,67.0,2.0,18.0,335.0,591.74,477.56
2016,11,12,9,15,749.5,70.0,1.85,18.0,370.5,609.47,489.13
2016,11,12,9,30,773.0,73.0,1.7,18.0,406.0,624.33,498.12
2016,11,12,9,45,796.5,72.5,1.55,18.0,437.5,632.0,501.55
2016,11,12,10,0,820.0,72.0,1.4,18.0,469.0,636.42,502.36
2016,11,12,10,15,831.0,73.5,1.4,18.0,493.0,631.64,497.3
2016,11,12,10,30,842.0,75.0,1.4,18.0,517.0,620.16,487.39
2016,11,12,10,45,849.5,76.0,1.45,18.5,534.5,606.71,475.27
2016,11,12,11,0,857.0,77.0,1.5,19.0,552.0,590.14,460.65
2016,11,12,11,15,861.0,77.5,1.6,19.0,562.0,568.0,442.79
2016,11,12,11,30,865.0,78.0,1.7,19.0,572.0,543.0,422.32
2016,11,12,11,45,865.5,78.0,1.85,19.5,574.0,512.98,396.97
2016,11,12,12,0,866.0,78.0,2.0,20.0,576.0,480.52,369.1
2016,11,12,12,15,435.0,130.5,2.3,20.0,380.5,305.91,236.23
2016,11,12,12,30,4.0,183.0,2.6,20.0,185.0,161.41,125.88
2016,11,12,12,45,74.0,214.5,2.9,20.0,254.5,209.04,162.97
2016,11,12,13,0,144.0,246.0,3.2,20.0,324.0,246.63,190.45
2016,11,12,13,15,247.0,224.0,3.45,20.0,351.5,242.18,182.64
2016,11,12,13,30,350.0,202.0,3.7,20.0,379.0,229.19,167.03
2016,11,12,13,45,353.0,189.0,4.0,20.0,360.0,197.73,140.98
2016,11,12,14,0,356.0,176.0,4.3,20.0,341.0,165.88,116.62
2016,11,12,14,15,560.5,122.5,4.45,19.5,359.5,110.05,71.88
2016,11,12,14,30,765.0,69.0,4.6,19.0,378.0,52.57,40.47
2016,11,12,14,45,737.5,66.0,4.75,19.0,340.0,51.09,39.28
2016,11,12,15,0,710.0,63.0,4.9,19.0,302.0,49.66,38.07
2016,11,12,15,15,671.0,59.0,5.05,18.5,260.5,47.35,36.13
2016,11,12,15,30,632.0,55.0,5.2,18.0,219.0,41.24,30.75
2016,11,12,15,45,569.5,49.5,5.4,18.0,176.0,37.86,27.61
2016,11,12,16,0,507.0,44.0,5.6,18.0,133.0,34.5,24.34
2016,11,12,16,15,407.0,35.5,5.7,17.5,93.0,28.38,18.51
2016,11,12,16,30,307.0,27.0,5.8,17.0,53.0,22.16,10.72
2016,11,12,16,45,153.5,13.5,5.9,17.0,26.5,12.28,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,73.5,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,147.0,13.0,0.7,15.0,17.0,92.28,0.0
2016,11,13,7,15,284.5,24.0,0.6,15.0,51.5,224.69,137.1
2016,11,13,7,30,422.0,35.0,0.5,15.0,86.0,329.59,258.05
2016,11,13,7,45,499.5,42.0,0.45,15.5,128.5,392.87,313.64
2016,11,13,8,0,577.0,49.0,0.4,16.0,171.0,457.62,366.05
2016,11,13,8,15,627.0,54.0,0.65,16.0,214.0,502.39,404.06
2016,11,13,8,30,677.0,59.0,0.9,16.0,257.0,542.45,437.37
2016,11,13,8,45,338.5,84.5,1.2,16.5,183.5,346.11,283.27
2016,11,13,9,0,0.0,110.0,1.5,17.0,110.0,102.54,80.3
2016,11,13,9,15,5.0,131.5,1.65,17.0,133.5,126.73,100.79
2016,11,13,9,30,10.0,153.0,1.8,17.0,157.0,150.59,120.31
2016,11,13,9,45,40.0,178.5,2.0,17.5,197.5,204.73,164.53
2016,11,13,10,0,70.0,204.0,2.2,18.0,238.0,248.49,199.47
2016,11,13,10,15,70.0,214.5,2.25,18.0,250.0,255.07,204.13
2016,11,13,10,30,70.0,225.0,2.3,18.0,262.0,261.29,208.63
2016,11,13,10,45,91.0,236.5,2.35,18.0,286.0,280.87,224.02
2016,11,13,11,0,112.0,248.0,2.4,18.0,310.0,298.93,237.98
2016,11,13,11,15,90.0,247.5,2.5,18.0,298.0,279.77,222.19
2016,11,13,11,30,68.0,247.0,2.6,18.0,286.0,261.78,207.54
2016,11,13,11,45,68.0,248.5,2.75,18.5,287.5,257.78,203.79
2016,11,13,12,0,68.0,250.0,2.9,19.0,289.0,253.54,199.8
2016,11,13,12,15,68.0,247.5,2.95,19.0,286.0,245.6,193.23
2016,11,13,12,30,68.0,245.0,3.0,19.0,283.0,237.5,186.52
2016,11,13,12,45,68.0,239.5,3.1,19.0,276.5,226.81,177.74
2016,11,13,13,0,68.0,234.0,3.2,19.0,270.0,216.01,168.86
2016,11,13,13,15,67.5,225.0,3.2,19.0,260.0,202.32,157.66
2016,11,13,13,30,67.0,216.0,3.2,19.0,250.0,188.65,146.53
2016,11,13,13,45,444.5,144.0,3.2,19.0,349.0,173.76,118.1
2016,11,13,14,0,822.0,72.0,3.2,19.0,448.0,132.28,70.93
2016,11,13,14,15,803.0,69.5,3.1,19.0,414.5,83.68,44.83
2016,11,13,14,30,784.0,67.0,3.0,19.0,381.0,51.25,39.34
2016,11,13,14,45,757.5,64.0,2.95,19.0,343.0,49.72,38.09
2016,11,13,15,0,731.0,61.0,2.9,19.0,305.0,48.22,36.83
2016,11,13,15,15,692.0,57.0,2.85,18.5,263.0,45.85,34.82
2016,11,13,15,30,653.0,53.0,2.8,18.0,221.0,43.5,32.75
2016,11,13,15,45,592.0,47.5,2.8,18.0,177.5,36.39,26.33
2016,11,13,16,0,531.0,42.0,2.8,18.0,134.0,32.94,22.99
2016,11,13,16,15,431.0,33.5,2.8,17.5,93.0,26.74,17.09
2016,11,13,16,30,331.0,25.0,2.8,17.0,52.0,20.43,9.07
2016,11,13,16,45,165.5,12.5,2.8,17.0,26.0,11.37,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,72.0,6.0,3.0,15.0,8.0,0.0,0.0
2016,11,14,7,0,144.0,12.0,3.0,15.0,16.0,89.27,0.0
2016,11,14,7,15,286.5,23.0,2.95,15.0,50.5,222.14,126.4
2016,11,14,7,30,429.0,34.0,2.9,15.0,85.0,331.15,262.46
2016,11,14,7,45,511.0,40.5,2.85,15.5,127.5,396.35,322.91
2016,11,14,8,0,593.0,47.0,2.8,16.0,170.0,463.2,379.97
2016,11,14,8,15,296.5,63.0,2.65,16.0,124.5,290.74,241.09
2016,11,14,8,30,0.0,79.0,2.5,16.0,79.0,73.26,56.43
2016,11,14,8,45,0.0,92.0,2.4,16.0,92.0,85.38,66.86
2016,11,14,9,0,0.0,105.0,2.3,16.0,105.0,97.4,76.87
2016,11,14,9,15,0.0,112.0,2.15,16.0,112.0,103.13,81.51
2016,11,14,9,30,0.0,119.0,2.0,16.0,119.0,108.99,86.22
2016,11,14,9,45,1.0,138.5,1.9,16.5,139.0,128.03,101.62
2016,11,14,10,0,2.0,158.0,1.8,17.0,159.0,146.82,116.59
2016,11,14,10,15,3.5,166.0,1.65,17.0,168.0,154.32,122.44
2016,11,14,10,30,5.0,174.0,1.5,17.0,177.0,161.74,128.24
2016,11,14,10,45,7.0,181.5,1.4,17.5,185.5,168.87,133.54
2016,11,14,11,0,9.0,189.0,1.3,18.0,194.0,175.83,138.66
2016,11,14,11,15,14.0,200.0,1.3,18.0,208.0,187.44,147.83
2016,11,14,11,30,19.0,211.0,1.3,18.0,222.0,198.49,156.49
2016,11,14,11,45,30.0,222.5,1.3,18.0,240.0,215.47,169.81
2016,11,14,12,0,41.0,234.0,1.3,18.0,258.0,227.01,178.67
2016,11,14,12,15,41.0,232.0,1.45,18.0,255.5,220.91,173.75
2016,11,14,12,30,41.0,230.0,1.6,18.0,253.0,214.71,168.79
2016,11,14,12,45,29.5,215.0,1.75,18.5,231.5,194.05,152.24
2016,11,14,13,0,18.0,200.0,1.9,19.0,210.0,176.78,138.54
2016,11,14,13,15,17.5,192.5,2.15,18.5,202.0,168.25,132.13
2016,11,14,13,30,17.0,185.0,2.4,18.0,194.0,159.75,125.68
2016,11,14,13,45,8.5,166.0,2.65,18.0,170.5,141.37,111.31
2016,11,14,14,0,0.0,147.0,2.9,18.0,147.0,124.12,97.8
2016,11,14,14,15,0.0,136.0,3.05,18.0,136.0,114.28,89.91
2016,11,14,14,30,0.0,125.0,3.2,18.0,125.0,104.81,86.13
2016,11,14,14,45,0.0,112.5,3.4,18.0,112.5,94.76,77.57
2016,11,14,15,0,0.0,100.0,3.6,18.0,100.0,84.6,68.81
2016,11,14,15,15,327.0,77.0,3.7,17.5,160.0,55.71,43.62
2016,11,14,15,30,654.0,54.0,3.8,17.0,220.0,44.49,33.75
2016,11,14,15,45,594.0,48.0,3.9,17.0,176.5,36.89,26.86
2016,11,14,16,0,534.0,42.0,4.0,17.0,133.0,33.04,23.14
2016,11,14,16,15,431.0,33.5,4.0,16.5,92.0,26.83,17.18
2016,11,14,16,30,328.0,25.0,4.0,16.0,51.0,20.51,8.74
2016,11,14,16,45,164.0,12.5,4.0,16.0,25.5,11.37,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,174.0,11.0,1.1,15.0,15.0,104.13,0.0
2016,11,15,7,15,317.0,20.5,1.2,15.0,49.0,234.04,119.0
2016,11,15,7,30,460.0,30.0,1.3,15.0,83.0,335.98,262.89
2016,11,15,7,45,536.0,36.0,1.45,15.5,125.0,398.64,321.59
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,462.11,375.77
2016,11,15,8,15,323.5,75.0,1.65,16.0,142.5,323.61,265.97
2016,11,15,8,30,35.0,108.0,1.7,16.0,118.0,139.84,112.59
2016,11,15,8,45,38.0,124.0,1.75,16.5,136.5,156.98,127.09
2016,11,15,9,0,41.0,140.0,1.8,17.0,155.0,173.87,140.62
2016,11,15,9,15,134.5,157.0,1.85,17.0,212.5,263.42,215.05
2016,11,15,9,30,228.0,174.0,1.9,17.0,270.0,352.08,286.33
2016,11,15,9,45,513.5,125.0,1.95,17.0,362.0,492.29,398.89
2016,11,15,10,0,799.0,76.0,2.0,17.0,454.0,619.66,496.58
2016,11,15,10,15,810.0,77.5,2.1,17.0,477.5,615.12,491.16
2016,11,15,10,30,821.0,79.0,2.2,17.0,501.0,607.41,484.25
2016,11,15,10,45,827.0,80.5,2.3,17.5,517.5,593.46,471.55
2016,11,15,11,0,833.0,82.0,2.4,18.0,534.0,576.48,456.37
2016,11,15,11,15,836.5,82.5,2.6,18.0,543.5,554.07,438.01
2016,11,15,11,30,840.0,83.0,2.8,18.0,553.0,528.89,417.0
2016,11,15,11,45,516.5,169.5,3.05,18.0,459.0,418.4,329.88
2016,11,15,12,0,193.0,256.0,3.3,18.0,365.0,318.26,251.12
2016,11,15,12,15,286.5,238.0,3.7,18.0,398.0,332.22,260.97
2016,11,15,12,30,380.0,220.0,4.1,18.0,431.0,335.61,260.9
2016,11,15,12,45,388.5,212.5,4.6,18.0,423.5,311.3,239.56
2016,11,15,13,0,397.0,205.0,5.1,18.0,416.0,285.67,216.72
2016,11,15,13,15,229.0,207.5,5.45,17.5,328.5,223.63,170.71
2016,11,15,13,30,61.0,210.0,5.8,17.0,241.0,182.66,143.62
2016,11,15,13,45,99.5,203.0,6.15,17.0,250.0,176.34,136.9
2016,11,15,14,0,138.0,196.0,6.5,17.0,259.0,161.28,123.64
2016,11,15,14,15,135.5,181.5,6.5,17.0,239.5,139.43,108.25
2016,11,15,14,30,133.0,167.0,6.5,17.0,220.0,122.58,102.1
2016,11,15,14,45,129.5,150.5,6.55,17.0,197.5,111.87,92.93
2016,11,15,15,0,126.0,134.0,6.6,17.0,175.0,100.83,83.37
2016,11,15,15,15,118.5,116.5,6.55,16.5,151.0,88.84,72.99
2016,11,15,15,30,111.0,99.0,6.5,16.0,127.0,76.51,62.11
2016,11,15,15,45,97.5,80.5,6.45,16.0,101.5,63.18,50.04
2016,11,15,16,0,84.0,62.0,6.4,16.0,76.0,49.49,37.52
2016,11,15,16,15,55.0,44.5,6.25,16.0,52.5,36.11,25.02
2016,11,15,16,30,26.0,27.0,6.1,16.0,29.0,22.95,9.9
2016,11,15,16,45,13.0,13.5,6.0,16.0,14.5,12.28,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,12.73,0.0
2016,11,16,7,15,217.0,23.5,6.45,14.0,48.0,178.08,77.46
2016,11,16,7,30,434.0,33.0,6.5,14.0,82.0,330.04,262.14
2016,11,16,7,45,519.5,40.0,6.6,14.5,125.0,397.55,328.15
2016,11,16,8,0,605.0,47.0,6.7,15.0,168.0,466.86,389.77
2016,11,16,8,15,656.5,52.0,6.75,15.0,211.5,507.95,426.85
2016,11,16,8,30,708.0,57.0,6.8,15.0,255.0,553.45,465.72
2016,11,16,8,45,740.0,60.5,6.85,15.0,296.0,582.53,489.92
2016,11,16,9,0,772.0,64.0,6.9,15.0,337.0,609.16,511.3
2016,11,16,9,15,795.0,66.5,6.95,15.0,373.5,625.86,524.07
2016,11,16,9,30,818.0,69.0,7.0,15.0,410.0,639.57,534.07
2016,11,16,9,45,833.5,71.0,7.05,15.5,440.5,644.54,535.79
2016,11,16,10,0,849.0,73.0,7.1,16.0,471.0,646.24,534.73
2016,11,16,10,15,860.0,74.5,7.2,16.0,495.5,641.12,529.23
2016,11,16,10,30,871.0,76.0,7.3,16.0,520.0,629.27,518.34
2016,11,16,10,45,876.5,77.5,7.4,16.0,537.5,614.69,504.96
2016,11,16,11,0,882.0,79.0,7.5,16.0,555.0,596.99,488.84
2016,11,16,11,15,885.5,79.5,7.6,15.5,564.5,574.07,469.17
2016,11,16,11,30,889.0,80.0,7.7,15.0,574.0,548.27,446.68
2016,11,16,11,45,886.5,81.0,7.8,15.0,575.5,517.21,418.59
2016,11,16,12,0,884.0,82.0,7.9,15.0,577.0,483.81,388.05
2016,11,16,12,15,881.5,82.0,7.9,15.0,571.5,447.31,354.26
2016,11,16,12,30,879.0,82.0,7.9,15.0,566.0,408.82,318.16
2016,11,16,12,45,871.5,82.0,7.9,15.0,552.5,364.21,276.59
2016,11,16,13,0,864.0,82.0,7.9,15.0,539.0,320.34,235.16
2016,11,16,13,15,854.5,80.5,7.85,15.0,518.5,273.71,191.55
2016,11,16,13,30,845.0,79.0,7.8,15.0,498.0,226.57,148.46
2016,11,16,13,45,830.0,78.0,7.8,15.0,470.0,178.76,107.66
2016,11,16,14,0,815.0,77.0,7.8,15.0,442.0,131.41,72.71
2016,11,16,14,15,795.5,74.5,7.75,15.0,409.0,83.38,47.63
2016,11,16,14,30,776.0,72.0,7.7,15.0,376.0,55.45,43.74
2016,11,16,14,45,746.5,69.0,7.7,15.0,337.5,54.01,42.54
2016,11,16,15,0,717.0,66.0,7.7,15.0,299.0,52.64,41.36
2016,11,16,15,15,675.0,62.0,7.65,15.0,257.0,46.03,35.46
2016,11,16,15,30,633.0,58.0,7.6,15.0,215.0,44.04,33.59
2016,11,16,15,45,567.5,51.5,7.55,15.0,171.5,39.9,29.7
2016,11,16,16,0,502.0,45.0,7.5,15.0,128.0,35.75,25.64
2016,11,16,16,15,391.0,36.0,7.4,14.5,88.0,29.18,19.21
2016,11,16,16,30,280.0,27.0,7.3,14.0,48.0,22.53,9.13
2016,11,16,16,45,140.0,13.5,7.2,14.0,24.0,12.28,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,16.0,2.15,12.0,38.5,162.94,55.42
2016,11,17,7,30,420.0,32.0,2.1,12.0,77.0,319.31,250.64
2016,11,17,7,45,506.5,39.0,2.05,12.5,119.5,386.75,315.69
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,456.14,375.39
2016,11,17,8,15,644.5,50.5,2.0,13.0,205.0,496.38,410.38
2016,11,17,8,30,696.0,55.0,2.0,13.0,248.0,540.98,446.96
2016,11,17,8,45,732.5,58.5,2.0,13.5,289.0,572.82,471.24
2016,11,17,9,0,769.0,62.0,2.0,14.0,330.0,602.33,492.74
2016,11,17,9,15,792.5,64.5,1.95,14.0,366.5,619.34,504.58
2016,11,17,9,30,816.0,67.0,1.9,14.0,403.0,633.38,513.79
2016,11,17,9,45,835.5,68.0,1.9,14.0,434.5,639.83,517.34
2016,11,17,10,0,855.0,69.0,1.9,14.0,466.0,638.73,515.19
2016,11,17,10,15,866.5,70.0,1.85,14.0,491.0,633.84,509.63
2016,11,17,10,30,878.0,71.0,1.8,14.0,516.0,625.68,501.47
2016,11,17,10,45,886.0,72.0,1.75,14.5,534.0,612.09,488.17
2016,11,17,11,0,894.0,73.0,1.7,15.0,552.0,595.26,472.31
2016,11,17,11,15,898.0,73.0,1.65,15.0,562.0,571.99,452.26
2016,11,17,11,30,902.0,73.0,1.6,15.0,572.0,545.79,429.65
2016,11,17,11,45,904.0,73.0,1.55,15.5,574.5,515.76,402.91
2016,11,17,12,0,906.0,73.0,1.5,16.0,577.0,483.1,373.67
2016,11,17,12,15,904.0,72.5,1.5,16.0,571.5,445.8,341.17
2016,11,17,12,30,902.0,72.0,1.5,16.0,566.0,406.44,306.26
2016,11,17,12,45,898.0,71.0,1.55,16.0,553.0,364.07,268.35
2016,11,17,13,0,894.0,70.0,1.6,16.0,540.0,320.17,228.51
2016,11,17,13,15,885.0,69.0,1.75,16.0,519.5,273.73,186.64
2016,11,17,13,30,876.0,68.0,1.9,16.0,499.0,226.58,144.8
2016,11,17,13,45,863.0,66.5,2.05,16.0,471.5,177.99,104.33
2016,11,17,14,0,850.0,65.0,2.2,16.0,444.0,129.52,69.4
2016,11,17,14,15,831.5,63.0,2.25,16.0,410.5,74.52,39.76
2016,11,17,14,30,813.0,61.0,2.3,16.0,377.0,47.13,36.23
2016,11,17,14,45,786.5,58.5,2.4,16.0,339.0,45.84,35.17
2016,11,17,15,0,760.0,56.0,2.5,16.0,301.0,44.6,34.1
2016,11,17,15,15,721.0,52.5,2.45,15.5,258.5,42.49,32.28
2016,11,17,15,30,682.0,49.0,2.4,15.0,216.0,40.43,30.42
2016,11,17,15,45,622.0,43.5,2.35,15.0,172.5,36.53,26.75
2016,11,17,16,0,562.0,38.0,2.3,15.0,129.0,32.61,22.93
2016,11,17,16,15,459.0,30.0,2.25,15.0,88.5,26.17,16.59
2016,11,17,16,30,356.0,22.0,2.2,15.0,48.0,19.62,6.64
2016,11,17,16,45,178.0,11.0,2.2,15.0,24.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,195.0,16.0,4.2,12.5,36.5,152.89,33.11
2016,11,18,7,30,390.0,32.0,4.2,13.0,73.0,300.45,234.47
2016,11,18,7,45,479.0,40.0,4.25,13.5,115.5,369.8,303.12
2016,11,18,8,0,568.0,48.0,4.3,14.0,158.0,441.31,365.98
2016,11,18,8,15,622.0,53.5,4.3,14.0,201.0,488.43,407.31
2016,11,18,8,30,676.0,59.0,4.3,14.0,244.0,530.34,442.88
2016,11,18,8,45,713.0,63.0,4.35,14.5,285.0,563.0,468.8
2016,11,18,9,0,750.0,67.0,4.4,15.0,326.0,593.32,491.85
2016,11,18,9,15,774.0,70.0,4.55,15.5,362.5,611.22,504.75
2016,11,18,9,30,798.0,73.0,4.7,16.0,399.0,626.16,514.93
2016,11,18,9,45,820.0,74.0,4.85,16.5,431.0,634.31,519.57
2016,11,18,10,0,842.0,75.0,5.0,17.0,463.0,639.16,521.43
2016,11,18,10,15,852.0,76.5,5.05,17.0,487.0,633.53,515.6
2016,11,18,10,30,862.0,78.0,5.1,17.0,511.0,624.62,507.1
2016,11,18,10,45,868.0,79.0,5.2,17.0,528.0,609.48,493.74
2016,11,18,11,0,874.0,80.0,5.3,17.0,545.0,588.96,475.98
2016,11,18,11,15,876.5,80.5,5.4,17.0,554.5,565.81,455.75
2016,11,18,11,30,879.0,81.0,5.5,17.0,564.0,539.86,432.89
2016,11,18,11,45,878.5,81.0,5.65,17.0,565.5,509.26,405.95
2016,11,18,12,0,878.0,81.0,5.8,17.0,567.0,476.26,376.45
2016,11,18,12,15,875.5,81.0,5.9,17.0,561.5,440.17,343.73
2016,11,18,12,30,873.0,81.0,6.0,17.0,556.0,402.11,308.68
2016,11,18,12,45,871.0,79.0,6.1,17.0,543.5,360.63,270.21
2016,11,18,13,0,869.0,77.0,6.2,17.0,531.0,317.54,229.89
2016,11,18,13,15,861.0,76.0,6.25,17.0,511.0,268.38,184.78
2016,11,18,13,30,853.0,75.0,6.3,17.0,491.0,221.91,142.75
2016,11,18,13,45,839.5,73.5,6.35,17.0,464.0,173.77,102.24
2016,11,18,14,0,826.0,72.0,6.4,17.0,437.0,125.92,67.61
2016,11,18,14,15,807.5,69.5,6.4,17.0,404.5,77.63,43.37
