Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,789.0,67.0,6.4,17.0,372.0,51.73,40.13
2016,11,18,14,45,761.0,64.5,6.4,17.0,333.5,50.59,39.19
2016,11,18,15,0,733.0,62.0,6.4,17.0,295.0,49.52,38.27
2016,11,18,15,15,692.0,58.0,6.3,16.5,253.5,47.16,36.23
2016,11,18,15,30,651.0,54.0,6.2,16.0,212.0,44.84,34.15
2016,11,18,15,45,586.0,48.0,6.15,16.0,168.5,37.18,27.15
2016,11,18,16,0,521.0,42.0,6.1,16.0,125.0,33.32,23.37
2016,11,18,16,15,411.5,33.0,6.05,15.5,85.0,26.65,16.85
2016,11,18,16,30,302.0,24.0,6.0,15.0,45.0,19.85,6.13
2016,11,18,16,45,151.0,12.0,6.0,15.0,22.5,10.91,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,9.9,15.0,12.0,10.55,0.0
2016,11,19,7,30,0.0,24.0,9.8,15.0,24.0,21.16,10.93
2016,11,19,7,45,0.0,39.0,9.7,15.0,39.0,36.23,24.45
2016,11,19,8,0,0.0,54.0,9.6,15.0,54.0,51.19,37.56
2016,11,19,8,15,0.0,70.0,9.5,15.0,70.0,66.93,51.27
2016,11,19,8,30,0.0,86.0,9.4,15.0,86.0,82.34,64.56
2016,11,19,8,45,0.0,101.0,9.35,15.5,101.0,96.36,76.39
2016,11,19,9,0,0.0,116.0,9.3,16.0,116.0,110.25,87.92
2016,11,19,9,15,0.0,97.5,9.25,16.0,97.5,88.87,69.79
2016,11,19,9,30,0.0,79.0,9.2,16.0,79.0,70.11,53.86
2016,11,19,9,45,2.5,118.5,9.15,16.0,119.5,109.55,87.0
2016,11,19,10,0,5.0,158.0,9.1,16.0,160.0,149.31,120.09
2016,11,19,10,15,2.5,117.5,8.95,16.0,118.5,107.22,84.72
2016,11,19,10,30,0.0,77.0,8.8,16.0,77.0,68.13,51.82
2016,11,19,10,45,0.0,79.5,8.75,16.5,79.5,70.37,53.53
2016,11,19,11,0,0.0,82.0,8.7,17.0,82.0,72.6,55.23
2016,11,19,11,15,0.0,60.5,8.45,17.0,60.5,53.49,39.23
2016,11,19,11,30,0.0,39.0,8.2,17.0,39.0,34.44,23.27
2016,11,19,11,45,0.0,84.5,8.0,17.0,84.5,74.83,57.01
2016,11,19,12,0,0.0,130.0,7.8,17.0,130.0,114.99,90.32
2016,11,19,12,15,0.0,73.0,7.65,17.0,73.0,64.6,48.47
2016,11,19,12,30,0.0,16.0,7.5,17.0,16.0,14.11,6.21
2016,11,19,12,45,0.0,81.0,7.35,17.0,81.0,71.71,54.49
2016,11,19,13,0,0.0,146.0,7.2,17.0,146.0,127.05,100.49
2016,11,19,13,15,0.0,102.0,7.15,16.5,102.0,89.76,69.76
2016,11,19,13,30,0.0,58.0,7.1,16.0,58.0,51.25,37.68
2016,11,19,13,45,0.0,87.0,7.05,16.0,87.0,76.77,59.23
2016,11,19,14,0,0.0,116.0,7.0,16.0,116.0,99.9,78.74
2016,11,19,14,15,0.0,113.0,6.9,16.0,113.0,96.62,76.11
2016,11,19,14,30,0.0,110.0,6.8,16.0,110.0,93.41,77.04
2016,11,19,14,45,0.0,98.5,6.75,16.0,98.5,84.04,68.89
2016,11,19,15,0,0.0,87.0,6.7,16.0,87.0,74.56,60.58
2016,11,19,15,15,0.0,74.5,6.6,16.0,74.5,64.22,51.41
2016,11,19,15,30,0.0,62.0,6.5,16.0,62.0,53.78,42.03
2016,11,19,15,45,0.0,49.0,6.4,16.0,49.0,42.85,32.12
2016,11,19,16,0,0.0,36.0,6.3,16.0,36.0,31.76,21.99
2016,11,19,16,15,0.0,24.0,6.2,16.0,24.0,21.14,12.13
2016,11,19,16,30,0.0,12.0,6.1,16.0,12.0,10.55,0.23
2016,11,19,16,45,0.0,6.0,6.1,16.0,6.0,5.46,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,3.35,15.0,11.0,9.67,0.0
2016,11,20,7,30,0.0,22.0,3.3,15.0,22.0,19.38,9.4
2016,11,20,7,45,0.0,35.5,3.25,15.5,35.5,32.06,20.94
2016,11,20,8,0,0.0,49.0,3.2,16.0,49.0,45.35,32.51
2016,11,20,8,15,0.0,63.0,3.1,16.0,63.0,58.9,44.27
2016,11,20,8,30,0.0,77.0,3.0,16.0,77.0,72.22,55.72
2016,11,20,8,45,0.0,90.5,2.9,16.0,90.5,84.82,66.41
2016,11,20,9,0,0.0,104.0,2.8,16.0,104.0,97.32,76.88
2016,11,20,9,15,1.0,121.0,2.75,16.0,121.5,114.09,90.82
2016,11,20,9,30,2.0,138.0,2.7,16.0,139.0,130.64,104.43
2016,11,20,9,45,4.0,147.5,2.7,16.0,149.5,139.85,111.89
2016,11,20,10,0,6.0,157.0,2.7,16.0,160.0,149.05,119.3
2016,11,20,10,15,3.0,108.0,2.7,16.0,109.5,98.59,77.32
2016,11,20,10,30,0.0,59.0,2.7,16.0,59.0,52.14,38.4
2016,11,20,10,45,0.0,79.0,2.75,16.0,79.0,69.92,53.27
2016,11,20,11,0,0.0,99.0,2.8,16.0,99.0,87.89,68.17
2016,11,20,11,15,0.0,65.0,2.75,16.0,65.0,57.49,42.75
2016,11,20,11,30,0.0,31.0,2.7,16.0,31.0,27.36,17.46
2016,11,20,11,45,0.5,101.0,2.65,16.0,101.0,89.73,69.63
2016,11,20,12,0,1.0,171.0,2.6,16.0,171.0,151.46,120.38
2016,11,20,12,15,0.5,96.0,2.55,16.0,96.0,85.18,65.72
2016,11,20,12,30,0.0,21.0,2.5,16.0,21.0,18.52,10.0
2016,11,20,12,45,0.0,16.5,2.45,16.0,16.5,14.55,6.67
2016,11,20,13,0,0.0,12.0,2.4,16.0,12.0,10.57,3.31
2016,11,20,13,15,0.0,68.5,2.3,16.0,68.5,60.58,45.53
2016,11,20,13,30,0.0,125.0,2.2,16.0,125.0,108.48,85.5
2016,11,20,13,45,0.5,135.5,2.1,16.0,136.0,116.17,91.89
2016,11,20,14,0,1.0,146.0,2.0,16.0,147.0,122.91,97.58
2016,11,20,14,15,0.5,134.0,1.9,16.0,134.5,112.23,88.89
2016,11,20,14,30,0.0,122.0,1.8,16.0,122.0,102.15,84.48
2016,11,20,14,45,0.0,109.5,1.7,16.0,109.5,92.12,75.84
2016,11,20,15,0,0.0,97.0,1.6,16.0,97.0,81.97,67.0
2016,11,20,15,15,0.0,83.0,1.55,15.5,83.0,70.59,57.09
2016,11,20,15,30,0.0,69.0,1.5,15.0,69.0,59.09,46.89
2016,11,20,15,45,0.0,54.5,1.45,15.0,54.5,47.08,36.01
2016,11,20,16,0,0.0,40.0,1.4,15.0,40.0,34.95,24.9
2016,11,20,16,15,0.0,27.0,1.4,15.0,27.0,23.81,14.43
2016,11,20,16,30,0.0,14.0,1.4,15.0,14.0,12.32,0.82
2016,11,20,16,45,0.0,7.0,1.45,15.0,7.0,6.37,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,15.0,5.3,14.0,32.0,137.19,0.0
2016,11,21,7,30,356.0,30.0,5.3,14.0,64.0,275.1,206.53
2016,11,21,7,45,451.5,37.5,5.3,14.5,104.5,345.99,281.83
2016,11,21,8,0,547.0,45.0,5.3,15.0,145.0,419.46,347.21
2016,11,21,8,15,603.5,50.5,5.25,15.0,187.0,467.33,389.76
2016,11,21,8,30,660.0,56.0,5.2,15.0,229.0,510.39,426.79
2016,11,21,8,45,699.5,59.0,5.2,15.0,269.5,543.13,454.06
2016,11,21,9,0,739.0,62.0,5.2,15.0,310.0,573.62,478.55
2016,11,21,9,15,764.0,64.5,5.2,15.0,346.0,591.51,492.23
2016,11,21,9,30,789.0,67.0,5.2,15.0,382.0,606.53,503.2
2016,11,21,9,45,807.5,69.0,5.25,15.5,412.5,613.7,506.81
2016,11,21,10,0,826.0,71.0,5.3,16.0,443.0,617.66,507.69
2016,11,21,10,15,838.0,72.5,5.35,16.0,467.5,613.67,503.11
2016,11,21,10,30,850.0,74.0,5.4,16.0,492.0,606.42,495.8
2016,11,21,10,45,855.5,75.5,5.45,16.0,509.5,589.28,480.62
2016,11,21,11,0,861.0,77.0,5.5,16.0,527.0,572.4,465.3
2016,11,21,11,15,865.5,77.5,5.5,16.0,537.0,550.94,445.97
2016,11,21,11,30,870.0,78.0,5.5,16.0,547.0,526.61,423.98
2016,11,21,11,45,869.0,79.0,5.55,16.0,549.5,497.35,397.71
2016,11,21,12,0,868.0,80.0,5.6,16.0,552.0,465.7,368.96
2016,11,21,12,15,866.5,80.0,5.6,16.0,547.0,430.67,336.82
2016,11,21,12,30,865.0,80.0,5.6,16.0,542.0,393.61,302.37
2016,11,21,12,45,862.0,78.5,5.7,16.0,530.0,352.86,264.43
2016,11,21,13,0,859.0,77.0,5.8,16.0,518.0,307.26,222.08
2016,11,21,13,15,850.5,76.0,5.8,16.0,498.5,262.11,180.23
2016,11,21,13,30,842.0,75.0,5.8,16.0,479.0,216.32,138.87
2016,11,21,13,45,827.5,73.5,5.85,16.0,452.0,168.88,99.21
2016,11,21,14,0,813.0,72.0,5.9,16.0,425.0,121.83,65.65
2016,11,21,14,15,793.0,70.0,5.9,16.0,392.5,74.84,43.07
2016,11,21,14,30,773.0,68.0,5.9,16.0,360.0,52.66,41.14
2016,11,21,14,45,742.5,65.0,5.9,16.0,322.5,51.12,39.83
2016,11,21,15,0,712.0,62.0,5.9,16.0,285.0,49.64,38.53
2016,11,21,15,15,669.0,58.0,5.8,15.5,243.5,47.28,36.48
2016,11,21,15,30,626.0,54.0,5.7,15.0,202.0,41.12,30.97
2016,11,21,15,45,555.5,48.0,5.65,15.0,159.5,37.28,27.31
2016,11,21,16,0,485.0,42.0,5.6,15.0,117.0,33.44,23.51
2016,11,21,16,15,370.5,33.0,5.5,14.5,78.5,26.78,16.85
2016,11,21,16,30,256.0,24.0,5.4,14.0,40.0,20.0,4.11
2016,11,21,16,45,128.0,12.0,5.3,14.0,20.0,10.91,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,159.0,15.5,0.95,13.0,30.0,125.92,0.0
2016,11,22,7,30,318.0,31.0,1.0,13.0,60.0,253.09,184.83
2016,11,22,7,45,412.5,40.0,1.1,13.5,99.5,324.41,260.0
2016,11,22,8,0,507.0,49.0,1.2,14.0,139.0,398.29,323.81
2016,11,22,8,15,565.5,55.0,1.25,14.0,180.5,447.57,365.95
2016,11,22,8,30,624.0,61.0,1.3,14.0,222.0,496.22,405.95
2016,11,22,8,45,649.5,63.0,1.4,14.5,255.5,517.47,422.85
2016,11,22,9,0,675.0,65.0,1.5,15.0,289.0,533.59,435.17
2016,11,22,9,15,543.0,100.5,1.55,15.0,293.5,490.34,399.64
2016,11,22,9,30,411.0,136.0,1.6,15.0,298.0,435.14,354.75
2016,11,22,9,45,509.5,125.5,1.65,15.0,343.0,480.41,390.84
2016,11,22,10,0,608.0,115.0,1.7,15.0,388.0,528.67,427.57
2016,11,22,10,15,679.0,103.0,1.7,15.0,423.0,548.55,441.73
2016,11,22,10,30,750.0,91.0,1.7,15.0,458.0,562.65,451.34
2016,11,22,10,45,702.0,109.0,1.75,15.5,462.0,537.05,428.97
2016,11,22,11,0,654.0,127.0,1.8,16.0,466.0,508.75,404.86
2016,11,22,11,15,615.5,142.0,1.8,16.0,466.5,481.76,382.28
2016,11,22,11,30,577.0,157.0,1.8,16.0,467.0,450.52,356.37
2016,11,22,11,45,716.5,120.5,1.8,16.0,506.5,463.22,363.75
2016,11,22,12,0,856.0,84.0,1.8,16.0,546.0,462.29,358.98
2016,11,22,12,15,732.5,115.0,1.8,16.0,507.5,405.02,312.03
2016,11,22,12,30,609.0,146.0,1.8,16.0,469.0,354.79,271.16
2016,11,22,12,45,625.5,137.0,1.8,16.0,462.5,322.19,241.69
2016,11,22,13,0,642.0,128.0,1.8,16.0,456.0,287.13,209.55
2016,11,22,13,15,574.0,141.0,1.8,16.0,425.5,248.73,177.52
2016,11,22,13,30,506.0,154.0,1.8,16.0,395.0,213.01,149.01
2016,11,22,13,45,443.0,156.5,1.8,16.0,359.0,176.86,121.96
2016,11,22,14,0,380.0,159.0,1.8,16.0,323.0,146.21,102.19
2016,11,22,14,15,479.5,128.0,1.85,16.0,319.0,102.75,72.38
2016,11,22,14,30,579.0,97.0,1.9,16.0,315.0,68.76,55.3
2016,11,22,14,45,544.5,93.5,2.0,16.0,281.5,67.76,54.53
2016,11,22,15,0,510.0,90.0,2.1,16.0,248.0,66.91,53.81
2016,11,22,15,15,473.5,81.5,2.15,15.5,212.0,60.17,47.91
2016,11,22,15,30,437.0,73.0,2.2,15.0,176.0,54.66,42.97
2016,11,22,15,45,390.5,61.0,2.3,15.0,138.5,46.33,35.29
2016,11,22,16,0,344.0,49.0,2.4,15.0,101.0,37.75,27.27
2016,11,22,16,15,256.5,36.0,2.5,14.5,67.5,28.06,17.88
2016,11,22,16,30,169.0,23.0,2.6,14.0,34.0,18.12,2.49
2016,11,22,16,45,84.5,11.5,2.75,14.0,17.0,10.46,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,121.0,17.0,3.65,13.0,28.0,104.11,0.0
2016,11,23,7,30,242.0,34.0,3.6,13.0,56.0,214.83,154.21
2016,11,23,7,45,333.5,46.0,3.55,13.5,94.0,283.3,229.04
2016,11,23,8,0,425.0,58.0,3.5,14.0,132.0,355.9,293.3
2016,11,23,8,15,490.5,65.5,3.5,14.0,173.5,410.93,341.38
2016,11,23,8,30,556.0,73.0,3.5,14.0,215.0,465.2,387.2
2016,11,23,8,45,594.5,79.0,3.55,14.5,254.0,499.43,414.76
2016,11,23,9,0,633.0,85.0,3.6,15.0,293.0,531.65,439.72
2016,11,23,9,15,360.0,124.0,3.55,15.0,245.0,392.41,325.01
2016,11,23,9,30,87.0,163.0,3.5,15.0,197.0,223.35,183.06
2016,11,23,9,45,424.0,127.5,3.45,15.0,313.5,426.83,353.16
2016,11,23,10,0,761.0,92.0,3.4,15.0,430.0,598.3,488.77
2016,11,23,10,15,775.0,94.0,3.4,15.0,454.5,594.35,483.28
2016,11,23,10,30,789.0,96.0,3.4,15.0,479.0,589.62,477.98
2016,11,23,10,45,801.0,96.5,3.45,15.0,497.5,578.92,468.04
2016,11,23,11,0,813.0,97.0,3.5,15.0,516.0,565.03,455.41
2016,11,23,11,15,818.0,97.5,3.55,15.0,526.0,544.22,437.11
2016,11,23,11,30,823.0,98.0,3.6,15.0,536.0,520.59,416.24
2016,11,23,11,45,825.5,98.0,3.65,15.0,539.0,492.57,391.47
2016,11,23,12,0,828.0,98.0,3.7,15.0,542.0,462.08,364.16
2016,11,23,12,15,826.0,97.5,3.8,15.0,537.5,426.97,332.67
2016,11,23,12,30,824.0,97.0,3.9,15.0,533.0,389.99,298.97
2016,11,23,12,45,812.0,98.0,4.05,15.0,519.5,349.47,262.03
2016,11,23,13,0,800.0,99.0,4.2,15.0,506.0,308.25,224.16
2016,11,23,13,15,789.5,97.5,4.35,15.0,486.0,264.74,184.45
2016,11,23,13,30,779.0,96.0,4.5,15.0,466.0,220.91,145.41
2016,11,23,13,45,764.0,93.5,4.7,15.0,439.5,170.75,103.89
2016,11,23,14,0,749.0,91.0,4.9,15.0,413.0,125.46,71.72
2016,11,23,14,15,726.5,88.0,5.05,15.0,380.5,80.34,49.89
2016,11,23,14,30,704.0,85.0,5.2,15.0,348.0,60.39,48.17
2016,11,23,14,45,676.0,80.0,5.35,15.0,311.5,57.88,46.0
2016,11,23,15,0,648.0,75.0,5.5,15.0,275.0,55.37,43.79
2016,11,23,15,15,600.5,69.5,5.45,14.5,234.0,52.37,41.16
2016,11,23,15,30,553.0,64.0,5.4,14.0,193.0,49.39,38.44
2016,11,23,15,45,484.5,56.0,5.35,14.0,152.0,44.15,33.48
2016,11,23,16,0,416.0,48.0,5.3,14.0,111.0,38.86,28.3
2016,11,23,16,15,299.5,36.5,5.15,13.5,73.5,30.07,19.54
2016,11,23,16,30,183.0,25.0,5.0,13.0,36.0,19.75,2.44
2016,11,23,16,45,91.5,12.5,4.9,13.0,18.0,11.37,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,124.5,16.5,2.55,11.0,27.0,82.04,0.0
2016,11,24,7,30,249.0,33.0,2.5,11.0,54.0,215.87,151.75
2016,11,24,7,45,355.0,44.0,2.45,11.0,94.0,291.5,236.49
2016,11,24,8,0,461.0,55.0,2.4,11.0,134.0,373.44,309.26
2016,11,24,8,15,526.0,62.0,2.35,11.0,176.5,427.73,356.72
2016,11,24,8,30,591.0,69.0,2.3,11.0,219.0,481.25,401.74
2016,11,24,8,45,640.5,73.5,2.3,11.5,260.5,520.89,433.44
2016,11,24,9,0,690.0,78.0,2.3,12.0,302.0,558.57,462.38
2016,11,24,9,15,744.5,68.0,2.15,12.0,335.0,576.95,476.18
2016,11,24,9,30,799.0,58.0,2.0,12.0,368.0,595.98,489.83
2016,11,24,9,45,799.0,73.0,1.95,12.5,404.5,606.87,495.21
2016,11,24,10,0,799.0,88.0,1.9,13.0,441.0,613.66,497.27
2016,11,24,10,15,813.5,90.0,1.65,13.0,466.5,612.02,492.94
2016,11,24,10,30,828.0,92.0,1.4,13.0,492.0,607.06,485.81
2016,11,24,10,45,838.0,93.0,1.15,13.5,510.0,595.07,472.22
2016,11,24,11,0,848.0,94.0,0.9,14.0,528.0,579.85,455.95
2016,11,24,11,15,853.0,94.5,0.85,14.0,539.0,558.26,437.28
2016,11,24,11,30,858.0,95.0,0.8,14.0,550.0,533.76,416.14
2016,11,24,11,45,859.5,95.0,0.75,14.5,553.0,504.29,390.14
2016,11,24,12,0,861.0,95.0,0.7,15.0,556.0,472.33,361.83
2016,11,24,12,15,859.0,95.0,1.05,15.0,550.5,436.61,332.98
2016,11,24,12,30,857.0,95.0,1.4,15.0,545.0,398.92,300.89
2016,11,24,12,45,851.5,94.0,1.75,15.0,532.5,357.42,264.48
2016,11,24,13,0,846.0,93.0,2.1,15.0,520.0,314.63,226.04
2016,11,24,13,15,835.5,91.5,2.2,15.0,499.5,269.18,185.06
2016,11,24,13,30,825.0,90.0,2.3,15.0,479.0,223.33,144.65
2016,11,24,13,45,810.0,87.5,2.45,15.0,452.0,175.87,105.75
2016,11,24,14,0,795.0,85.0,2.6,15.0,425.0,128.93,72.88
2016,11,24,14,15,773.0,82.5,2.55,15.0,392.0,82.55,51.25
2016,11,24,14,30,751.0,80.0,2.5,15.0,359.0,57.01,45.17
2016,11,24,14,45,718.5,76.0,2.5,15.0,320.5,55.11,43.56
2016,11,24,15,0,686.0,72.0,2.5,15.0,282.0,53.26,41.93
2016,11,24,15,15,639.5,67.0,2.45,14.5,240.5,50.56,39.57
2016,11,24,15,30,593.0,62.0,2.4,14.0,199.0,47.91,37.14
2016,11,24,15,45,523.5,54.0,2.4,14.0,156.5,42.58,32.11
2016,11,24,16,0,454.0,46.0,2.4,14.0,114.0,37.19,26.85
2016,11,24,16,15,335.0,35.0,2.4,13.5,75.5,28.78,18.42
2016,11,24,16,30,216.0,24.0,2.4,13.0,37.0,20.14,1.78
2016,11,24,16,45,108.0,12.0,2.45,13.0,18.5,10.91,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,15.0,3.85,12.0,20.0,44.44,0.0
2016,11,25,7,30,115.0,30.0,3.9,12.0,40.0,121.71,80.6
2016,11,25,7,45,175.5,45.5,3.95,12.5,70.5,177.4,142.19
2016,11,25,8,0,236.0,61.0,4.0,13.0,101.0,244.67,201.82
2016,11,25,8,15,269.5,76.5,4.05,13.0,134.0,284.24,237.23
2016,11,25,8,30,303.0,92.0,4.1,13.0,167.0,323.47,271.36
2016,11,25,8,45,326.5,105.0,4.15,13.5,199.0,352.64,295.65
2016,11,25,9,0,350.0,118.0,4.2,14.0,231.0,380.66,318.22
2016,11,25,9,15,377.0,125.5,4.2,14.0,259.5,403.29,336.49
2016,11,25,9,30,404.0,133.0,4.2,14.0,288.0,424.4,353.1
2016,11,25,9,45,357.5,153.0,4.25,14.5,299.0,399.44,330.95
2016,11,25,10,0,311.0,173.0,4.3,15.0,310.0,385.25,317.41
2016,11,25,10,15,366.0,173.5,4.35,15.0,343.0,411.25,338.11
2016,11,25,10,30,421.0,174.0,4.4,15.0,376.0,444.19,363.63
2016,11,25,10,45,361.0,193.5,4.45,15.0,371.0,408.02,333.05
2016,11,25,11,0,301.0,213.0,4.5,15.0,366.0,381.75,310.51
2016,11,25,11,15,261.0,223.5,4.5,15.0,358.0,358.37,290.52
2016,11,25,11,30,221.0,234.0,4.5,15.0,350.0,330.46,267.05
2016,11,25,11,45,174.5,237.0,4.5,15.5,329.5,300.33,241.49
2016,11,25,12,0,128.0,240.0,4.5,16.0,309.0,272.61,218.2
2016,11,25,12,15,155.0,237.5,4.45,16.0,320.0,272.23,216.94
2016,11,25,12,30,182.0,235.0,4.4,16.0,331.0,269.43,213.3
2016,11,25,12,45,132.0,227.0,4.4,16.0,296.0,235.25,185.79
2016,11,25,13,0,82.0,219.0,4.4,16.0,261.0,206.16,162.98
2016,11,25,13,15,84.5,211.0,4.4,15.5,253.0,193.49,152.51
2016,11,25,13,30,87.0,203.0,4.4,15.0,245.0,180.47,141.77
2016,11,25,13,45,151.0,191.0,4.4,15.0,258.0,168.94,129.54
2016,11,25,14,0,215.0,179.0,4.4,15.0,271.0,153.7,115.7
2016,11,25,14,15,203.5,168.0,4.4,15.0,249.5,130.26,101.11
2016,11,25,14,30,192.0,157.0,4.4,15.0,228.0,116.39,97.46
2016,11,25,14,45,187.0,140.5,4.45,15.0,204.0,105.51,88.04
2016,11,25,15,0,182.0,124.0,4.5,15.0,180.0,94.32,78.22
2016,11,25,15,15,168.0,107.0,4.55,15.0,153.0,82.45,67.67
2016,11,25,15,30,154.0,90.0,4.6,15.0,126.0,70.26,56.68
2016,11,25,15,45,135.5,72.5,4.65,15.0,99.0,57.42,44.96
2016,11,25,16,0,117.0,55.0,4.7,15.0,72.0,43.02,31.73
2016,11,25,16,15,69.5,38.5,4.75,14.5,47.5,31.45,20.44
2016,11,25,16,30,22.0,22.0,4.8,14.0,23.0,18.82,0.47
2016,11,25,16,45,11.0,11.0,4.85,14.0,11.5,10.01,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,7.35,13.0,3.5,3.18,0.0
2016,11,26,7,30,0.0,7.0,7.0,13.0,7.0,6.14,0.0
2016,11,26,7,45,0.0,13.0,6.65,13.0,13.0,11.42,3.74
2016,11,26,8,0,0.0,19.0,6.3,13.0,19.0,16.7,8.48
2016,11,26,8,15,0.0,25.5,5.85,12.5,25.5,22.44,13.59
2016,11,26,8,30,0.0,32.0,5.4,12.0,32.0,28.18,18.7
2016,11,26,8,45,0.0,38.5,5.0,12.0,38.5,33.93,23.73
2016,11,26,9,0,0.0,45.0,4.6,12.0,45.0,39.69,28.72
2016,11,26,9,15,0.0,51.0,4.6,12.0,51.0,45.01,33.29
2016,11,26,9,30,0.0,57.0,4.6,12.0,57.0,50.33,37.82
2016,11,26,9,45,0.0,57.5,4.65,12.0,57.5,50.78,38.14
2016,11,26,10,0,0.0,58.0,4.7,12.0,58.0,51.23,38.46
2016,11,26,10,15,52.5,133.5,4.9,12.0,158.5,159.16,130.97
2016,11,26,10,30,105.0,209.0,5.1,12.0,259.0,265.57,219.75
2016,11,26,10,45,109.5,217.5,5.3,12.0,271.5,271.43,224.0
2016,11,26,11,0,114.0,226.0,5.5,12.0,284.0,283.58,233.53
2016,11,26,11,15,243.0,217.0,5.55,12.0,343.5,342.27,281.92
2016,11,26,11,30,372.0,208.0,5.6,12.0,403.0,386.52,317.03
2016,11,26,11,45,389.0,205.5,5.7,12.5,410.5,376.04,306.27
2016,11,26,12,0,406.0,203.0,5.8,13.0,418.0,367.15,296.58
2016,11,26,12,15,261.5,218.5,5.75,13.0,357.0,300.34,241.75
2016,11,26,12,30,117.0,234.0,5.7,13.0,296.0,245.2,197.61
2016,11,26,12,45,122.0,229.0,5.7,13.0,291.5,233.54,187.28
2016,11,26,13,0,127.0,224.0,5.7,13.0,287.0,221.23,176.26
2016,11,26,13,15,63.5,119.0,5.65,13.0,150.5,115.94,90.35
2016,11,26,13,30,0.0,14.0,5.6,13.0,14.0,12.33,4.92
2016,11,26,13,45,0.0,63.0,5.6,13.5,63.0,55.67,41.98
2016,11,26,14,0,0.0,112.0,5.6,14.0,112.0,96.47,76.53
2016,11,26,14,15,0.0,85.5,5.75,14.0,85.5,74.82,58.29
2016,11,26,14,30,0.0,59.0,5.9,14.0,59.0,52.11,41.0
2016,11,26,14,45,0.0,52.0,6.1,14.0,52.0,45.9,35.5
2016,11,26,15,0,0.0,45.0,6.3,14.0,45.0,39.69,29.96
2016,11,26,15,15,0.0,38.0,6.6,14.0,38.0,33.49,24.37
2016,11,26,15,30,0.0,31.0,6.9,14.0,31.0,27.3,18.74
2016,11,26,15,45,0.0,24.0,7.25,14.0,24.0,21.11,13.06
2016,11,26,16,0,0.0,17.0,7.6,14.0,17.0,14.94,7.38
2016,11,26,16,15,0.0,11.0,7.75,14.0,11.0,9.66,2.35
2016,11,26,16,30,0.0,5.0,7.9,14.0,5.0,4.38,0.0
2016,11,26,16,45,0.0,2.5,8.1,14.0,2.5,2.27,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,30.5,17.0,8.4,13.0,19.0,31.64,0.0
2016,11,27,7,30,61.0,34.0,8.3,13.0,38.0,91.0,52.76
2016,11,27,7,45,180.0,49.0,8.2,13.5,75.5,187.25,149.07
2016,11,27,8,0,299.0,64.0,8.1,14.0,113.0,285.29,235.86
2016,11,27,8,15,369.5,74.5,8.05,14.0,152.0,341.51,286.44
2016,11,27,8,30,440.0,85.0,8.0,14.0,191.0,398.63,336.52
2016,11,27,8,45,526.0,84.5,7.95,14.0,234.0,455.49,385.49
2016,11,27,9,0,612.0,84.0,7.9,14.0,277.0,510.62,431.86
2016,11,27,9,15,644.0,88.0,7.8,14.0,312.5,534.0,450.7
2016,11,27,9,30,676.0,92.0,7.7,14.0,348.0,554.8,466.92
2016,11,27,9,45,698.0,87.5,7.6,14.5,371.0,556.85,466.83
2016,11,27,10,0,720.0,83.0,7.5,15.0,394.0,555.94,464.13
2016,11,27,10,15,614.5,117.5,7.35,15.0,393.5,517.46,430.03
2016,11,27,10,30,509.0,152.0,7.2,15.0,393.0,472.36,390.88
2016,11,27,10,45,661.5,122.0,7.05,15.0,447.5,520.42,429.24
2016,11,27,11,0,814.0,92.0,6.9,15.0,502.0,554.58,455.12
2016,11,27,11,15,819.5,92.5,6.75,15.0,512.5,534.38,436.18
2016,11,27,11,30,825.0,93.0,6.6,15.0,523.0,511.37,414.77
2016,11,27,11,45,827.5,93.0,6.5,15.0,526.5,483.7,389.3
2016,11,27,12,0,830.0,93.0,6.4,15.0,530.0,453.57,361.34
2016,11,27,12,15,827.5,92.5,6.25,15.0,525.0,418.63,328.96
2016,11,27,12,30,825.0,92.0,6.1,15.0,520.0,381.85,294.52
2016,11,27,12,45,675.5,125.5,6.0,15.0,470.5,324.51,246.51
2016,11,27,13,0,526.0,159.0,5.9,15.0,421.0,276.56,207.69
2016,11,27,13,15,480.0,162.0,5.7,15.0,394.0,239.98,176.26
2016,11,27,13,30,434.0,165.0,5.5,15.0,367.0,206.63,148.63
2016,11,27,13,45,392.0,162.0,5.35,15.0,337.0,172.84,122.3
2016,11,27,14,0,350.0,159.0,5.2,15.0,307.0,146.43,104.78
2016,11,27,14,15,529.0,119.0,5.1,15.0,322.5,96.41,67.67
2016,11,27,14,30,708.0,79.0,5.0,15.0,338.0,56.2,44.46
2016,11,27,14,45,672.0,75.5,4.9,15.0,300.5,54.66,43.16
2016,11,27,15,0,636.0,72.0,4.8,15.0,263.0,53.2,41.86
2016,11,27,15,15,588.0,66.5,4.65,14.5,223.5,50.11,39.14
2016,11,27,15,30,540.0,61.0,4.5,14.0,184.0,47.03,36.32
2016,11,27,15,45,464.5,53.5,4.35,14.0,143.5,42.13,31.65
2016,11,27,16,0,389.0,46.0,4.2,14.0,103.0,37.21,26.78
2016,11,27,16,15,273.5,34.5,4.05,13.5,67.5,28.36,17.84
2016,11,27,16,30,158.0,23.0,3.9,13.0,32.0,18.17,0.0
2016,11,27,16,45,79.0,11.5,3.8,13.0,16.0,10.46,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,33.5,15.0,8.8,14.0,17.5,31.32,0.0
2016,11,28,7,30,67.0,30.0,9.0,14.0,35.0,85.18,45.37
2016,11,28,7,45,136.0,46.5,9.25,14.0,65.5,157.79,123.99
2016,11,28,8,0,205.0,63.0,9.5,14.0,96.0,217.49,178.85
2016,11,28,8,15,253.0,77.5,9.55,14.0,130.0,262.98,220.09
2016,11,28,8,30,301.0,92.0,9.6,14.0,164.0,309.11,260.99
2016,11,28,8,45,339.0,103.5,9.65,14.0,198.5,356.54,301.88
2016,11,28,9,0,377.0,115.0,9.7,14.0,233.0,391.97,332.09
2016,11,28,9,15,425.5,116.0,9.7,14.0,264.0,420.79,356.51
2016,11,28,9,30,474.0,117.0,9.7,14.0,295.0,448.13,379.19
2016,11,28,9,45,463.5,130.5,9.7,14.0,316.5,450.44,379.9
2016,11,28,10,0,453.0,144.0,9.7,14.0,338.0,450.68,378.79
2016,11,28,10,15,514.5,138.5,9.65,14.0,371.5,472.63,396.37
2016,11,28,10,30,576.0,133.0,9.6,14.0,405.0,496.14,414.68
2016,11,28,10,45,533.5,151.0,9.55,14.5,409.5,470.74,391.11
2016,11,28,11,0,491.0,169.0,9.5,15.0,414.0,449.23,370.81
2016,11,28,11,15,580.5,146.0,9.45,15.0,442.5,460.98,379.1
2016,11,28,11,30,670.0,123.0,9.4,15.0,471.0,462.66,378.41
2016,11,28,11,45,589.0,149.0,9.35,15.0,456.0,424.42,344.63
2016,11,28,12,0,508.0,175.0,9.3,15.0,441.0,385.37,310.55
2016,11,28,12,15,624.5,148.5,9.2,15.0,473.0,387.36,308.04
2016,11,28,12,30,741.0,122.0,9.1,15.0,505.0,376.22,293.13
2016,11,28,12,45,607.0,146.5,9.05,15.0,455.0,320.86,246.41
2016,11,28,13,0,473.0,171.0,9.0,15.0,405.0,271.67,206.23
2016,11,28,13,15,593.0,132.5,8.85,15.0,414.5,243.09,175.23
2016,11,28,13,30,713.0,94.0,8.7,15.0,424.0,200.44,132.0
2016,11,28,13,45,569.0,119.5,8.6,15.0,373.5,164.3,107.71
2016,11,28,14,0,425.0,145.0,8.5,15.0,323.0,138.3,95.43
2016,11,28,14,15,411.5,135.0,8.35,15.0,296.5,104.33,76.42
2016,11,28,14,30,398.0,125.0,8.2,15.0,270.0,87.76,72.42
2016,11,28,14,45,348.5,122.5,8.1,15.0,240.0,87.07,71.89
2016,11,28,15,0,299.0,120.0,8.0,15.0,210.0,89.03,73.63
2016,11,28,15,15,268.0,105.5,7.8,15.0,177.5,79.18,64.81
2016,11,28,15,30,237.0,91.0,7.6,15.0,145.0,69.08,55.62
2016,11,28,15,45,198.0,74.5,7.4,15.0,113.0,57.3,44.79
2016,11,28,16,0,159.0,58.0,7.2,15.0,81.0,45.2,33.53
2016,11,28,16,15,94.0,40.0,7.0,14.5,52.5,31.68,20.4
2016,11,28,16,30,29.0,22.0,6.8,14.0,24.0,18.35,0.0
2016,11,28,16,45,14.5,11.0,6.65,14.0,12.0,10.01,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
