Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,193.5,11.0,6.15,11.0,24.5,111.64,0.0
2016,11,29,7,30,387.0,22.0,6.0,11.0,49.0,260.08,138.29
2016,11,29,7,45,490.5,29.0,5.9,11.5,89.0,341.47,273.98
2016,11,29,8,0,594.0,36.0,5.8,12.0,129.0,418.55,347.23
2016,11,29,8,15,653.0,40.5,5.7,12.0,171.5,467.33,392.46
2016,11,29,8,30,712.0,45.0,5.6,12.0,214.0,515.23,434.75
2016,11,29,8,45,749.5,48.0,5.5,12.5,254.5,546.47,460.83
2016,11,29,9,0,787.0,51.0,5.4,13.0,295.0,575.53,483.8
2016,11,29,9,15,812.0,53.5,5.2,13.0,331.5,588.62,493.7
2016,11,29,9,30,837.0,56.0,5.0,13.0,368.0,603.92,504.6
2016,11,29,9,45,854.0,57.5,4.8,13.5,399.0,609.95,506.66
2016,11,29,10,0,871.0,59.0,4.6,14.0,430.0,612.85,505.91
2016,11,29,10,15,882.0,60.5,4.4,14.0,454.5,608.81,500.38
2016,11,29,10,30,893.0,62.0,4.2,14.0,479.0,601.49,492.09
2016,11,29,10,45,899.5,63.0,4.05,14.5,497.0,587.72,477.99
2016,11,29,11,0,906.0,64.0,3.9,15.0,515.0,570.77,461.33
2016,11,29,11,15,909.5,64.5,3.85,15.0,525.5,548.58,441.39
2016,11,29,11,30,913.0,65.0,3.8,15.0,536.0,523.46,418.77
2016,11,29,11,45,912.5,65.5,3.8,15.0,538.5,493.62,392.07
2016,11,29,12,0,912.0,66.0,3.8,15.0,541.0,461.27,362.78
2016,11,29,12,15,909.5,66.0,3.9,15.0,536.5,425.28,330.08
2016,11,29,12,30,907.0,66.0,4.0,15.0,532.0,387.22,294.97
2016,11,29,12,45,893.5,68.5,4.1,15.0,518.5,346.08,256.95
2016,11,29,13,0,880.0,71.0,4.2,15.0,505.0,304.01,217.86
2016,11,29,13,15,871.5,70.0,4.3,15.0,486.0,259.39,176.69
2016,11,29,13,30,863.0,69.0,4.4,15.0,467.0,214.0,136.02
2016,11,29,13,45,847.5,68.0,4.5,15.0,440.5,162.15,93.26
2016,11,29,14,0,832.0,67.0,4.6,15.0,414.0,115.18,60.68
2016,11,29,14,15,813.0,65.0,4.6,15.0,382.0,67.95,39.37
2016,11,29,14,30,794.0,63.0,4.6,15.0,350.0,49.26,38.32
2016,11,29,14,45,765.5,60.0,4.7,15.0,313.0,47.59,36.88
2016,11,29,15,0,737.0,57.0,4.8,15.0,276.0,45.96,35.43
2016,11,29,15,15,695.0,53.0,4.7,14.5,235.5,43.45,33.2
2016,11,29,15,30,653.0,49.0,4.6,14.0,195.0,40.96,30.91
2016,11,29,15,45,585.0,43.0,4.6,14.0,153.0,36.58,26.73
2016,11,29,16,0,517.0,37.0,4.6,14.0,111.0,29.48,20.03
2016,11,29,16,15,399.5,28.5,4.5,13.5,73.0,23.07,13.37
2016,11,29,16,30,282.0,20.0,4.4,13.0,35.0,16.55,0.0
2016,11,29,16,45,141.0,10.0,4.35,13.0,17.5,9.1,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,38.0,12.5,2.2,12.0,15.0,31.24,0.0
2016,11,30,7,30,76.0,25.0,2.1,12.0,30.0,87.92,37.53
2016,11,30,7,45,128.5,40.5,2.05,12.5,57.0,143.18,111.04
2016,11,30,8,0,181.0,56.0,2.0,13.0,84.0,192.09,156.25
2016,11,30,8,15,209.0,72.0,2.0,13.0,113.5,227.98,188.42
2016,11,30,8,30,237.0,88.0,2.0,13.0,143.0,263.57,219.39
2016,11,30,8,45,257.5,102.5,2.0,13.0,172.5,291.89,243.46
2016,11,30,9,0,278.0,117.0,2.0,13.0,202.0,319.37,266.17
2016,11,30,9,15,295.0,128.0,2.1,13.0,228.5,339.23,282.31
2016,11,30,9,30,312.0,139.0,2.2,13.0,255.0,357.99,297.21
2016,11,30,9,45,316.0,152.0,2.35,13.5,277.5,369.56,305.37
2016,11,30,10,0,320.0,165.0,2.5,14.0,300.0,379.59,312.14
2016,11,30,10,15,318.5,176.0,2.65,14.0,317.0,382.54,313.68
2016,11,30,10,30,317.0,187.0,2.8,14.0,334.0,384.11,314.06
2016,11,30,10,45,251.0,203.5,2.95,14.0,323.0,353.25,287.96
2016,11,30,11,0,185.0,220.0,3.1,14.0,312.0,316.26,257.15
2016,11,30,11,15,294.5,207.5,3.35,14.0,357.5,358.96,291.47
2016,11,30,11,30,404.0,195.0,3.6,14.0,403.0,394.1,318.41
2016,11,30,11,45,268.5,214.5,3.9,14.0,353.0,327.0,263.63
2016,11,30,12,0,133.0,234.0,4.2,14.0,303.0,269.07,216.81
2016,11,30,12,15,183.5,229.0,4.6,14.0,323.5,275.6,221.18
2016,11,30,12,30,234.0,224.0,5.0,14.0,344.0,278.05,221.39
2016,11,30,12,45,154.0,218.0,5.4,14.0,296.5,234.5,186.5
2016,11,30,13,0,74.0,212.0,5.8,14.0,249.0,198.22,158.4
2016,11,30,13,15,179.0,200.5,6.0,14.0,284.5,204.76,159.53
2016,11,30,13,30,284.0,189.0,6.2,14.0,320.0,199.78,150.2
2016,11,30,13,45,142.0,155.0,6.45,14.0,220.5,142.34,108.6
2016,11,30,14,0,0.0,121.0,6.7,14.0,121.0,103.35,82.35
2016,11,30,14,15,0.0,111.5,6.65,13.5,111.5,94.96,75.54
2016,11,30,14,30,0.0,102.0,6.6,13.0,102.0,86.94,72.25
2016,11,30,14,45,0.0,91.0,6.6,13.0,91.0,77.93,64.29
2016,11,30,15,0,0.0,80.0,6.6,13.0,80.0,68.82,56.16
2016,11,30,15,15,279.5,70.0,6.5,13.0,132.0,51.13,40.27
2016,11,30,15,30,559.0,60.0,6.4,13.0,184.0,46.4,35.87
2016,11,30,15,45,477.5,53.0,6.35,13.0,143.5,41.87,31.51
2016,11,30,16,0,396.0,46.0,6.3,13.0,103.0,37.37,26.97
2016,11,30,16,15,277.5,34.5,6.2,13.0,67.0,28.49,17.8
2016,11,30,16,30,159.0,23.0,6.1,13.0,31.0,18.19,0.0
2016,11,30,16,45,79.5,11.5,6.1,13.0,15.5,10.46,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,148.0,11.0,5.5,12.0,20.5,87.04,0.0
2016,12,1,7,30,296.0,22.0,5.4,12.0,41.0,213.33,83.08
2016,12,1,7,45,410.5,30.5,5.35,12.5,79.5,302.53,238.48
2016,12,1,8,0,525.0,39.0,5.3,13.0,118.0,384.76,316.58
2016,12,1,8,15,590.5,45.0,5.45,13.0,160.0,431.69,360.62
2016,12,1,8,30,656.0,51.0,5.6,13.0,202.0,484.7,407.46
2016,12,1,8,45,700.0,54.5,5.75,13.0,243.0,520.36,438.6
2016,12,1,9,0,744.0,58.0,5.9,13.0,284.0,553.91,466.87
2016,12,1,9,15,772.0,61.0,5.95,13.0,320.5,574.35,483.4
2016,12,1,9,30,800.0,64.0,6.0,13.0,357.0,591.96,497.05
2016,12,1,9,45,817.5,66.5,6.05,13.5,388.5,599.37,501.09
2016,12,1,10,0,835.0,69.0,6.1,14.0,420.0,603.61,502.3
2016,12,1,10,15,848.5,70.5,6.1,14.0,445.5,600.99,498.62
2016,12,1,10,30,862.0,72.0,6.1,14.0,471.0,595.07,492.11
2016,12,1,10,45,871.0,73.0,6.1,14.0,489.5,579.99,478.14
2016,12,1,11,0,880.0,74.0,6.1,14.0,508.0,564.94,463.85
2016,12,1,11,15,885.0,74.5,6.1,14.0,519.0,544.11,444.61
2016,12,1,11,30,890.0,75.0,6.1,14.0,530.0,520.35,422.62
2016,12,1,11,45,891.0,75.5,6.1,14.0,533.5,491.85,396.36
2016,12,1,12,0,892.0,76.0,6.1,14.0,537.0,460.81,367.48
2016,12,1,12,15,890.5,76.0,6.0,14.0,532.5,425.89,334.76
2016,12,1,12,30,889.0,76.0,5.9,14.0,528.0,388.86,299.71
2016,12,1,12,45,883.0,75.5,5.85,14.5,516.0,348.03,260.67
2016,12,1,13,0,877.0,75.0,5.8,15.0,504.0,305.81,220.34
2016,12,1,13,15,868.0,74.0,5.7,15.0,485.0,257.53,175.85
2016,12,1,13,30,859.0,73.0,5.6,15.0,466.0,211.73,134.61
2016,12,1,13,45,842.5,71.5,5.55,15.0,439.5,164.09,95.27
2016,12,1,14,0,826.0,70.0,5.5,15.0,413.0,116.97,62.54
2016,12,1,14,15,805.0,68.0,5.5,15.0,380.5,70.09,41.41
2016,12,1,14,30,784.0,66.0,5.5,15.0,348.0,51.7,40.49
2016,12,1,14,45,752.0,63.0,5.5,15.0,310.5,50.08,39.09
2016,12,1,15,0,720.0,60.0,5.5,15.0,273.0,48.51,37.69
2016,12,1,15,15,675.5,56.0,5.4,14.5,232.5,46.07,35.53
2016,12,1,15,30,631.0,52.0,5.3,14.0,192.0,39.96,30.0
2016,12,1,15,45,562.0,45.5,5.2,14.0,150.0,35.62,25.86
2016,12,1,16,0,493.0,39.0,5.1,14.0,108.0,31.24,21.53
2016,12,1,16,15,372.5,29.5,5.15,13.5,71.0,23.98,14.03
2016,12,1,16,30,252.0,20.0,5.2,13.0,34.0,16.56,0.0
2016,12,1,16,45,126.0,10.0,5.3,13.0,17.0,9.1,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,174.5,10.0,6.85,11.0,21.0,99.54,0.0
2016,12,2,7,30,349.0,20.0,6.8,11.0,42.0,231.66,70.45
2016,12,2,7,45,459.0,28.0,6.75,11.0,81.0,318.79,251.88
2016,12,2,8,0,569.0,36.0,6.7,11.0,120.0,399.47,331.93
2016,12,2,8,15,631.5,41.0,6.75,11.0,162.0,450.49,380.11
2016,12,2,8,30,694.0,46.0,6.8,11.0,204.0,500.73,425.4
2016,12,2,8,45,732.5,49.5,6.85,11.5,244.5,533.06,453.35
2016,12,2,9,0,771.0,53.0,6.9,12.0,285.0,563.26,478.19
2016,12,2,9,15,797.5,55.5,6.85,12.5,321.5,582.21,492.64
2016,12,2,9,30,824.0,58.0,6.8,13.0,358.0,598.32,504.07
2016,12,2,9,45,840.0,61.0,6.8,13.5,389.5,605.43,507.76
2016,12,2,10,0,856.0,64.0,6.8,14.0,421.0,605.3,505.43
2016,12,2,10,15,868.5,65.0,6.65,14.0,446.0,601.81,500.75
2016,12,2,10,30,881.0,66.0,6.5,14.0,471.0,595.1,493.25
2016,12,2,10,45,888.0,67.5,6.35,14.0,489.0,582.52,480.8
2016,12,2,11,0,895.0,69.0,6.2,14.0,507.0,566.77,465.58
2016,12,2,11,15,899.5,69.5,6.1,14.0,518.0,545.51,445.77
2016,12,2,11,30,904.0,70.0,6.0,14.0,529.0,521.31,423.21
2016,12,2,11,45,904.5,70.0,5.9,14.5,532.5,491.87,395.29
2016,12,2,12,0,905.0,70.0,5.8,15.0,536.0,459.9,364.9
2016,12,2,12,15,903.0,70.0,5.7,15.0,531.5,424.55,331.95
2016,12,2,12,30,901.0,70.0,5.6,15.0,527.0,387.1,296.68
2016,12,2,12,45,898.0,68.5,5.6,15.0,515.5,346.04,258.03
2016,12,2,13,0,895.0,67.0,5.6,15.0,504.0,303.35,217.68
2016,12,2,13,15,886.0,66.0,5.6,15.0,484.5,258.3,175.76
2016,12,2,13,30,877.0,65.0,5.6,15.0,465.0,212.49,134.48
2016,12,2,13,45,859.5,64.5,5.7,15.5,438.5,165.43,95.49
2016,12,2,14,0,842.0,64.0,5.8,16.0,412.0,113.38,58.7
2016,12,2,14,15,821.5,62.0,5.8,15.5,380.0,65.85,37.45
2016,12,2,14,30,801.0,60.0,5.8,15.0,348.0,47.02,36.33
2016,12,2,14,45,768.0,58.0,5.85,15.0,310.0,46.07,35.51
2016,12,2,15,0,735.0,56.0,5.9,15.0,272.0,45.2,34.74
2016,12,2,15,15,691.5,52.0,5.75,15.0,232.0,42.64,32.4
2016,12,2,15,30,648.0,48.0,5.6,15.0,192.0,40.12,30.01
2016,12,2,15,45,576.0,42.5,5.45,15.0,150.0,36.16,26.22
2016,12,2,16,0,504.0,37.0,5.3,15.0,108.0,29.51,19.93
2016,12,2,16,15,384.5,28.0,5.2,14.5,71.0,22.65,12.84
2016,12,2,16,30,265.0,19.0,5.1,14.0,34.0,15.64,0.0
2016,12,2,16,45,132.5,9.5,5.1,13.5,17.0,8.64,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,10.0,4.05,12.0,18.0,79.8,0.0
2016,12,3,7,30,274.0,20.0,4.0,12.0,36.0,195.73,37.07
2016,12,3,7,45,388.0,29.0,3.95,12.5,73.5,286.41,221.53
2016,12,3,8,0,502.0,38.0,3.9,13.0,111.0,367.95,300.34
2016,12,3,8,15,567.5,43.5,3.95,13.0,151.5,418.97,347.19
2016,12,3,8,30,633.0,49.0,4.0,13.0,192.0,465.68,388.52
2016,12,3,8,45,677.5,52.5,4.1,13.5,231.5,501.33,418.48
2016,12,3,9,0,722.0,56.0,4.2,14.0,271.0,535.0,445.64
2016,12,3,9,15,750.0,59.0,4.15,14.0,307.0,555.43,461.63
2016,12,3,9,30,778.0,62.0,4.1,14.0,343.0,573.15,474.89
2016,12,3,9,45,795.0,65.0,4.1,14.5,373.5,581.07,479.18
2016,12,3,10,0,812.0,68.0,4.1,15.0,404.0,585.91,480.76
2016,12,3,10,15,826.0,69.5,4.1,15.0,429.0,584.01,477.77
2016,12,3,10,30,840.0,71.0,4.1,15.0,454.0,578.89,472.05
2016,12,3,10,45,736.5,97.0,4.15,15.0,443.0,531.25,432.32
2016,12,3,11,0,633.0,123.0,4.2,15.0,432.0,482.37,391.74
2016,12,3,11,15,752.0,98.0,4.25,15.0,473.0,499.25,403.65
2016,12,3,11,30,871.0,73.0,4.3,15.0,514.0,507.43,407.42
2016,12,3,11,45,872.0,73.0,4.4,15.5,517.5,479.26,381.34
2016,12,3,12,0,873.0,73.0,4.5,16.0,521.0,448.61,352.89
2016,12,3,12,15,871.5,73.0,4.5,16.0,517.0,414.63,321.69
2016,12,3,12,30,870.0,73.0,4.5,16.0,513.0,378.59,288.19
2016,12,3,12,45,869.0,71.0,4.5,16.0,502.0,338.99,251.23
2016,12,3,13,0,868.0,69.0,4.5,16.0,491.0,297.68,212.48
2016,12,3,13,15,859.5,68.0,4.4,16.0,472.5,253.98,172.11
2016,12,3,13,30,851.0,67.0,4.3,16.0,454.0,209.52,132.34
2016,12,3,13,45,839.0,65.5,4.25,16.0,429.0,158.68,90.44
2016,12,3,14,0,827.0,64.0,4.2,16.0,404.0,112.33,58.3
2016,12,3,14,15,808.0,62.0,4.1,16.0,373.0,65.67,37.33
2016,12,3,14,30,789.0,60.0,4.0,16.0,342.0,46.97,36.14
2016,12,3,14,45,760.5,57.5,3.9,16.0,306.0,45.64,35.0
2016,12,3,15,0,732.0,55.0,3.8,16.0,270.0,44.36,33.87
2016,12,3,15,15,690.0,51.0,3.7,15.5,230.0,41.79,31.59
2016,12,3,15,30,648.0,47.0,3.6,15.0,190.0,39.24,29.24
2016,12,3,15,45,577.0,42.0,3.55,15.0,148.5,35.72,25.84
2016,12,3,16,0,506.0,37.0,3.5,15.0,107.0,29.53,19.96
2016,12,3,16,15,389.0,28.0,3.5,14.5,70.0,22.67,12.85
2016,12,3,16,30,272.0,19.0,3.5,14.0,33.0,15.66,0.0
2016,12,3,16,45,136.0,9.5,3.55,14.0,16.5,8.64,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,104.5,10.5,3.55,12.0,16.5,63.27,0.0
2016,12,4,7,30,209.0,21.0,3.6,12.0,33.0,159.86,8.59
2016,12,4,7,45,328.5,31.0,3.65,12.5,69.0,254.55,194.83
2016,12,4,8,0,448.0,41.0,3.7,13.0,105.0,339.21,276.43
2016,12,4,8,15,518.0,47.5,3.8,13.0,145.0,393.55,325.96
2016,12,4,8,30,588.0,54.0,3.9,13.0,185.0,447.94,373.48
2016,12,4,8,45,326.5,86.0,4.0,13.0,161.5,324.18,271.69
2016,12,4,9,0,65.0,118.0,4.1,13.0,138.0,166.38,137.23
2016,12,4,9,15,71.0,132.5,4.2,13.0,156.5,183.1,151.62
2016,12,4,9,30,77.0,147.0,4.3,13.0,175.0,199.48,165.25
2016,12,4,9,45,184.5,155.5,4.45,13.5,229.5,280.81,233.88
2016,12,4,10,0,292.0,164.0,4.6,14.0,284.0,360.11,298.92
2016,12,4,10,15,472.0,135.5,4.65,14.0,344.0,439.73,364.29
2016,12,4,10,30,652.0,107.0,4.7,14.0,404.0,508.95,419.61
2016,12,4,10,45,576.5,133.5,4.8,14.5,403.5,477.81,391.66
2016,12,4,11,0,501.0,160.0,4.9,15.0,403.0,442.59,360.99
2016,12,4,11,15,512.0,161.5,4.95,15.0,415.0,433.07,351.91
2016,12,4,11,30,523.0,163.0,5.0,15.0,427.0,421.32,340.7
2016,12,4,11,45,529.0,162.5,5.1,15.0,431.0,403.17,324.17
2016,12,4,12,0,535.0,162.0,5.2,15.0,435.0,383.15,305.76
2016,12,4,12,15,528.5,163.0,5.35,15.0,430.5,357.75,282.8
2016,12,4,12,30,522.0,164.0,5.5,15.0,426.0,331.43,258.75
2016,12,4,12,45,488.5,167.0,5.65,15.0,408.0,297.63,229.03
2016,12,4,13,0,455.0,170.0,5.8,15.0,390.0,265.39,200.77
2016,12,4,13,15,372.0,177.5,5.85,15.0,353.5,228.59,171.09
2016,12,4,13,30,289.0,185.0,5.9,15.0,317.0,197.8,147.76
2016,12,4,13,45,298.0,173.0,5.95,15.0,302.0,171.56,125.6
2016,12,4,14,0,307.0,161.0,6.0,15.0,287.0,144.35,104.86
2016,12,4,14,15,267.5,152.0,5.9,14.5,255.5,116.8,89.32
2016,12,4,14,30,228.0,143.0,5.8,14.0,224.0,103.34,86.47
2016,12,4,14,45,199.5,134.5,5.75,14.0,200.0,101.59,85.0
2016,12,4,15,0,171.0,126.0,5.7,14.0,176.0,95.07,79.21
2016,12,4,15,15,149.0,109.5,5.55,14.0,148.5,83.53,68.86
2016,12,4,15,30,127.0,93.0,5.4,14.0,121.0,71.7,58.1
2016,12,4,15,45,108.0,74.0,5.25,14.0,94.5,58.0,45.53
2016,12,4,16,0,89.0,55.0,5.1,14.0,68.0,43.94,32.51
2016,12,4,16,15,44.5,37.0,5.0,13.5,43.5,30.16,19.0
2016,12,4,16,30,0.0,19.0,4.9,13.0,19.0,16.5,0.0
2016,12,4,16,45,0.0,9.5,4.8,13.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,28.0,10.0,6.4,12.0,11.5,23.43,0.0
2016,12,5,7,30,56.0,20.0,6.3,12.0,23.0,65.96,0.0
2016,12,5,7,45,110.0,35.5,6.25,12.0,48.5,125.87,93.49
2016,12,5,8,0,164.0,51.0,6.2,12.0,74.0,174.91,142.09
2016,12,5,8,15,189.5,67.0,6.1,12.0,102.0,208.93,173.66
2016,12,5,8,30,215.0,83.0,6.0,12.0,130.0,242.65,203.98
2016,12,5,8,45,232.0,98.0,5.95,12.5,158.0,269.25,227.05
2016,12,5,9,0,249.0,113.0,5.9,13.0,186.0,295.02,248.67
2016,12,5,9,15,263.0,125.5,5.85,13.0,211.0,314.77,265.16
2016,12,5,9,30,277.0,138.0,5.8,13.0,236.0,333.44,280.36
2016,12,5,9,45,460.5,116.5,5.8,13.0,297.5,428.03,359.96
2016,12,5,10,0,644.0,95.0,5.8,13.0,359.0,514.3,430.64
2016,12,5,10,15,670.5,95.0,5.7,13.0,384.5,519.44,433.2
2016,12,5,10,30,697.0,95.0,5.6,13.0,410.0,521.53,433.28
2016,12,5,10,45,627.0,120.0,5.6,13.5,412.0,492.24,406.53
2016,12,5,11,0,557.0,145.0,5.6,14.0,414.0,457.6,375.8
2016,12,5,11,15,701.0,115.5,5.65,14.0,462.5,489.58,400.09
2016,12,5,11,30,845.0,86.0,5.7,14.0,511.0,507.74,411.97
2016,12,5,11,45,845.5,87.0,5.8,14.0,514.5,480.37,386.84
2016,12,5,12,0,846.0,88.0,5.9,14.0,518.0,450.57,359.3
2016,12,5,12,15,844.5,87.5,5.95,14.0,514.0,416.25,327.48
2016,12,5,12,30,843.0,87.0,6.0,14.0,510.0,379.97,293.42
2016,12,5,12,45,793.0,89.5,6.1,14.0,481.0,329.55,248.57
2016,12,5,13,0,743.0,92.0,6.2,14.0,452.0,281.53,205.8
2016,12,5,13,15,639.0,114.5,6.15,14.0,415.5,237.62,169.07
2016,12,5,13,30,535.0,137.0,6.1,14.0,379.0,202.56,141.68
2016,12,5,13,45,408.0,150.5,6.1,14.0,329.0,166.44,116.95
2016,12,5,14,0,281.0,164.0,6.1,14.0,279.0,144.51,106.36
2016,12,5,14,15,258.5,153.0,6.0,14.0,252.5,117.35,90.05
2016,12,5,14,30,236.0,142.0,5.9,14.0,226.0,102.76,85.96
2016,12,5,14,45,216.0,130.5,5.85,14.0,201.5,95.38,79.5
2016,12,5,15,0,196.0,119.0,5.8,14.0,177.0,87.81,72.79
2016,12,5,15,15,179.5,103.0,5.8,13.5,150.0,77.08,63.27
2016,12,5,15,30,163.0,87.0,5.8,13.0,123.0,66.03,53.3
2016,12,5,15,45,139.0,69.5,5.8,13.0,95.5,53.6,41.83
2016,12,5,16,0,115.0,52.0,5.8,13.0,68.0,40.8,29.91
2016,12,5,16,15,64.5,35.5,5.7,12.5,44.0,29.15,18.24
2016,12,5,16,30,14.0,19.0,5.6,12.0,20.0,16.44,0.0
2016,12,5,16,45,7.0,9.5,5.55,12.0,10.0,8.64,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,7.35,10.0,13.5,12.28,0.0
2016,12,6,7,30,0.0,27.0,7.3,10.0,27.0,34.56,0.0
2016,12,6,7,45,165.5,35.5,7.25,10.5,58.0,169.25,126.71
2016,12,6,8,0,331.0,44.0,7.2,11.0,89.0,273.11,225.04
2016,12,6,8,15,379.5,55.0,7.15,11.0,124.0,318.02,267.54
2016,12,6,8,30,428.0,66.0,7.1,11.0,159.0,362.85,308.22
2016,12,6,8,45,461.0,75.0,7.05,11.5,193.5,395.46,336.71
2016,12,6,9,0,494.0,84.0,7.0,12.0,228.0,426.55,362.81
2016,12,6,9,15,522.5,89.5,6.85,12.0,259.0,449.35,381.78
2016,12,6,9,30,551.0,95.0,6.7,12.0,290.0,469.95,398.32
2016,12,6,9,45,611.0,91.5,6.55,12.0,325.5,497.65,420.63
2016,12,6,10,0,671.0,88.0,6.4,12.0,361.0,522.1,439.7
2016,12,6,10,15,632.0,105.0,6.3,12.0,375.0,506.72,425.05
2016,12,6,10,30,593.0,122.0,6.2,12.0,389.0,489.0,408.58
2016,12,6,10,45,732.5,96.5,6.1,12.0,440.0,526.49,438.17
2016,12,6,11,0,872.0,71.0,6.0,12.0,491.0,553.32,458.0
2016,12,6,11,15,877.5,71.5,5.95,12.0,502.5,533.46,439.17
2016,12,6,11,30,883.0,72.0,5.9,12.0,514.0,510.67,417.72
2016,12,6,11,45,884.5,72.5,5.85,12.0,518.0,483.15,392.0
2016,12,6,12,0,886.0,73.0,5.8,12.0,522.0,453.07,363.65
2016,12,6,12,15,884.5,72.5,5.7,12.0,518.0,418.42,330.97
2016,12,6,12,30,883.0,72.0,5.6,12.0,514.0,381.69,295.98
2016,12,6,12,45,699.5,113.5,5.6,12.0,458.5,319.39,244.14
2016,12,6,13,0,516.0,155.0,5.6,12.0,403.0,269.65,204.53
2016,12,6,13,15,540.5,142.5,5.6,12.0,394.0,237.49,173.9
2016,12,6,13,30,565.0,130.0,5.6,12.0,385.0,204.23,142.77
2016,12,6,13,45,513.0,132.0,5.7,12.0,353.5,166.15,112.86
2016,12,6,14,0,461.0,134.0,5.8,12.0,322.0,133.84,91.28
2016,12,6,14,15,518.0,112.5,5.85,12.0,308.5,92.35,65.07
2016,12,6,14,30,575.0,91.0,5.9,12.0,295.0,65.16,53.06
2016,12,6,14,45,643.5,75.5,5.95,12.0,281.0,54.9,43.9
2016,12,6,15,0,712.0,60.0,6.0,12.0,267.0,48.6,38.23
2016,12,6,15,15,667.5,55.5,5.95,12.0,227.5,45.7,35.55
2016,12,6,15,30,623.0,51.0,5.9,12.0,188.0,39.19,29.55
2016,12,6,15,45,550.0,45.0,5.9,12.0,147.0,35.22,25.71
2016,12,6,16,0,477.0,39.0,5.9,12.0,106.0,31.26,21.71
2016,12,6,16,15,355.5,29.5,5.85,11.5,69.5,24.0,14.09
2016,12,6,16,30,234.0,20.0,5.8,11.0,33.0,16.57,0.0
2016,12,6,16,45,117.0,10.0,5.8,11.0,16.5,9.1,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,2.6,10.0,8.0,7.28,0.0
2016,12,7,7,30,0.0,16.0,2.6,10.0,16.0,14.64,0.0
2016,12,7,7,45,26.5,32.0,2.65,10.0,35.5,53.93,36.06
2016,12,7,8,0,53.0,48.0,2.7,10.0,55.0,96.34,75.82
2016,12,7,8,15,63.0,65.0,2.75,10.0,76.5,121.17,98.58
2016,12,7,8,30,73.0,82.0,2.8,10.0,98.0,145.32,120.24
2016,12,7,8,45,79.5,98.5,2.85,10.0,119.0,166.09,138.55
2016,12,7,9,0,86.0,115.0,2.9,10.0,140.0,186.32,156.01
2016,12,7,9,15,90.0,130.0,3.05,10.0,159.0,192.33,161.18
2016,12,7,9,30,94.0,145.0,3.2,10.0,178.0,208.08,174.35
2016,12,7,9,45,133.5,158.5,3.4,10.5,210.0,253.04,211.92
2016,12,7,10,0,173.0,172.0,3.6,11.0,242.0,286.78,239.53
2016,12,7,10,15,217.0,179.5,3.55,11.0,273.0,314.96,262.52
2016,12,7,10,30,261.0,187.0,3.5,11.0,304.0,350.08,290.66
2016,12,7,10,45,130.5,152.0,3.5,11.0,210.5,223.99,185.31
2016,12,7,11,0,0.0,117.0,3.5,11.0,117.0,104.53,83.72
2016,12,7,11,15,49.0,168.5,3.6,11.0,193.0,181.38,148.71
2016,12,7,11,30,98.0,220.0,3.7,11.0,269.0,250.65,205.68
2016,12,7,11,45,128.5,223.5,3.8,11.0,288.0,266.19,217.72
2016,12,7,12,0,159.0,227.0,3.9,11.0,307.0,274.06,223.27
2016,12,7,12,15,106.0,218.5,4.15,11.0,271.5,234.08,190.33
2016,12,7,12,30,53.0,210.0,4.4,11.0,236.0,201.44,163.84
2016,12,7,12,45,123.0,210.5,4.7,11.0,270.5,218.99,176.53
2016,12,7,13,0,193.0,211.0,5.0,11.0,305.0,228.81,181.75
2016,12,7,13,15,114.0,195.0,5.15,11.0,250.0,186.33,148.34
2016,12,7,13,30,35.0,179.0,5.3,11.0,195.0,153.59,123.99
2016,12,7,13,45,17.5,124.0,5.5,11.0,132.0,108.83,87.05
2016,12,7,14,0,0.0,69.0,5.7,11.0,69.0,61.0,47.06
2016,12,7,14,15,0.0,47.0,5.85,11.0,47.0,41.47,30.3
2016,12,7,14,30,0.0,25.0,6.0,11.0,25.0,22.01,14.32
2016,12,7,14,45,0.0,22.5,6.2,11.0,22.5,19.8,12.33
2016,12,7,15,0,0.0,20.0,6.4,11.0,20.0,17.59,10.32
2016,12,7,15,15,0.0,17.0,6.5,11.0,17.0,14.94,7.89
2016,12,7,15,30,0.0,14.0,6.6,11.0,14.0,12.3,5.44
2016,12,7,15,45,0.0,10.5,6.75,11.0,10.5,9.22,2.59
2016,12,7,16,0,0.0,7.0,6.9,11.0,7.0,6.14,0.0
2016,12,7,16,15,0.0,4.5,7.0,11.0,4.5,3.94,0.0
2016,12,7,16,30,0.0,2.0,7.1,11.0,2.0,1.75,0.0
2016,12,7,16,45,0.0,1.0,7.2,11.0,1.0,0.91,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,7.65,15.0,1.0,0.91,0.0
2016,12,8,7,30,0.0,2.0,7.6,15.0,2.0,1.75,0.0
2016,12,8,7,45,0.0,5.5,7.55,15.0,5.5,4.82,0.0
2016,12,8,8,0,0.0,9.0,7.5,15.0,9.0,7.9,0.85
2016,12,8,8,15,0.0,13.0,7.4,15.0,13.0,11.41,3.96
2016,12,8,8,30,0.0,17.0,7.3,15.0,17.0,14.94,7.05
2016,12,8,8,45,0.0,20.5,7.2,15.0,20.5,18.02,9.76
2016,12,8,9,0,0.0,24.0,7.1,15.0,24.0,21.12,12.44
2016,12,8,9,15,0.0,28.0,6.9,15.0,28.0,24.65,15.48
2016,12,8,9,30,0.0,32.0,6.7,15.0,32.0,28.19,18.5
2016,12,8,9,45,0.0,80.0,6.5,15.0,80.0,71.3,55.18
2016,12,8,10,0,0.0,128.0,6.3,15.0,128.0,117.88,94.37
2016,12,8,10,15,0.0,89.5,6.1,15.0,89.5,79.74,62.11
2016,12,8,10,30,0.0,51.0,5.9,15.0,51.0,45.03,32.68
2016,12,8,10,45,0.0,44.0,5.75,15.0,44.0,38.83,27.39
2016,12,8,11,0,0.0,37.0,5.6,15.0,37.0,32.64,22.11
2016,12,8,11,15,0.0,28.5,5.35,15.0,28.5,25.13,15.72
2016,12,8,11,30,0.0,20.0,5.1,15.0,20.0,17.63,9.34
2016,12,8,11,45,0.0,20.5,4.95,15.0,20.5,18.07,9.71
2016,12,8,12,0,0.0,21.0,4.8,15.0,21.0,18.51,10.09
2016,12,8,12,15,0.0,80.5,4.65,15.0,80.5,71.25,54.66
2016,12,8,12,30,0.0,140.0,4.5,15.0,140.0,122.96,97.87
2016,12,8,12,45,0.0,118.5,4.35,15.5,118.5,104.13,82.02
2016,12,8,13,0,0.0,97.0,4.2,16.0,97.0,85.52,66.42
2016,12,8,13,15,0.0,118.5,4.05,15.5,118.5,103.39,81.57
2016,12,8,13,30,0.0,140.0,3.9,15.0,140.0,120.22,95.85
2016,12,8,13,45,0.0,95.0,3.8,15.0,95.0,83.18,64.93
2016,12,8,14,0,0.0,50.0,3.7,15.0,50.0,44.13,32.02
2016,12,8,14,15,44.0,98.0,3.55,15.0,114.0,83.34,64.55
2016,12,8,14,30,88.0,146.0,3.4,15.0,178.0,113.03,94.57
2016,12,8,14,45,82.0,131.5,3.3,15.0,158.5,102.68,85.51
2016,12,8,15,0,76.0,117.0,3.2,15.0,139.0,92.07,76.19
2016,12,8,15,15,67.5,100.5,3.05,15.0,118.0,79.97,65.41
2016,12,8,15,30,59.0,84.0,2.9,15.0,97.0,67.61,54.25
2016,12,8,15,45,46.0,66.5,2.8,15.0,75.5,54.31,42.12
2016,12,8,16,0,33.0,49.0,2.7,15.0,54.0,40.74,29.63
2016,12,8,16,15,16.5,32.5,2.55,15.0,35.0,27.6,16.81
2016,12,8,16,30,0.0,16.0,2.4,15.0,16.0,14.1,0.0
2016,12,8,16,45,0.0,8.0,2.3,15.0,8.0,7.28,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
