Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,466.0,31.0,4.3,9.0,82.0,321.19,257.17
2016,12,19,8,15,546.0,37.5,4.3,9.0,123.0,382.05,317.84
2016,12,19,8,30,626.0,44.0,4.3,9.0,164.0,443.02,373.01
2016,12,19,8,45,675.5,48.5,4.35,9.5,204.5,483.11,408.34
2016,12,19,9,0,725.0,53.0,4.4,10.0,245.0,521.47,440.61
2016,12,19,9,15,757.0,56.5,4.4,10.0,282.5,545.87,460.94
2016,12,19,9,30,789.0,60.0,4.4,10.0,320.0,567.62,478.29
2016,12,19,9,45,813.0,61.5,4.4,10.5,353.0,579.22,485.99
2016,12,19,10,0,837.0,63.0,4.4,11.0,386.0,587.71,490.75
2016,12,19,10,15,852.0,64.5,4.4,11.0,413.0,587.59,489.21
2016,12,19,10,30,867.0,66.0,4.4,11.0,440.0,580.93,482.32
2016,12,19,10,45,875.5,67.5,4.45,11.5,459.5,571.0,471.76
2016,12,19,11,0,884.0,69.0,4.5,12.0,479.0,557.91,458.43
2016,12,19,11,15,890.0,70.0,4.5,12.0,492.0,539.82,441.55
2016,12,19,11,30,896.0,71.0,4.5,12.0,505.0,518.71,421.87
2016,12,19,11,45,898.0,71.5,4.5,12.5,510.5,492.25,396.75
2016,12,19,12,0,900.0,72.0,4.5,13.0,516.0,463.14,369.04
2016,12,19,12,15,899.0,72.0,4.5,13.0,514.0,429.8,338.09
2016,12,19,12,30,898.0,72.0,4.5,13.0,512.0,394.24,304.69
2016,12,19,12,45,745.5,101.5,4.55,13.0,462.5,330.76,251.71
2016,12,19,13,0,593.0,131.0,4.6,13.0,413.0,279.6,209.98
2016,12,19,13,15,733.5,99.5,4.6,13.0,435.5,255.35,181.33
2016,12,19,13,30,874.0,68.0,4.6,13.0,458.0,225.6,147.2
2016,12,19,13,45,859.5,67.0,4.6,13.0,433.5,174.9,103.96
2016,12,19,14,0,845.0,66.0,4.6,13.0,409.0,128.4,69.31
2016,12,19,14,15,753.5,70.5,4.55,13.0,360.0,83.54,47.48
2016,12,19,14,30,662.0,75.0,4.5,13.0,311.0,53.23,42.19
2016,12,19,14,45,707.0,66.0,4.45,13.0,294.5,52.37,41.47
2016,12,19,15,0,752.0,57.0,4.4,13.0,278.0,46.09,35.84
2016,12,19,15,15,710.5,53.0,4.3,12.5,238.5,43.51,33.55
2016,12,19,15,30,669.0,49.0,4.2,12.0,199.0,40.96,31.19
2016,12,19,15,45,602.5,43.5,4.15,12.0,157.5,36.98,27.36
2016,12,19,16,0,536.0,38.0,4.1,12.0,116.0,33.02,23.4
2016,12,19,16,15,424.5,29.5,4.1,11.5,78.0,23.81,14.46
2016,12,19,16,30,313.0,21.0,4.1,11.0,40.0,17.26,2.4
2016,12,19,16,45,156.5,10.5,4.1,11.0,20.0,9.55,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,78.0,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,156.0,11.0,4.9,8.0,14.0,90.05,0.0
2016,12,20,7,45,299.0,21.0,4.85,8.5,46.5,211.72,96.8
2016,12,20,8,0,442.0,31.0,4.8,9.0,79.0,315.44,251.92
2016,12,20,8,15,522.0,37.5,4.7,9.0,118.5,373.99,311.33
2016,12,20,8,30,602.0,44.0,4.6,9.0,158.0,428.7,361.63
2016,12,20,8,45,649.0,48.5,4.5,9.5,197.5,467.13,395.5
2016,12,20,9,0,696.0,53.0,4.4,10.0,237.0,503.87,426.25
2016,12,20,9,15,728.5,56.5,4.25,10.0,273.5,528.54,446.48
2016,12,20,9,30,761.0,60.0,4.1,10.0,310.0,550.67,463.71
2016,12,20,9,45,785.0,61.5,4.0,10.5,342.0,562.46,471.33
2016,12,20,10,0,809.0,63.0,3.9,11.0,374.0,571.23,476.17
2016,12,20,10,15,824.0,64.5,3.8,11.5,400.5,571.48,473.87
2016,12,20,10,30,839.0,66.0,3.7,12.0,427.0,568.55,468.83
2016,12,20,10,45,847.5,67.5,3.65,12.5,446.0,555.9,456.11
2016,12,20,11,0,856.0,69.0,3.6,13.0,465.0,543.46,443.27
2016,12,20,11,15,861.5,69.5,3.55,13.0,478.0,525.32,426.51
2016,12,20,11,30,867.0,70.0,3.5,13.0,491.0,504.29,407.11
2016,12,20,11,45,868.5,71.0,3.5,13.0,496.0,479.07,384.05
2016,12,20,12,0,870.0,72.0,3.5,13.0,501.0,451.26,358.42
2016,12,20,12,15,868.5,71.5,3.55,13.0,499.0,418.35,328.24
2016,12,20,12,30,867.0,71.0,3.6,13.0,497.0,383.36,295.71
2016,12,20,12,45,859.0,71.5,3.7,13.5,486.5,345.26,259.73
2016,12,20,13,0,851.0,72.0,3.8,14.0,476.0,303.05,220.12
2016,12,20,13,15,810.0,74.5,3.85,14.0,448.0,255.95,178.11
2016,12,20,13,30,769.0,77.0,3.9,14.0,420.0,210.89,138.82
2016,12,20,13,45,748.0,78.5,3.95,14.0,398.0,170.26,104.55
2016,12,20,14,0,727.0,80.0,4.0,14.0,376.0,130.53,75.35
2016,12,20,14,15,747.5,72.0,3.9,14.0,356.5,85.86,48.77
2016,12,20,14,30,768.0,64.0,3.8,14.0,337.0,50.03,39.17
2016,12,20,14,45,740.5,61.0,3.7,14.0,302.5,48.34,37.71
2016,12,20,15,0,713.0,58.0,3.6,14.0,268.0,46.7,36.25
2016,12,20,15,15,671.5,54.0,3.5,13.5,230.0,44.16,34.0
2016,12,20,15,30,630.0,50.0,3.4,13.0,192.0,41.67,31.7
2016,12,20,15,45,566.5,44.0,3.3,13.0,152.0,34.14,24.75
2016,12,20,16,0,503.0,38.0,3.2,13.0,112.0,30.1,20.78
2016,12,20,16,15,394.0,29.5,3.2,12.5,75.5,23.7,14.37
2016,12,20,16,30,285.0,21.0,3.2,12.0,39.0,17.18,2.97
2016,12,20,16,45,142.5,10.5,3.25,12.0,19.5,9.55,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,58.5,5.0,3.85,11.0,6.0,0.0,0.0
2016,12,21,7,30,117.0,10.0,3.9,11.0,12.0,69.05,0.0
2016,12,21,7,45,254.5,20.5,4.0,11.5,42.5,186.64,77.01
2016,12,21,8,0,392.0,31.0,4.1,12.0,73.0,287.55,226.01
2016,12,21,8,15,473.5,38.5,4.2,12.0,111.5,347.4,285.53
2016,12,21,8,30,555.0,46.0,4.3,12.0,150.0,408.57,340.45
2016,12,21,8,45,603.5,51.0,4.4,12.5,188.5,447.08,374.34
2016,12,21,9,0,652.0,56.0,4.5,13.0,227.0,480.68,402.86
2016,12,21,9,15,404.0,95.5,4.45,13.0,207.0,375.43,315.08
2016,12,21,9,30,156.0,135.0,4.4,13.0,187.0,245.88,205.01
2016,12,21,9,45,162.0,149.0,4.4,13.5,207.0,260.99,217.18
2016,12,21,10,0,168.0,163.0,4.4,14.0,227.0,275.24,228.06
2016,12,21,10,15,171.5,174.0,4.15,14.0,243.5,283.67,234.24
2016,12,21,10,30,175.0,185.0,3.9,14.0,260.0,291.27,239.65
2016,12,21,10,45,297.0,176.5,3.7,14.5,311.0,352.24,288.83
2016,12,21,11,0,419.0,168.0,3.5,15.0,362.0,407.81,331.83
2016,12,21,11,15,631.0,120.5,3.3,15.0,422.0,461.3,372.91
2016,12,21,11,30,843.0,73.0,3.1,15.0,482.0,497.67,398.58
2016,12,21,11,45,846.5,73.5,2.9,15.5,487.5,472.93,374.83
2016,12,21,12,0,850.0,74.0,2.7,16.0,493.0,445.57,348.94
2016,12,21,12,15,849.5,73.5,2.6,16.0,491.5,413.88,320.08
2016,12,21,12,30,849.0,73.0,2.5,16.0,490.0,379.97,288.88
2016,12,21,12,45,847.0,72.0,2.45,16.0,481.5,343.14,254.89
2016,12,21,13,0,845.0,71.0,2.4,16.0,473.0,301.82,216.86
2016,12,21,13,15,837.5,70.0,2.35,16.0,456.5,259.81,178.32
2016,12,21,13,30,830.0,69.0,2.3,16.0,440.0,216.93,139.77
2016,12,21,13,45,819.5,67.5,2.3,16.0,417.5,172.53,102.17
2016,12,21,14,0,809.0,66.0,2.3,16.0,395.0,127.96,68.93
2016,12,21,14,15,791.0,64.0,2.3,16.0,366.0,82.69,43.92
2016,12,21,14,30,773.0,62.0,2.3,16.0,337.0,48.42,37.42
2016,12,21,14,45,748.5,58.5,2.3,16.0,303.5,46.3,35.6
2016,12,21,15,0,724.0,55.0,2.3,16.0,270.0,44.18,33.72
2016,12,21,15,15,684.5,51.5,2.3,15.5,232.0,42.0,31.82
2016,12,21,15,30,645.0,48.0,2.3,15.0,194.0,39.88,29.86
2016,12,21,15,45,584.5,42.5,2.35,15.0,154.5,35.89,26.09
2016,12,21,16,0,524.0,37.0,2.4,15.0,115.0,31.91,22.19
2016,12,21,16,15,418.5,29.0,2.5,14.5,78.0,23.26,13.91
2016,12,21,16,30,313.0,21.0,2.6,14.0,41.0,17.16,3.51
2016,12,21,16,45,156.5,10.5,2.75,14.0,20.5,9.55,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.0,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,120.0,10.0,3.9,11.0,12.0,70.52,0.0
2016,12,22,7,45,267.5,21.0,3.85,11.0,44.0,193.49,73.17
2016,12,22,8,0,415.0,32.0,3.8,11.0,76.0,301.28,236.76
2016,12,22,8,15,499.5,39.5,3.65,11.0,116.0,363.41,298.8
2016,12,22,8,30,584.0,47.0,3.5,11.0,156.0,426.76,355.22
2016,12,22,8,45,636.5,52.0,3.4,11.5,196.5,468.07,390.91
2016,12,22,9,0,689.0,57.0,3.3,12.0,237.0,504.18,420.81
2016,12,22,9,15,723.0,60.5,3.1,12.0,274.0,530.03,441.55
2016,12,22,9,30,757.0,64.0,2.9,12.0,311.0,553.29,459.24
2016,12,22,9,45,780.5,66.5,2.75,12.5,343.5,566.16,467.31
2016,12,22,10,0,804.0,69.0,2.6,13.0,376.0,575.99,472.5
2016,12,22,10,15,819.5,70.5,2.45,13.5,403.0,576.72,470.26
2016,12,22,10,30,835.0,72.0,2.3,14.0,430.0,574.24,465.31
2016,12,22,10,45,846.0,73.5,2.15,14.5,450.5,565.94,455.65
2016,12,22,11,0,857.0,75.0,2.0,15.0,471.0,554.43,443.33
2016,12,22,11,15,863.0,75.5,2.05,15.0,484.0,536.02,427.18
2016,12,22,11,30,869.0,76.0,2.1,15.0,497.0,514.64,408.37
2016,12,22,11,45,871.5,76.5,2.15,15.0,503.0,488.71,385.58
2016,12,22,12,0,874.0,77.0,2.2,15.0,509.0,460.13,360.15
2016,12,22,12,15,873.5,77.0,2.25,15.0,507.0,427.33,330.78
2016,12,22,12,30,873.0,77.0,2.3,15.0,505.0,392.33,298.97
2016,12,22,12,45,873.5,75.0,2.4,15.0,496.5,353.73,263.65
2016,12,22,13,0,874.0,73.0,2.5,15.0,488.0,315.95,228.33
2016,12,22,13,15,866.5,72.0,2.4,15.0,471.5,269.95,186.29
2016,12,22,13,30,859.0,71.0,2.3,15.0,455.0,225.75,146.37
2016,12,22,13,45,847.5,69.0,2.2,15.0,432.0,179.4,106.94
2016,12,22,14,0,836.0,67.0,2.1,15.0,409.0,132.95,71.97
2016,12,22,14,15,817.0,65.0,2.0,15.0,379.0,86.26,45.74
2016,12,22,14,30,798.0,63.0,1.9,15.0,349.0,49.35,38.41
2016,12,22,14,45,769.5,60.5,1.8,15.0,313.5,48.03,37.29
2016,12,22,15,0,741.0,58.0,1.7,15.0,278.0,46.77,36.18
2016,12,22,15,15,700.0,54.0,1.65,14.5,239.0,44.21,33.93
2016,12,22,15,30,659.0,50.0,1.6,14.0,200.0,41.69,31.62
2016,12,22,15,45,594.5,44.5,1.55,14.0,159.5,37.74,27.87
2016,12,22,16,0,530.0,39.0,1.5,14.0,119.0,30.95,21.49
2016,12,22,16,15,422.5,30.5,1.55,14.0,81.0,24.55,15.12
2016,12,22,16,30,315.0,22.0,1.6,14.0,43.0,18.04,4.6
2016,12,22,16,45,157.5,11.0,1.7,14.0,21.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.5,1.0,0.87,0.0
2016,12,23,8,0,0.0,2.0,7.0,13.0,2.0,1.75,0.0
2016,12,23,8,15,0.0,3.5,6.5,13.0,3.5,3.07,0.0
2016,12,23,8,30,0.0,5.0,6.0,13.0,5.0,4.38,0.0
2016,12,23,8,45,0.0,6.0,5.55,13.0,6.0,5.26,0.0
2016,12,23,9,0,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,12,23,9,15,0.0,8.5,5.35,13.0,8.5,7.47,0.8
2016,12,23,9,30,0.0,10.0,5.6,13.0,10.0,8.79,1.94
2016,12,23,9,45,0.0,11.0,5.95,13.5,11.0,9.67,2.68
2016,12,23,10,0,0.0,12.0,6.3,14.0,12.0,10.55,3.41
2016,12,23,10,15,0.0,56.0,6.8,14.0,56.0,49.45,36.69
2016,12,23,10,30,0.0,100.0,7.3,14.0,100.0,89.55,70.68
2016,12,23,10,45,0.0,54.0,7.85,14.0,54.0,47.69,35.07
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,7.04,0.36
2016,12,23,11,15,0.0,10.5,8.5,13.5,10.5,9.25,2.25
2016,12,23,11,30,0.0,13.0,8.6,13.0,13.0,11.45,4.15
2016,12,23,11,45,0.0,34.0,8.7,13.0,34.0,29.99,20.01
2016,12,23,12,0,0.0,55.0,8.8,13.0,55.0,48.59,35.86
2016,12,23,12,15,120.0,134.5,8.65,13.0,193.5,170.92,138.03
2016,12,23,12,30,240.0,214.0,8.5,13.0,332.0,278.71,224.8
2016,12,23,12,45,122.5,189.5,8.4,13.0,249.5,205.12,164.81
2016,12,23,13,0,5.0,165.0,8.3,13.0,167.0,144.29,116.66
2016,12,23,13,15,2.5,149.5,8.2,13.0,150.5,129.76,104.62
2016,12,23,13,30,0.0,134.0,8.1,13.0,134.0,115.7,92.96
2016,12,23,13,45,0.0,84.0,8.0,13.0,84.0,74.1,57.78
2016,12,23,14,0,0.0,34.0,7.9,13.0,34.0,29.97,20.12
2016,12,23,14,15,3.0,81.5,7.9,12.5,82.5,71.7,55.94
2016,12,23,14,30,6.0,129.0,7.9,12.0,131.0,106.54,90.05
2016,12,23,14,45,3.0,116.0,7.95,12.0,117.0,96.3,80.97
2016,12,23,15,0,0.0,103.0,8.0,12.0,103.0,85.92,71.71
2016,12,23,15,15,0.0,88.5,8.05,12.0,88.5,74.35,61.27
2016,12,23,15,30,0.0,74.0,8.1,12.0,74.0,62.63,50.58
2016,12,23,15,45,0.0,58.5,8.15,12.0,58.5,50.03,38.99
2016,12,23,16,0,0.0,43.0,8.2,12.0,43.0,37.26,27.18
2016,12,23,16,15,0.0,29.0,8.2,11.5,29.0,25.49,16.1
2016,12,23,16,30,0.0,15.0,8.2,11.0,15.0,13.2,2.34
2016,12,23,16,45,0.0,7.5,8.25,11.0,7.5,6.82,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,179.0,17.0,8.0,10.0,35.5,140.34,41.71
2016,12,24,8,0,358.0,34.0,8.0,10.0,71.0,271.46,214.5
2016,12,24,8,15,448.5,42.0,8.0,10.0,110.0,337.09,281.08
2016,12,24,8,30,539.0,50.0,8.0,10.0,149.0,404.07,342.49
2016,12,24,8,45,597.5,54.5,8.0,10.5,189.5,448.16,382.19
2016,12,24,9,0,656.0,59.0,8.0,11.0,230.0,491.09,419.31
2016,12,24,9,15,692.0,63.0,7.95,11.0,267.0,518.03,442.5
2016,12,24,9,30,728.0,67.0,7.9,11.0,304.0,539.73,460.54
2016,12,24,9,45,759.5,68.0,7.85,11.0,337.5,556.07,473.49
2016,12,24,10,0,791.0,69.0,7.8,11.0,371.0,569.34,483.41
2016,12,24,10,15,808.0,71.0,7.75,11.0,398.5,571.85,484.05
2016,12,24,10,30,825.0,73.0,7.7,11.0,426.0,571.15,481.78
2016,12,24,10,45,836.0,74.5,7.65,11.0,446.5,563.2,473.31
2016,12,24,11,0,847.0,76.0,7.6,11.0,467.0,552.06,461.97
2016,12,24,11,15,854.0,76.5,7.6,11.0,480.5,534.56,445.22
2016,12,24,11,30,861.0,77.0,7.6,11.0,494.0,514.06,425.66
2016,12,24,11,45,664.5,125.0,7.6,11.0,449.5,441.83,363.75
2016,12,24,12,0,468.0,173.0,7.6,11.0,405.0,372.22,304.79
2016,12,24,12,15,528.0,156.5,7.6,11.0,417.0,360.91,292.55
2016,12,24,12,30,588.0,140.0,7.6,11.0,429.0,347.32,277.34
2016,12,24,12,45,574.0,143.0,7.6,11.0,421.0,315.51,247.67
2016,12,24,13,0,560.0,146.0,7.6,11.0,413.0,286.14,219.93
2016,12,24,13,15,599.0,128.5,7.55,11.0,405.5,254.44,188.52
2016,12,24,13,30,638.0,111.0,7.5,11.0,398.0,216.12,151.55
2016,12,24,13,45,525.0,128.0,7.5,11.0,356.0,178.0,122.78
2016,12,24,14,0,412.0,145.0,7.5,11.0,314.0,149.68,105.21
2016,12,24,14,15,474.0,123.0,7.45,11.0,304.0,111.76,76.91
2016,12,24,14,30,536.0,101.0,7.4,11.0,294.0,72.48,59.83
2016,12,24,14,45,508.0,96.5,7.35,11.0,265.0,69.45,57.17
2016,12,24,15,0,480.0,92.0,7.3,11.0,236.0,67.0,54.98
2016,12,24,15,15,560.0,73.0,7.2,10.5,219.0,55.19,44.36
2016,12,24,15,30,640.0,54.0,7.1,10.0,202.0,41.27,31.74
2016,12,24,15,45,574.0,48.5,7.0,10.0,161.0,37.76,28.34
2016,12,24,16,0,508.0,43.0,6.9,10.0,120.0,34.29,24.82
2016,12,24,16,15,396.5,34.0,6.85,9.5,82.5,27.55,18.09
2016,12,24,16,30,285.0,25.0,6.8,9.0,45.0,20.69,7.59
2016,12,24,16,45,142.5,12.5,6.8,9.0,22.5,11.37,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,72.0,18.0,1.85,9.0,25.5,70.32,15.63
2016,12,25,8,0,144.0,36.0,2.1,9.0,51.0,142.82,110.32
2016,12,25,8,15,179.0,52.0,2.35,9.0,79.0,182.6,149.94
2016,12,25,8,30,214.0,68.0,2.6,9.0,107.0,222.22,186.11
2016,12,25,8,45,239.5,82.0,2.85,9.5,136.0,253.06,213.55
2016,12,25,9,0,265.0,96.0,3.1,10.0,165.0,283.44,239.77
2016,12,25,9,15,276.0,110.5,3.3,10.0,191.5,304.78,258.0
2016,12,25,9,30,287.0,125.0,3.5,10.0,218.0,324.88,274.72
2016,12,25,9,45,292.5,136.5,3.7,10.5,240.0,336.68,283.67
2016,12,25,10,0,298.0,148.0,3.9,11.0,262.0,347.21,291.32
2016,12,25,10,15,205.0,166.5,4.0,11.0,247.5,296.14,247.47
2016,12,25,10,30,112.0,185.0,4.1,11.0,233.0,255.81,212.38
2016,12,25,10,45,88.5,190.5,4.25,11.0,229.5,234.55,194.16
2016,12,25,11,0,65.0,196.0,4.4,11.0,226.0,222.57,183.63
2016,12,25,11,15,171.5,200.5,4.45,11.0,283.0,284.91,235.6
2016,12,25,11,30,278.0,205.0,4.5,11.0,340.0,340.23,280.24
2016,12,25,11,45,316.5,201.0,4.55,11.0,356.5,342.12,280.42
2016,12,25,12,0,355.0,197.0,4.6,11.0,373.0,341.04,277.87
2016,12,25,12,15,374.5,192.5,4.6,11.0,377.5,328.57,265.66
2016,12,25,12,30,394.0,188.0,4.6,11.0,382.0,313.94,251.29
2016,12,25,12,45,290.5,199.5,4.6,11.0,341.0,270.14,215.24
2016,12,25,13,0,187.0,211.0,4.6,11.0,300.0,232.94,185.73
2016,12,25,13,15,198.5,203.0,4.6,11.0,294.5,217.33,171.31
2016,12,25,13,30,210.0,195.0,4.6,11.0,289.0,200.47,155.83
2016,12,25,13,45,138.0,183.5,4.65,11.5,244.0,167.2,130.52
2016,12,25,14,0,66.0,172.0,4.7,12.0,199.0,144.13,114.51
2016,12,25,14,15,194.0,154.0,4.7,12.0,225.5,128.1,98.24
2016,12,25,14,30,322.0,136.0,4.7,12.0,252.0,99.42,83.57
2016,12,25,14,45,307.0,125.0,4.75,12.0,227.0,92.32,77.35
2016,12,25,15,0,292.0,114.0,4.8,12.0,202.0,85.05,70.89
2016,12,25,15,15,273.5,100.0,4.7,11.5,173.5,75.56,62.47
2016,12,25,15,30,255.0,86.0,4.6,11.0,145.0,65.82,53.67
2016,12,25,15,45,371.5,64.0,4.6,11.0,131.0,48.46,37.8
2016,12,25,16,0,488.0,42.0,4.6,11.0,117.0,33.27,23.85
2016,12,25,16,15,382.0,33.0,4.55,10.5,80.5,26.53,17.22
2016,12,25,16,30,276.0,24.0,4.5,10.0,44.0,19.66,7.44
2016,12,25,16,45,138.0,12.0,4.5,10.0,22.0,10.91,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,8.5,36.0,156.44,36.14
2016,12,26,8,0,439.0,28.0,4.8,9.0,72.0,302.69,238.11
2016,12,26,8,15,522.0,34.5,4.7,9.0,112.0,364.59,302.82
2016,12,26,8,30,605.0,41.0,4.6,9.0,152.0,427.2,359.94
2016,12,26,8,45,656.0,45.5,4.6,9.5,192.0,468.36,396.53
2016,12,26,9,0,707.0,50.0,4.6,10.0,232.0,508.04,430.18
2016,12,26,9,15,740.0,53.0,4.45,10.0,269.5,533.0,450.85
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,555.46,468.53
2016,12,26,9,45,793.5,59.0,4.2,10.5,339.5,567.51,476.33
2016,12,26,10,0,814.0,62.0,4.1,11.0,372.0,576.55,481.24
2016,12,26,10,15,829.5,63.5,3.95,11.0,399.0,577.68,480.4
2016,12,26,10,30,845.0,65.0,3.8,11.0,426.0,572.25,474.23
2016,12,26,10,45,854.0,66.5,3.65,11.0,446.5,563.67,465.25
2016,12,26,11,0,863.0,68.0,3.5,11.0,467.0,551.98,453.55
2016,12,26,11,15,869.0,69.0,3.35,11.0,480.5,535.05,437.46
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,515.15,418.68
2016,12,26,11,45,876.0,71.0,3.05,11.5,500.0,489.95,394.61
2016,12,26,12,0,877.0,72.0,2.9,12.0,506.0,462.16,368.12
2016,12,26,12,15,876.5,72.0,2.7,12.0,505.0,430.31,338.53
2016,12,26,12,30,876.0,72.0,2.5,12.0,504.0,396.24,306.58
2016,12,26,12,45,871.5,71.5,2.35,12.0,495.0,358.29,271.14
2016,12,26,13,0,867.0,71.0,2.2,12.0,486.0,318.74,233.94
2016,12,26,13,15,859.0,70.0,1.95,12.0,470.0,276.45,194.42
2016,12,26,13,30,851.0,69.0,1.7,12.0,454.0,229.31,151.53
2016,12,26,13,45,838.5,67.5,1.5,12.5,431.0,183.7,111.74
2016,12,26,14,0,826.0,66.0,1.3,13.0,408.0,138.04,76.1
2016,12,26,14,15,807.5,64.0,1.2,13.0,378.5,91.84,48.25
2016,12,26,14,30,789.0,62.0,1.1,13.0,349.0,48.33,37.8
2016,12,26,14,45,763.0,59.5,1.0,13.0,314.5,46.99,36.69
2016,12,26,15,0,737.0,57.0,0.9,13.0,280.0,45.7,35.56
2016,12,26,15,15,698.0,53.5,1.1,12.5,242.0,43.56,33.66
2016,12,26,15,30,659.0,50.0,1.3,12.0,204.0,41.46,31.73
2016,12,26,15,45,598.5,44.5,1.5,12.0,163.5,37.5,27.96
2016,12,26,16,0,538.0,39.0,1.7,12.0,123.0,33.55,24.06
2016,12,26,16,15,437.0,31.0,1.85,11.5,85.0,24.79,15.74
2016,12,26,16,30,336.0,23.0,2.0,11.0,47.0,18.75,7.27
2016,12,26,16,45,168.0,11.5,2.15,11.0,23.5,10.46,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,192.0,15.5,2.35,9.5,34.5,144.21,27.7
2016,12,27,8,0,384.0,31.0,2.3,10.0,69.0,283.11,219.68
2016,12,27,8,15,470.5,38.5,2.4,10.0,108.5,345.98,283.75
2016,12,27,8,30,557.0,46.0,2.5,10.0,148.0,410.39,341.34
2016,12,27,8,45,613.0,50.5,2.7,10.5,188.0,453.23,378.9
2016,12,27,9,0,669.0,55.0,2.9,11.0,228.0,491.27,411.17
2016,12,27,9,15,704.0,59.0,2.9,11.0,265.0,518.66,433.75
2016,12,27,9,30,739.0,63.0,2.9,11.0,302.0,543.6,453.49
2016,12,27,9,45,765.5,65.0,2.95,11.5,335.0,558.29,463.79
2016,12,27,10,0,792.0,67.0,3.0,12.0,368.0,569.99,471.28
2016,12,27,10,15,808.0,69.0,3.0,12.0,395.5,572.24,471.7
2016,12,27,10,30,824.0,71.0,3.0,12.0,423.0,571.31,469.41
2016,12,27,10,45,834.5,72.5,3.05,12.0,443.5,563.42,461.6
2016,12,27,11,0,845.0,74.0,3.1,12.0,464.0,552.38,451.07
2016,12,27,11,15,851.5,74.5,3.25,12.0,478.0,534.97,435.54
2016,12,27,11,30,858.0,75.0,3.4,12.0,492.0,514.6,417.24
2016,12,27,11,45,859.5,76.0,3.6,12.5,498.0,489.45,394.04
2016,12,27,12,0,861.0,77.0,3.8,13.0,504.0,461.7,368.24
2016,12,27,12,15,860.5,77.0,3.9,13.0,502.5,429.67,338.98
2016,12,27,12,30,860.0,77.0,4.0,13.0,501.0,395.46,307.27
2016,12,27,12,45,705.0,111.5,4.15,13.0,455.5,337.16,258.84
2016,12,27,13,0,550.0,146.0,4.3,13.0,410.0,286.92,218.14
2016,12,27,13,15,694.0,109.5,4.3,13.0,431.5,265.55,192.28
2016,12,27,13,30,838.0,73.0,4.3,13.0,453.0,232.03,155.03
2016,12,27,13,45,826.5,71.0,4.3,13.5,430.0,186.68,115.06
2016,12,27,14,0,815.0,69.0,4.3,14.0,407.0,141.22,79.08
2016,12,27,14,15,648.0,90.5,4.3,14.0,347.5,100.98,60.17
2016,12,27,14,30,481.0,112.0,4.3,14.0,288.0,79.17,65.02
2016,12,27,14,45,457.0,105.0,4.35,14.0,259.5,75.0,61.4
2016,12,27,15,0,433.0,98.0,4.4,14.0,231.0,70.9,57.79
2016,12,27,15,15,409.5,87.5,4.45,13.5,199.5,64.19,51.88
2016,12,27,15,30,386.0,77.0,4.5,13.0,168.0,57.31,45.69
2016,12,27,15,45,346.0,65.0,4.55,12.5,134.5,49.04,38.13
2016,12,27,16,0,306.0,53.0,4.6,12.0,101.0,40.55,30.22
2016,12,27,16,15,242.0,39.5,4.65,12.0,70.0,30.6,20.71
2016,12,27,16,30,178.0,26.0,4.7,12.0,39.0,20.38,8.78
2016,12,27,16,45,89.0,13.0,4.8,12.0,19.5,11.82,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,14.5,4.3,8.5,36.0,156.26,25.8
2016,12,28,8,0,436.0,29.0,4.3,9.0,72.0,309.83,242.12
2016,12,28,8,15,521.5,35.5,4.2,9.0,112.5,365.58,302.79
2016,12,28,8,30,607.0,42.0,4.1,9.0,153.0,429.98,361.23
2016,12,28,8,45,661.0,46.5,4.1,9.5,194.0,473.26,399.41
2016,12,28,9,0,715.0,51.0,4.1,10.0,235.0,515.05,434.58
2016,12,28,9,15,749.0,54.0,4.05,10.5,273.0,540.89,455.23
2016,12,28,9,30,783.0,57.0,4.0,11.0,311.0,564.21,472.93
2016,12,28,9,45,811.5,58.0,4.0,11.5,345.0,578.91,483.18
2016,12,28,10,0,840.0,59.0,4.0,12.0,379.0,586.38,487.32
2016,12,28,10,15,855.0,61.0,4.05,12.0,406.5,588.18,487.48
2016,12,28,10,30,870.0,63.0,4.1,12.0,434.0,586.77,484.86
2016,12,28,10,45,881.5,63.5,4.15,12.5,455.5,578.35,475.65
2016,12,28,11,0,893.0,64.0,4.2,13.0,477.0,566.69,463.66
2016,12,28,11,15,899.0,64.5,4.15,13.0,490.5,548.85,447.06
2016,12,28,11,30,905.0,65.0,4.1,13.0,504.0,527.96,427.71
2016,12,28,11,45,908.0,65.0,4.05,13.5,511.0,502.11,403.34
2016,12,28,12,0,911.0,65.0,4.0,14.0,518.0,473.51,376.35
2016,12,28,12,15,910.5,65.0,3.85,14.0,516.5,440.81,346.14
2016,12,28,12,30,910.0,65.0,3.7,14.0,515.0,405.79,313.46
2016,12,28,12,45,907.0,64.0,3.55,14.5,506.5,366.81,276.53
2016,12,28,13,0,904.0,63.0,3.4,15.0,498.0,326.05,237.79
2016,12,28,13,15,897.0,62.5,3.3,15.0,482.0,283.11,197.75
2016,12,28,13,30,890.0,62.0,3.2,15.0,466.0,239.04,157.28
2016,12,28,13,45,878.0,61.0,3.1,15.0,443.0,192.83,117.02
2016,12,28,14,0,866.0,60.0,3.0,15.0,420.0,146.37,80.55
2016,12,28,14,15,849.5,58.0,2.9,15.0,391.0,98.83,51.13
2016,12,28,14,30,833.0,56.0,2.8,15.0,362.0,51.93,40.67
2016,12,28,14,45,807.5,54.0,2.75,15.0,327.0,42.74,32.57
2016,12,28,15,0,782.0,52.0,2.7,15.0,292.0,41.71,31.67
2016,12,28,15,15,746.0,49.0,2.6,14.5,253.0,39.85,30.05
2016,12,28,15,30,710.0,46.0,2.5,14.0,214.0,38.03,28.4
2016,12,28,15,45,651.5,41.5,2.45,14.0,173.0,34.83,25.36
2016,12,28,16,0,593.0,37.0,2.4,14.0,132.0,31.67,22.24
2016,12,28,16,15,497.0,30.0,2.45,13.5,93.0,26.06,16.77
2016,12,28,16,30,401.0,23.0,2.5,13.0,54.0,20.41,9.18
2016,12,28,16,45,200.5,11.5,2.55,13.0,27.0,10.46,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,14.5,4.85,10.0,36.5,156.18,21.03
2016,12,29,8,0,436.0,29.0,4.9,10.0,73.0,310.04,241.36
2016,12,29,8,15,523.5,36.0,4.85,10.5,113.5,367.42,303.27
2016,12,29,8,30,611.0,43.0,4.8,11.0,154.0,433.73,362.77
2016,12,29,8,45,663.0,48.0,4.75,11.5,195.0,476.63,400.54
2016,12,29,9,0,715.0,53.0,4.7,12.0,236.0,517.98,435.23
2016,12,29,9,15,749.0,56.5,4.55,12.0,274.5,544.58,457.09
2016,12,29,9,30,783.0,60.0,4.4,12.0,313.0,568.62,475.88
2016,12,29,9,45,796.5,64.5,4.3,12.5,345.5,578.41,481.72
2016,12,29,10,0,810.0,69.0,4.2,13.0,378.0,585.17,484.71
2016,12,29,10,15,826.5,71.0,3.85,13.5,405.5,587.75,483.59
2016,12,29,10,30,843.0,73.0,3.5,14.0,433.0,587.07,479.67
2016,12,29,10,45,853.0,74.5,3.15,14.5,454.0,578.76,469.55
2016,12,29,11,0,863.0,76.0,2.8,15.0,475.0,567.25,456.71
2016,12,29,11,15,869.0,77.0,2.6,15.0,489.5,549.85,440.42
2016,12,29,11,30,875.0,78.0,2.4,15.0,504.0,529.43,421.5
2016,12,29,11,45,876.0,79.0,2.2,15.5,510.0,503.64,397.36
2016,12,29,12,0,877.0,80.0,2.0,16.0,516.0,475.23,370.86
2016,12,29,12,15,876.0,79.5,1.9,16.0,515.0,442.03,341.24
2016,12,29,12,30,875.0,79.0,1.8,16.0,514.0,406.64,309.31
2016,12,29,12,45,876.0,77.0,1.75,16.5,506.0,368.48,274.13
2016,12,29,13,0,877.0,75.0,1.7,17.0,498.0,328.33,236.89
2016,12,29,13,15,869.0,74.0,1.65,17.0,482.0,284.96,197.56
2016,12,29,13,30,861.0,73.0,1.6,17.0,466.0,240.66,157.83
2016,12,29,13,45,846.0,72.0,1.55,17.0,442.5,194.52,118.41
2016,12,29,14,0,831.0,71.0,1.5,17.0,419.0,148.54,82.71
2016,12,29,14,15,704.5,83.5,1.45,17.0,364.0,102.21,57.4
2016,12,29,14,30,578.0,96.0,1.4,17.0,309.0,71.4,57.39
2016,12,29,14,45,544.0,93.5,1.35,17.0,278.5,67.77,54.31
2016,12,29,15,0,510.0,91.0,1.3,17.0,248.0,67.56,54.16
2016,12,29,15,15,481.5,82.0,1.25,16.5,214.5,61.94,49.29
2016,12,29,15,30,453.0,73.0,1.2,16.0,181.0,56.23,44.23
2016,12,29,15,45,402.5,63.0,1.2,16.0,145.5,47.65,36.43
2016,12,29,16,0,352.0,53.0,1.2,16.0,110.0,40.61,29.86
2016,12,29,16,15,281.5,40.5,1.2,15.5,77.0,31.41,21.23
2016,12,29,16,30,211.0,28.0,1.2,15.0,44.0,21.97,10.61
2016,12,29,16,45,105.5,14.0,1.2,15.0,22.0,12.73,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,99.0,17.0,2.15,12.5,27.0,92.67,7.59
2016,12,30,8,0,198.0,34.0,2.2,13.0,54.0,183.16,138.96
2016,12,30,8,15,258.5,47.5,2.2,13.0,86.5,234.43,190.02
2016,12,30,8,30,319.0,61.0,2.2,13.0,119.0,287.12,236.87
2016,12,30,8,45,355.5,73.5,2.2,13.0,152.5,324.57,269.7
2016,12,30,9,0,392.0,86.0,2.2,13.0,186.0,361.37,300.9
2016,12,30,9,15,418.0,96.0,2.1,13.0,218.0,387.61,322.37
2016,12,30,9,30,444.0,106.0,2.0,13.0,250.0,412.36,341.92
2016,12,30,9,45,473.0,113.0,1.95,13.5,280.5,433.73,357.71
2016,12,30,10,0,502.0,120.0,1.9,14.0,311.0,453.09,371.4
2016,12,30,10,15,521.5,123.5,1.9,14.0,334.5,460.59,376.31
2016,12,30,10,30,541.0,127.0,1.9,14.0,358.0,465.83,379.29
2016,12,30,10,45,535.5,138.0,1.9,14.0,376.0,462.18,374.89
2016,12,30,11,0,530.0,149.0,1.9,14.0,394.0,456.43,368.81
2016,12,30,11,15,536.0,152.0,1.85,14.0,406.5,446.88,359.65
2016,12,30,11,30,542.0,155.0,1.8,14.0,419.0,435.23,348.68
2016,12,30,11,45,544.0,156.5,1.8,14.5,425.0,418.15,332.81
2016,12,30,12,0,546.0,158.0,1.8,15.0,431.0,399.3,315.33
2016,12,30,12,15,457.5,178.5,1.8,15.0,407.0,358.36,281.65
2016,12,30,12,30,369.0,199.0,1.8,15.0,383.0,318.7,249.44
2016,12,30,12,45,362.0,197.5,1.8,15.0,375.5,296.39,229.92
2016,12,30,13,0,355.0,196.0,1.8,15.0,368.0,273.8,209.95
2016,12,30,13,15,361.5,185.5,1.85,15.0,356.0,247.29,186.44
2016,12,30,13,30,368.0,175.0,1.9,15.0,344.0,219.88,162.21
2016,12,30,13,45,565.0,129.0,2.0,15.0,373.0,192.97,130.62
2016,12,30,14,0,762.0,83.0,2.1,15.0,402.0,152.84,89.84
2016,12,30,14,15,742.5,80.5,2.3,14.5,373.5,108.98,61.9
2016,12,30,14,30,723.0,78.0,2.5,14.0,345.0,60.99,48.87
2016,12,30,14,45,694.5,74.5,2.75,14.0,311.5,53.57,42.36
2016,12,30,15,0,666.0,71.0,3.0,14.0,278.0,51.98,40.96
2016,12,30,15,15,625.0,66.5,3.3,13.5,240.5,49.57,38.87
2016,12,30,15,30,584.0,62.0,3.6,13.0,203.0,47.21,36.73
2016,12,30,15,45,521.0,55.0,3.95,13.0,163.5,42.66,32.45
2016,12,30,16,0,458.0,48.0,4.3,13.0,124.0,38.07,28.0
2016,12,30,16,15,360.5,38.5,4.45,12.5,87.0,31.07,21.25
2016,12,30,16,30,263.0,29.0,4.6,12.0,50.0,23.93,12.6
2016,12,30,16,45,131.5,14.5,4.85,12.0,25.0,11.74,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
